Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,15.5,1.4,0.5,33.0,158.07,13.11
2016,1,1,8,0,376.0,31.0,1.6,1.0,66.0,319.75,256.36
2016,1,1,8,15,470.0,39.0,1.6,1.5,106.0,405.78,343.4
2016,1,1,8,30,564.0,47.0,1.6,2.0,146.0,497.1,423.48
2016,1,1,8,45,621.0,52.5,1.6,2.5,187.0,561.86,477.77
2016,1,1,9,0,678.0,58.0,1.6,3.0,228.0,627.54,530.35
2016,1,1,9,15,715.5,62.0,1.6,3.5,266.5,669.95,562.66
2016,1,1,9,30,753.0,66.0,1.6,4.0,305.0,717.88,598.07
2016,1,1,9,45,775.5,70.0,1.65,5.0,338.5,751.67,620.99
2016,1,1,10,0,798.0,74.0,1.7,6.0,372.0,782.91,641.49
2016,1,1,10,15,815.5,76.0,1.6,6.0,400.0,804.67,655.29
2016,1,1,10,30,833.0,78.0,1.5,6.0,428.0,823.26,666.59
2016,1,1,10,45,843.5,80.0,1.45,6.5,449.5,832.61,670.48
2016,1,1,11,0,854.0,82.0,1.4,7.0,471.0,838.48,672.0
2016,1,1,11,15,861.0,83.0,1.3,7.0,485.0,836.66,668.63
2016,1,1,11,30,868.0,84.0,1.2,7.0,499.0,831.27,662.89
2016,1,1,11,45,871.0,84.5,1.15,7.5,506.0,818.48,651.59
2016,1,1,12,0,874.0,85.0,1.1,8.0,513.0,802.25,638.1
2016,1,1,12,15,873.5,85.0,1.05,8.0,512.0,779.39,621.17
2016,1,1,12,30,873.0,85.0,1.0,8.0,511.0,753.39,602.14
2016,1,1,12,45,873.0,83.0,1.0,8.5,503.0,722.44,579.18
2016,1,1,13,0,873.0,81.0,1.0,9.0,495.0,688.6,553.04
2016,1,1,13,15,865.0,80.0,1.0,9.0,479.0,648.08,521.91
2016,1,1,13,30,857.0,79.0,1.0,9.0,463.0,605.55,488.57
2016,1,1,13,45,844.0,77.0,1.0,9.0,440.0,557.41,450.09
2016,1,1,14,0,831.0,75.0,1.0,9.0,417.0,508.19,409.67
2016,1,1,14,15,811.5,73.0,0.95,8.5,387.0,455.18,365.43
2016,1,1,14,30,792.0,71.0,0.9,8.0,357.0,402.24,319.85
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.5,345.53,269.68
2016,1,1,15,0,738.0,64.0,0.9,8.0,288.0,290.32,219.65
2016,1,1,15,15,697.0,60.0,0.85,7.5,249.0,233.04,168.11
2016,1,1,15,30,656.0,56.0,0.8,7.0,210.0,178.21,119.3
2016,1,1,15,45,592.5,50.0,0.75,6.5,168.5,123.6,74.3
2016,1,1,16,0,529.0,44.0,0.7,6.0,127.0,75.99,40.58
2016,1,1,16,15,424.5,35.0,0.75,5.5,88.5,32.49,23.1
2016,1,1,16,30,320.0,26.0,0.8,5.0,50.0,21.52,10.33
2016,1,1,16,45,160.0,13.0,0.9,4.5,25.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,177.5,15.0,1.35,2.0,31.5,150.7,9.0
2016,1,2,8,0,355.0,30.0,1.5,3.0,63.0,305.13,242.66
2016,1,2,8,15,444.5,38.5,1.5,3.0,101.5,387.74,326.59
2016,1,2,8,30,534.0,47.0,1.5,3.0,140.0,475.66,404.41
2016,1,2,8,45,590.0,52.5,1.5,3.5,180.0,538.87,457.41
2016,1,2,9,0,646.0,58.0,1.5,4.0,220.0,603.06,508.84
2016,1,2,9,15,683.0,62.0,1.5,4.5,257.0,650.58,545.15
2016,1,2,9,30,720.0,66.0,1.5,5.0,294.0,691.47,575.14
2016,1,2,9,45,368.0,102.5,1.55,6.0,220.0,456.63,386.93
2016,1,2,10,0,16.0,139.0,1.6,7.0,146.0,150.8,124.85
2016,1,2,10,15,108.5,160.0,1.75,7.5,206.0,280.81,237.64
2016,1,2,10,30,201.0,181.0,1.9,8.0,266.0,383.2,322.71
2016,1,2,10,45,268.5,182.0,2.1,9.0,301.0,453.58,378.85
2016,1,2,11,0,336.0,183.0,2.3,10.0,336.0,506.91,420.74
2016,1,2,11,15,353.5,186.0,2.4,10.0,351.5,519.19,430.11
2016,1,2,11,30,371.0,189.0,2.5,10.0,367.0,529.78,438.42
2016,1,2,11,45,339.5,197.5,2.6,10.5,362.5,505.68,417.69
2016,1,2,12,0,308.0,206.0,2.7,11.0,358.0,481.19,396.85
2016,1,2,12,15,176.5,205.0,2.7,11.0,292.0,356.23,294.52
2016,1,2,12,30,45.0,204.0,2.7,11.0,226.0,239.33,196.42
2016,1,2,12,45,129.5,207.5,2.7,11.5,269.5,311.16,256.97
2016,1,2,13,0,214.0,211.0,2.7,12.0,313.0,364.93,300.9
2016,1,2,13,15,148.0,203.0,2.6,12.0,273.0,304.17,250.21
2016,1,2,13,30,82.0,195.0,2.5,12.0,233.0,239.61,196.56
2016,1,2,13,45,119.0,187.0,2.45,12.0,238.5,254.56,209.23
2016,1,2,14,0,156.0,179.0,2.4,12.0,244.0,257.44,211.33
2016,1,2,14,15,94.0,161.0,2.15,12.0,199.0,195.43,159.54
2016,1,2,14,30,32.0,143.0,1.9,12.0,154.0,146.68,119.03
2016,1,2,14,45,28.0,130.0,1.65,12.0,139.0,130.08,105.08
2016,1,2,15,0,24.0,117.0,1.4,12.0,124.0,114.11,91.51
2016,1,2,15,15,19.5,102.0,1.2,11.0,107.5,95.18,75.69
2016,1,2,15,30,15.0,87.0,1.0,10.0,91.0,79.29,62.29
2016,1,2,15,45,7.5,71.0,0.85,9.5,73.0,62.84,48.3
2016,1,2,16,0,0.0,55.0,0.7,9.0,55.0,47.5,35.13
2016,1,2,16,15,0.0,38.5,0.75,8.5,38.5,33.09,22.19
2016,1,2,16,30,0.0,22.0,0.8,8.0,22.0,19.33,8.96
2016,1,2,16,45,0.0,11.0,0.9,8.0,11.0,10.01,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,75.5,16.5,1.8,5.5,23.5,87.33,1.23
2016,1,3,8,0,151.0,33.0,1.9,6.0,47.0,177.22,138.44
2016,1,3,8,15,189.0,48.5,1.9,6.5,75.5,226.36,188.92
2016,1,3,8,30,227.0,64.0,1.9,7.0,104.0,262.92,223.46
2016,1,3,8,45,249.5,79.0,1.95,7.5,133.0,303.28,259.21
2016,1,3,9,0,272.0,94.0,2.0,8.0,162.0,343.93,293.96
2016,1,3,9,15,284.5,108.5,1.9,8.5,189.5,375.97,320.06
2016,1,3,9,30,297.0,123.0,1.8,9.0,217.0,407.38,344.76
2016,1,3,9,45,310.0,133.5,1.7,9.5,241.0,432.82,364.04
2016,1,3,10,0,323.0,144.0,1.6,10.0,265.0,457.5,382.19
2016,1,3,10,15,402.5,141.5,1.55,10.0,303.5,537.47,445.27
2016,1,3,10,30,482.0,139.0,1.5,10.0,342.0,600.63,493.68
2016,1,3,10,45,404.0,162.0,1.5,10.0,338.5,559.65,459.09
2016,1,3,11,0,326.0,185.0,1.5,10.0,335.0,501.36,412.14
2016,1,3,11,15,391.0,178.5,1.6,10.0,363.5,541.58,445.2
2016,1,3,11,30,456.0,172.0,1.7,10.0,392.0,595.64,487.21
2016,1,3,11,45,398.5,187.0,1.85,10.5,381.0,555.83,454.36
2016,1,3,12,0,341.0,202.0,2.0,11.0,370.0,502.85,412.04
2016,1,3,12,15,375.0,195.0,2.1,11.0,379.5,509.59,418.35
2016,1,3,12,30,409.0,188.0,2.2,11.0,389.0,526.37,431.63
2016,1,3,12,45,417.5,182.5,2.35,11.5,385.0,510.41,418.54
2016,1,3,13,0,426.0,177.0,2.5,12.0,381.0,492.53,403.94
2016,1,3,13,15,338.0,185.5,2.45,12.0,344.0,416.03,341.89
2016,1,3,13,30,250.0,194.0,2.4,12.0,307.0,356.4,292.77
2016,1,3,13,45,181.5,187.0,2.35,12.0,267.0,289.27,237.62
2016,1,3,14,0,113.0,180.0,2.3,12.0,227.0,236.98,194.17
2016,1,3,14,15,216.5,160.0,1.95,12.0,242.0,262.98,214.83
2016,1,3,14,30,320.0,140.0,1.6,12.0,257.0,271.75,219.32
2016,1,3,14,45,298.0,130.0,1.3,12.0,231.0,234.85,186.85
2016,1,3,15,0,276.0,120.0,1.0,12.0,205.0,199.91,156.04
2016,1,3,15,15,258.5,105.5,0.85,11.5,177.0,164.03,124.75
2016,1,3,15,30,241.0,91.0,0.7,11.0,149.0,130.09,95.25
2016,1,3,15,45,207.5,76.0,0.6,10.5,119.0,95.64,66.88
2016,1,3,16,0,174.0,61.0,0.5,10.0,89.0,65.24,43.51
2016,1,3,16,15,130.0,45.0,0.5,9.5,62.0,38.08,25.08
2016,1,3,16,30,86.0,29.0,0.5,9.0,35.0,23.38,12.4
2016,1,3,16,45,43.0,14.5,0.55,9.0,17.5,13.19,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,90.5,16.0,2.65,8.5,24.5,95.25,0.74
2016,1,4,8,0,181.0,32.0,2.7,9.0,49.0,194.53,151.01
2016,1,4,8,15,222.5,46.5,2.8,9.5,78.5,245.79,203.86
2016,1,4,8,30,264.0,61.0,2.9,10.0,108.0,299.41,252.4
2016,1,4,8,45,291.0,75.0,3.0,10.5,138.0,343.3,291.01
2016,1,4,9,0,318.0,89.0,3.1,11.0,168.0,387.6,328.65
2016,1,4,9,15,331.5,102.5,3.15,11.0,196.5,420.61,356.26
2016,1,4,9,30,345.0,116.0,3.2,11.0,225.0,452.73,382.44
2016,1,4,9,45,350.5,127.5,3.3,11.5,249.0,474.68,399.14
2016,1,4,10,0,356.0,139.0,3.4,12.0,273.0,478.47,401.39
2016,1,4,10,15,414.0,140.0,3.5,12.0,307.0,545.66,455.22
2016,1,4,10,30,472.0,141.0,3.6,12.0,341.0,595.07,494.33
2016,1,4,10,45,451.0,154.0,3.75,12.5,352.5,590.38,488.47
2016,1,4,11,0,430.0,167.0,3.9,13.0,364.0,583.49,481.22
2016,1,4,11,15,368.0,184.5,3.95,13.0,357.0,530.25,437.84
2016,1,4,11,30,306.0,202.0,4.0,13.0,350.0,493.08,406.66
2016,1,4,11,45,359.5,195.0,4.05,13.5,371.0,519.76,427.99
2016,1,4,12,0,413.0,188.0,4.1,14.0,392.0,557.86,457.3
2016,1,4,12,15,233.5,199.0,4.05,14.0,314.5,406.78,334.17
2016,1,4,12,30,54.0,210.0,4.0,14.0,237.0,252.79,205.92
2016,1,4,12,45,88.5,213.0,4.0,14.0,256.0,277.31,227.06
2016,1,4,13,0,123.0,216.0,4.0,14.0,275.0,309.93,253.98
2016,1,4,13,15,120.5,209.5,3.9,14.0,266.0,294.25,240.95
2016,1,4,13,30,118.0,203.0,3.8,14.0,257.0,278.61,228.03
2016,1,4,13,45,80.5,186.0,3.75,14.0,222.0,224.74,183.46
2016,1,4,14,0,43.0,169.0,3.7,14.0,187.0,183.34,149.01
2016,1,4,14,15,21.5,116.0,3.4,13.5,125.0,117.75,94.52
2016,1,4,14,30,0.0,63.0,3.1,13.0,63.0,55.66,42.19
2016,1,4,14,45,0.0,57.0,2.85,12.5,57.0,50.33,37.8
2016,1,4,15,0,0.0,51.0,2.6,12.0,51.0,45.01,33.33
2016,1,4,15,15,0.0,44.0,2.35,11.5,44.0,38.8,28.03
2016,1,4,15,30,0.0,37.0,2.1,11.0,37.0,32.61,22.67
2016,1,4,15,45,0.0,29.5,1.85,11.0,29.5,25.97,16.81
2016,1,4,16,0,0.0,22.0,1.6,11.0,22.0,19.35,10.93
2016,1,4,16,15,0.0,15.5,1.65,10.5,15.5,13.62,5.79
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,7.9,0.54
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,4.09,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,199.0,13.5,1.7,9.5,32.0,160.58,4.57
2016,1,5,8,0,398.0,27.0,1.8,10.0,64.0,328.82,255.03
2016,1,5,8,15,488.0,34.0,2.0,10.0,103.5,403.45,332.71
2016,1,5,8,30,578.0,41.0,2.2,10.0,143.0,491.96,409.73
2016,1,5,8,45,637.0,45.5,2.45,10.5,183.5,558.25,465.39
2016,1,5,9,0,696.0,50.0,2.7,11.0,224.0,625.35,519.6
2016,1,5,9,15,358.0,85.0,2.8,11.0,175.5,418.12,353.54
2016,1,5,9,30,20.0,120.0,2.9,11.0,127.0,137.23,112.63
2016,1,5,9,45,23.0,132.5,3.0,11.0,141.0,151.68,125.35
2016,1,5,10,0,26.0,145.0,3.1,11.0,155.0,179.88,149.0
2016,1,5,10,15,13.0,140.5,3.2,11.0,145.5,147.37,120.91
2016,1,5,10,30,0.0,136.0,3.3,11.0,136.0,129.44,105.13
2016,1,5,10,45,0.0,134.0,3.4,11.0,134.0,125.94,102.06
2016,1,5,11,0,0.0,132.0,3.5,11.0,132.0,122.86,99.35
2016,1,5,11,15,0.0,115.5,3.55,11.0,115.5,105.31,84.43
2016,1,5,11,30,0.0,99.0,3.6,11.0,99.0,88.74,70.35
2016,1,5,11,45,0.0,124.5,3.65,11.0,124.5,113.62,91.37
2016,1,5,12,0,0.0,150.0,3.7,11.0,150.0,138.98,112.64
2016,1,5,12,15,0.0,117.5,3.65,10.5,117.5,106.26,85.23
2016,1,5,12,30,0.0,85.0,3.6,10.0,85.0,75.25,59.07
2016,1,5,12,45,0.0,72.0,3.6,10.0,72.0,63.69,49.22
2016,1,5,13,0,0.0,59.0,3.6,10.0,59.0,52.14,39.36
2016,1,5,13,15,1.0,106.0,3.45,10.0,106.5,95.58,76.59
2016,1,5,13,30,2.0,153.0,3.3,10.0,154.0,141.27,115.36
2016,1,5,13,45,72.5,168.0,3.2,10.0,199.0,201.61,167.01
2016,1,5,14,0,143.0,183.0,3.1,10.0,244.0,255.81,212.08
2016,1,5,14,15,71.5,149.0,2.95,10.0,179.5,173.43,142.67
2016,1,5,14,30,0.0,115.0,2.8,10.0,115.0,103.16,83.41
2016,1,5,14,45,0.0,104.0,2.7,10.0,104.0,92.85,74.78
2016,1,5,15,0,0.0,93.0,2.6,10.0,93.0,82.66,66.09
2016,1,5,15,15,0.0,81.0,2.35,9.5,81.0,71.68,56.74
2016,1,5,15,30,0.0,69.0,2.1,9.0,69.0,60.81,47.35
2016,1,5,15,45,0.0,55.5,1.9,9.0,55.5,48.78,36.73
2016,1,5,16,0,0.0,42.0,1.7,9.0,42.0,36.93,26.17
2016,1,5,16,15,0.0,30.0,1.6,8.5,30.0,26.46,16.76
2016,1,5,16,30,0.0,18.0,1.5,8.0,18.0,15.85,7.1
2016,1,5,16,45,0.0,9.0,1.45,7.5,9.0,7.91,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.3,10.0,10.0,8.79,0.0
2016,1,6,8,0,0.0,20.0,3.3,10.0,20.0,17.61,8.36
2016,1,6,8,15,0.0,35.0,3.15,10.0,35.0,31.91,21.36
2016,1,6,8,30,0.0,50.0,3.0,10.0,50.0,47.73,35.39
2016,1,6,8,45,0.0,65.5,2.95,10.0,65.5,63.81,49.58
2016,1,6,9,0,0.0,81.0,2.9,10.0,81.0,79.64,63.44
2016,1,6,9,15,0.0,95.5,2.95,10.0,95.5,94.06,75.93
2016,1,6,9,30,0.0,110.0,3.0,10.0,110.0,108.45,88.23
2016,1,6,9,45,2.5,121.5,3.05,10.0,122.5,121.25,99.16
2016,1,6,10,0,5.0,133.0,3.1,10.0,135.0,134.22,110.14
2016,1,6,10,15,22.5,152.5,3.15,10.0,162.0,169.38,140.39
2016,1,6,10,30,40.0,172.0,3.2,10.0,189.0,219.7,182.88
2016,1,6,10,45,20.0,90.0,3.25,10.0,98.5,103.85,84.48
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.04,0.45
2016,1,6,11,15,9.5,95.5,3.4,10.0,100.5,93.44,75.18
2016,1,6,11,30,19.0,183.0,3.5,10.0,193.0,191.13,157.64
2016,1,6,11,45,103.5,204.0,3.6,10.0,256.0,295.26,246.33
2016,1,6,12,0,188.0,225.0,3.7,10.0,319.0,396.57,330.35
2016,1,6,12,15,324.5,202.0,3.65,10.0,363.5,480.81,400.45
2016,1,6,12,30,461.0,179.0,3.6,10.0,408.0,557.62,462.88
2016,1,6,12,45,278.5,197.0,3.55,10.0,335.0,417.95,347.62
2016,1,6,13,0,96.0,215.0,3.5,10.0,262.0,280.21,232.09
2016,1,6,13,15,48.0,152.0,3.35,10.0,175.5,176.96,145.98
2016,1,6,13,30,0.0,89.0,3.2,10.0,89.0,79.04,62.41
2016,1,6,13,45,26.5,132.0,3.1,10.0,143.0,139.36,114.26
2016,1,6,14,0,53.0,175.0,3.0,10.0,197.0,194.67,160.79
2016,1,6,14,15,99.5,167.0,2.85,9.5,205.5,204.62,169.18
2016,1,6,14,30,146.0,159.0,2.7,9.0,214.0,215.0,177.27
2016,1,6,14,45,138.0,146.5,2.55,9.0,194.5,190.23,155.52
2016,1,6,15,0,130.0,134.0,2.4,9.0,175.0,166.29,134.38
2016,1,6,15,15,120.0,117.5,2.2,8.5,151.5,139.05,110.61
2016,1,6,15,30,110.0,101.0,2.0,8.0,128.0,113.13,87.96
2016,1,6,15,45,93.0,83.5,1.8,8.0,103.5,86.77,65.38
2016,1,6,16,0,76.0,66.0,1.6,8.0,79.0,62.75,45.47
2016,1,6,16,15,50.5,48.5,1.55,7.5,56.0,41.03,28.49
2016,1,6,16,30,25.0,31.0,1.5,7.0,33.0,26.24,15.85
2016,1,6,16,45,12.5,15.5,1.45,7.0,16.5,13.6,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,99.5,19.0,0.55,6.5,28.5,106.58,2.92
2016,1,7,8,0,199.0,38.0,0.5,7.0,57.0,216.46,168.15
2016,1,7,8,15,293.0,50.0,0.5,7.5,94.0,298.8,246.2
2016,1,7,8,30,387.0,62.0,0.5,8.0,131.0,388.09,322.33
2016,1,7,8,45,476.5,66.5,0.5,8.5,172.0,471.5,390.71
2016,1,7,9,0,566.0,71.0,0.5,9.0,213.0,558.66,458.06
2016,1,7,9,15,607.5,76.0,0.6,9.0,250.5,610.22,497.72
2016,1,7,9,30,649.0,81.0,0.7,9.0,288.0,660.96,536.11
2016,1,7,9,45,719.0,75.0,0.8,9.5,327.5,719.81,578.53
2016,1,7,10,0,789.0,69.0,0.9,10.0,367.0,772.66,615.52
2016,1,7,10,15,806.0,71.0,1.0,10.0,395.0,794.56,631.02
2016,1,7,10,30,823.0,73.0,1.1,10.0,423.0,813.39,644.67
2016,1,7,10,45,833.0,75.0,1.2,10.0,444.5,823.01,651.81
2016,1,7,11,0,843.0,77.0,1.3,10.0,466.0,829.22,656.68
2016,1,7,11,15,850.0,78.0,1.35,10.0,481.0,828.15,655.85
2016,1,7,11,30,857.0,79.0,1.4,10.0,496.0,823.56,652.72
2016,1,7,11,45,859.0,80.0,1.5,10.0,503.0,811.37,644.9
2016,1,7,12,0,861.0,81.0,1.6,10.0,510.0,795.8,634.74
2016,1,7,12,15,430.5,50.5,1.65,10.0,265.0,404.55,337.07
2016,1,7,12,30,0.0,20.0,1.7,10.0,20.0,17.63,9.51
2016,1,7,12,45,0.0,20.0,1.75,10.0,20.0,17.63,9.63
2016,1,7,13,0,0.0,20.0,1.8,10.0,20.0,17.63,9.64
2016,1,7,13,15,0.0,19.0,1.85,10.0,19.0,16.74,8.88
2016,1,7,13,30,0.0,18.0,1.9,10.0,18.0,15.86,8.13
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,14.53,6.99
2016,1,7,14,0,0.0,15.0,2.0,10.0,15.0,13.2,5.85
2016,1,7,14,15,0.0,14.0,1.95,10.0,14.0,12.32,5.1
2016,1,7,14,30,0.0,13.0,1.9,10.0,13.0,11.43,4.34
2016,1,7,14,45,0.0,12.0,1.85,10.0,12.0,10.55,3.58
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,9.67,2.81
2016,1,7,15,15,326.5,33.5,1.55,9.5,115.0,119.89,87.31
2016,1,7,15,30,653.0,56.0,1.3,9.0,219.0,186.74,127.47
2016,1,7,15,45,600.5,50.0,1.05,8.5,179.0,132.98,81.52
2016,1,7,16,0,548.0,44.0,0.8,8.0,139.0,84.89,45.6
2016,1,7,16,15,455.5,36.0,0.8,7.5,100.0,39.98,21.26
2016,1,7,16,30,363.0,28.0,0.8,7.0,61.0,22.85,13.35
2016,1,7,16,45,181.5,14.0,0.85,7.0,30.5,11.15,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,16.0,0.85,4.5,16.0,14.4,0.0
2016,1,8,8,0,1.0,32.0,0.9,5.0,32.0,34.54,22.45
2016,1,8,8,15,15.5,48.5,0.95,5.0,51.5,69.76,54.77
2016,1,8,8,30,30.0,65.0,1.0,5.0,71.0,99.11,81.52
2016,1,8,8,45,38.5,82.0,1.05,5.5,91.0,125.14,104.79
2016,1,8,9,0,47.0,99.0,1.1,6.0,111.0,151.22,127.65
2016,1,8,9,15,52.0,114.5,1.0,6.0,129.5,172.34,145.88
2016,1,8,9,30,57.0,130.0,0.9,6.0,148.0,193.53,163.8
2016,1,8,9,45,58.0,143.0,0.85,6.5,163.0,207.85,175.23
2016,1,8,10,0,59.0,156.0,0.8,7.0,178.0,222.17,186.44
2016,1,8,10,15,160.5,167.0,0.7,7.5,234.0,334.2,280.23
2016,1,8,10,30,262.0,178.0,0.6,8.0,290.0,447.94,369.99
2016,1,8,10,45,340.0,174.5,0.55,8.5,327.5,506.33,413.91
2016,1,8,11,0,418.0,171.0,0.5,9.0,365.0,580.3,468.24
2016,1,8,11,15,348.0,190.5,0.45,9.5,355.0,522.71,420.9
2016,1,8,11,30,278.0,210.0,0.4,10.0,345.0,481.22,386.77
2016,1,8,11,45,174.5,214.5,0.35,10.5,299.5,379.96,306.36
2016,1,8,12,0,71.0,219.0,0.3,11.0,254.0,283.19,228.1
2016,1,8,12,15,141.5,221.5,0.3,11.0,292.5,349.84,282.76
2016,1,8,12,30,212.0,224.0,0.3,11.0,331.0,398.76,321.16
2016,1,8,12,45,125.5,212.0,0.35,11.0,275.0,314.39,253.66
2016,1,8,13,0,39.0,200.0,0.4,11.0,219.0,224.89,181.6
2016,1,8,13,15,148.5,199.0,0.45,11.0,268.5,301.54,245.69
2016,1,8,13,30,258.0,198.0,0.5,11.0,318.0,368.02,298.46
2016,1,8,13,45,262.0,188.0,0.6,11.0,304.5,345.66,280.29
2016,1,8,14,0,266.0,178.0,0.7,11.0,291.0,322.51,261.8
2016,1,8,14,15,201.5,170.0,0.65,11.0,252.5,261.97,212.42
2016,1,8,14,30,137.0,162.0,0.6,11.0,214.0,214.76,173.8
2016,1,8,14,45,126.0,148.5,0.55,11.0,193.0,188.32,151.62
2016,1,8,15,0,115.0,135.0,0.5,11.0,172.0,163.09,130.14
2016,1,8,15,15,106.5,119.0,0.5,10.5,150.0,137.49,108.4
2016,1,8,15,30,98.0,103.0,0.5,10.0,128.0,113.03,87.47
2016,1,8,15,45,84.0,85.0,0.55,9.5,104.0,87.29,65.8
2016,1,8,16,0,70.0,67.0,0.6,9.0,80.0,63.58,46.24
2016,1,8,16,15,48.0,49.5,0.65,8.5,57.5,42.23,29.44
2016,1,8,16,30,26.0,32.0,0.7,8.0,35.0,27.15,17.08
2016,1,8,16,45,13.0,16.0,0.75,8.0,17.5,14.09,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,184.5,14.5,3.25,7.0,32.0,153.66,12.29
2016,1,9,8,0,369.0,29.0,3.4,7.0,64.0,312.37,247.45
2016,1,9,8,15,459.5,36.5,3.35,7.0,103.0,395.01,331.63
2016,1,9,8,30,550.0,44.0,3.3,7.0,142.0,483.18,410.08
2016,1,9,8,45,604.5,49.5,3.25,7.5,182.0,546.11,463.43
2016,1,9,9,0,659.0,55.0,3.2,8.0,222.0,604.18,510.55
2016,1,9,9,15,356.5,92.5,3.1,8.0,185.0,427.77,365.79
2016,1,9,9,30,54.0,130.0,3.0,8.0,148.0,190.94,160.81
2016,1,9,9,45,53.5,142.5,2.95,8.5,162.0,203.28,171.29
2016,1,9,10,0,53.0,155.0,2.9,9.0,176.0,215.62,181.02
2016,1,9,10,15,141.0,169.0,2.8,9.0,228.5,320.39,270.62
2016,1,9,10,30,229.0,183.0,2.7,9.0,281.0,426.54,358.22
2016,1,9,10,45,237.5,192.0,2.65,9.0,298.5,441.64,369.25
2016,1,9,11,0,246.0,201.0,2.6,9.0,316.0,455.68,379.83
2016,1,9,11,15,217.5,210.5,2.45,9.0,314.5,422.38,351.7
2016,1,9,11,30,189.0,220.0,2.3,9.0,313.0,404.68,336.08
2016,1,9,11,45,147.0,223.0,2.2,9.0,296.0,368.02,305.04
2016,1,9,12,0,105.0,226.0,2.1,9.0,279.0,318.55,263.76
2016,1,9,12,15,99.0,225.5,1.95,9.0,275.5,308.66,255.41
2016,1,9,12,30,93.0,225.0,1.8,9.0,272.0,298.96,247.06
2016,1,9,12,45,96.0,222.0,1.65,9.0,269.5,293.06,242.09
2016,1,9,13,0,99.0,219.0,1.5,9.0,267.0,286.87,236.84
2016,1,9,13,15,55.0,193.0,1.45,9.0,220.0,224.91,185.31
2016,1,9,13,30,11.0,167.0,1.4,9.0,173.0,160.3,131.16
2016,1,9,13,45,65.0,177.5,1.35,9.5,206.0,207.51,171.18
2016,1,9,14,0,119.0,188.0,1.3,10.0,239.0,249.49,205.31
2016,1,9,14,15,120.0,175.5,1.2,10.0,224.0,229.4,188.12
2016,1,9,14,30,121.0,163.0,1.1,10.0,209.0,209.25,170.94
2016,1,9,14,45,113.0,150.0,1.0,10.0,190.0,185.2,150.38
2016,1,9,15,0,105.0,137.0,0.9,10.0,171.0,162.05,130.41
2016,1,9,15,15,97.0,120.5,0.85,9.5,149.0,136.62,108.66
2016,1,9,15,30,89.0,104.0,0.8,9.0,127.0,112.33,87.74
2016,1,9,15,45,76.0,86.5,0.8,9.0,103.5,87.63,66.65
2016,1,9,16,0,63.0,69.0,0.8,9.0,80.0,64.82,47.59
2016,1,9,16,15,42.5,51.0,0.8,9.0,57.5,43.97,30.95
2016,1,9,16,30,22.0,33.0,0.8,9.0,35.0,27.95,17.88
2016,1,9,16,45,11.0,16.5,0.8,9.0,17.5,14.53,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.0,1.6,6.5,32.5,148.06,15.56
2016,1,10,8,0,342.0,32.0,1.8,7.0,65.0,298.01,235.19
2016,1,10,8,15,434.0,41.0,1.85,7.5,104.0,383.2,318.91
2016,1,10,8,30,526.0,50.0,1.9,8.0,143.0,473.85,397.72
2016,1,10,8,45,592.0,54.5,2.0,8.5,185.0,543.85,455.95
2016,1,10,9,0,658.0,59.0,2.1,9.0,227.0,615.26,512.97
2016,1,10,9,15,695.0,63.0,2.1,9.0,265.5,663.88,550.73
2016,1,10,9,30,732.0,67.0,2.1,9.0,304.0,705.92,582.37
2016,1,10,9,45,767.0,68.0,2.15,9.5,339.5,747.07,611.78
2016,1,10,10,0,802.0,69.0,2.2,10.0,375.0,785.97,638.82
2016,1,10,10,15,819.0,71.0,2.1,10.0,403.5,808.32,653.11
2016,1,10,10,30,836.0,73.0,2.0,10.0,432.0,827.55,665.05
2016,1,10,10,45,852.5,72.5,1.95,10.5,455.0,839.84,671.13
2016,1,10,11,0,869.0,72.0,1.9,11.0,478.0,848.64,674.77
2016,1,10,11,15,510.0,147.0,1.8,11.0,387.5,624.98,507.56
2016,1,10,11,30,151.0,222.0,1.7,11.0,297.0,375.71,306.98
2016,1,10,11,45,265.5,211.0,1.6,11.5,344.5,465.34,380.45
2016,1,10,12,0,380.0,200.0,1.5,12.0,392.0,535.39,434.6
2016,1,10,12,15,334.0,208.5,1.45,12.0,377.5,497.88,403.62
2016,1,10,12,30,288.0,217.0,1.4,12.0,363.0,461.13,374.01
2016,1,10,12,45,229.5,220.0,1.35,12.5,335.0,398.44,323.5
2016,1,10,13,0,171.0,223.0,1.3,13.0,307.0,351.53,284.99
2016,1,10,13,15,278.5,201.5,1.25,13.0,334.0,399.46,324.24
2016,1,10,13,30,386.0,180.0,1.2,13.0,361.0,427.96,346.69
2016,1,10,13,45,379.5,172.0,1.15,13.0,343.0,396.69,320.94
2016,1,10,14,0,373.0,164.0,1.1,13.0,325.0,365.15,295.02
2016,1,10,14,15,384.0,150.5,1.05,12.5,307.0,343.21,276.63
2016,1,10,14,30,395.0,137.0,1.0,12.0,289.0,311.82,249.99
2016,1,10,14,45,380.5,127.0,1.0,12.0,262.5,272.58,216.2
2016,1,10,15,0,366.0,117.0,1.0,12.0,236.0,234.35,182.67
2016,1,10,15,15,351.5,103.5,0.9,11.5,206.5,194.1,147.25
2016,1,10,15,30,337.0,90.0,0.8,11.0,177.0,155.28,112.99
2016,1,10,15,45,309.0,76.5,0.75,10.5,145.5,116.01,79.76
2016,1,10,16,0,281.0,63.0,0.7,10.0,114.0,80.02,51.39
2016,1,10,16,15,240.0,48.0,0.75,9.5,83.5,45.8,28.57
2016,1,10,16,30,199.0,33.0,0.8,9.0,53.0,25.69,16.16
2016,1,10,16,45,99.5,16.5,0.9,9.0,26.5,12.92,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,15.5,16.5,1.05,7.5,18.0,26.2,0.0
2016,1,11,8,0,31.0,33.0,1.1,8.0,36.0,60.88,44.17
2016,1,11,8,15,49.0,50.5,1.25,8.0,58.0,107.0,86.36
2016,1,11,8,30,67.0,68.0,1.4,8.0,80.0,142.13,118.16
2016,1,11,8,45,77.5,85.0,1.55,8.5,102.5,171.19,143.89
2016,1,11,9,0,88.0,102.0,1.7,9.0,125.0,200.32,169.1
2016,1,11,9,15,93.5,118.5,1.7,9.0,146.0,224.77,189.91
2016,1,11,9,30,99.0,135.0,1.7,9.0,167.0,249.01,210.14
2016,1,11,9,45,103.5,149.0,1.7,9.5,186.0,268.59,225.73
2016,1,11,10,0,108.0,163.0,1.7,10.0,205.0,287.94,240.85
2016,1,11,10,15,159.5,174.5,1.65,10.5,241.0,343.5,286.49
2016,1,11,10,30,211.0,186.0,1.6,11.0,277.0,399.19,330.9
2016,1,11,10,45,257.0,190.5,1.55,11.5,307.0,456.82,375.43
2016,1,11,11,0,303.0,195.0,1.5,12.0,337.0,497.23,405.86
2016,1,11,11,15,382.5,185.5,1.45,12.0,371.0,547.11,444.84
2016,1,11,11,30,462.0,176.0,1.4,12.0,405.0,611.12,493.06
2016,1,11,11,45,394.0,193.5,1.4,12.5,391.0,550.04,443.91
2016,1,11,12,0,326.0,211.0,1.4,13.0,377.0,505.76,407.93
2016,1,11,12,15,268.0,219.5,1.4,13.0,356.0,459.89,371.5
2016,1,11,12,30,210.0,228.0,1.4,13.0,335.0,402.73,326.17
2016,1,11,12,45,274.5,215.5,1.4,13.5,353.0,438.32,354.5
2016,1,11,13,0,339.0,203.0,1.4,14.0,371.0,456.52,368.4
2016,1,11,13,15,327.0,198.5,1.4,14.0,356.5,428.36,345.9
2016,1,11,13,30,315.0,194.0,1.4,14.0,342.0,400.21,323.5
2016,1,11,13,45,247.5,192.0,1.4,14.0,305.0,343.2,277.63
2016,1,11,14,0,180.0,190.0,1.4,14.0,268.0,283.93,229.77
2016,1,11,14,15,176.0,178.0,1.3,14.0,250.5,259.05,209.28
2016,1,11,14,30,172.0,166.0,1.2,14.0,233.0,234.44,188.55
2016,1,11,14,45,169.5,151.5,1.1,14.0,212.5,208.29,166.26
2016,1,11,15,0,167.0,137.0,1.0,14.0,192.0,182.41,143.86
2016,1,11,15,15,422.0,95.5,0.95,13.5,211.0,206.3,154.33
2016,1,11,15,30,677.0,54.0,0.9,13.0,230.0,197.21,133.45
2016,1,11,15,45,629.0,48.5,0.85,12.5,190.0,142.96,87.47
