Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,581.0,43.0,0.8,12.0,150.0,93.85,50.29
2016,1,11,16,15,496.5,36.0,0.85,11.5,110.5,45.4,22.5
2016,1,11,16,30,412.0,29.0,0.9,11.0,71.0,23.44,14.26
2016,1,11,16,45,206.0,14.5,0.95,10.5,35.5,11.39,0.0
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,208.0,14.0,2.0,6.5,34.0,167.37,29.17
2016,1,12,8,0,416.0,28.0,2.1,7.0,68.0,341.29,270.78
2016,1,12,8,15,503.5,35.0,2.05,7.5,108.5,415.47,346.29
2016,1,12,8,30,591.0,42.0,2.0,8.0,149.0,503.41,421.62
2016,1,12,8,45,644.5,47.0,1.95,8.5,190.0,567.34,474.15
2016,1,12,9,0,698.0,52.0,1.9,9.0,231.0,631.87,524.61
2016,1,12,9,15,732.5,55.5,1.75,9.0,270.0,679.49,560.17
2016,1,12,9,30,767.0,59.0,1.6,9.0,309.0,725.75,593.2
2016,1,12,9,45,640.0,87.5,1.45,9.5,311.5,673.72,550.7
2016,1,12,10,0,513.0,116.0,1.3,10.0,314.0,601.15,493.32
2016,1,12,10,15,459.0,137.5,1.35,10.5,324.0,584.34,478.85
2016,1,12,10,30,405.0,159.0,1.4,11.0,334.0,563.88,460.67
2016,1,12,10,45,398.0,169.5,1.5,11.5,349.0,568.01,462.73
2016,1,12,11,0,391.0,180.0,1.6,12.0,364.0,553.97,451.11
2016,1,12,11,15,437.0,176.5,1.6,12.5,388.0,599.47,484.78
2016,1,12,11,30,483.0,173.0,1.6,13.0,412.0,626.06,503.65
2016,1,12,11,45,529.0,163.0,1.6,13.5,429.0,642.07,514.79
2016,1,12,12,0,575.0,153.0,1.6,14.0,446.0,654.49,523.24
2016,1,12,12,15,377.0,192.5,1.6,14.0,384.5,514.1,413.88
2016,1,12,12,30,179.0,232.0,1.6,14.0,323.0,384.28,310.12
2016,1,12,12,45,381.5,188.5,1.6,14.0,379.5,486.04,393.76
2016,1,12,13,0,584.0,145.0,1.6,14.0,436.0,580.92,467.4
2016,1,12,13,15,442.0,171.5,1.55,14.0,388.0,486.34,391.84
2016,1,12,13,30,300.0,198.0,1.5,14.0,340.0,395.9,319.85
2016,1,12,13,45,378.0,174.5,1.45,14.0,345.0,400.09,323.67
2016,1,12,14,0,456.0,151.0,1.4,14.0,350.0,405.57,326.82
2016,1,12,14,15,358.0,155.0,1.3,14.0,305.0,330.01,265.32
2016,1,12,14,30,260.0,159.0,1.2,14.0,260.0,271.23,217.33
2016,1,12,14,45,249.0,146.5,1.1,14.0,236.5,238.43,189.51
2016,1,12,15,0,238.0,134.0,1.0,14.0,213.0,206.59,161.99
2016,1,12,15,15,228.0,118.5,1.0,13.5,186.5,173.31,133.36
2016,1,12,15,30,218.0,103.0,1.0,13.0,160.0,141.2,105.52
2016,1,12,15,45,197.5,87.0,1.0,12.5,132.0,108.3,77.82
2016,1,12,16,0,177.0,71.0,1.0,12.0,104.0,77.97,53.45
2016,1,12,16,15,148.5,54.0,1.0,11.5,77.0,49.3,32.8
2016,1,12,16,30,120.0,37.0,1.0,11.0,50.0,29.61,19.63
2016,1,12,16,45,60.0,18.5,1.05,11.0,25.0,15.24,2.21
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,177.0,16.0,2.9,10.5,33.0,152.34,30.82
2016,1,13,8,0,354.0,32.0,3.1,11.0,66.0,305.95,240.77
2016,1,13,8,15,448.0,40.0,3.2,11.0,106.0,391.96,324.69
2016,1,13,8,30,542.0,48.0,3.3,11.0,146.0,483.51,404.89
2016,1,13,8,45,592.5,54.5,3.45,11.5,186.5,545.18,456.78
2016,1,13,9,0,643.0,61.0,3.6,12.0,227.0,607.69,507.3
2016,1,13,9,15,681.5,65.5,3.8,12.0,266.0,658.22,547.8
2016,1,13,9,30,720.0,70.0,4.0,12.0,305.0,707.84,586.58
2016,1,13,9,45,729.5,77.0,4.25,12.5,337.5,735.33,606.82
2016,1,13,10,0,739.0,84.0,4.5,13.0,370.0,760.09,625.0
2016,1,13,10,15,758.5,86.5,4.55,13.0,399.0,784.65,642.88
2016,1,13,10,30,778.0,89.0,4.6,13.0,428.0,800.92,654.38
2016,1,13,10,45,557.0,140.0,4.7,13.0,389.0,669.77,553.26
2016,1,13,11,0,336.0,191.0,4.8,13.0,350.0,521.18,431.95
2016,1,13,11,15,294.5,204.5,4.85,13.0,347.5,496.9,411.55
2016,1,13,11,30,253.0,218.0,4.9,13.0,345.0,471.86,390.03
2016,1,13,11,45,284.0,217.0,4.95,13.0,361.5,488.86,404.1
2016,1,13,12,0,315.0,216.0,5.0,13.0,378.0,503.86,416.36
2016,1,13,12,15,157.5,169.5,4.95,12.5,250.5,303.5,252.31
2016,1,13,12,30,0.0,123.0,4.9,12.0,123.0,111.22,88.74
2016,1,13,12,45,164.5,165.5,4.9,12.0,248.0,291.95,243.82
2016,1,13,13,0,329.0,208.0,4.9,12.0,373.0,456.43,379.12
2016,1,13,13,15,164.5,153.0,4.8,12.0,235.5,264.01,219.51
2016,1,13,13,30,0.0,98.0,4.7,12.0,98.0,87.31,68.82
2016,1,13,13,45,36.0,143.0,4.6,12.0,159.0,155.89,127.45
2016,1,13,14,0,72.0,188.0,4.5,12.0,220.0,218.16,179.52
2016,1,13,14,15,68.0,177.0,4.3,11.5,206.0,200.44,164.74
2016,1,13,14,30,64.0,166.0,4.1,11.0,192.0,183.19,150.35
2016,1,13,14,45,388.5,120.0,3.95,11.0,252.5,271.66,219.64
2016,1,13,15,0,713.0,74.0,3.8,11.0,313.0,312.07,242.32
2016,1,13,15,15,676.0,70.0,3.25,10.5,274.5,255.61,190.47
2016,1,13,15,30,639.0,66.0,2.7,10.0,236.0,202.37,142.01
2016,1,13,15,45,600.5,58.0,2.2,10.0,196.5,148.72,94.97
2016,1,13,16,0,562.0,50.0,1.7,10.0,157.0,99.17,55.77
2016,1,13,16,15,473.0,42.5,1.55,9.5,116.5,52.59,28.3
2016,1,13,16,30,384.0,35.0,1.4,9.0,76.0,28.67,19.12
2016,1,13,16,45,238.0,23.0,1.25,8.5,44.5,18.97,5.55
2016,1,13,17,0,92.0,11.0,1.1,8.0,13.0,10.01,0.0
2016,1,13,17,15,46.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,98.0,17.0,1.15,7.5,26.5,102.31,23.34
2016,1,14,8,0,196.0,34.0,1.2,8.0,53.0,206.35,163.03
2016,1,14,8,15,234.0,49.5,1.35,8.0,83.5,257.56,214.34
2016,1,14,8,30,272.0,65.0,1.5,8.0,114.0,310.78,262.52
2016,1,14,8,45,300.0,78.5,1.7,8.5,145.5,355.28,301.5
2016,1,14,9,0,328.0,92.0,1.9,9.0,177.0,400.4,339.69
2016,1,14,9,15,341.0,105.5,1.95,9.0,206.0,433.72,367.19
2016,1,14,9,30,354.0,119.0,2.0,9.0,235.0,466.15,393.26
2016,1,14,9,45,364.0,130.5,2.15,9.5,261.0,492.49,413.49
2016,1,14,10,0,374.0,142.0,2.3,10.0,287.0,517.48,432.28
2016,1,14,10,15,248.5,167.0,2.3,10.0,266.5,425.88,355.71
2016,1,14,10,30,123.0,192.0,2.3,10.0,246.0,331.78,276.06
2016,1,14,10,45,164.0,201.0,2.35,10.5,277.0,374.73,311.48
2016,1,14,11,0,205.0,210.0,2.4,11.0,308.0,417.02,345.16
2016,1,14,11,15,125.5,209.5,2.45,11.0,270.5,343.85,283.81
2016,1,14,11,30,46.0,209.0,2.5,11.0,233.0,256.98,210.93
2016,1,14,11,45,45.5,212.0,2.55,11.0,236.0,257.05,211.1
2016,1,14,12,0,45.0,215.0,2.6,11.0,239.0,257.15,211.03
2016,1,14,12,15,83.5,225.0,2.65,11.0,268.5,295.87,243.63
2016,1,14,12,30,122.0,235.0,2.7,11.0,298.0,344.97,283.91
2016,1,14,12,45,129.5,232.0,2.8,11.0,298.0,340.59,280.36
2016,1,14,13,0,137.0,229.0,2.9,11.0,298.0,335.47,276.4
2016,1,14,13,15,97.0,216.5,2.9,11.0,264.5,277.85,228.83
2016,1,14,13,30,57.0,204.0,2.9,11.0,231.0,234.39,192.61
2016,1,14,13,45,28.5,106.0,2.95,11.0,119.5,115.04,93.04
2016,1,14,14,0,0.0,8.0,3.0,11.0,8.0,7.04,0.43
2016,1,14,14,15,0.0,45.5,2.85,10.5,45.5,40.15,29.17
2016,1,14,14,30,0.0,83.0,2.7,10.0,83.0,73.59,58.13
2016,1,14,14,45,0.0,75.0,2.55,10.0,75.0,66.38,51.98
2016,1,14,15,0,0.0,67.0,2.4,10.0,67.0,59.22,45.88
2016,1,14,15,15,0.0,58.5,2.15,10.0,58.5,51.67,39.39
2016,1,14,15,30,0.0,50.0,1.9,10.0,50.0,44.13,32.83
2016,1,14,15,45,0.0,41.0,1.7,10.0,41.0,36.15,25.83
2016,1,14,16,0,0.0,32.0,1.5,10.0,32.0,28.19,18.77
2016,1,14,16,15,0.0,23.5,1.65,10.0,23.5,20.68,12.05
2016,1,14,16,30,0.0,15.0,1.8,10.0,15.0,13.18,5.77
2016,1,14,16,45,0.0,8.5,1.95,10.0,8.5,7.46,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,16.0,0.25,8.5,33.5,153.35,43.62
2016,1,15,8,0,355.0,32.0,0.2,9.0,67.0,306.87,240.0
2016,1,15,8,15,445.5,40.0,0.3,9.0,107.0,390.67,318.07
2016,1,15,8,30,536.0,48.0,0.4,9.0,147.0,479.85,393.21
2016,1,15,8,45,591.0,54.0,0.5,9.5,187.5,544.22,444.8
2016,1,15,9,0,646.0,60.0,0.6,10.0,228.0,609.72,495.28
2016,1,15,9,15,683.0,64.0,0.7,10.0,267.0,658.64,532.55
2016,1,15,9,30,720.0,68.0,0.8,10.0,306.0,701.12,564.25
2016,1,15,9,45,734.0,73.5,0.9,10.5,338.5,730.67,584.87
2016,1,15,10,0,748.0,79.0,1.0,11.0,371.0,757.62,603.35
2016,1,15,10,15,766.5,81.5,1.05,11.0,400.0,782.03,620.21
2016,1,15,10,30,785.0,84.0,1.1,11.0,429.0,803.48,634.89
2016,1,15,10,45,726.0,99.0,1.2,11.0,430.5,775.56,615.12
2016,1,15,11,0,667.0,114.0,1.3,11.0,432.0,739.04,589.53
2016,1,15,11,15,552.0,150.5,1.3,11.0,419.5,669.29,537.88
2016,1,15,11,30,437.0,187.0,1.3,11.0,407.0,605.99,488.09
2016,1,15,11,45,472.0,182.5,1.35,11.5,423.5,620.23,499.02
2016,1,15,12,0,507.0,178.0,1.4,12.0,440.0,631.44,506.81
2016,1,15,12,15,394.5,201.5,1.3,12.0,405.5,540.29,435.23
2016,1,15,12,30,282.0,225.0,1.2,12.0,371.0,468.18,377.66
2016,1,15,12,45,199.5,227.0,1.15,12.0,330.0,386.15,312.86
2016,1,15,13,0,117.0,229.0,1.1,12.0,289.0,321.66,260.65
2016,1,15,13,15,474.5,155.5,1.0,12.0,386.0,494.01,400.7
2016,1,15,13,30,832.0,82.0,0.9,12.0,483.0,619.82,495.32
2016,1,15,13,45,823.5,79.5,0.8,12.0,462.0,574.82,457.45
2016,1,15,14,0,815.0,77.0,0.7,12.0,441.0,528.32,419.61
2016,1,15,14,15,797.5,75.0,0.65,12.0,412.5,476.67,377.34
2016,1,15,14,30,780.0,73.0,0.6,12.0,384.0,424.85,333.77
2016,1,15,14,45,763.0,68.5,0.6,12.5,351.0,370.78,286.95
2016,1,15,15,0,746.0,64.0,0.6,13.0,318.0,317.11,239.26
2016,1,15,15,15,711.0,60.5,0.5,12.5,280.0,260.14,189.03
2016,1,15,15,30,676.0,57.0,0.4,12.0,242.0,206.11,141.17
2016,1,15,15,45,628.0,51.5,0.35,12.0,201.5,151.35,94.58
2016,1,15,16,0,580.0,46.0,0.3,12.0,161.0,99.78,54.57
2016,1,15,16,15,498.5,39.0,0.35,11.5,120.5,52.5,26.46
2016,1,15,16,30,417.0,32.0,0.4,11.0,80.0,25.73,16.67
2016,1,15,16,45,276.0,22.0,0.45,11.0,47.5,17.86,6.6
2016,1,15,17,0,135.0,12.0,0.5,11.0,15.0,10.91,0.0
2016,1,15,17,15,67.5,6.0,0.55,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,18.0,2.85,10.0,32.0,129.18,41.07
2016,1,16,8,0,277.0,36.0,2.9,10.0,64.0,261.54,208.06
2016,1,16,8,15,368.0,46.0,2.85,10.5,103.0,344.62,286.58
2016,1,16,8,30,459.0,56.0,2.8,11.0,142.0,434.46,364.54
2016,1,16,8,45,528.5,61.5,2.8,11.5,183.0,507.53,425.65
2016,1,16,9,0,598.0,67.0,2.8,12.0,224.0,582.29,485.19
2016,1,16,9,15,299.0,77.5,2.75,12.0,156.0,362.66,306.7
2016,1,16,9,30,0.0,88.0,2.7,12.0,88.0,81.74,64.5
2016,1,16,9,45,0.0,97.0,2.7,12.5,97.0,90.12,71.71
2016,1,16,10,0,0.0,106.0,2.7,13.0,106.0,98.55,78.57
2016,1,16,10,15,0.0,86.5,2.65,13.0,86.5,77.49,60.62
2016,1,16,10,30,0.0,67.0,2.6,13.0,67.0,59.23,45.04
2016,1,16,10,45,0.0,66.5,2.6,13.5,66.5,58.79,44.51
2016,1,16,11,0,0.0,66.0,2.6,14.0,66.0,58.35,43.99
2016,1,16,11,15,0.0,102.0,2.55,14.0,102.0,91.61,71.9
2016,1,16,11,30,0.0,138.0,2.5,14.0,138.0,127.11,101.36
2016,1,16,11,45,0.0,124.5,2.5,14.5,124.5,113.2,89.52
2016,1,16,12,0,0.0,111.0,2.5,15.0,111.0,99.83,78.24
2016,1,16,12,15,7.5,151.0,2.4,15.0,155.0,144.78,115.65
2016,1,16,12,30,15.0,191.0,2.3,15.0,199.0,190.43,153.05
2016,1,16,12,45,7.5,100.0,2.25,15.0,104.0,94.65,74.09
2016,1,16,13,0,0.0,9.0,2.2,15.0,9.0,7.93,1.08
2016,1,16,13,15,0.0,8.5,2.1,15.0,8.5,7.49,0.72
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.04,0.35
2016,1,16,13,45,0.0,64.0,1.95,15.0,64.0,56.57,42.4
2016,1,16,14,0,0.0,120.0,1.9,15.0,120.0,107.69,85.27
2016,1,16,14,15,0.0,94.0,1.8,15.0,94.0,83.59,65.17
2016,1,16,14,30,0.0,68.0,1.7,15.0,68.0,60.11,45.54
2016,1,16,14,45,0.0,62.0,1.6,15.0,62.0,54.77,41.12
2016,1,16,15,0,0.0,56.0,1.5,15.0,56.0,49.45,36.66
2016,1,16,15,15,0.0,49.0,1.3,14.5,49.0,43.24,31.48
2016,1,16,15,30,0.0,42.0,1.1,14.0,42.0,37.03,26.24
2016,1,16,15,45,0.0,35.0,0.9,13.5,35.0,30.84,20.93
2016,1,16,16,0,0.0,28.0,0.7,13.0,28.0,24.65,15.54
2016,1,16,16,15,0.0,21.0,0.75,12.5,21.0,18.47,10.09
2016,1,16,16,30,0.0,14.0,0.8,12.0,14.0,12.3,5.03
2016,1,16,16,45,0.0,8.0,0.85,12.0,8.0,7.02,0.0
2016,1,16,17,0,0.0,2.0,0.9,12.0,2.0,1.82,0.0
2016,1,16,17,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.5,2.7,12.0,9.5,8.34,0.0
2016,1,17,8,0,0.0,19.0,2.7,12.0,19.0,16.72,7.89
2016,1,17,8,15,0.0,30.0,2.75,12.0,30.0,26.44,16.7
2016,1,17,8,30,0.0,41.0,2.8,12.0,41.0,36.18,25.36
2016,1,17,8,45,0.0,52.0,2.85,12.5,52.0,46.54,34.41
2016,1,17,9,0,0.0,63.0,2.9,13.0,63.0,57.16,43.57
2016,1,17,9,15,0.0,73.5,2.95,13.0,73.5,67.2,52.2
2016,1,17,9,30,0.0,84.0,3.0,13.0,84.0,77.25,60.73
2016,1,17,9,45,0.0,62.5,3.1,13.5,62.5,55.22,41.76
2016,1,17,10,0,0.0,41.0,3.2,14.0,41.0,36.16,25.36
2016,1,17,10,15,0.0,81.0,3.2,14.0,81.0,72.0,55.78
2016,1,17,10,30,0.0,121.0,3.2,14.0,121.0,112.27,89.53
2016,1,17,10,45,0.0,104.5,3.2,14.0,104.5,94.65,74.58
2016,1,17,11,0,0.0,88.0,3.2,14.0,88.0,78.2,60.68
2016,1,17,11,15,0.0,96.5,3.2,14.0,96.5,86.25,67.39
2016,1,17,11,30,0.0,105.0,3.2,14.0,105.0,94.31,74.07
2016,1,17,11,45,3.5,141.5,3.2,14.0,143.5,133.0,106.36
2016,1,17,12,0,7.0,178.0,3.2,14.0,182.0,172.54,138.98
2016,1,17,12,15,3.5,139.5,3.1,14.0,141.5,130.14,103.79
2016,1,17,12,30,0.0,101.0,3.0,14.0,101.0,90.12,70.42
2016,1,17,12,45,4.5,140.5,2.95,14.0,143.5,131.16,104.8
2016,1,17,13,0,9.0,180.0,2.9,14.0,186.0,172.9,139.32
2016,1,17,13,15,4.5,146.5,2.85,14.0,149.5,136.26,108.99
2016,1,17,13,30,0.0,113.0,2.8,14.0,113.0,101.23,79.9
2016,1,17,13,45,0.0,79.0,2.75,14.0,79.0,69.91,53.74
2016,1,17,14,0,0.0,45.0,2.7,14.0,45.0,39.72,28.26
2016,1,17,14,15,0.0,71.5,2.65,13.5,71.5,63.22,48.4
2016,1,17,14,30,0.0,98.0,2.6,13.0,98.0,87.21,68.94
2016,1,17,14,45,0.0,89.5,2.55,13.0,89.5,79.44,62.43
2016,1,17,15,0,0.0,81.0,2.5,13.0,81.0,71.74,55.98
2016,1,17,15,15,0.0,71.5,2.3,12.5,71.5,63.21,48.86
2016,1,17,15,30,0.0,62.0,2.1,12.0,62.0,54.75,41.7
2016,1,17,15,45,0.0,51.5,1.95,12.0,51.5,45.48,33.65
2016,1,17,16,0,0.0,41.0,1.8,12.0,41.0,36.17,25.48
2016,1,17,16,15,0.0,31.0,1.75,12.0,31.0,27.32,17.63
2016,1,17,16,30,0.0,21.0,1.7,12.0,21.0,18.48,10.42
2016,1,17,16,45,0.0,12.5,1.65,12.0,12.5,10.99,2.56
2016,1,17,17,0,0.0,4.0,1.6,12.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.65,12.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.5,10.5,36.5,172.13,70.23
2016,1,18,8,0,422.0,29.0,0.6,11.0,73.0,346.97,272.79
2016,1,18,8,15,508.0,36.5,0.65,11.5,114.5,429.37,348.08
2016,1,18,8,30,594.0,44.0,0.7,12.0,156.0,510.38,414.74
2016,1,18,8,45,650.0,48.5,0.8,12.5,198.5,576.46,467.09
2016,1,18,9,0,706.0,53.0,0.9,13.0,241.0,643.24,517.78
2016,1,18,9,15,740.5,56.5,1.0,13.5,280.5,691.75,553.16
2016,1,18,9,30,775.0,60.0,1.1,14.0,320.0,738.93,586.6
2016,1,18,9,45,794.0,63.5,1.2,14.5,354.5,771.39,608.64
2016,1,18,10,0,813.0,67.0,1.3,15.0,389.0,801.24,628.57
2016,1,18,10,15,828.5,69.0,1.45,15.0,418.0,823.26,644.51
2016,1,18,10,30,844.0,71.0,1.6,15.0,447.0,842.14,658.25
2016,1,18,10,45,851.5,73.0,1.8,15.0,469.0,850.74,665.33
2016,1,18,11,0,859.0,75.0,2.0,15.0,491.0,855.86,670.03
2016,1,18,11,15,864.5,76.0,2.15,15.0,506.5,854.41,669.65
2016,1,18,11,30,870.0,77.0,2.3,15.0,522.0,841.53,661.27
2016,1,18,11,45,681.0,131.0,2.45,15.5,482.5,745.74,591.86
2016,1,18,12,0,492.0,185.0,2.6,16.0,443.0,630.22,503.79
2016,1,18,12,15,487.0,187.5,2.55,16.0,443.5,614.67,492.11
2016,1,18,12,30,482.0,190.0,2.5,16.0,444.0,597.36,478.37
2016,1,18,12,45,323.0,213.0,2.45,16.0,382.5,474.76,381.92
2016,1,18,13,0,164.0,236.0,2.4,16.0,321.0,362.71,291.91
2016,1,18,13,15,207.0,225.5,2.3,15.5,329.5,371.34,300.26
2016,1,18,13,30,250.0,215.0,2.2,15.0,338.0,386.07,312.42
2016,1,18,13,45,329.5,192.0,2.15,15.0,347.0,394.74,319.52
2016,1,18,14,0,409.0,169.0,2.1,15.0,356.0,404.42,326.44
2016,1,18,14,15,246.5,171.5,1.9,14.5,282.5,296.2,239.17
2016,1,18,14,30,84.0,174.0,1.7,14.0,209.0,200.1,161.4
2016,1,18,14,45,80.0,160.5,1.55,14.0,191.0,179.74,144.58
2016,1,18,15,0,76.0,147.0,1.4,14.0,173.0,159.91,127.8
2016,1,18,15,15,71.5,130.5,1.2,13.5,153.0,137.73,109.14
2016,1,18,15,30,67.0,114.0,1.0,13.0,133.0,116.29,90.95
2016,1,18,15,45,58.5,96.5,0.8,13.0,111.5,94.09,72.11
2016,1,18,16,0,50.0,79.0,0.6,13.0,90.0,73.21,54.62
2016,1,18,16,15,37.5,61.0,0.6,12.5,68.5,53.17,38.44
2016,1,18,16,30,25.0,43.0,0.6,12.0,47.0,36.03,25.74
2016,1,18,16,45,12.5,27.0,0.65,12.0,29.0,23.12,12.19
2016,1,18,17,0,0.0,11.0,0.7,12.0,11.0,10.01,0.0
2016,1,18,17,15,0.0,5.5,0.7,12.0,5.5,5.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,4.4,12.0,9.5,8.34,0.0
2016,1,19,8,0,0.0,19.0,4.5,12.0,19.0,16.72,7.96
2016,1,19,8,15,0.0,30.0,4.65,12.0,30.0,26.44,16.71
2016,1,19,8,30,0.0,41.0,4.8,12.0,41.0,36.18,25.36
2016,1,19,8,45,0.0,52.5,5.0,12.5,52.5,46.94,34.75
2016,1,19,9,0,0.0,64.0,5.2,13.0,64.0,58.1,44.37
2016,1,19,9,15,0.0,75.0,5.2,13.0,75.0,68.68,53.46
2016,1,19,9,30,0.0,86.0,5.2,13.0,86.0,79.26,62.45
2016,1,19,9,45,14.5,120.5,5.25,13.5,126.5,128.39,104.48
2016,1,19,10,0,29.0,155.0,5.3,14.0,167.0,193.14,158.79
2016,1,19,10,15,242.0,155.5,5.3,14.0,263.5,406.19,340.58
2016,1,19,10,30,455.0,156.0,5.3,14.0,360.0,607.95,505.13
2016,1,19,10,45,227.5,146.5,5.3,14.5,248.5,377.97,314.89
2016,1,19,11,0,0.0,137.0,5.3,15.0,137.0,127.11,101.09
2016,1,19,11,15,0.0,87.0,5.35,15.0,87.0,77.11,59.45
2016,1,19,11,30,0.0,37.0,5.4,15.0,37.0,32.66,22.01
2016,1,19,11,45,95.5,139.5,5.5,15.0,190.0,228.99,188.95
2016,1,19,12,0,191.0,242.0,5.6,15.0,343.0,421.56,346.09
2016,1,19,12,15,95.5,186.0,5.45,14.5,236.5,274.16,224.86
2016,1,19,12,30,0.0,130.0,5.3,14.0,130.0,117.76,93.44
2016,1,19,12,45,0.0,78.5,5.2,14.0,78.5,69.48,53.16
2016,1,19,13,0,0.0,27.0,5.1,14.0,27.0,23.82,14.6
2016,1,19,13,15,0.0,84.0,4.9,14.0,84.0,74.37,57.4
2016,1,19,13,30,0.0,141.0,4.7,14.0,141.0,127.67,102.09
2016,1,19,13,45,0.0,134.5,4.55,14.0,134.5,121.33,96.87
2016,1,19,14,0,0.0,128.0,4.4,14.0,128.0,115.07,91.77
2016,1,19,14,15,0.0,118.0,4.25,13.5,118.0,105.64,84.16
2016,1,19,14,30,0.0,108.0,4.1,13.0,108.0,96.32,76.6
2016,1,19,14,45,124.0,125.0,4.0,13.0,169.0,167.74,135.63
2016,1,19,15,0,248.0,142.0,3.9,13.0,230.0,221.09,176.54
2016,1,19,15,15,223.0,130.5,3.55,12.5,203.5,186.38,146.36
2016,1,19,15,30,198.0,119.0,3.2,12.0,177.0,154.32,118.72
2016,1,19,15,45,179.0,102.0,2.9,12.0,148.0,121.29,90.31
2016,1,19,16,0,160.0,85.0,2.6,12.0,119.0,90.7,64.97
2016,1,19,16,15,130.5,67.0,2.25,11.5,90.5,61.36,42.86
2016,1,19,16,30,101.0,49.0,1.9,11.0,62.0,38.51,28.06
2016,1,19,16,45,50.5,32.0,1.6,11.0,38.5,26.31,15.19
2016,1,19,17,0,0.0,15.0,1.3,11.0,15.0,13.64,0.0
2016,1,19,17,15,0.0,7.5,1.15,11.0,7.5,6.82,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,110.0,18.5,0.85,8.5,30.0,114.19,54.21
2016,1,20,8,0,220.0,37.0,0.9,9.0,60.0,225.76,180.9
2016,1,20,8,15,259.5,52.5,1.0,9.0,92.5,279.17,231.85
2016,1,20,8,30,299.0,68.0,1.1,9.0,125.0,334.7,281.14
2016,1,20,8,45,331.5,80.5,1.25,9.5,158.0,382.44,322.08
2016,1,20,9,0,364.0,93.0,1.4,10.0,191.0,431.05,362.33
2016,1,20,9,15,383.0,104.0,1.35,10.5,221.5,467.22,390.42
2016,1,20,9,30,402.0,115.0,1.3,11.0,252.0,502.76,417.06
2016,1,20,9,45,251.5,143.5,1.3,11.5,232.0,400.3,331.84
2016,1,20,10,0,101.0,172.0,1.3,12.0,212.0,277.36,228.85
2016,1,20,10,15,141.0,185.0,1.25,12.5,246.0,341.24,280.8
2016,1,20,10,30,181.0,198.0,1.2,13.0,280.0,389.51,318.29
2016,1,20,10,45,354.0,178.5,1.2,13.5,348.5,528.51,428.19
2016,1,20,11,0,527.0,159.0,1.2,14.0,417.0,669.2,533.02
2016,1,20,11,15,410.5,190.5,1.15,14.0,395.5,599.07,476.13
2016,1,20,11,30,294.0,222.0,1.1,14.0,374.0,513.9,409.82
2016,1,20,11,45,383.0,207.0,1.1,14.5,408.5,562.9,448.11
2016,1,20,12,0,472.0,192.0,1.1,15.0,443.0,623.7,492.49
2016,1,20,12,15,461.0,195.5,1.0,15.0,440.5,604.81,476.44
2016,1,20,12,30,450.0,199.0,0.9,15.0,438.0,584.5,460.19
2016,1,20,12,45,674.0,135.5,0.8,15.0,489.5,671.49,525.9
2016,1,20,13,0,898.0,72.0,0.7,15.0,541.0,726.74,564.12
2016,1,20,13,15,891.5,71.0,0.6,15.0,526.5,687.54,534.47
2016,1,20,13,30,885.0,70.0,0.5,15.0,512.0,646.04,502.51
2016,1,20,13,45,875.5,69.0,0.45,15.5,490.5,600.65,466.91
2016,1,20,14,0,866.0,68.0,0.4,16.0,469.0,553.63,429.4
2016,1,20,14,15,720.5,92.0,0.35,15.5,412.0,465.7,362.12
2016,1,20,14,30,575.0,116.0,0.3,15.0,355.0,385.13,299.73
2016,1,20,14,45,551.5,109.5,0.3,15.0,323.5,335.91,259.52
2016,1,20,15,0,528.0,103.0,0.3,15.0,292.0,288.22,219.21
2016,1,20,15,15,506.5,94.5,0.25,14.5,259.5,241.05,178.71
2016,1,20,15,30,485.0,86.0,0.2,14.0,227.0,193.23,137.34
2016,1,20,15,45,453.5,75.5,0.15,14.0,191.5,146.78,97.88
2016,1,20,16,0,422.0,65.0,0.1,14.0,156.0,105.72,65.25
2016,1,20,16,15,375.5,53.0,0.15,13.5,120.0,64.0,37.42
2016,1,20,16,30,329.0,41.0,0.2,13.0,84.0,33.03,23.21
2016,1,20,16,45,164.5,31.5,0.3,13.0,53.0,24.59,14.14
2016,1,20,17,0,0.0,22.0,0.4,13.0,22.0,18.42,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,8.5,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,9.0,12.0,10.91,0.0
2016,1,21,7,45,191.0,23.0,2.45,9.5,43.5,174.06,91.21
2016,1,21,8,0,382.0,34.0,2.6,10.0,75.0,327.69,264.64
2016,1,21,8,15,467.0,41.5,2.65,10.0,116.0,409.03,340.97
2016,1,21,8,30,552.0,49.0,2.7,10.0,157.0,495.24,415.69
2016,1,21,8,45,613.0,53.5,2.75,10.5,199.5,563.27,471.62
2016,1,21,9,0,674.0,58.0,2.8,11.0,242.0,626.99,521.87
2016,1,21,9,15,708.5,61.5,2.75,11.5,281.0,675.27,557.86
2016,1,21,9,30,743.0,65.0,2.7,12.0,320.0,722.25,591.6
2016,1,21,9,45,770.0,67.0,2.7,13.0,355.5,759.32,616.02
2016,1,21,10,0,797.0,69.0,2.7,14.0,391.0,794.08,638.09
2016,1,21,10,15,712.5,92.5,2.75,14.5,396.0,762.11,612.31
2016,1,21,10,30,628.0,116.0,2.8,15.0,401.0,719.54,579.17
2016,1,21,10,45,736.5,97.0,2.9,15.5,447.5,790.01,630.06
2016,1,21,11,0,845.0,78.0,3.0,16.0,494.0,852.53,673.34
2016,1,21,11,15,851.5,79.0,3.0,16.0,509.5,852.22,671.83
2016,1,21,11,30,858.0,80.0,3.0,16.0,525.0,848.35,668.46
2016,1,21,11,45,852.0,83.5,3.0,16.5,532.0,833.47,656.13
2016,1,21,12,0,846.0,87.0,3.0,17.0,539.0,815.3,641.69
2016,1,21,12,15,514.5,167.0,2.85,16.5,442.0,617.09,493.78
2016,1,21,12,30,183.0,247.0,2.7,16.0,345.0,406.16,326.26
2016,1,21,12,45,319.5,220.5,2.55,16.0,389.0,482.29,388.71
2016,1,21,13,0,456.0,194.0,2.4,16.0,433.0,548.74,440.45
2016,1,21,13,15,275.0,209.0,2.1,15.5,352.5,411.08,331.05
2016,1,21,13,30,94.0,224.0,1.8,15.0,272.0,278.72,224.32
2016,1,21,13,45,131.5,216.0,1.5,15.0,279.5,295.35,238.12
2016,1,21,14,0,169.0,208.0,1.2,15.0,287.0,299.24,240.66
2016,1,21,14,15,188.5,194.0,1.15,14.5,277.0,284.36,228.75
2016,1,21,14,30,208.0,180.0,1.1,14.0,267.0,267.49,214.85
2016,1,21,14,45,159.0,166.5,1.05,14.0,229.5,221.66,177.29
2016,1,21,15,0,110.0,153.0,1.0,14.0,192.0,181.01,144.15
2016,1,21,15,15,102.5,137.0,1.0,13.5,170.5,155.54,122.94
2016,1,21,15,30,95.0,121.0,1.0,13.0,149.0,131.09,102.32
2016,1,21,15,45,86.0,103.5,1.05,13.0,126.0,106.17,81.18
2016,1,21,16,0,77.0,86.0,1.1,13.0,103.0,82.62,61.47
2016,1,21,16,15,63.0,67.5,1.15,12.5,79.0,59.48,43.04
2016,1,21,16,30,49.0,49.0,1.2,12.0,55.0,39.65,29.11
2016,1,21,16,45,24.5,32.0,1.25,12.0,35.0,27.08,16.51
2016,1,21,17,0,0.0,15.0,1.3,12.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.3,12.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
