Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,3.55,12.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,3.5,12.0,1.0,0.91,0.0
2016,1,22,7,45,0.0,5.5,3.5,12.0,5.5,4.82,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,8.78,1.56
2016,1,22,8,15,0.0,16.0,3.45,12.0,16.0,14.06,6.29
2016,1,22,8,30,0.0,22.0,3.4,12.0,22.0,19.35,10.99
2016,1,22,8,45,0.0,28.5,3.4,12.5,28.5,25.09,16.01
2016,1,22,9,0,0.0,35.0,3.4,13.0,35.0,30.83,20.98
2016,1,22,9,15,0.0,41.0,3.4,13.0,41.0,36.14,25.57
2016,1,22,9,30,0.0,47.0,3.4,13.0,47.0,41.46,30.11
2016,1,22,9,45,4.5,96.5,3.4,13.0,98.5,92.8,74.04
2016,1,22,10,0,9.0,146.0,3.4,13.0,150.0,150.38,122.49
2016,1,22,10,15,7.5,152.5,3.35,13.0,156.0,154.15,125.24
2016,1,22,10,30,6.0,159.0,3.3,13.0,162.0,158.14,128.25
2016,1,22,10,45,5.0,163.0,3.25,13.5,165.5,159.97,129.26
2016,1,22,11,0,4.0,167.0,3.2,14.0,169.0,161.99,130.44
2016,1,22,11,15,6.5,174.5,3.35,14.0,177.5,170.94,137.78
2016,1,22,11,30,9.0,182.0,3.5,14.0,186.0,179.87,145.08
2016,1,22,11,45,9.0,184.0,3.65,14.0,188.5,180.84,145.78
2016,1,22,12,0,9.0,186.0,3.8,14.0,191.0,181.9,146.59
2016,1,22,12,15,4.5,149.0,3.8,13.5,151.5,140.05,112.16
2016,1,22,12,30,0.0,112.0,3.8,13.0,112.0,100.41,79.24
2016,1,22,12,45,0.0,125.0,3.8,13.0,125.0,112.68,89.56
2016,1,22,13,0,0.0,138.0,3.8,13.0,138.0,124.98,99.85
2016,1,22,13,15,0.0,134.5,3.65,13.0,134.5,121.47,96.98
2016,1,22,13,30,0.0,131.0,3.5,13.0,131.0,118.01,94.19
2016,1,22,13,45,0.0,90.5,3.35,13.0,90.5,80.29,62.63
2016,1,22,14,0,0.0,50.0,3.2,13.0,50.0,44.15,32.11
2016,1,22,14,15,0.0,47.0,3.1,13.0,47.0,41.49,29.92
2016,1,22,14,30,0.0,44.0,3.0,13.0,44.0,38.82,27.7
2016,1,22,14,45,0.0,74.5,2.9,13.0,74.5,65.89,50.89
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,93.22,74.2
2016,1,22,15,15,0.0,93.5,2.65,12.5,93.5,82.69,65.45
2016,1,22,15,30,0.0,82.0,2.5,12.0,82.0,72.27,56.71
2016,1,22,15,45,0.0,69.0,2.35,12.0,69.0,60.65,46.71
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,49.18,36.71
2016,1,22,16,15,0.0,43.5,2.1,11.5,43.5,38.27,27.15
2016,1,22,16,30,0.0,31.0,2.0,11.0,31.0,27.34,18.48
2016,1,22,16,45,0.0,19.5,1.9,11.0,19.5,17.17,8.64
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.64,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.1,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,2.4,9.0,11.0,10.01,0.0
2016,1,23,7,45,87.5,30.0,2.7,9.5,39.5,113.63,64.88
2016,1,23,8,0,175.0,49.0,3.0,10.0,68.0,204.92,165.5
2016,1,23,8,15,263.5,62.5,3.2,10.0,107.0,296.51,248.13
2016,1,23,8,30,352.0,76.0,3.4,10.0,146.0,384.4,325.45
2016,1,23,8,45,381.5,91.5,3.6,10.5,183.5,435.53,369.31
2016,1,23,9,0,411.0,107.0,3.8,11.0,221.0,487.03,412.0
2016,1,23,9,15,456.0,115.0,3.85,11.0,259.5,541.56,456.8
2016,1,23,9,30,501.0,123.0,3.9,11.0,298.0,596.46,500.75
2016,1,23,9,45,260.0,138.5,4.0,11.0,230.5,401.13,338.61
2016,1,23,10,0,19.0,154.0,4.1,11.0,163.0,168.15,138.39
2016,1,23,10,15,182.0,168.5,4.0,11.0,252.0,354.81,298.94
2016,1,23,10,30,345.0,183.0,3.9,11.0,341.0,530.53,442.81
2016,1,23,10,45,173.0,171.5,3.85,11.0,250.5,345.69,288.98
2016,1,23,11,0,1.0,160.0,3.8,11.0,160.0,151.71,122.98
2016,1,23,11,15,228.0,177.0,3.8,11.0,297.0,409.81,342.7
2016,1,23,11,30,455.0,194.0,3.8,11.0,434.0,636.34,524.16
2016,1,23,11,45,271.0,219.0,3.8,11.0,362.5,484.54,399.6
2016,1,23,12,0,87.0,244.0,3.8,11.0,291.0,324.19,266.44
2016,1,23,12,15,43.5,134.0,3.8,11.0,157.5,164.03,134.51
2016,1,23,12,30,0.0,24.0,3.8,11.0,24.0,21.17,12.51
2016,1,23,12,45,0.0,24.0,3.8,11.0,24.0,21.17,12.54
2016,1,23,13,0,0.0,24.0,3.8,11.0,24.0,21.17,12.55
2016,1,23,13,15,199.0,111.5,3.8,11.0,212.5,255.67,214.8
2016,1,23,13,30,398.0,199.0,3.8,11.0,401.0,466.3,386.13
2016,1,23,13,45,215.0,194.0,3.85,11.0,302.5,322.86,267.04
2016,1,23,14,0,32.0,189.0,3.9,11.0,204.0,197.19,161.51
2016,1,23,14,15,390.5,141.0,3.8,11.0,308.5,348.67,288.27
2016,1,23,14,30,749.0,93.0,3.7,11.0,413.0,445.61,362.47
2016,1,23,14,45,730.5,88.5,3.65,11.0,380.0,391.38,313.77
2016,1,23,15,0,712.0,84.0,3.6,11.0,347.0,337.75,265.08
2016,1,23,15,15,678.0,80.0,3.35,10.5,308.5,280.92,213.62
2016,1,23,15,30,644.0,76.0,3.1,10.0,270.0,226.97,164.46
2016,1,23,15,45,597.5,69.5,2.9,10.0,228.5,171.69,115.62
2016,1,23,16,0,551.0,63.0,2.7,10.0,187.0,121.45,74.37
2016,1,23,16,15,472.5,55.0,2.5,9.5,145.0,73.39,42.34
2016,1,23,16,30,394.0,47.0,2.3,9.0,103.0,38.24,28.35
2016,1,23,16,45,268.0,35.0,2.1,8.5,66.5,27.4,17.58
2016,1,23,17,0,142.0,23.0,1.9,8.0,30.0,18.18,0.0
2016,1,23,17,15,71.0,11.5,1.85,8.0,15.0,10.46,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.1,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.1,6.0,10.0,9.1,0.0
2016,1,24,7,45,65.0,26.0,1.1,6.5,33.5,91.0,54.19
2016,1,24,8,0,130.0,42.0,1.1,7.0,57.0,160.69,130.46
2016,1,24,8,15,165.5,59.5,1.2,7.0,87.0,211.09,177.29
2016,1,24,8,30,201.0,77.0,1.3,7.0,117.0,263.05,223.75
2016,1,24,8,45,223.0,93.5,1.4,7.5,148.0,304.7,259.76
2016,1,24,9,0,245.0,110.0,1.5,8.0,179.0,346.82,295.06
2016,1,24,9,15,268.5,122.5,1.55,8.0,208.0,384.6,326.42
2016,1,24,9,30,292.0,135.0,1.6,8.0,237.0,422.63,357.29
2016,1,24,9,45,342.5,142.5,1.7,8.5,274.5,476.66,400.48
2016,1,24,10,0,393.0,150.0,1.8,9.0,312.0,548.76,456.27
2016,1,24,10,15,377.0,165.5,1.75,9.0,330.0,537.85,445.93
2016,1,24,10,30,361.0,181.0,1.7,9.0,348.0,542.44,447.87
2016,1,24,10,45,260.0,204.5,1.65,9.5,328.0,480.44,395.11
2016,1,24,11,0,159.0,228.0,1.6,10.0,308.0,400.36,328.41
2016,1,24,11,15,258.5,222.5,1.6,10.0,357.5,491.85,402.64
2016,1,24,11,30,358.0,217.0,1.6,10.0,407.0,564.65,459.7
2016,1,24,11,45,449.0,197.5,1.6,10.5,439.5,626.39,506.18
2016,1,24,12,0,540.0,178.0,1.6,11.0,472.0,668.49,537.47
2016,1,24,12,15,470.5,197.5,1.65,11.0,454.0,618.73,498.25
2016,1,24,12,30,401.0,217.0,1.7,11.0,436.0,556.41,450.23
2016,1,24,12,45,645.0,147.5,1.8,11.5,495.5,668.79,539.12
2016,1,24,13,0,889.0,78.0,1.9,12.0,555.0,735.56,589.0
2016,1,24,13,15,883.5,77.0,2.05,12.0,540.5,697.24,561.54
2016,1,24,13,30,878.0,76.0,2.2,12.0,526.0,656.54,530.78
2016,1,24,13,45,864.0,76.0,2.35,12.0,504.0,612.78,496.56
2016,1,24,14,0,850.0,76.0,2.5,12.0,482.0,563.93,457.4
2016,1,24,14,15,835.0,74.5,2.5,12.0,454.0,511.97,414.11
2016,1,24,14,30,820.0,73.0,2.5,12.0,426.0,459.44,369.1
2016,1,24,14,45,793.0,71.5,2.55,12.0,391.0,401.73,318.88
2016,1,24,15,0,766.0,70.0,2.6,12.0,356.0,345.29,268.42
2016,1,24,15,15,735.0,66.5,2.25,11.5,317.0,287.3,215.9
2016,1,24,15,30,704.0,63.0,1.9,11.0,278.0,231.75,165.22
2016,1,24,15,45,663.0,58.0,1.6,10.5,236.5,173.93,114.19
2016,1,24,16,0,622.0,53.0,1.3,10.0,195.0,121.85,71.34
2016,1,24,16,15,551.5,46.5,1.2,9.5,152.5,71.2,37.58
2016,1,24,16,30,481.0,40.0,1.1,9.0,110.0,31.89,22.8
2016,1,24,16,45,367.0,30.0,1.05,8.5,72.0,24.27,15.14
2016,1,24,17,0,253.0,20.0,1.0,8.0,34.0,16.45,0.52
2016,1,24,17,15,126.5,10.0,1.0,7.5,17.0,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,6.0,0.75,7.5,8.0,0.0,0.0
2016,1,25,7,30,158.0,12.0,0.8,8.0,16.0,100.3,0.0
2016,1,25,7,45,301.0,22.5,0.85,8.5,50.5,244.97,158.57
2016,1,25,8,0,444.0,33.0,0.9,9.0,85.0,368.17,297.55
2016,1,25,8,15,524.5,40.0,1.0,9.0,127.5,448.36,370.18
2016,1,25,8,30,605.0,47.0,1.1,9.0,170.0,526.6,435.94
2016,1,25,8,45,655.0,51.5,1.25,9.5,212.5,589.48,486.56
2016,1,25,9,0,705.0,56.0,1.4,10.0,255.0,652.75,535.49
2016,1,25,9,15,738.0,60.0,1.5,10.5,295.5,701.55,571.42
2016,1,25,9,30,771.0,64.0,1.6,11.0,336.0,749.0,605.34
2016,1,25,9,45,765.5,74.0,1.75,11.5,367.5,769.52,619.25
2016,1,25,10,0,760.0,84.0,1.9,12.0,399.0,786.42,630.51
2016,1,25,10,15,576.5,130.0,1.95,12.0,379.0,692.97,560.71
2016,1,25,10,30,393.0,176.0,2.0,12.0,359.0,581.88,473.72
2016,1,25,10,45,605.0,134.5,2.1,12.5,432.5,724.85,584.47
2016,1,25,11,0,817.0,93.0,2.2,13.0,506.0,853.4,675.43
2016,1,25,11,15,825.0,94.0,2.2,13.0,522.5,854.72,674.28
2016,1,25,11,30,833.0,95.0,2.2,13.0,539.0,852.5,672.07
2016,1,25,11,45,468.5,172.5,2.25,13.5,423.5,615.7,495.08
2016,1,25,12,0,104.0,250.0,2.3,14.0,308.0,345.04,278.15
2016,1,25,12,15,102.5,252.0,2.3,14.0,308.5,341.33,276.18
2016,1,25,12,30,101.0,254.0,2.3,14.0,309.0,337.45,272.91
2016,1,25,12,45,101.5,251.0,2.35,14.0,306.0,329.26,266.43
2016,1,25,13,0,102.0,248.0,2.4,14.0,303.0,320.9,259.84
2016,1,25,13,15,468.5,168.5,2.35,14.0,412.0,514.42,418.21
2016,1,25,13,30,835.0,89.0,2.3,14.0,521.0,649.03,522.6
2016,1,25,13,45,826.5,87.0,2.3,14.0,500.0,604.13,485.83
2016,1,25,14,0,818.0,85.0,2.3,14.0,479.0,557.63,448.35
2016,1,25,14,15,803.0,83.0,2.25,13.5,451.0,506.44,406.8
2016,1,25,14,30,788.0,81.0,2.2,13.0,423.0,454.76,363.56
2016,1,25,14,45,768.5,77.5,2.15,13.0,389.5,399.53,315.6
2016,1,25,15,0,749.0,74.0,2.1,13.0,356.0,344.88,266.9
2016,1,25,15,15,718.0,70.5,1.85,12.5,317.5,287.68,215.64
2016,1,25,15,30,687.0,67.0,1.6,12.0,279.0,231.4,164.88
2016,1,25,15,45,644.5,61.5,1.35,12.0,237.5,175.13,115.34
2016,1,25,16,0,602.0,56.0,1.1,12.0,196.0,123.32,72.82
2016,1,25,16,15,532.0,49.0,1.05,11.0,153.5,73.25,39.41
2016,1,25,16,30,462.0,42.0,1.0,10.0,111.0,33.48,24.16
2016,1,25,16,45,349.5,32.0,1.0,9.5,73.5,25.94,16.64
2016,1,25,17,0,237.0,22.0,1.0,9.0,36.0,18.2,3.16
2016,1,25,17,15,118.5,11.0,1.0,9.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,6.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,15.46,0.0
2016,1,26,7,45,219.0,26.0,0.6,7.5,52.5,199.89,134.21
2016,1,26,8,0,438.0,35.0,0.6,8.0,88.0,367.07,297.68
2016,1,26,8,15,520.5,42.5,0.6,8.0,131.0,449.5,370.24
2016,1,26,8,30,603.0,50.0,0.6,8.0,174.0,536.61,441.45
2016,1,26,8,45,657.0,55.0,0.65,8.5,218.0,596.04,487.8
2016,1,26,9,0,711.0,60.0,0.7,9.0,262.0,663.45,538.15
2016,1,26,9,15,745.0,63.5,0.9,9.5,303.0,712.85,575.23
2016,1,26,9,30,779.0,67.0,1.1,10.0,344.0,760.82,610.45
2016,1,26,9,45,796.0,71.5,1.3,11.0,380.0,793.77,632.92
2016,1,26,10,0,813.0,76.0,1.5,12.0,416.0,824.0,653.09
2016,1,26,10,15,829.5,78.5,1.55,12.0,446.5,848.32,669.42
2016,1,26,10,30,846.0,81.0,1.6,12.0,477.0,869.45,683.5
2016,1,26,10,45,858.0,82.0,1.65,12.5,501.5,881.33,689.87
2016,1,26,11,0,870.0,83.0,1.7,13.0,526.0,889.63,693.93
2016,1,26,11,15,877.5,84.0,1.7,13.0,543.0,890.31,693.51
2016,1,26,11,30,885.0,85.0,1.7,13.0,560.0,887.28,690.75
2016,1,26,11,45,888.5,86.0,1.75,13.5,569.0,877.07,682.53
2016,1,26,12,0,892.0,87.0,1.8,14.0,578.0,863.21,671.98
2016,1,26,12,15,892.5,87.0,1.8,14.0,579.5,842.11,657.18
2016,1,26,12,30,893.0,87.0,1.8,14.0,581.0,817.61,640.14
2016,1,26,12,45,765.0,116.5,1.85,14.0,536.5,728.83,577.31
2016,1,26,13,0,637.0,146.0,1.9,14.0,492.0,639.87,510.99
2016,1,26,13,15,544.0,168.5,1.85,14.0,459.0,567.37,455.05
2016,1,26,13,30,451.0,191.0,1.8,14.0,426.0,505.0,405.77
2016,1,26,13,45,494.0,172.5,1.8,14.0,420.0,489.23,393.81
2016,1,26,14,0,537.0,154.0,1.8,14.0,414.0,468.6,377.08
2016,1,26,14,15,548.0,141.0,1.75,14.0,394.0,431.98,346.82
2016,1,26,14,30,559.0,128.0,1.7,14.0,374.0,393.24,314.06
2016,1,26,14,45,551.5,118.0,1.65,14.0,344.5,351.33,277.85
2016,1,26,15,0,544.0,108.0,1.6,14.0,315.0,305.5,237.62
2016,1,26,15,15,510.5,103.5,1.4,13.5,281.5,254.13,192.93
2016,1,26,15,30,477.0,99.0,1.2,13.0,248.0,209.02,153.24
2016,1,26,15,45,552.0,78.0,1.0,12.5,227.0,174.66,118.62
2016,1,26,16,0,627.0,57.0,0.8,12.0,206.0,128.41,75.86
2016,1,26,16,15,557.5,50.5,0.85,11.0,162.0,77.11,41.53
2016,1,26,16,30,488.0,44.0,0.9,10.0,118.0,35.19,25.72
2016,1,26,16,45,370.5,33.5,0.95,9.5,78.5,27.21,17.88
2016,1,26,17,0,253.0,23.0,1.0,9.0,39.0,19.03,5.2
2016,1,26,17,15,126.5,11.5,1.0,9.0,19.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.1,6.5,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.3,7.0,16.0,14.55,0.0
2016,1,27,7,45,167.0,28.0,1.5,7.5,48.5,171.62,118.52
2016,1,27,8,0,334.0,40.0,1.7,8.0,81.0,304.75,250.92
2016,1,27,8,15,405.0,51.0,1.6,8.0,121.0,380.05,319.05
2016,1,27,8,30,476.0,62.0,1.5,8.0,161.0,459.46,387.13
2016,1,27,8,45,526.5,69.5,1.4,8.5,202.0,522.55,437.94
2016,1,27,9,0,577.0,77.0,1.3,9.0,243.0,586.53,486.67
2016,1,27,9,15,634.0,74.0,1.25,9.5,281.0,643.01,527.82
2016,1,27,9,30,691.0,71.0,1.2,10.0,319.0,698.72,566.84
2016,1,27,9,45,692.0,79.5,1.2,10.5,349.5,721.78,581.2
2016,1,27,10,0,693.0,88.0,1.2,11.0,380.0,741.87,593.45
2016,1,27,10,15,612.5,118.5,1.15,11.5,390.0,714.13,570.31
2016,1,27,10,30,532.0,149.0,1.1,12.0,400.0,673.88,538.59
2016,1,27,10,45,702.5,114.5,1.05,12.5,463.5,790.56,620.61
2016,1,27,11,0,873.0,80.0,1.0,13.0,527.0,890.38,685.42
2016,1,27,11,15,880.5,81.0,0.9,13.0,544.0,882.71,676.22
2016,1,27,11,30,888.0,82.0,0.8,13.0,561.0,879.99,672.05
2016,1,27,11,45,893.5,81.5,0.7,13.5,570.5,870.04,661.82
2016,1,27,12,0,899.0,81.0,0.6,14.0,580.0,856.47,649.42
2016,1,27,12,15,899.5,81.0,0.5,14.0,581.5,835.79,633.66
2016,1,27,12,30,900.0,81.0,0.4,14.0,583.0,811.74,615.89
2016,1,27,12,45,898.5,80.5,0.35,14.5,577.0,782.32,594.47
2016,1,27,13,0,897.0,80.0,0.3,15.0,571.0,749.86,571.15
2016,1,27,13,15,891.5,79.0,0.3,15.0,557.0,711.17,545.4
2016,1,27,13,30,886.0,78.0,0.3,15.0,543.0,670.06,516.07
2016,1,27,13,45,878.0,76.5,0.35,15.5,521.5,624.65,482.44
2016,1,27,14,0,870.0,75.0,0.4,16.0,500.0,579.93,448.28
2016,1,27,14,15,856.5,73.0,0.45,15.5,472.0,527.09,408.66
2016,1,27,14,30,843.0,71.0,0.5,15.0,444.0,473.49,366.83
2016,1,27,14,45,825.0,68.5,0.55,15.0,410.0,417.02,320.44
2016,1,27,15,0,807.0,66.0,0.6,15.0,376.0,360.83,272.57
2016,1,27,15,15,779.5,63.0,0.55,14.5,337.0,301.84,221.34
2016,1,27,15,30,752.0,60.0,0.5,14.0,298.0,244.79,170.95
2016,1,27,15,45,712.5,55.5,0.5,14.0,255.5,186.35,120.31
2016,1,27,16,0,673.0,51.0,0.5,14.0,213.0,131.93,75.98
2016,1,27,16,15,609.0,45.0,0.5,13.5,168.5,78.88,40.51
2016,1,27,16,30,545.0,39.0,0.5,13.0,124.0,33.63,24.07
2016,1,27,16,45,437.5,30.5,0.5,13.0,84.0,24.49,15.4
2016,1,27,17,0,330.0,22.0,0.5,13.0,44.0,18.05,5.69
2016,1,27,17,15,165.0,11.0,0.5,12.5,22.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2016,1,28,7,30,0.0,4.0,0.5,8.0,4.0,3.64,0.0
2016,1,28,7,45,0.0,13.0,0.5,8.5,13.0,11.43,2.76
2016,1,28,8,0,0.0,22.0,0.5,9.0,22.0,19.36,10.75
2016,1,28,8,15,0.0,33.0,0.6,9.5,33.0,29.09,19.46
2016,1,28,8,30,0.0,44.0,0.7,10.0,44.0,38.83,28.1
2016,1,28,8,45,0.0,54.5,0.85,10.5,54.5,48.31,36.38
2016,1,28,9,0,0.0,65.0,1.0,11.0,65.0,58.33,45.0
2016,1,28,9,15,0.0,75.0,0.95,11.0,75.0,67.81,53.12
2016,1,28,9,30,0.0,85.0,0.9,11.0,85.0,77.3,61.15
2016,1,28,9,45,26.0,130.0,0.85,11.5,141.0,159.02,130.74
2016,1,28,10,0,52.0,175.0,0.8,12.0,197.0,236.51,194.19
2016,1,28,10,15,86.0,193.5,0.85,12.0,233.0,286.69,234.95
2016,1,28,10,30,120.0,212.0,0.9,12.0,269.0,353.39,287.95
2016,1,28,10,45,480.5,147.0,1.0,12.5,392.0,625.32,503.61
2016,1,28,11,0,841.0,82.0,1.1,13.0,515.0,866.46,672.76
2016,1,28,11,15,646.5,142.5,1.35,13.0,481.5,765.22,601.15
2016,1,28,11,30,452.0,203.0,1.6,13.0,448.0,648.61,516.14
2016,1,28,11,45,452.0,207.0,1.85,13.5,456.0,643.33,513.44
2016,1,28,12,0,452.0,211.0,2.1,14.0,464.0,636.01,507.97
2016,1,28,12,15,226.5,190.5,2.0,14.0,317.5,400.5,324.35
2016,1,28,12,30,1.0,170.0,1.9,14.0,171.0,157.12,124.78
2016,1,28,12,45,0.5,119.5,1.8,14.5,120.0,107.63,84.5
2016,1,28,13,0,0.0,69.0,1.7,15.0,69.0,61.05,45.76
2016,1,28,13,15,145.5,149.0,1.65,15.0,226.0,251.19,205.24
2016,1,28,13,30,291.0,229.0,1.6,15.0,383.0,431.78,347.26
2016,1,28,13,45,189.0,223.5,1.6,15.0,322.0,338.95,272.33
2016,1,28,14,0,87.0,218.0,1.6,15.0,261.0,256.98,206.46
2016,1,28,14,15,64.0,199.5,1.5,15.0,230.5,220.82,177.44
2016,1,28,14,30,41.0,181.0,1.4,15.0,200.0,187.33,150.29
2016,1,28,14,45,23.0,159.0,1.3,15.0,169.5,151.96,121.53
2016,1,28,15,0,5.0,137.0,1.2,15.0,139.0,123.62,98.5
2016,1,28,15,15,2.5,123.5,1.0,14.5,124.5,109.91,87.48
2016,1,28,15,30,0.0,110.0,0.8,14.0,110.0,96.61,76.66
2016,1,28,15,45,0.0,94.0,0.65,14.0,94.0,82.06,64.44
2016,1,28,16,0,0.0,78.0,0.5,14.0,78.0,67.71,52.22
2016,1,28,16,15,0.0,62.0,0.45,13.5,62.0,53.59,40.11
2016,1,28,16,30,0.0,46.0,0.4,13.0,46.0,39.75,29.54
2016,1,28,16,45,0.0,31.0,0.4,13.0,31.0,27.15,17.79
2016,1,28,17,0,0.0,16.0,0.4,13.0,16.0,14.08,3.93
2016,1,28,17,15,0.0,8.0,0.35,12.5,8.0,7.28,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.75,11.5,3.0,2.73,0.0
2016,1,29,7,30,0.0,6.0,2.0,12.0,6.0,5.46,0.0
2016,1,29,7,45,0.0,17.0,2.25,12.5,17.0,14.96,5.41
2016,1,29,8,0,0.0,28.0,2.5,13.0,28.0,24.68,14.91
2016,1,29,8,15,0.0,41.5,2.55,13.0,41.5,37.33,26.08
2016,1,29,8,30,0.0,55.0,2.6,13.0,55.0,50.75,37.86
2016,1,29,8,45,0.0,69.0,2.7,13.5,69.0,64.59,49.79
2016,1,29,9,0,0.0,83.0,2.8,14.0,83.0,78.34,61.45
2016,1,29,9,15,0.0,96.5,2.85,14.0,96.5,91.45,72.52
2016,1,29,9,30,0.0,110.0,2.9,14.0,110.0,104.55,83.45
2016,1,29,9,45,54.0,147.5,3.0,14.5,171.0,205.29,169.11
2016,1,29,10,0,108.0,185.0,3.1,15.0,232.0,314.44,258.68
2016,1,29,10,15,86.5,195.0,3.15,15.0,234.0,288.77,236.49
2016,1,29,10,30,65.0,205.0,3.2,15.0,236.0,278.79,227.27
2016,1,29,10,45,37.0,193.0,3.25,15.0,211.0,235.43,190.93
2016,1,29,11,0,9.0,181.0,3.3,15.0,186.0,180.27,144.77
2016,1,29,11,15,98.0,216.5,3.35,15.0,270.5,311.77,254.31
2016,1,29,11,30,187.0,252.0,3.4,15.0,355.0,444.02,360.28
2016,1,29,11,45,191.0,255.5,3.45,15.0,362.0,445.46,360.58
2016,1,29,12,0,195.0,259.0,3.5,15.0,369.0,446.08,360.87
2016,1,29,12,15,97.5,189.0,3.55,15.0,244.0,279.65,227.16
2016,1,29,12,30,0.0,119.0,3.6,15.0,119.0,106.85,83.64
2016,1,29,12,45,0.0,80.0,3.65,15.0,80.0,70.84,53.91
2016,1,29,13,0,0.0,41.0,3.7,15.0,41.0,36.22,24.93
2016,1,29,13,15,24.0,133.0,3.7,15.0,145.5,141.96,113.8
2016,1,29,13,30,48.0,225.0,3.7,15.0,250.0,249.41,201.72
2016,1,29,13,45,24.0,121.5,3.7,15.0,134.0,127.71,101.8
2016,1,29,14,0,0.0,18.0,3.7,15.0,18.0,15.86,7.82
2016,1,29,14,15,0.0,12.5,3.65,15.0,12.5,11.01,3.72
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.5,3.55,15.0,6.5,5.72,0.0
2016,1,29,15,0,0.0,6.0,3.5,15.0,6.0,5.28,0.0
2016,1,29,15,15,0.0,5.0,3.35,14.5,5.0,4.39,0.0
2016,1,29,15,30,0.0,4.0,3.2,14.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.1,14.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.5,3.0,13.5,2.5,2.19,0.0
2016,1,29,16,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,1,29,16,45,0.0,1.0,3.0,13.0,1.0,0.88,0.0
2016,1,29,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,92.0,7.5,1.5,8.0,11.0,6.82,0.0
2016,1,30,7,30,184.0,15.0,1.8,8.0,22.0,118.63,0.0
2016,1,30,7,45,322.5,25.0,2.1,8.5,58.5,268.55,200.0
2016,1,30,8,0,461.0,35.0,2.4,9.0,95.0,384.03,317.19
2016,1,30,8,15,537.5,41.5,2.45,9.0,138.0,462.35,388.08
2016,1,30,8,30,614.0,48.0,2.5,9.0,181.0,538.96,453.12
2016,1,30,8,45,670.0,51.5,2.6,9.5,225.5,606.02,507.23
2016,1,30,9,0,726.0,55.0,2.7,10.0,270.0,673.82,559.73
2016,1,30,9,15,758.0,58.0,2.7,10.0,311.0,721.55,595.58
2016,1,30,9,30,790.0,61.0,2.7,10.0,352.0,767.84,629.44
2016,1,30,9,45,818.0,62.0,2.75,10.5,389.5,806.13,655.7
2016,1,30,10,0,846.0,63.0,2.8,11.0,427.0,833.39,673.38
2016,1,30,10,15,861.5,65.0,2.8,11.0,458.0,856.84,689.04
2016,1,30,10,30,877.0,67.0,2.8,11.0,489.0,877.1,702.35
2016,1,30,10,45,889.0,67.5,2.85,11.5,514.0,888.85,708.63
2016,1,30,11,0,901.0,68.0,2.9,12.0,539.0,897.05,712.51
2016,1,30,11,15,908.0,69.0,2.9,12.0,556.5,897.74,712.1
2016,1,30,11,30,915.0,70.0,2.9,12.0,574.0,894.67,709.23
2016,1,30,11,45,918.0,71.0,2.95,12.0,583.5,884.35,701.72
2016,1,30,12,0,921.0,72.0,3.0,12.0,593.0,870.31,691.74
2016,1,30,12,15,569.0,167.5,3.0,12.0,490.0,672.52,544.28
2016,1,30,12,30,217.0,263.0,3.0,12.0,387.0,452.45,367.78
2016,1,30,12,45,560.0,170.5,3.0,12.0,484.5,631.1,514.46
2016,1,30,13,0,903.0,78.0,3.0,12.0,582.0,758.22,612.02
2016,1,30,13,15,728.5,124.0,2.95,12.0,524.5,659.83,535.24
2016,1,30,13,30,554.0,170.0,2.9,12.0,467.0,555.19,452.06
2016,1,30,13,45,311.0,193.5,2.85,12.0,359.5,392.51,321.37
2016,1,30,14,0,68.0,217.0,2.8,12.0,252.0,245.07,199.69
2016,1,30,14,15,353.0,165.0,2.8,12.0,327.5,350.73,287.64
2016,1,30,14,30,638.0,113.0,2.8,12.0,403.0,424.6,344.08
2016,1,30,14,45,470.5,134.5,2.8,12.0,340.0,334.1,268.8
2016,1,30,15,0,303.0,156.0,2.8,12.0,277.0,259.18,207.37
2016,1,30,15,15,290.5,142.5,2.55,11.5,248.5,222.55,175.5
2016,1,30,15,30,278.0,129.0,2.3,11.0,220.0,187.17,144.3
2016,1,30,15,45,264.0,112.5,2.05,10.5,189.5,150.28,112.07
2016,1,30,16,0,250.0,96.0,1.8,10.0,159.0,115.15,82.31
2016,1,30,16,15,224.5,79.0,1.65,9.5,127.0,80.7,55.89
2016,1,30,16,30,199.0,62.0,1.5,9.0,95.0,49.66,38.94
2016,1,30,16,45,152.5,45.0,1.35,8.5,65.5,35.71,25.81
2016,1,30,17,0,106.0,28.0,1.2,8.0,36.0,22.65,11.64
2016,1,30,17,15,53.0,14.0,1.2,7.5,18.0,12.73,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,6.0,6.5,5.91,0.0
2016,1,31,7,30,0.0,13.0,0.9,6.0,13.0,11.45,0.0
2016,1,31,7,45,20.0,30.0,1.0,6.5,33.0,49.64,33.59
2016,1,31,8,0,40.0,47.0,1.1,7.0,53.0,83.54,66.39
2016,1,31,8,15,52.5,66.0,1.3,7.0,76.5,115.86,95.8
2016,1,31,8,30,65.0,85.0,1.5,7.0,100.0,148.04,124.7
2016,1,31,8,45,73.5,104.0,1.75,7.0,123.5,177.36,150.57
2016,1,31,9,0,82.0,123.0,2.0,7.0,147.0,206.71,176.01
2016,1,31,9,15,88.0,139.5,2.2,7.0,169.5,230.38,196.14
2016,1,31,9,30,94.0,156.0,2.4,7.0,192.0,254.11,216.03
2016,1,31,9,45,82.0,170.0,2.65,7.5,203.5,258.82,218.8
2016,1,31,10,0,70.0,184.0,2.9,8.0,215.0,263.01,221.09
2016,1,31,10,15,82.0,199.5,3.05,8.0,238.0,289.98,243.44
2016,1,31,10,30,94.0,215.0,3.2,8.0,261.0,316.81,265.44
2016,1,31,10,45,275.0,204.5,3.4,8.5,347.5,495.7,414.78
2016,1,31,11,0,456.0,194.0,3.6,9.0,434.0,658.2,544.34
2016,1,31,11,15,691.5,135.5,3.75,9.0,512.5,801.67,655.79
2016,1,31,11,30,927.0,77.0,3.9,9.0,591.0,916.01,739.9
2016,1,31,11,45,936.5,76.0,4.05,9.5,602.5,908.58,732.53
2016,1,31,12,0,946.0,75.0,4.2,10.0,614.0,897.22,723.54
2016,1,31,12,15,947.0,75.0,4.25,10.0,616.5,876.08,708.28
2016,1,31,12,30,948.0,75.0,4.3,10.0,619.0,851.34,690.45
2016,1,31,12,45,942.5,76.5,4.4,10.0,612.0,819.85,667.92
2016,1,31,13,0,937.0,78.0,4.5,10.0,605.0,785.31,642.96
2016,1,31,13,15,931.5,77.0,4.55,10.0,591.0,745.11,613.21
2016,1,31,13,30,926.0,76.0,4.6,10.0,577.0,702.34,580.11
2016,1,31,13,45,914.0,76.0,4.65,10.0,554.5,654.26,541.01
2016,1,31,14,0,902.0,76.0,4.7,10.0,532.0,604.55,499.67
2016,1,31,14,15,888.5,74.5,4.65,9.5,503.0,551.12,454.82
2016,1,31,14,30,875.0,73.0,4.6,9.0,474.0,497.94,408.79
2016,1,31,14,45,850.0,72.0,4.6,9.0,437.5,438.0,355.36
2016,1,31,15,0,825.0,71.0,4.6,9.0,401.0,378.97,301.4
2016,1,31,15,15,797.0,68.0,4.4,8.5,361.0,318.29,245.4
2016,1,31,15,30,769.0,65.0,4.2,8.0,321.0,259.59,190.59
2016,1,31,15,45,722.0,61.5,4.05,8.0,276.0,199.06,135.57
2016,1,31,16,0,675.0,58.0,3.9,8.0,231.0,141.1,86.08
2016,1,31,16,15,610.5,52.0,3.85,7.5,185.5,86.8,47.3
2016,1,31,16,30,546.0,46.0,3.8,7.0,140.0,40.17,30.73
2016,1,31,16,45,436.5,37.0,3.75,7.0,97.5,29.8,20.81
2016,1,31,17,0,327.0,28.0,3.7,7.0,55.0,23.13,12.62
2016,1,31,17,15,163.5,14.0,3.95,6.5,27.5,12.73,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,167.5,8.0,3.45,3.5,15.0,96.0,0.0
2016,2,1,7,30,335.0,16.0,3.7,4.0,30.0,228.07,0.0
2016,2,1,7,45,468.0,24.0,3.95,5.0,71.5,350.13,273.87
2016,2,1,8,0,601.0,32.0,4.2,6.0,113.0,466.8,392.76
2016,2,1,8,15,671.0,37.5,4.35,6.0,160.0,545.98,465.11
2016,2,1,8,30,741.0,43.0,4.5,6.0,207.0,628.18,536.3
2016,2,1,8,45,785.0,46.5,4.65,6.5,253.5,690.0,587.31
2016,2,1,9,0,829.0,50.0,4.8,7.0,300.0,744.13,630.21
2016,2,1,9,15,857.0,52.5,4.85,7.5,343.5,790.14,664.75
2016,2,1,9,30,885.0,55.0,4.9,8.0,387.0,834.44,696.95
2016,2,1,9,45,895.0,60.0,4.95,8.5,424.0,864.51,717.5
2016,2,1,10,0,905.0,65.0,5.0,9.0,461.0,891.3,735.28
2016,2,1,10,15,918.5,67.0,4.9,9.0,493.0,913.72,749.92
2016,2,1,10,30,932.0,69.0,4.8,9.0,525.0,932.67,761.88
2016,2,1,10,45,938.5,71.0,4.7,9.5,549.5,941.68,764.99
2016,2,1,11,0,945.0,73.0,4.6,10.0,574.0,946.85,765.42
2016,2,1,11,15,950.5,74.0,4.5,10.0,591.5,945.96,762.98
2016,2,1,11,30,956.0,75.0,4.4,10.0,609.0,941.14,757.88
2016,2,1,11,45,955.0,77.0,4.35,10.0,617.5,927.96,747.29
2016,2,1,12,0,954.0,79.0,4.3,10.0,626.0,911.0,734.17
2016,2,1,12,15,954.0,79.0,4.2,10.0,627.5,888.81,716.96
2016,2,1,12,30,954.0,79.0,4.1,10.0,629.0,863.03,697.39
2016,2,1,12,45,948.0,79.5,4.0,10.0,622.0,829.72,672.5
2016,2,1,13,0,942.0,80.0,3.9,10.0,615.0,793.41,645.42
