Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,936.5,79.5,3.75,10.0,600.5,753.53,615.38
2016,2,1,13,30,931.0,79.0,3.6,10.0,586.0,711.03,582.18
2016,2,1,13,45,921.0,78.0,3.45,10.0,563.5,662.78,542.91
2016,2,1,14,0,911.0,77.0,3.3,10.0,541.0,612.74,501.44
2016,2,1,14,15,897.0,75.0,3.15,10.0,511.5,558.0,455.33
2016,2,1,14,30,883.0,73.0,3.0,10.0,482.0,503.55,408.24
2016,2,1,14,45,868.0,69.5,2.85,10.0,446.5,444.77,356.45
2016,2,1,15,0,853.0,66.0,2.7,10.0,411.0,385.88,303.2
2016,2,1,15,15,826.0,63.0,2.35,9.5,370.0,323.91,246.74
2016,2,1,15,30,799.0,60.0,2.0,9.0,329.0,263.77,191.22
2016,2,1,15,45,761.5,56.0,1.65,8.5,284.5,202.76,136.08
2016,2,1,16,0,724.0,52.0,1.3,8.0,240.0,145.47,87.18
2016,2,1,16,15,664.0,47.0,1.2,7.5,194.0,89.67,47.43
2016,2,1,16,30,604.0,42.0,1.1,7.0,148.0,41.02,31.57
2016,2,1,16,45,508.0,33.5,1.05,6.5,104.5,29.15,20.4
2016,2,1,17,0,412.0,25.0,1.0,6.0,61.0,22.19,12.43
2016,2,1,17,15,206.0,12.5,1.0,5.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,1.4,6.0,10.0,9.1,0.0
2016,2,2,7,30,0.0,20.0,1.5,6.0,20.0,21.43,0.0
2016,2,2,7,45,105.0,35.5,1.6,6.0,50.0,134.68,103.72
2016,2,2,8,0,210.0,51.0,1.7,6.0,80.0,239.1,200.26
2016,2,2,8,15,255.0,67.0,1.75,6.0,115.5,297.29,253.2
2016,2,2,8,30,300.0,83.0,1.8,6.0,151.0,358.19,306.82
2016,2,2,8,45,335.0,96.5,1.85,6.5,187.5,410.18,350.73
2016,2,2,9,0,370.0,110.0,1.9,7.0,224.0,463.15,393.94
2016,2,2,9,15,403.0,118.5,1.9,7.0,257.5,508.61,430.51
2016,2,2,9,30,436.0,127.0,1.9,7.0,291.0,554.1,466.2
2016,2,2,9,45,605.5,107.5,1.9,7.0,360.5,690.09,571.8
2016,2,2,10,0,775.0,88.0,1.9,7.0,430.0,816.72,664.15
2016,2,2,10,15,523.5,150.0,1.8,7.0,388.0,672.72,552.83
2016,2,2,10,30,272.0,212.0,1.7,7.0,346.0,505.98,417.9
2016,2,2,10,45,271.0,223.5,1.65,7.5,362.5,516.24,425.29
2016,2,2,11,0,270.0,235.0,1.6,8.0,379.0,525.17,430.22
2016,2,2,11,15,148.5,228.5,1.45,8.0,308.0,386.78,317.94
2016,2,2,11,30,27.0,222.0,1.3,8.0,237.0,236.35,193.31
2016,2,2,11,45,447.5,160.5,1.2,8.0,419.0,591.51,485.28
2016,2,2,12,0,868.0,99.0,1.1,8.0,601.0,871.48,685.93
2016,2,2,12,15,869.5,99.0,1.0,8.0,603.5,851.63,666.28
2016,2,2,12,30,871.0,99.0,0.9,8.0,606.0,828.36,648.66
2016,2,2,12,45,882.0,94.0,0.85,8.5,602.5,803.47,629.73
2016,2,2,13,0,893.0,89.0,0.8,9.0,599.0,769.34,604.42
2016,2,2,13,15,887.5,88.0,0.85,9.0,585.0,735.29,581.79
2016,2,2,13,30,882.0,87.0,0.9,9.0,571.0,693.29,551.65
2016,2,2,13,45,875.5,85.0,0.95,9.5,550.0,647.32,516.4
2016,2,2,14,0,869.0,83.0,1.0,10.0,529.0,599.4,478.72
2016,2,2,14,15,855.0,81.0,1.1,10.0,500.5,545.8,436.74
2016,2,2,14,30,841.0,79.0,1.2,10.0,472.0,491.46,392.53
2016,2,2,14,45,824.5,76.0,1.3,10.0,437.5,434.58,344.59
2016,2,2,15,0,808.0,73.0,1.4,10.0,403.0,377.83,294.96
2016,2,2,15,15,780.5,69.5,1.3,9.5,363.0,317.53,241.2
2016,2,2,15,30,753.0,66.0,1.2,9.0,323.0,259.19,188.29
2016,2,2,15,45,703.5,63.5,1.1,9.0,278.5,199.77,135.5
2016,2,2,16,0,654.0,61.0,1.0,9.0,234.0,143.12,87.9
2016,2,2,16,15,592.5,55.0,1.0,8.5,189.0,89.97,49.92
2016,2,2,16,30,531.0,49.0,1.0,8.0,144.0,44.16,28.73
2016,2,2,16,45,426.5,39.5,1.0,7.5,101.5,31.73,22.67
2016,2,2,17,0,322.0,30.0,1.0,7.0,59.0,24.7,14.78
2016,2,2,17,15,161.0,15.0,1.05,6.5,29.5,12.14,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,3.0,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,1.9,3.0,29.0,40.12,0.0
2016,2,3,7,45,228.0,35.0,1.95,3.5,67.0,223.13,178.24
2016,2,3,8,0,456.0,41.0,2.0,4.0,105.0,390.42,330.07
2016,2,3,8,15,530.0,48.0,2.05,4.5,149.0,468.73,399.82
2016,2,3,8,30,604.0,55.0,2.1,5.0,193.0,550.88,468.52
2016,2,3,8,45,653.0,60.0,2.15,6.0,237.5,614.09,518.24
2016,2,3,9,0,702.0,65.0,2.2,7.0,282.0,672.33,561.9
2016,2,3,9,15,734.0,69.0,2.15,7.5,323.5,721.44,597.23
2016,2,3,9,30,766.0,73.0,2.1,8.0,365.0,769.09,630.27
2016,2,3,9,45,784.5,77.0,2.1,8.5,401.5,803.17,652.73
2016,2,3,10,0,803.0,81.0,2.1,9.0,438.0,834.59,672.92
2016,2,3,10,15,610.5,133.5,2.0,9.5,416.0,738.57,598.59
2016,2,3,10,30,418.0,186.0,1.9,10.0,394.0,622.67,506.64
2016,2,3,10,45,639.0,137.0,1.85,10.5,472.0,770.46,618.73
2016,2,3,11,0,860.0,88.0,1.8,11.0,550.0,902.28,708.91
2016,2,3,11,15,867.5,89.0,1.7,11.0,568.0,903.35,706.02
2016,2,3,11,30,875.0,90.0,1.6,11.0,586.0,900.69,702.2
2016,2,3,11,45,877.0,91.5,1.55,11.5,596.0,890.07,692.43
2016,2,3,12,0,879.0,93.0,1.5,12.0,606.0,875.81,680.43
2016,2,3,12,15,881.0,93.5,1.45,12.0,608.0,856.8,666.57
2016,2,3,12,30,883.0,94.0,1.4,12.0,610.0,834.3,650.44
2016,2,3,12,45,666.0,156.5,1.4,12.5,544.0,709.6,559.93
2016,2,3,13,0,449.0,219.0,1.4,13.0,478.0,582.39,462.43
2016,2,3,13,15,232.0,210.5,1.35,12.5,344.5,388.31,313.15
2016,2,3,13,30,15.0,202.0,1.3,12.0,211.0,195.12,156.7
2016,2,3,13,45,21.0,202.5,1.3,12.0,214.0,198.13,160.12
2016,2,3,14,0,27.0,203.0,1.3,12.0,217.0,200.51,162.27
2016,2,3,14,15,13.5,178.0,1.2,12.0,185.0,167.82,135.46
2016,2,3,14,30,0.0,153.0,1.1,12.0,153.0,137.01,110.2
2016,2,3,14,45,44.0,164.5,1.05,12.0,182.5,169.17,136.92
2016,2,3,15,0,88.0,176.0,1.0,12.0,212.0,192.12,154.91
2016,2,3,15,15,80.5,160.0,0.85,11.5,190.5,168.35,135.03
2016,2,3,15,30,73.0,144.0,0.7,11.0,169.0,145.58,116.02
2016,2,3,15,45,66.0,125.5,0.6,11.0,146.0,121.86,95.98
2016,2,3,16,0,59.0,107.0,0.5,11.0,123.0,99.27,77.0
2016,2,3,16,15,48.5,87.5,0.55,10.5,99.0,76.85,58.76
2016,2,3,16,30,38.0,68.0,0.6,10.0,75.0,56.23,42.4
2016,2,3,16,45,19.5,49.5,0.7,9.5,53.0,41.06,30.77
2016,2,3,17,0,1.0,31.0,0.8,9.0,31.0,26.62,16.55
2016,2,3,17,15,0.5,15.5,0.8,9.0,15.5,13.64,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,4.5,15.5,14.1,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,43.99,1.14
2016,2,4,7,45,244.0,35.0,1.5,5.5,70.5,232.66,186.13
2016,2,4,8,0,488.0,39.0,1.7,6.0,110.0,409.96,343.69
2016,2,4,8,15,560.5,46.0,1.75,6.0,155.0,488.36,412.67
2016,2,4,8,30,633.0,53.0,1.8,6.0,200.0,570.61,481.17
2016,2,4,8,45,676.5,58.0,1.85,6.5,244.5,624.95,524.04
2016,2,4,9,0,720.0,63.0,1.9,7.0,289.0,685.76,570.18
2016,2,4,9,15,751.5,67.0,1.9,7.5,331.0,734.95,605.39
2016,2,4,9,30,783.0,71.0,1.9,8.0,373.0,782.63,638.4
2016,2,4,9,45,797.5,75.5,1.95,8.5,409.0,814.24,659.23
2016,2,4,10,0,812.0,80.0,2.0,9.0,445.0,843.03,677.81
2016,2,4,10,15,743.5,99.0,1.95,9.0,450.5,817.75,657.29
2016,2,4,10,30,675.0,118.0,1.9,9.0,456.0,782.53,630.17
2016,2,4,10,45,769.5,103.0,1.9,9.5,506.5,843.63,672.7
2016,2,4,11,0,864.0,88.0,1.9,10.0,557.0,907.84,715.49
2016,2,4,11,15,871.0,89.5,1.85,10.0,574.5,909.08,714.17
2016,2,4,11,30,878.0,91.0,1.8,10.0,592.0,906.57,711.12
2016,2,4,11,45,883.5,91.0,1.75,10.5,602.0,897.15,702.17
2016,2,4,12,0,889.0,91.0,1.7,11.0,612.0,876.23,685.43
2016,2,4,12,15,889.5,91.0,1.65,11.0,614.0,855.67,670.48
2016,2,4,12,30,890.0,91.0,1.6,11.0,616.0,831.73,653.25
2016,2,4,12,45,891.0,89.5,1.6,11.5,610.5,803.2,632.25
2016,2,4,13,0,892.0,88.0,1.6,12.0,605.0,771.47,609.05
2016,2,4,13,15,732.0,129.5,1.6,12.0,547.5,676.23,538.86
2016,2,4,13,30,572.0,171.0,1.6,12.0,490.0,574.0,460.47
2016,2,4,13,45,552.0,170.5,1.65,12.0,468.5,532.75,429.09
2016,2,4,14,0,532.0,170.0,1.7,12.0,447.0,491.56,396.54
2016,2,4,14,15,530.0,160.5,1.7,12.0,424.5,451.53,364.17
2016,2,4,14,30,528.0,151.0,1.7,12.0,402.0,410.58,330.19
2016,2,4,14,45,544.0,135.0,1.75,12.0,377.0,370.42,295.88
2016,2,4,15,0,560.0,119.0,1.8,12.0,352.0,331.11,260.86
2016,2,4,15,15,531.5,113.5,1.6,11.5,318.0,278.36,214.77
2016,2,4,15,30,503.0,108.0,1.4,11.0,284.0,231.37,173.05
2016,2,4,15,45,480.5,96.0,1.25,11.0,246.5,182.61,129.81
2016,2,4,16,0,458.0,84.0,1.1,11.0,209.0,136.31,90.36
2016,2,4,16,15,415.5,72.5,1.05,10.0,170.0,91.48,57.29
2016,2,4,16,30,373.0,61.0,1.0,9.0,131.0,51.81,35.6
2016,2,4,16,45,311.5,47.0,1.0,8.5,94.0,36.24,26.69
2016,2,4,17,0,250.0,33.0,1.0,8.0,57.0,25.81,16.21
2016,2,4,17,15,125.0,16.5,1.0,7.5,28.5,12.98,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,1.05,4.5,16.5,65.87,0.0
2016,2,5,7,30,211.0,21.0,1.1,5.0,33.0,173.12,45.72
2016,2,5,7,45,332.0,32.5,1.2,6.0,72.0,285.13,228.83
2016,2,5,8,0,453.0,44.0,1.3,7.0,111.0,393.23,327.73
2016,2,5,8,15,528.5,52.0,1.35,7.5,156.5,474.33,397.97
2016,2,5,8,30,604.0,60.0,1.4,8.0,202.0,559.35,466.97
2016,2,5,8,45,654.0,65.5,1.45,8.5,248.0,624.49,517.42
2016,2,5,9,0,704.0,71.0,1.5,9.0,294.0,690.29,566.38
2016,2,5,9,15,737.0,75.0,1.6,9.5,336.5,740.04,602.1
2016,2,5,9,30,770.0,79.0,1.7,10.0,379.0,782.97,631.99
2016,2,5,9,45,800.0,80.0,1.85,11.0,418.0,823.71,659.01
2016,2,5,10,0,830.0,81.0,2.0,12.0,457.0,862.0,683.75
2016,2,5,10,15,846.0,83.5,1.95,12.0,489.0,886.83,699.08
2016,2,5,10,30,862.0,86.0,1.9,12.0,521.0,908.35,712.09
2016,2,5,10,45,873.0,87.5,1.9,12.5,546.0,920.58,717.91
2016,2,5,11,0,884.0,89.0,1.9,13.0,571.0,929.13,721.36
2016,2,5,11,15,891.0,90.0,1.85,13.0,589.0,929.66,720.16
2016,2,5,11,30,898.0,91.0,1.8,13.0,607.0,926.37,716.59
2016,2,5,11,45,899.5,92.5,1.8,13.5,616.5,914.99,706.97
2016,2,5,12,0,901.0,94.0,1.8,14.0,626.0,899.89,695.07
2016,2,5,12,15,696.5,154.5,1.65,14.0,567.0,779.48,609.12
2016,2,5,12,30,492.0,215.0,1.5,14.0,508.0,651.26,512.76
2016,2,5,12,45,482.5,216.0,1.4,14.5,500.5,626.33,493.52
2016,2,5,13,0,473.0,217.0,1.3,15.0,493.0,600.09,472.29
2016,2,5,13,15,543.0,188.0,1.1,15.0,498.0,598.61,470.85
2016,2,5,13,30,613.0,159.0,0.9,15.0,503.0,595.49,467.21
2016,2,5,13,45,739.0,123.5,0.7,15.0,523.0,608.86,475.24
2016,2,5,14,0,865.0,88.0,0.5,15.0,543.0,607.76,471.19
2016,2,5,14,15,851.5,86.0,0.65,15.0,514.5,554.3,431.23
2016,2,5,14,30,838.0,84.0,0.8,15.0,486.0,500.05,389.35
2016,2,5,14,45,826.5,79.5,0.95,15.0,452.0,443.65,343.81
2016,2,5,15,0,815.0,75.0,1.1,15.0,418.0,386.86,295.88
2016,2,5,15,15,790.0,71.5,1.0,14.5,378.0,326.61,243.45
2016,2,5,15,30,765.0,68.0,0.9,14.0,338.0,268.02,191.46
2016,2,5,15,45,729.0,63.5,0.85,13.5,294.0,208.25,139.2
2016,2,5,16,0,693.0,59.0,0.8,13.0,250.0,152.11,92.21
2016,2,5,16,15,636.5,53.5,0.9,12.0,204.5,94.59,50.84
2016,2,5,16,30,580.0,48.0,1.0,11.0,159.0,46.15,27.99
2016,2,5,16,45,478.5,40.0,1.1,10.5,114.5,31.86,22.65
2016,2,5,17,0,377.0,32.0,1.2,10.0,70.0,26.19,16.59
2016,2,5,17,15,188.5,16.0,1.15,9.5,35.0,12.79,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,1.1,4.5,18.0,79.1,0.0
2016,2,6,7,30,260.0,21.0,1.3,5.0,36.0,203.43,77.7
2016,2,6,7,45,377.5,31.0,1.55,6.0,76.0,312.47,252.84
2016,2,6,8,0,495.0,41.0,1.8,7.0,116.0,418.58,350.3
2016,2,6,8,15,565.0,48.0,1.75,7.5,161.5,495.95,417.11
2016,2,6,8,30,635.0,55.0,1.7,8.0,207.0,576.92,482.45
2016,2,6,8,45,685.0,58.5,1.7,8.5,252.5,634.79,527.0
2016,2,6,9,0,735.0,62.0,1.7,9.0,298.0,699.48,574.85
2016,2,6,9,15,764.5,65.5,1.75,9.5,339.5,746.91,608.38
2016,2,6,9,30,794.0,69.0,1.8,10.0,381.0,792.72,639.89
2016,2,6,9,45,814.0,72.0,1.85,11.0,418.0,827.56,661.52
2016,2,6,10,0,834.0,75.0,1.9,12.0,455.0,859.71,680.86
2016,2,6,10,15,848.5,77.0,1.8,12.5,486.5,882.66,693.01
2016,2,6,10,30,863.0,79.0,1.7,13.0,518.0,902.3,702.71
2016,2,6,10,45,873.5,80.0,1.65,13.5,542.5,904.51,700.93
2016,2,6,11,0,884.0,81.0,1.6,14.0,567.0,912.22,703.27
2016,2,6,11,15,890.0,82.0,1.65,14.0,584.5,912.17,702.96
2016,2,6,11,30,896.0,83.0,1.7,14.0,602.0,908.39,700.35
2016,2,6,11,45,901.5,82.5,1.8,14.5,612.0,898.62,693.09
2016,2,6,12,0,907.0,82.0,1.9,15.0,622.0,885.12,683.41
2016,2,6,12,15,630.5,168.5,1.95,15.0,544.5,740.6,581.39
2016,2,6,12,30,354.0,255.0,2.0,15.0,467.0,569.85,451.39
2016,2,6,12,45,338.0,255.5,2.15,15.0,456.5,543.6,432.99
2016,2,6,13,0,322.0,256.0,2.3,15.0,446.0,517.07,413.01
2016,2,6,13,15,605.5,169.0,2.3,15.0,515.0,629.68,502.86
2016,2,6,13,30,889.0,82.0,2.3,15.0,584.0,696.08,554.72
2016,2,6,13,45,882.0,80.0,2.35,15.0,563.0,650.1,518.64
2016,2,6,14,0,875.0,78.0,2.4,15.0,542.0,602.19,481.05
2016,2,6,14,15,862.5,76.5,2.35,15.0,514.0,550.13,438.77
2016,2,6,14,30,850.0,75.0,2.3,15.0,486.0,498.22,395.39
2016,2,6,14,45,729.5,92.5,2.3,15.0,427.5,415.35,327.48
2016,2,6,15,0,609.0,110.0,2.3,15.0,369.0,343.09,267.55
2016,2,6,15,15,547.5,109.0,2.05,14.5,325.5,284.02,217.26
2016,2,6,15,30,486.0,108.0,1.8,14.0,282.0,228.42,169.8
2016,2,6,15,45,461.5,97.5,1.55,13.5,246.0,181.46,128.74
2016,2,6,16,0,437.0,87.0,1.3,13.0,210.0,137.15,91.39
2016,2,6,16,15,514.0,66.0,1.2,12.0,185.0,96.65,57.19
2016,2,6,16,30,591.0,45.0,1.1,11.0,160.0,47.51,28.48
2016,2,6,16,45,504.5,37.5,1.05,10.5,116.5,29.6,20.7
2016,2,6,17,0,418.0,30.0,1.0,10.0,73.0,24.28,15.15
2016,2,6,17,15,209.0,15.0,1.0,9.5,36.5,11.85,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,9.5,1.1,6.5,20.0,100.34,0.0
2016,2,7,7,30,342.0,19.0,1.3,7.0,40.0,244.66,115.59
2016,2,7,7,45,460.0,27.0,1.5,8.0,82.5,352.55,284.56
2016,2,7,8,0,578.0,35.0,1.7,9.0,125.0,460.79,382.22
2016,2,7,8,15,643.0,40.5,1.75,9.5,171.5,536.6,446.14
2016,2,7,8,30,708.0,46.0,1.8,10.0,218.0,615.2,508.99
2016,2,7,8,45,751.0,49.5,1.85,10.5,264.0,676.03,555.33
2016,2,7,9,0,794.0,53.0,1.9,11.0,310.0,736.82,599.75
2016,2,7,9,15,822.0,55.5,1.95,11.5,353.0,774.87,625.83
2016,2,7,9,30,850.0,58.0,2.0,12.0,396.0,819.08,655.82
2016,2,7,9,45,864.0,62.0,2.05,13.0,433.0,851.0,674.99
2016,2,7,10,0,878.0,66.0,2.1,14.0,470.0,879.92,691.74
2016,2,7,10,15,892.0,68.0,2.1,14.0,502.5,902.95,706.23
2016,2,7,10,30,906.0,70.0,2.1,14.0,535.0,922.59,718.39
2016,2,7,10,45,915.5,71.0,2.1,14.5,560.0,933.24,723.04
2016,2,7,11,0,925.0,72.0,2.1,15.0,585.0,940.15,725.32
2016,2,7,11,15,931.5,73.0,2.1,15.0,603.0,940.5,724.63
2016,2,7,11,30,938.0,74.0,2.1,15.0,621.0,936.94,721.49
2016,2,7,11,45,941.0,74.5,2.15,15.5,631.0,925.74,712.53
2016,2,7,12,0,944.0,75.0,2.2,16.0,641.0,910.71,701.15
2016,2,7,12,15,944.5,75.0,2.2,16.0,643.0,889.18,686.24
2016,2,7,12,30,945.0,75.0,2.2,16.0,645.0,864.05,668.96
2016,2,7,12,45,944.5,74.0,2.25,16.5,639.0,833.46,647.11
2016,2,7,13,0,944.0,73.0,2.3,17.0,633.0,799.56,622.94
2016,2,7,13,15,939.0,72.5,2.3,17.0,618.5,759.83,595.31
2016,2,7,13,30,934.0,72.0,2.3,17.0,604.0,717.41,565.48
2016,2,7,13,45,925.5,71.0,2.3,17.0,582.0,669.74,529.17
2016,2,7,14,0,917.0,70.0,2.3,17.0,560.0,620.11,490.48
2016,2,7,14,15,905.0,68.5,2.15,17.0,531.5,566.35,446.95
2016,2,7,14,30,893.0,67.0,2.0,17.0,503.0,511.5,401.45
2016,2,7,14,45,876.0,65.0,1.95,17.0,467.5,453.12,352.31
2016,2,7,15,0,859.0,63.0,1.9,17.0,432.0,394.74,301.7
2016,2,7,15,15,835.0,60.5,1.65,16.5,391.5,333.87,248.08
2016,2,7,15,30,811.0,58.0,1.4,16.0,351.0,272.98,193.65
2016,2,7,15,45,776.5,55.0,1.15,15.5,306.5,212.11,139.91
2016,2,7,16,0,742.0,52.0,0.9,15.0,262.0,154.56,91.42
2016,2,7,16,15,690.0,47.5,0.95,14.5,215.5,97.84,50.63
2016,2,7,16,30,638.0,43.0,1.0,14.0,169.0,47.24,26.78
2016,2,7,16,45,550.5,36.0,1.05,13.5,124.0,30.87,21.58
2016,2,7,17,0,463.0,29.0,1.1,13.0,79.0,25.47,16.06
2016,2,7,17,15,231.5,14.5,1.1,12.5,39.5,12.34,0.51
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,11.5,1.3,9.0,20.0,83.56,0.0
2016,2,8,7,30,272.0,23.0,1.4,10.0,40.0,216.21,116.02
2016,2,8,7,45,390.0,33.0,1.55,11.0,81.5,323.67,259.89
2016,2,8,8,0,508.0,43.0,1.7,12.0,123.0,431.35,354.87
2016,2,8,8,15,579.0,49.5,1.75,12.5,170.0,509.74,420.92
2016,2,8,8,30,650.0,56.0,1.8,13.0,217.0,591.68,485.85
2016,2,8,8,45,693.5,61.0,1.9,13.5,262.5,647.16,528.08
2016,2,8,9,0,737.0,66.0,2.0,14.0,308.0,709.03,573.56
2016,2,8,9,15,767.5,69.5,2.0,14.5,350.5,757.64,606.96
2016,2,8,9,30,798.0,73.0,2.0,15.0,393.0,804.62,638.23
2016,2,8,9,45,828.0,73.5,2.0,15.5,433.0,845.29,664.21
2016,2,8,10,0,858.0,74.0,2.0,16.0,473.0,883.49,687.97
2016,2,8,10,15,872.5,76.0,2.0,16.5,505.0,906.81,701.06
2016,2,8,10,30,887.0,78.0,2.0,17.0,537.0,917.63,705.64
2016,2,8,10,45,897.0,79.5,2.0,17.5,562.0,929.24,710.98
2016,2,8,11,0,907.0,81.0,2.0,18.0,587.0,937.16,713.88
2016,2,8,11,15,913.0,81.5,1.95,18.0,604.5,936.41,711.87
2016,2,8,11,30,919.0,82.0,1.9,18.0,622.0,931.84,707.53
2016,2,8,11,45,922.0,83.0,1.85,18.5,632.0,921.38,698.1
2016,2,8,12,0,925.0,84.0,1.8,19.0,642.0,907.14,686.38
2016,2,8,12,15,925.5,84.0,1.75,19.0,644.0,885.86,671.4
2016,2,8,12,30,926.0,84.0,1.7,19.0,646.0,861.05,654.19
2016,2,8,12,45,929.5,81.5,1.65,19.5,640.5,832.31,633.19
2016,2,8,13,0,933.0,79.0,1.6,20.0,635.0,800.09,609.94
2016,2,8,13,15,927.5,78.0,1.5,20.0,621.0,759.7,581.7
2016,2,8,13,30,922.0,77.0,1.4,20.0,607.0,716.7,551.43
2016,2,8,13,45,913.0,76.5,1.35,20.0,585.0,669.61,516.37
2016,2,8,14,0,904.0,76.0,1.3,20.0,563.0,620.63,479.11
2016,2,8,14,15,892.0,74.5,1.2,20.0,534.5,567.32,437.37
2016,2,8,14,30,880.0,73.0,1.1,20.0,506.0,512.94,393.69
2016,2,8,14,45,862.5,71.0,1.0,20.0,470.5,455.19,346.25
2016,2,8,15,0,845.0,69.0,0.9,20.0,435.0,396.52,296.77
2016,2,8,15,15,821.0,66.0,0.85,19.5,394.5,335.17,244.75
2016,2,8,15,30,797.0,63.0,0.8,19.0,354.0,275.3,192.78
2016,2,8,15,45,762.0,59.5,0.8,19.0,309.5,214.48,140.22
2016,2,8,16,0,727.0,56.0,0.8,19.0,265.0,157.1,92.66
2016,2,8,16,15,674.0,51.0,0.85,18.0,218.5,100.58,52.59
2016,2,8,16,30,621.0,46.0,0.9,17.0,172.0,50.39,28.73
2016,2,8,16,45,533.5,38.5,1.0,16.5,126.5,33.07,23.23
2016,2,8,17,0,446.0,31.0,1.1,16.0,81.0,24.98,15.54
2016,2,8,17,15,223.0,15.5,1.15,15.5,40.5,12.16,1.34
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,9.0,22.0,95.61,0.0
2016,2,9,7,30,316.0,23.0,1.4,10.0,44.0,244.13,145.46
2016,2,9,7,45,430.5,32.5,1.5,11.0,87.0,349.18,281.16
2016,2,9,8,0,545.0,42.0,1.6,12.0,130.0,455.86,374.45
2016,2,9,8,15,613.5,48.0,1.7,12.5,177.5,526.8,434.12
2016,2,9,8,30,682.0,54.0,1.8,13.0,225.0,608.36,498.62
2016,2,9,8,45,725.0,58.5,1.9,13.5,271.5,670.28,545.41
2016,2,9,9,0,768.0,63.0,2.0,14.0,318.0,732.09,590.39
2016,2,9,9,15,797.5,66.5,2.0,14.5,361.5,780.67,623.42
2016,2,9,9,30,827.0,70.0,2.0,15.0,405.0,827.52,654.27
2016,2,9,9,45,789.5,78.5,2.05,15.5,422.0,819.51,645.9
2016,2,9,10,0,752.0,87.0,2.1,16.0,439.0,806.77,634.73
2016,2,9,10,15,673.5,118.0,2.05,16.5,449.0,785.95,617.1
2016,2,9,10,30,595.0,149.0,2.0,17.0,459.0,752.63,590.76
2016,2,9,10,45,616.0,150.5,1.95,17.5,485.0,773.31,603.36
2016,2,9,11,0,637.0,152.0,1.9,18.0,511.0,791.1,613.31
2016,2,9,11,15,509.0,198.5,1.85,18.5,491.0,714.25,554.59
2016,2,9,11,30,381.0,245.0,1.8,19.0,471.0,627.21,487.65
2016,2,9,11,45,444.0,230.5,1.75,19.5,498.0,673.35,520.99
2016,2,9,12,0,507.0,216.0,1.7,20.0,525.0,700.51,539.46
2016,2,9,12,15,722.5,149.5,1.6,20.0,590.5,802.19,612.18
2016,2,9,12,30,938.0,83.0,1.5,20.0,656.0,871.76,657.37
2016,2,9,12,45,936.0,82.5,1.4,20.5,649.5,840.58,633.21
2016,2,9,13,0,934.0,82.0,1.3,21.0,643.0,806.2,608.16
2016,2,9,13,15,928.0,81.0,1.15,21.0,628.5,765.31,579.27
2016,2,9,13,30,922.0,80.0,1.0,21.0,614.0,721.85,548.42
2016,2,9,13,45,910.0,80.0,0.9,21.0,591.0,673.26,512.3
2016,2,9,14,0,898.0,80.0,0.8,21.0,568.0,623.02,474.3
2016,2,9,14,15,692.5,125.0,0.8,20.5,490.0,514.06,393.93
2016,2,9,14,30,487.0,170.0,0.8,20.0,412.0,412.89,318.18
2016,2,9,14,45,396.0,173.5,0.8,20.0,361.0,345.76,266.45
2016,2,9,15,0,305.0,177.0,0.8,20.0,310.0,283.55,217.87
2016,2,9,15,15,329.0,156.0,0.8,19.0,287.5,251.37,191.24
2016,2,9,15,30,353.0,135.0,0.8,18.0,265.0,216.48,161.09
2016,2,9,15,45,329.0,122.0,0.8,17.5,231.5,175.66,126.98
2016,2,9,16,0,305.0,109.0,0.8,17.0,198.0,137.57,95.96
2016,2,9,16,15,279.5,92.5,0.85,16.5,163.5,99.47,67.2
2016,2,9,16,30,254.0,76.0,0.9,16.0,129.0,64.72,45.46
2016,2,9,16,45,215.5,58.5,1.0,15.5,95.0,45.94,34.59
2016,2,9,17,0,177.0,41.0,1.1,15.0,61.0,31.69,21.42
2016,2,9,17,15,88.5,25.0,1.1,14.5,35.0,20.28,7.33
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,111.5,12.5,0.5,10.0,20.5,71.62,0.0
2016,2,10,7,30,223.0,25.0,0.5,10.0,41.0,193.64,123.2
2016,2,10,7,45,308.0,38.5,0.55,10.5,79.0,278.8,224.54
2016,2,10,8,0,393.0,52.0,0.6,11.0,117.0,365.38,300.22
2016,2,10,8,15,448.5,62.5,0.65,11.5,159.0,433.99,357.76
2016,2,10,8,30,504.0,73.0,0.7,12.0,201.0,505.21,414.78
2016,2,10,8,45,555.0,76.5,0.8,12.5,242.0,566.7,461.63
2016,2,10,9,0,606.0,80.0,0.9,13.0,283.0,628.77,507.31
2016,2,10,9,15,684.0,74.5,0.95,13.5,332.0,701.88,558.97
2016,2,10,9,30,762.0,69.0,1.0,14.0,381.0,771.71,606.47
2016,2,10,9,45,761.0,77.5,1.1,14.5,413.0,794.76,620.7
2016,2,10,10,0,760.0,86.0,1.2,15.0,445.0,814.41,632.99
2016,2,10,10,15,813.5,85.5,1.25,15.0,493.0,869.17,670.02
2016,2,10,10,30,867.0,85.0,1.3,15.0,541.0,921.34,704.34
2016,2,10,10,45,875.5,87.5,1.4,15.5,566.0,932.74,710.38
2016,2,10,11,0,884.0,90.0,1.5,16.0,591.0,940.4,714.53
2016,2,10,11,15,890.5,91.0,1.5,16.0,609.0,940.56,713.7
2016,2,10,11,30,897.0,92.0,1.5,16.0,627.0,928.16,704.68
2016,2,10,11,45,776.0,129.5,1.55,16.5,597.5,863.39,659.76
2016,2,10,12,0,655.0,167.0,1.6,17.0,568.0,783.11,604.0
2016,2,10,12,15,780.5,130.0,1.6,17.0,609.5,831.01,638.06
2016,2,10,12,30,906.0,93.0,1.6,17.0,651.0,858.87,656.7
2016,2,10,12,45,906.0,91.5,1.6,17.5,645.5,828.92,634.72
2016,2,10,13,0,906.0,90.0,1.6,18.0,640.0,795.76,611.2
2016,2,10,13,15,901.0,89.5,1.6,18.0,625.5,756.98,584.85
2016,2,10,13,30,896.0,89.0,1.6,18.0,611.0,715.62,556.03
2016,2,10,13,45,761.0,119.0,1.6,18.0,552.0,625.32,488.29
2016,2,10,14,0,626.0,149.0,1.6,18.0,493.0,536.85,421.06
2016,2,10,14,15,690.0,122.5,1.55,18.0,483.0,511.39,401.08
2016,2,10,14,30,754.0,96.0,1.5,18.0,473.0,478.09,373.36
2016,2,10,14,45,668.0,109.5,1.5,18.0,426.5,409.71,318.09
2016,2,10,15,0,582.0,123.0,1.5,18.0,380.0,348.59,268.0
2016,2,10,15,15,567.5,113.0,1.3,17.5,344.5,297.42,224.21
2016,2,10,15,30,553.0,103.0,1.1,17.0,309.0,247.25,180.45
2016,2,10,15,45,512.5,97.5,0.95,16.5,270.5,194.53,135.67
2016,2,10,16,0,472.0,92.0,0.8,16.0,232.0,148.71,98.12
2016,2,10,16,15,432.5,80.5,0.85,15.0,192.0,102.59,64.11
2016,2,10,16,30,393.0,69.0,0.9,14.0,152.0,61.3,40.74
2016,2,10,16,45,336.5,54.5,0.95,13.5,113.0,41.7,31.22
2016,2,10,17,0,280.0,40.0,1.0,13.0,74.0,31.07,21.21
2016,2,10,17,15,140.0,26.0,1.0,13.0,43.0,20.37,8.46
2016,2,10,17,30,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,143.5,12.5,1.1,10.5,23.5,89.14,0.0
2016,2,11,7,30,287.0,25.0,1.2,11.0,47.0,233.61,157.69
2016,2,11,7,45,379.5,36.5,1.35,12.0,87.5,322.82,260.98
2016,2,11,8,0,472.0,48.0,1.5,13.0,128.0,415.58,341.73
2016,2,11,8,15,536.0,54.5,1.45,13.0,172.0,488.4,403.14
2016,2,11,8,30,600.0,61.0,1.4,13.0,216.0,564.17,463.0
2016,2,11,8,45,649.5,62.5,1.35,13.5,259.0,624.04,507.14
2016,2,11,9,0,699.0,64.0,1.3,14.0,302.0,680.04,546.5
2016,2,11,9,15,679.5,78.5,1.15,14.5,334.0,704.87,560.61
2016,2,11,9,30,660.0,93.0,1.0,15.0,366.0,720.85,567.89
2016,2,11,9,45,616.5,115.5,0.9,16.0,389.0,720.99,563.17
2016,2,11,10,0,573.0,138.0,0.8,17.0,412.0,715.48,554.66
2016,2,11,10,15,597.5,141.0,0.75,17.0,443.0,746.3,574.41
2016,2,11,10,30,622.0,144.0,0.7,17.0,474.0,774.67,591.73
2016,2,11,10,45,507.5,187.5,0.65,17.5,465.0,711.79,543.87
2016,2,11,11,0,393.0,231.0,0.6,18.0,456.0,635.8,486.5
2016,2,11,11,15,634.5,164.5,0.55,18.0,540.0,799.36,602.88
2016,2,11,11,30,876.0,98.0,0.5,18.0,624.0,927.14,682.91
2016,2,11,11,45,875.5,100.0,0.5,18.0,633.0,914.74,672.36
2016,2,11,12,0,875.0,102.0,0.5,18.0,642.0,898.72,661.9
2016,2,11,12,15,525.0,198.5,0.5,18.0,523.0,683.84,516.23
2016,2,11,12,30,175.0,295.0,0.5,18.0,404.0,454.91,348.38
2016,2,11,12,45,293.5,271.5,0.55,18.0,451.5,527.76,406.47
2016,2,11,13,0,412.0,248.0,0.6,18.0,499.0,579.15,445.06
2016,2,11,13,15,415.0,240.5,0.6,18.0,489.0,554.56,426.67
2016,2,11,13,30,418.0,233.0,0.6,18.0,479.0,538.23,414.64
2016,2,11,13,45,404.0,227.0,0.6,18.0,458.0,491.78,380.57
2016,2,11,14,0,390.0,221.0,0.6,18.0,437.0,455.15,353.23
2016,2,11,14,15,443.5,196.0,0.6,17.5,430.0,444.49,345.62
2016,2,11,14,30,497.0,171.0,0.6,17.0,423.0,420.23,326.71
2016,2,11,14,45,519.0,153.0,0.6,17.0,400.0,382.31,295.79
2016,2,11,15,0,541.0,135.0,0.6,17.0,377.0,341.36,261.32
2016,2,11,15,15,593.0,116.5,0.6,16.5,359.5,309.79,232.48
2016,2,11,15,30,645.0,98.0,0.6,16.0,342.0,268.29,194.06
2016,2,11,15,45,605.0,92.0,0.65,16.0,298.5,212.01,146.05
2016,2,11,16,0,565.0,86.0,0.7,16.0,255.0,160.09,103.27
2016,2,11,16,15,507.5,77.0,0.75,15.5,210.0,108.66,65.94
2016,2,11,16,30,450.0,68.0,0.8,15.0,165.0,64.41,42.06
2016,2,11,16,45,367.0,56.0,0.85,14.5,122.0,42.87,32.16
2016,2,11,17,0,284.0,44.0,0.9,14.0,79.0,34.15,23.86
2016,2,11,17,15,167.5,27.5,0.9,13.5,45.5,21.56,10.06
2016,2,11,17,30,51.0,11.0,0.9,13.0,12.0,10.01,0.0
2016,2,11,17,45,25.5,5.5,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
