Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,14.0,0.75,10.5,24.5,85.02,0.0
2016,2,12,7,30,266.0,28.0,0.8,11.0,49.0,226.3,158.88
2016,2,12,7,45,372.5,39.5,0.85,11.5,91.5,322.23,260.63
2016,2,12,8,0,479.0,51.0,0.9,12.0,134.0,424.62,348.2
2016,2,12,8,15,546.0,58.0,0.9,12.0,180.0,500.95,411.49
2016,2,12,8,30,613.0,65.0,0.9,12.0,226.0,580.33,473.29
2016,2,12,8,45,657.0,70.5,0.9,12.5,271.5,642.03,518.2
2016,2,12,9,0,701.0,76.0,0.9,13.0,317.0,704.02,561.5
2016,2,12,9,15,622.5,99.0,0.9,13.5,333.0,683.89,544.13
2016,2,12,9,30,544.0,122.0,0.9,14.0,349.0,649.02,516.84
2016,2,12,9,45,634.5,109.5,0.95,14.5,397.5,731.19,574.96
2016,2,12,10,0,725.0,97.0,1.0,15.0,446.0,805.07,624.16
2016,2,12,10,15,662.5,124.5,1.1,15.0,459.5,788.14,611.49
2016,2,12,10,30,600.0,152.0,1.2,15.0,473.0,764.69,595.37
2016,2,12,10,45,596.0,162.0,1.3,15.5,492.5,771.66,599.64
2016,2,12,11,0,592.0,172.0,1.4,16.0,512.0,768.93,596.8
2016,2,12,11,15,727.0,137.5,1.5,16.0,568.5,855.18,657.29
2016,2,12,11,30,862.0,103.0,1.6,16.0,625.0,922.33,702.72
2016,2,12,11,45,862.5,105.0,1.7,16.0,634.0,910.92,694.95
2016,2,12,12,0,863.0,107.0,1.8,16.0,643.0,895.9,685.71
2016,2,12,12,15,863.5,107.0,1.8,16.0,645.0,875.06,671.42
2016,2,12,12,30,864.0,107.0,1.8,16.0,647.0,850.82,654.9
2016,2,12,12,45,859.0,107.5,1.8,16.0,640.0,819.43,633.47
2016,2,12,13,0,854.0,108.0,1.8,16.0,633.0,785.19,610.02
2016,2,12,13,15,848.0,107.5,1.8,15.5,619.0,746.47,584.37
2016,2,12,13,30,842.0,107.0,1.8,15.0,605.0,705.37,555.5
2016,2,12,13,45,708.5,138.0,1.8,15.0,547.0,613.85,485.82
2016,2,12,14,0,575.0,169.0,1.8,15.0,489.0,523.57,416.22
2016,2,12,14,15,590.5,155.0,1.7,15.0,469.0,490.52,389.77
2016,2,12,14,30,606.0,141.0,1.6,15.0,449.0,450.54,356.8
2016,2,12,14,45,491.0,156.0,1.5,15.0,394.5,373.36,294.53
2016,2,12,15,0,376.0,171.0,1.4,15.0,340.0,306.69,240.63
2016,2,12,15,15,509.5,129.0,1.25,14.5,336.5,291.24,223.31
2016,2,12,15,30,643.0,87.0,1.1,14.0,333.0,258.43,188.97
2016,2,12,15,45,585.0,88.0,0.95,13.5,291.5,204.85,142.91
2016,2,12,16,0,527.0,89.0,0.8,13.0,250.0,157.64,104.23
2016,2,12,16,15,478.0,79.5,0.8,12.5,207.0,108.76,67.91
2016,2,12,16,30,429.0,70.0,0.8,12.0,164.0,63.82,42.14
2016,2,12,16,45,355.0,57.5,0.8,12.0,122.0,43.91,33.48
2016,2,12,17,0,281.0,45.0,0.8,12.0,80.0,34.87,24.79
2016,2,12,17,15,140.5,30.0,0.8,12.0,47.5,23.47,12.24
2016,2,12,17,30,0.0,15.0,0.8,12.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,179.5,13.0,1.3,8.5,28.0,109.69,0.0
2016,2,13,7,30,359.0,26.0,1.4,9.0,56.0,282.16,207.03
2016,2,13,7,45,466.0,35.0,1.55,9.5,100.5,377.49,309.39
2016,2,13,8,0,573.0,44.0,1.7,10.0,145.0,481.2,399.69
2016,2,13,8,15,635.5,50.0,1.7,10.5,193.5,550.12,456.45
2016,2,13,8,30,698.0,56.0,1.7,11.0,242.0,628.58,517.48
2016,2,13,8,45,444.5,99.0,1.75,11.5,225.5,504.68,419.66
2016,2,13,9,0,191.0,142.0,1.8,12.0,209.0,331.29,276.33
2016,2,13,9,15,143.5,161.5,1.85,12.5,215.0,317.16,263.42
2016,2,13,9,30,96.0,181.0,1.9,13.0,221.0,283.84,234.07
2016,2,13,9,45,162.0,196.5,2.0,13.5,272.0,376.13,309.11
2016,2,13,10,0,228.0,212.0,2.1,14.0,323.0,453.83,370.22
2016,2,13,10,15,576.0,142.0,2.15,14.5,446.0,730.45,584.64
2016,2,13,10,30,924.0,72.0,2.2,15.0,569.0,953.91,738.98
2016,2,13,10,45,935.0,72.5,2.25,15.5,595.5,965.54,742.43
2016,2,13,11,0,946.0,73.0,2.3,16.0,622.0,973.33,745.72
2016,2,13,11,15,952.5,73.5,2.3,16.0,640.5,973.0,744.54
2016,2,13,11,30,959.0,74.0,2.3,16.0,659.0,968.66,740.89
2016,2,13,11,45,965.0,73.5,2.35,16.5,670.0,958.61,732.71
2016,2,13,12,0,971.0,73.0,2.4,17.0,681.0,944.52,722.0
2016,2,13,12,15,972.0,73.0,2.4,17.0,683.0,922.73,707.03
2016,2,13,12,30,973.0,73.0,2.4,17.0,685.0,897.16,689.62
2016,2,13,12,45,965.5,75.5,2.45,17.5,678.0,863.99,666.14
2016,2,13,13,0,958.0,78.0,2.5,18.0,671.0,827.72,640.49
2016,2,13,13,15,953.0,77.5,2.55,18.0,657.0,787.07,612.81
2016,2,13,13,30,948.0,77.0,2.6,18.0,643.0,743.66,582.89
2016,2,13,13,45,940.5,76.0,2.65,18.0,620.5,695.53,547.24
2016,2,13,14,0,933.0,75.0,2.7,18.0,598.0,645.3,508.62
2016,2,13,14,15,921.0,73.5,2.75,17.5,568.5,590.2,466.04
2016,2,13,14,30,909.0,72.0,2.8,17.0,539.0,533.95,421.03
2016,2,13,14,45,891.5,70.0,2.9,17.0,502.5,473.86,370.79
2016,2,13,15,0,874.0,68.0,3.0,17.0,466.0,413.78,318.88
2016,2,13,15,15,851.5,65.5,2.7,16.5,424.5,350.82,263.33
2016,2,13,15,30,829.0,63.0,2.4,16.0,383.0,289.55,208.19
2016,2,13,15,45,794.5,60.0,2.1,15.5,337.0,226.81,152.42
2016,2,13,16,0,760.0,57.0,1.8,15.0,291.0,167.42,101.66
2016,2,13,16,15,710.5,52.5,1.65,14.0,243.0,108.96,58.37
2016,2,13,16,30,661.0,48.0,1.5,13.0,195.0,56.39,31.52
2016,2,13,16,45,575.0,41.5,1.35,12.0,147.0,35.35,25.91
2016,2,13,17,0,489.0,35.0,1.2,11.0,99.0,28.01,18.98
2016,2,13,17,15,244.5,28.0,1.2,10.5,60.0,22.95,12.46
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.5,1.4,9.5,30.0,122.12,0.0
2016,2,14,7,30,405.0,25.0,1.6,10.0,60.0,301.26,226.22
2016,2,14,7,45,500.5,32.5,1.85,11.0,104.0,390.41,319.86
2016,2,14,8,0,596.0,40.0,2.1,12.0,148.0,486.7,403.02
2016,2,14,8,15,653.5,45.0,2.15,12.5,195.0,558.49,461.88
2016,2,14,8,30,711.0,50.0,2.2,13.0,242.0,632.39,519.51
2016,2,14,8,45,746.5,54.0,2.3,13.5,288.0,688.98,561.77
2016,2,14,9,0,782.0,58.0,2.4,14.0,334.0,745.08,602.2
2016,2,14,9,15,612.0,102.0,2.6,14.5,334.5,681.22,552.93
2016,2,14,9,30,442.0,146.0,2.8,15.0,335.0,591.93,482.75
2016,2,14,9,45,250.5,177.0,3.0,15.5,286.0,447.06,365.49
2016,2,14,10,0,59.0,208.0,3.2,16.0,237.0,277.94,224.9
2016,2,14,10,15,233.0,210.0,3.35,16.5,335.0,472.08,383.19
2016,2,14,10,30,407.0,212.0,3.5,17.0,433.0,633.8,508.69
2016,2,14,10,45,652.5,145.0,3.7,17.5,518.0,807.99,638.92
2016,2,14,11,0,898.0,78.0,3.9,18.0,603.0,937.21,728.94
2016,2,14,11,15,778.0,122.0,3.95,18.0,586.5,886.81,691.68
2016,2,14,11,30,658.0,166.0,4.0,18.0,570.0,817.61,642.0
2016,2,14,11,45,497.5,221.5,4.05,18.5,529.5,715.75,563.84
2016,2,14,12,0,337.0,277.0,4.1,19.0,489.0,607.95,479.11
2016,2,14,12,15,628.0,179.0,4.1,19.0,576.5,760.29,598.88
2016,2,14,12,30,919.0,81.0,4.1,19.0,664.0,863.56,672.95
2016,2,14,12,45,918.0,81.0,4.1,19.0,658.5,834.14,651.32
2016,2,14,13,0,917.0,81.0,4.1,19.0,653.0,801.47,628.26
2016,2,14,13,15,914.0,80.5,4.05,19.0,640.0,763.67,601.22
2016,2,14,13,30,911.0,80.0,4.0,19.0,627.0,723.09,572.04
2016,2,14,13,45,902.0,80.0,3.95,19.0,606.0,676.53,536.22
2016,2,14,14,0,893.0,80.0,3.9,19.0,585.0,628.07,497.9
2016,2,14,14,15,744.0,113.5,3.8,19.0,520.0,536.57,425.03
2016,2,14,14,30,595.0,147.0,3.7,19.0,455.0,452.41,357.4
2016,2,14,14,45,712.5,111.0,3.6,19.0,455.5,434.92,340.49
2016,2,14,15,0,830.0,75.0,3.5,19.0,456.0,404.25,310.55
2016,2,14,15,15,576.5,112.0,3.3,18.5,365.5,302.31,229.38
2016,2,14,15,30,323.0,149.0,3.1,18.0,275.0,222.29,168.33
2016,2,14,15,45,303.5,134.5,2.9,17.5,242.0,182.46,134.61
2016,2,14,16,0,284.0,120.0,2.7,17.0,209.0,144.92,103.46
2016,2,14,16,15,263.5,102.5,2.55,16.5,174.5,107.37,74.37
2016,2,14,16,30,243.0,85.0,2.4,16.0,140.0,72.61,51.61
2016,2,14,16,45,209.5,66.5,2.25,15.5,106.0,51.75,39.91
2016,2,14,17,0,176.0,48.0,2.1,15.0,72.0,38.05,27.33
2016,2,14,17,15,88.0,32.0,2.05,14.5,44.0,25.68,14.75
2016,2,14,17,30,0.0,16.0,2.0,14.0,16.0,14.55,0.0
2016,2,14,17,45,0.0,8.0,2.0,14.0,8.0,7.28,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,224.5,13.0,1.6,11.5,33.0,155.81,0.0
2016,2,15,7,30,449.0,26.0,1.8,12.0,66.0,329.24,250.13
2016,2,15,7,45,546.5,33.0,2.05,13.0,112.5,421.59,343.35
2016,2,15,8,0,644.0,40.0,2.3,14.0,159.0,520.89,427.65
2016,2,15,8,15,700.5,44.5,2.35,14.0,208.0,593.33,487.08
2016,2,15,8,30,757.0,49.0,2.4,14.0,257.0,667.66,545.26
2016,2,15,8,45,793.0,52.5,2.45,14.5,304.0,725.59,587.68
2016,2,15,9,0,829.0,56.0,2.5,15.0,351.0,774.83,622.15
2016,2,15,9,15,854.0,58.5,2.45,15.5,395.0,819.88,651.77
2016,2,15,9,30,879.0,61.0,2.4,16.0,439.0,862.99,679.12
2016,2,15,9,45,896.5,62.5,2.4,16.5,477.5,895.64,698.88
2016,2,15,10,0,914.0,64.0,2.4,17.0,516.0,925.35,716.37
2016,2,15,10,15,926.0,65.5,2.4,17.0,548.5,946.74,729.35
2016,2,15,10,30,938.0,67.0,2.4,17.0,581.0,964.53,739.96
2016,2,15,10,45,946.5,68.0,2.45,17.5,606.0,974.65,744.56
2016,2,15,11,0,955.0,69.0,2.5,18.0,631.0,980.84,746.71
2016,2,15,11,15,960.0,69.5,2.5,18.0,649.0,979.14,744.62
2016,2,15,11,30,965.0,70.0,2.5,18.0,667.0,973.42,740.07
2016,2,15,11,45,967.5,70.5,2.55,18.5,677.0,961.39,730.54
2016,2,15,12,0,970.0,71.0,2.6,19.0,687.0,945.39,718.54
2016,2,15,12,15,970.0,71.0,2.65,19.0,688.5,922.72,703.48
2016,2,15,12,30,970.0,71.0,2.7,19.0,690.0,896.33,685.94
2016,2,15,12,45,962.5,73.5,2.75,19.0,683.0,863.16,663.69
2016,2,15,13,0,955.0,76.0,2.8,19.0,676.0,826.9,639.19
2016,2,15,13,15,950.0,75.5,2.8,19.0,662.0,786.26,611.12
2016,2,15,13,30,945.0,75.0,2.8,19.0,648.0,742.87,580.88
2016,2,15,13,45,937.0,74.5,2.8,19.5,625.5,694.97,544.38
2016,2,15,14,0,929.0,74.0,2.8,20.0,603.0,645.01,504.93
2016,2,15,14,15,918.0,72.5,2.65,19.5,574.0,590.51,462.41
2016,2,15,14,30,907.0,71.0,2.5,19.0,545.0,534.76,417.64
2016,2,15,14,45,890.0,69.5,2.45,19.0,509.0,475.34,368.19
2016,2,15,15,0,873.0,68.0,2.4,19.0,473.0,415.86,317.21
2016,2,15,15,15,851.5,65.5,2.1,18.5,431.5,354.13,263.3
2016,2,15,15,30,830.0,63.0,1.8,18.0,390.0,291.84,207.99
2016,2,15,15,45,797.0,60.0,1.55,18.0,344.5,229.15,152.54
2016,2,15,16,0,764.0,57.0,1.3,18.0,299.0,169.62,101.94
2016,2,15,16,15,717.5,52.5,1.25,17.0,251.0,110.96,58.74
2016,2,15,16,30,671.0,48.0,1.2,16.0,203.0,57.79,31.39
2016,2,15,16,45,595.5,42.0,1.15,15.5,155.0,35.61,25.82
2016,2,15,17,0,520.0,36.0,1.1,15.0,107.0,31.35,21.64
2016,2,15,17,15,382.5,26.0,1.1,14.5,66.5,21.05,11.4
2016,2,15,17,30,245.0,16.0,1.1,14.0,26.0,13.15,0.0
2016,2,15,17,45,122.5,8.0,1.1,14.0,13.0,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,212.5,13.5,1.0,10.5,34.0,154.52,0.0
2016,2,16,7,30,425.0,27.0,1.1,11.0,68.0,316.71,244.32
2016,2,16,7,45,520.0,35.0,1.2,12.0,114.0,407.73,332.04
2016,2,16,8,0,615.0,43.0,1.3,13.0,160.0,505.74,413.9
2016,2,16,8,15,672.0,48.5,1.3,13.5,208.5,579.05,471.77
2016,2,16,8,30,729.0,54.0,1.3,14.0,257.0,654.32,528.13
2016,2,16,8,45,765.5,58.0,1.3,14.5,304.0,712.63,569.31
2016,2,16,9,0,802.0,62.0,1.3,15.0,351.0,770.38,608.48
2016,2,16,9,15,827.0,64.5,1.35,15.5,394.5,815.25,637.79
2016,2,16,9,30,852.0,67.0,1.4,16.0,438.0,858.07,665.07
2016,2,16,9,45,873.5,68.0,1.45,17.0,477.0,884.35,679.22
2016,2,16,10,0,895.0,69.0,1.5,18.0,516.0,916.67,697.41
2016,2,16,10,15,806.0,96.0,1.5,18.5,517.5,886.06,673.57
2016,2,16,10,30,717.0,123.0,1.5,19.0,519.0,845.36,643.74
2016,2,16,10,45,825.0,99.5,1.5,19.5,574.5,912.08,687.0
2016,2,16,11,0,933.0,76.0,1.5,20.0,630.0,971.25,723.03
2016,2,16,11,15,938.5,76.5,1.5,20.0,648.0,970.03,720.63
2016,2,16,11,30,944.0,77.0,1.5,20.0,666.0,964.85,716.59
2016,2,16,11,45,945.5,78.0,1.5,20.5,675.5,952.68,706.83
2016,2,16,12,0,947.0,79.0,1.5,21.0,685.0,936.63,694.79
2016,2,16,12,15,947.0,79.0,1.5,21.0,687.0,914.3,680.11
2016,2,16,12,30,947.0,79.0,1.5,21.0,689.0,888.33,663.15
2016,2,16,12,45,947.0,78.0,1.55,21.0,683.0,857.68,643.71
2016,2,16,13,0,947.0,77.0,1.6,21.0,677.0,823.65,621.87
2016,2,16,13,15,942.5,76.5,1.65,21.0,662.5,783.59,595.72
2016,2,16,13,30,938.0,76.0,1.7,21.0,648.0,740.77,567.36
2016,2,16,13,45,930.0,75.0,1.75,21.0,626.0,692.54,533.23
2016,2,16,14,0,922.0,74.0,1.8,21.0,604.0,642.29,495.92
2016,2,16,14,15,911.0,72.5,1.75,21.0,575.0,588.05,453.96
2016,2,16,14,30,900.0,71.0,1.7,21.0,546.0,532.58,409.85
2016,2,16,14,45,886.0,69.0,1.7,21.0,510.5,474.29,362.42
2016,2,16,15,0,872.0,67.0,1.7,21.0,475.0,415.66,313.11
2016,2,16,15,15,850.5,64.5,1.5,20.5,433.5,353.92,260.12
2016,2,16,15,30,829.0,62.0,1.3,20.0,392.0,291.55,205.6
2016,2,16,15,45,798.0,59.0,1.1,20.0,347.0,229.27,151.08
2016,2,16,16,0,767.0,56.0,0.9,20.0,302.0,169.91,101.04
2016,2,16,16,15,722.0,51.5,0.95,19.0,254.0,111.11,58.03
2016,2,16,16,30,677.0,47.0,1.0,18.0,206.0,57.6,30.5
2016,2,16,16,45,601.0,41.5,1.05,17.5,158.0,35.04,25.12
2016,2,16,17,0,525.0,36.0,1.1,17.0,110.0,31.22,21.38
2016,2,16,17,15,262.5,32.0,1.1,16.5,69.0,26.26,15.75
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,22.62,0.0
2016,2,16,17,45,0.0,14.0,1.15,16.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,16.0,3.45,14.0,16.0,14.15,0.0
2016,2,17,7,30,0.0,32.0,3.6,14.0,32.0,32.42,20.18
2016,2,17,7,45,9.5,51.0,3.8,14.5,53.0,59.22,44.09
2016,2,17,8,0,19.0,70.0,4.0,15.0,74.0,94.15,74.43
2016,2,17,8,15,28.0,89.5,4.1,15.0,97.0,122.74,99.34
2016,2,17,8,30,37.0,109.0,4.2,15.0,120.0,151.56,124.11
2016,2,17,8,45,44.0,128.0,4.35,15.5,143.0,178.36,146.47
2016,2,17,9,0,51.0,147.0,4.5,16.0,166.0,205.36,168.56
2016,2,17,9,15,98.5,170.0,4.65,16.0,211.5,272.77,225.18
2016,2,17,9,30,146.0,193.0,4.8,16.0,257.0,358.28,295.18
2016,2,17,9,45,238.5,200.5,4.95,16.5,315.5,466.74,382.78
2016,2,17,10,0,331.0,208.0,5.1,17.0,374.0,560.7,456.94
2016,2,17,10,15,371.0,213.5,5.25,17.0,411.5,604.61,490.87
2016,2,17,10,30,411.0,219.0,5.4,17.0,449.0,647.75,524.12
2016,2,17,10,45,405.5,232.5,5.55,17.0,467.5,656.58,529.82
2016,2,17,11,0,400.0,246.0,5.7,17.0,486.0,663.39,534.18
2016,2,17,11,15,285.5,273.5,5.8,17.0,447.5,583.42,469.15
2016,2,17,11,30,171.0,301.0,5.9,17.0,409.0,486.56,390.65
2016,2,17,11,45,120.0,297.0,6.0,17.0,373.0,429.5,344.57
2016,2,17,12,0,69.0,293.0,6.1,17.0,337.0,358.57,287.13
2016,2,17,12,15,39.5,253.5,6.1,17.0,278.5,285.53,228.3
2016,2,17,12,30,10.0,214.0,6.1,17.0,220.0,205.59,163.23
2016,2,17,12,45,169.0,249.5,6.15,17.0,357.0,392.37,317.42
2016,2,17,13,0,328.0,285.0,6.2,17.0,494.0,556.21,447.95
2016,2,17,13,15,387.5,264.0,6.1,16.5,506.0,561.78,453.53
2016,2,17,13,30,447.0,243.0,6.0,16.0,518.0,571.71,462.42
2016,2,17,13,45,434.5,236.0,5.95,16.0,495.5,532.2,430.71
2016,2,17,14,0,422.0,229.0,5.9,16.0,473.0,492.61,398.71
2016,2,17,14,15,281.0,236.0,5.75,15.5,395.5,388.36,314.54
2016,2,17,14,30,140.0,243.0,5.6,15.0,318.0,299.15,241.96
2016,2,17,14,45,255.5,213.0,5.5,15.0,338.5,317.18,255.93
2016,2,17,15,0,371.0,183.0,5.4,15.0,359.0,317.41,253.28
2016,2,17,15,15,185.5,99.5,5.25,14.5,187.5,154.85,121.22
2016,2,17,15,30,0.0,16.0,5.1,14.0,16.0,14.08,6.42
2016,2,17,15,45,0.0,14.0,4.95,14.0,14.0,12.31,4.94
2016,2,17,16,0,0.0,12.0,4.8,14.0,12.0,10.55,3.43
2016,2,17,16,15,0.0,10.0,4.7,13.5,10.0,8.78,1.92
2016,2,17,16,30,0.0,8.0,4.6,13.0,8.0,7.02,0.4
2016,2,17,16,45,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,4.6,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,4.75,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,4.9,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,5.1,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,98.5,21.0,2.9,9.5,31.5,103.21,22.04
2016,2,18,7,30,197.0,42.0,3.0,10.0,63.0,208.26,165.13
2016,2,18,7,45,307.0,55.0,3.1,10.5,107.0,301.88,251.51
2016,2,18,8,0,417.0,68.0,3.2,11.0,151.0,405.74,341.86
2016,2,18,8,15,485.0,77.0,3.3,11.0,198.0,484.27,409.15
2016,2,18,8,30,553.0,86.0,3.4,11.0,245.0,566.36,476.69
2016,2,18,8,45,604.5,91.0,3.55,11.5,292.0,633.13,528.44
2016,2,18,9,0,656.0,96.0,3.7,12.0,339.0,700.38,578.98
2016,2,18,9,15,328.0,109.5,3.75,12.0,231.0,442.32,371.6
2016,2,18,9,30,0.0,123.0,3.8,12.0,123.0,114.6,91.79
2016,2,18,9,45,105.5,175.0,3.85,12.0,228.5,296.29,246.85
2016,2,18,10,0,211.0,227.0,3.9,12.0,334.0,457.02,377.97
2016,2,18,10,15,390.0,200.0,3.9,12.0,413.5,606.0,498.29
2016,2,18,10,30,569.0,173.0,3.9,12.0,493.0,760.41,617.78
2016,2,18,10,45,508.0,203.5,3.9,12.5,498.5,737.63,595.7
2016,2,18,11,0,447.0,234.0,3.9,13.0,504.0,711.06,571.95
2016,2,18,11,15,645.0,178.0,3.85,13.0,579.5,833.4,666.03
2016,2,18,11,30,843.0,122.0,3.8,13.0,655.0,937.76,739.78
2016,2,18,11,45,843.5,124.0,3.8,13.0,664.5,926.18,730.14
2016,2,18,12,0,844.0,126.0,3.8,13.0,674.0,911.0,719.02
2016,2,18,12,15,844.5,126.0,3.75,13.0,676.0,890.14,703.69
2016,2,18,12,30,845.0,126.0,3.7,13.0,678.0,865.89,686.05
2016,2,18,12,45,861.5,117.0,3.65,13.0,675.0,841.7,668.56
2016,2,18,13,0,878.0,108.0,3.6,13.0,672.0,813.34,648.07
2016,2,18,13,15,556.5,198.5,3.55,13.0,553.0,631.49,508.46
2016,2,18,13,30,235.0,289.0,3.5,13.0,434.0,451.23,363.96
2016,2,18,13,45,541.0,197.0,3.45,13.0,516.5,564.62,457.31
2016,2,18,14,0,847.0,105.0,3.4,13.0,599.0,634.12,511.9
2016,2,18,14,15,834.0,103.0,3.3,13.0,569.5,580.47,467.48
2016,2,18,14,30,821.0,101.0,3.2,13.0,540.0,526.01,422.08
2016,2,18,14,45,800.5,98.5,3.15,13.0,504.0,467.13,372.12
2016,2,18,15,0,780.0,96.0,3.1,13.0,468.0,408.85,321.3
2016,2,18,15,15,755.0,92.5,2.85,12.5,427.0,347.26,266.98
2016,2,18,15,30,730.0,89.0,2.6,12.0,386.0,288.73,214.24
2016,2,18,15,45,702.0,82.5,2.35,12.0,341.5,228.91,160.25
2016,2,18,16,0,674.0,76.0,2.1,12.0,297.0,171.88,110.53
2016,2,18,16,15,622.5,70.0,1.85,11.5,249.5,116.12,68.1
2016,2,18,16,30,571.0,64.0,1.6,11.0,202.0,66.63,40.63
2016,2,18,16,45,499.0,55.0,1.35,10.5,156.0,43.02,33.12
2016,2,18,17,0,427.0,46.0,1.1,10.0,110.0,36.99,27.3
2016,2,18,17,15,297.5,33.5,1.1,9.5,70.0,27.39,17.71
2016,2,18,17,30,168.0,21.0,1.1,9.0,30.0,16.6,0.0
2016,2,18,17,45,84.0,10.5,1.1,9.0,15.0,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.0,16.5,2.75,8.5,37.0,150.82,57.57
2016,2,19,7,30,378.0,33.0,3.0,9.0,74.0,305.57,246.76
2016,2,19,7,45,466.0,42.0,3.25,9.5,119.0,391.05,327.53
2016,2,19,8,0,554.0,51.0,3.5,10.0,164.0,483.44,408.56
2016,2,19,8,15,611.5,57.5,3.6,10.5,211.5,555.88,468.8
2016,2,19,8,30,669.0,64.0,3.7,11.0,259.0,630.74,528.21
2016,2,19,8,45,703.5,69.0,3.85,11.5,305.0,686.71,570.8
2016,2,19,9,0,738.0,74.0,4.0,12.0,351.0,737.25,607.96
2016,2,19,9,15,764.5,78.0,4.0,12.0,393.5,784.03,641.89
2016,2,19,9,30,791.0,82.0,4.0,12.0,436.0,828.97,673.78
2016,2,19,9,45,802.0,87.0,4.05,12.5,472.5,858.89,693.04
2016,2,19,10,0,813.0,92.0,4.1,13.0,509.0,885.76,709.96
2016,2,19,10,15,609.5,158.0,4.1,13.0,481.5,787.11,635.37
2016,2,19,10,30,406.0,224.0,4.1,13.0,454.0,650.22,527.66
2016,2,19,10,45,461.5,217.5,4.15,13.5,490.0,710.78,573.45
2016,2,19,11,0,517.0,211.0,4.2,14.0,526.0,751.8,603.32
2016,2,19,11,15,460.0,237.5,4.15,14.0,523.5,721.95,578.03
2016,2,19,11,30,403.0,264.0,4.1,14.0,521.0,674.48,540.4
2016,2,19,11,45,217.0,264.0,4.05,14.0,402.5,479.63,387.17
2016,2,19,12,0,31.0,264.0,4.0,14.0,284.0,291.84,233.87
2016,2,19,12,15,53.5,283.0,3.85,13.5,318.0,329.17,265.07
2016,2,19,12,30,76.0,302.0,3.7,13.0,352.0,364.9,294.16
2016,2,19,12,45,38.0,198.0,3.55,13.0,223.0,220.6,177.93
2016,2,19,13,0,0.0,94.0,3.4,13.0,94.0,83.37,64.33
2016,2,19,13,15,0.0,106.0,3.2,12.5,106.0,94.27,73.72
2016,2,19,13,30,0.0,118.0,3.0,12.0,118.0,105.16,83.0
2016,2,19,13,45,24.5,184.5,2.9,12.0,199.0,188.05,152.17
2016,2,19,14,0,49.0,251.0,2.8,12.0,280.0,264.67,214.65
2016,2,19,14,15,24.5,141.0,2.8,12.0,155.5,142.73,114.72
2016,2,19,14,30,0.0,31.0,2.8,12.0,31.0,27.36,17.73
2016,2,19,14,45,8.0,104.0,2.8,12.0,108.0,95.79,75.92
2016,2,19,15,0,16.0,177.0,2.8,12.0,185.0,162.68,131.85
2016,2,19,15,15,13.0,162.0,2.55,11.5,168.0,146.6,118.73
2016,2,19,15,30,10.0,147.0,2.3,11.0,151.0,130.99,106.08
2016,2,19,15,45,5.5,131.0,2.1,11.0,133.5,114.68,92.63
2016,2,19,16,0,1.0,115.0,1.9,11.0,116.0,99.06,79.7
2016,2,19,16,15,0.5,97.0,1.65,10.5,97.5,82.96,66.15
2016,2,19,16,30,0.0,79.0,1.4,10.0,79.0,67.18,52.63
2016,2,19,16,45,0.0,60.5,1.15,10.0,60.5,51.74,41.04
2016,2,19,17,0,0.0,42.0,0.9,10.0,42.0,36.5,26.92
2016,2,19,17,15,0.0,27.0,0.85,9.5,27.0,23.79,14.81
2016,2,19,17,30,0.0,12.0,0.8,9.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,0.8,9.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,20.0,1.25,4.5,34.0,117.85,57.77
2016,2,20,7,30,249.0,40.0,1.3,5.0,68.0,235.73,192.98
2016,2,20,7,45,312.0,55.5,1.4,5.5,108.0,305.99,258.59
2016,2,20,8,0,375.0,71.0,1.5,6.0,148.0,381.51,324.98
2016,2,20,8,15,419.5,83.0,1.45,6.5,190.5,442.91,376.72
2016,2,20,8,30,464.0,95.0,1.4,7.0,233.0,506.59,427.94
2016,2,20,8,45,513.5,98.5,1.4,8.0,274.5,564.7,472.02
2016,2,20,9,0,563.0,102.0,1.4,9.0,316.0,632.19,520.9
2016,2,20,9,15,532.5,123.5,1.3,9.0,344.5,638.72,523.13
2016,2,20,9,30,502.0,145.0,1.2,9.0,373.0,648.73,528.1
2016,2,20,9,45,579.0,136.5,1.2,9.5,420.0,723.42,581.33
2016,2,20,10,0,656.0,128.0,1.2,10.0,467.0,792.28,627.71
2016,2,20,10,15,761.5,114.0,1.15,10.5,531.0,879.09,684.58
2016,2,20,10,30,867.0,100.0,1.1,11.0,595.0,959.08,734.45
2016,2,20,10,45,770.0,129.5,1.05,11.5,583.5,908.82,695.99
2016,2,20,11,0,673.0,159.0,1.0,12.0,572.0,848.08,652.27
2016,2,20,11,15,631.0,179.5,0.95,12.0,575.5,824.6,635.42
2016,2,20,11,30,589.0,200.0,0.9,12.0,579.0,792.19,611.48
2016,2,20,11,45,456.5,248.0,0.9,12.5,544.0,712.38,550.98
2016,2,20,12,0,324.0,296.0,0.9,13.0,509.0,619.47,481.01
2016,2,20,12,15,378.0,282.5,0.95,13.0,532.0,640.05,498.44
2016,2,20,12,30,432.0,269.0,1.0,13.0,555.0,669.88,520.74
2016,2,20,12,45,365.5,283.0,1.1,13.0,523.5,600.71,470.0
2016,2,20,13,0,299.0,297.0,1.2,13.0,492.0,546.79,430.11
2016,2,20,13,15,435.5,248.5,1.2,13.0,526.0,593.35,467.61
2016,2,20,13,30,572.0,200.0,1.2,13.0,560.0,618.64,487.76
2016,2,20,13,45,732.5,145.5,1.3,13.5,590.0,645.87,508.65
2016,2,20,14,0,893.0,91.0,1.4,14.0,620.0,647.67,509.87
2016,2,20,14,15,882.0,89.0,1.4,13.5,590.5,595.54,469.67
2016,2,20,14,30,871.0,87.0,1.4,13.0,561.0,539.7,425.78
2016,2,20,14,45,859.0,83.5,1.45,13.0,526.0,481.06,377.62
2016,2,20,15,0,847.0,80.0,1.5,13.0,491.0,421.99,327.33
2016,2,20,15,15,825.5,77.0,1.4,12.5,449.5,360.0,273.31
2016,2,20,15,30,804.0,74.0,1.3,12.0,408.0,299.23,219.05
2016,2,20,15,45,777.5,69.5,1.25,12.0,363.0,237.48,163.63
2016,2,20,16,0,751.0,65.0,1.2,12.0,318.0,178.22,112.03
2016,2,20,16,15,706.0,60.0,1.15,11.0,269.0,119.47,67.29
2016,2,20,16,30,661.0,55.0,1.1,10.0,220.0,66.13,38.02
2016,2,20,16,45,591.0,48.0,1.05,9.5,171.5,37.05,27.94
2016,2,20,17,0,521.0,41.0,1.0,9.0,123.0,32.46,23.48
2016,2,20,17,15,398.5,31.0,1.0,8.5,80.0,24.98,16.04
2016,2,20,17,30,276.0,21.0,1.0,8.0,37.0,17.29,2.76
2016,2,20,17,45,138.0,10.5,1.05,8.0,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,224.0,17.0,1.2,6.5,43.0,174.51,101.52
2016,2,21,7,30,448.0,34.0,1.4,7.0,86.0,350.81,286.36
2016,2,21,7,45,539.0,42.0,1.6,8.0,134.5,440.67,367.57
2016,2,21,8,0,630.0,50.0,1.8,9.0,183.0,530.9,443.86
2016,2,21,8,15,684.5,55.5,1.85,9.5,233.0,604.05,502.18
2016,2,21,8,30,739.0,61.0,1.9,10.0,283.0,678.76,558.97
2016,2,21,8,45,778.5,64.0,2.0,10.5,332.0,739.23,603.07
2016,2,21,9,0,818.0,67.0,2.1,11.0,381.0,799.15,645.38
2016,2,21,9,15,843.0,70.0,2.1,11.5,426.0,845.47,675.77
2016,2,21,9,30,868.0,73.0,2.1,12.0,471.0,889.65,703.96
2016,2,21,9,45,887.0,75.0,2.1,12.5,510.5,915.36,718.6
2016,2,21,10,0,906.0,77.0,2.1,13.0,550.0,947.04,737.42
2016,2,21,10,15,918.5,78.5,2.1,13.0,583.5,968.75,750.51
2016,2,21,10,30,931.0,80.0,2.1,13.0,617.0,986.86,761.27
2016,2,21,10,45,940.5,81.0,2.1,13.5,643.0,997.72,765.81
2016,2,21,11,0,950.0,82.0,2.1,14.0,669.0,1004.64,767.89
2016,2,21,11,15,955.5,83.0,2.1,14.0,687.5,1003.76,766.33
2016,2,21,11,30,961.0,84.0,2.1,14.0,706.0,998.8,762.3
2016,2,21,11,45,963.5,84.5,2.15,14.5,716.0,986.41,752.66
2016,2,21,12,0,966.0,85.0,2.2,15.0,726.0,970.03,740.55
2016,2,21,12,15,966.5,85.0,2.2,15.0,728.0,947.38,725.15
2016,2,21,12,30,967.0,85.0,2.2,15.0,730.0,920.98,707.3
2016,2,21,12,45,965.0,84.5,2.25,15.0,723.5,888.31,685.65
2016,2,21,13,0,963.0,84.0,2.3,15.0,717.0,852.28,661.57
2016,2,21,13,15,958.5,83.5,2.35,15.0,702.0,811.17,633.71
2016,2,21,13,30,954.0,83.0,2.4,15.0,687.0,767.23,603.54
2016,2,21,13,45,943.5,83.5,2.5,15.0,663.5,717.73,567.83
2016,2,21,14,0,933.0,84.0,2.6,15.0,640.0,666.32,528.66
2016,2,21,14,15,922.0,82.5,2.6,14.5,610.0,610.95,485.79
2016,2,21,14,30,911.0,81.0,2.6,14.0,580.0,554.33,440.43
2016,2,21,14,45,892.5,79.5,2.6,14.0,543.0,493.26,389.28
2016,2,21,15,0,874.0,78.0,2.6,14.0,506.0,431.77,336.19
2016,2,21,15,15,719.5,97.5,2.4,13.5,430.0,341.84,261.88
2016,2,21,15,30,565.0,117.0,2.2,13.0,354.0,269.11,202.17
2016,2,21,15,45,667.0,91.0,2.0,13.0,340.5,230.34,162.16
2016,2,21,16,0,769.0,65.0,1.8,13.0,327.0,181.64,113.96
2016,2,21,16,15,723.5,60.5,1.65,12.0,277.0,122.07,68.49
2016,2,21,16,30,678.0,56.0,1.5,11.0,227.0,67.96,38.84
2016,2,21,16,45,607.0,49.0,1.4,10.5,177.5,37.82,28.52
2016,2,21,17,0,536.0,42.0,1.3,10.0,128.0,33.24,24.11
2016,2,21,17,15,412.5,32.0,1.3,9.5,84.0,25.78,16.76
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,18.12,4.69
2016,2,21,17,45,144.5,11.0,1.3,8.5,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,6.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,7.0,15.0,13.64,0.0
2016,2,22,7,15,243.5,24.0,1.25,7.5,53.0,197.09,126.38
2016,2,22,7,30,487.0,33.0,1.5,8.0,91.0,366.29,299.53
2016,2,22,7,45,571.0,40.0,1.75,9.0,140.0,453.78,378.16
2016,2,22,8,0,655.0,47.0,2.0,10.0,189.0,546.64,455.72
