Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,706.5,52.0,2.1,10.5,239.0,617.72,512.29
2016,2,22,8,30,758.0,57.0,2.2,11.0,289.0,690.22,567.45
2016,2,22,8,45,791.5,61.0,2.35,11.5,337.0,747.65,609.45
2016,2,22,9,0,825.0,65.0,2.5,12.0,385.0,804.23,649.62
2016,2,22,9,15,849.0,67.5,2.6,12.5,430.0,849.23,679.97
2016,2,22,9,30,873.0,70.0,2.7,13.0,475.0,883.1,701.8
2016,2,22,9,45,889.5,72.5,2.85,13.5,514.0,916.27,723.34
2016,2,22,10,0,906.0,75.0,3.0,14.0,553.0,946.39,742.54
2016,2,22,10,15,918.5,77.0,3.0,14.0,586.0,968.79,756.44
2016,2,22,10,30,931.0,79.0,3.0,14.0,619.0,987.57,767.91
2016,2,22,10,45,938.5,80.5,3.05,14.5,645.0,997.17,772.14
2016,2,22,11,0,946.0,82.0,3.1,15.0,671.0,1002.82,773.87
2016,2,22,11,15,951.5,83.0,3.15,15.0,689.5,1001.93,772.75
2016,2,22,11,30,957.0,84.0,3.2,15.0,708.0,996.98,769.06
2016,2,22,11,45,959.0,85.0,3.25,15.5,718.0,984.74,759.11
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,968.52,746.63
2016,2,22,12,15,961.5,86.0,3.35,16.0,730.0,945.92,731.26
2016,2,22,12,30,962.0,86.0,3.4,16.0,732.0,919.57,713.36
2016,2,22,12,45,956.0,87.5,3.45,16.5,725.0,885.92,689.02
2016,2,22,13,0,950.0,89.0,3.5,17.0,718.0,849.12,662.47
2016,2,22,13,15,946.5,88.5,3.5,17.0,703.5,809.09,634.49
2016,2,22,13,30,943.0,88.0,3.5,17.0,689.0,766.19,604.25
2016,2,22,13,45,693.5,160.0,3.5,17.0,594.0,636.34,504.44
2016,2,22,14,0,444.0,232.0,3.5,17.0,499.0,510.94,405.94
2016,2,22,14,15,560.0,183.0,3.4,16.5,503.5,503.46,401.39
2016,2,22,14,30,676.0,134.0,3.3,16.0,508.0,487.11,387.76
2016,2,22,14,45,643.5,133.0,3.2,16.0,470.5,430.55,340.45
2016,2,22,15,0,611.0,132.0,3.1,16.0,433.0,376.21,294.18
2016,2,22,15,15,611.5,119.5,2.8,15.5,399.5,325.42,249.67
2016,2,22,15,30,612.0,107.0,2.5,15.0,366.0,273.86,203.49
2016,2,22,15,45,584.0,101.0,2.2,15.0,326.0,221.12,156.69
2016,2,22,16,0,556.0,95.0,1.9,15.0,286.0,171.35,113.97
2016,2,22,16,15,527.0,84.0,1.75,14.0,243.5,120.36,74.64
2016,2,22,16,30,498.0,73.0,1.6,13.0,201.0,72.99,46.38
2016,2,22,16,45,438.0,63.0,1.45,12.0,158.0,49.08,38.42
2016,2,22,17,0,378.0,53.0,1.3,11.0,115.0,42.5,32.26
2016,2,22,17,15,294.5,38.5,1.3,10.5,76.5,31.38,21.62
2016,2,22,17,30,211.0,24.0,1.3,10.0,38.0,19.78,6.9
2016,2,22,17,45,105.5,12.0,1.35,10.0,19.0,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,13.64,0.0
2016,2,23,7,15,202.5,27.0,0.6,8.0,52.0,178.66,121.73
2016,2,23,7,30,405.0,39.0,0.6,8.0,89.0,331.58,270.2
2016,2,23,7,45,493.0,46.5,0.6,8.5,135.5,418.0,345.41
2016,2,23,8,0,581.0,54.0,0.6,9.0,182.0,510.67,421.42
2016,2,23,8,15,632.0,59.5,0.65,9.5,230.0,578.64,473.87
2016,2,23,8,30,683.0,65.0,0.7,10.0,278.0,648.41,525.38
2016,2,23,8,45,735.0,62.5,0.75,10.5,324.0,705.15,565.22
2016,2,23,9,0,787.0,60.0,0.8,11.0,370.0,767.05,607.49
2016,2,23,9,15,835.0,68.0,0.9,11.5,429.5,839.5,656.58
2016,2,23,9,30,883.0,76.0,1.0,12.0,489.0,910.8,703.43
2016,2,23,9,45,902.0,78.0,1.1,12.5,529.5,936.79,718.75
2016,2,23,10,0,921.0,80.0,1.2,13.0,570.0,968.71,738.61
2016,2,23,10,15,866.0,91.5,1.2,13.5,574.0,949.24,722.25
2016,2,23,10,30,811.0,103.0,1.2,14.0,578.0,915.14,696.97
2016,2,23,10,45,887.0,94.0,1.3,14.5,633.5,966.72,731.15
2016,2,23,11,0,963.0,85.0,1.4,15.0,689.0,1024.51,767.83
2016,2,23,11,15,967.5,86.0,1.35,15.5,707.5,1022.5,762.55
2016,2,23,11,30,972.0,87.0,1.3,16.0,726.0,1016.37,755.6
2016,2,23,11,45,973.5,88.0,1.3,16.5,735.5,1003.36,745.33
2016,2,23,12,0,975.0,89.0,1.3,17.0,745.0,986.32,732.72
2016,2,23,12,15,974.5,89.0,1.2,17.0,746.5,962.43,715.49
2016,2,23,12,30,974.0,89.0,1.1,17.0,748.0,934.78,696.0
2016,2,23,12,45,969.0,90.0,1.05,17.5,740.0,900.9,672.12
2016,2,23,13,0,964.0,91.0,1.0,18.0,732.0,863.79,646.22
2016,2,23,13,15,959.0,90.0,0.9,18.0,716.5,821.48,617.28
2016,2,23,13,30,954.0,89.0,0.8,18.0,701.0,776.38,586.4
2016,2,23,13,45,943.5,88.5,0.75,18.0,677.5,725.56,550.78
2016,2,23,14,0,933.0,88.0,0.7,18.0,654.0,672.86,512.15
2016,2,23,14,15,922.0,86.5,0.65,18.0,623.5,617.26,470.43
2016,2,23,14,30,911.0,85.0,0.6,18.0,593.0,560.4,426.52
2016,2,23,14,45,895.0,83.0,0.55,18.0,555.5,499.89,378.52
2016,2,23,15,0,879.0,81.0,0.5,18.0,518.0,438.41,328.2
2016,2,23,15,15,857.0,78.0,0.5,17.5,475.0,374.09,275.05
2016,2,23,15,30,835.0,75.0,0.5,17.0,432.0,311.02,221.25
2016,2,23,15,45,803.5,72.0,0.55,17.0,384.5,247.37,166.42
2016,2,23,16,0,772.0,69.0,0.6,17.0,337.0,186.77,115.42
2016,2,23,16,15,727.0,64.0,0.7,16.0,287.0,126.4,70.46
2016,2,23,16,30,682.0,59.0,0.8,15.0,237.0,67.68,37.38
2016,2,23,16,45,604.0,52.5,0.9,14.5,186.0,40.47,30.44
2016,2,23,17,0,526.0,46.0,1.0,14.0,135.0,36.44,26.58
2016,2,23,17,15,406.5,35.5,1.0,13.5,90.0,28.67,19.11
2016,2,23,17,30,287.0,25.0,1.0,13.0,45.0,20.69,8.37
2016,2,23,17,45,143.5,12.5,1.05,13.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,61.0,6.5,0.8,7.5,8.0,0.0,0.0
2016,2,24,7,0,122.0,13.0,0.8,8.0,16.0,74.92,0.0
2016,2,24,7,15,262.0,26.0,0.9,8.5,53.5,214.87,153.84
2016,2,24,7,30,402.0,39.0,1.0,9.0,91.0,330.66,270.46
2016,2,24,7,45,489.5,47.5,1.1,10.0,139.0,417.88,346.48
2016,2,24,8,0,577.0,56.0,1.2,11.0,187.0,511.57,423.62
2016,2,24,8,15,630.5,62.5,1.1,11.5,236.0,582.78,477.8
2016,2,24,8,30,684.0,69.0,1.0,12.0,285.0,655.99,530.5
2016,2,24,8,45,725.0,72.5,0.95,12.5,333.0,711.05,567.77
2016,2,24,9,0,766.0,76.0,0.9,13.0,381.0,771.72,607.61
2016,2,24,9,15,791.5,79.5,0.9,13.5,425.0,818.01,636.6
2016,2,24,9,30,817.0,83.0,0.9,14.0,469.0,862.28,663.63
2016,2,24,9,45,838.0,84.5,0.9,15.0,508.0,897.55,682.75
2016,2,24,10,0,859.0,86.0,0.9,16.0,547.0,929.96,699.68
2016,2,24,10,15,871.5,88.0,0.85,16.5,579.5,951.85,709.82
2016,2,24,10,30,884.0,90.0,0.8,17.0,612.0,960.46,711.42
2016,2,24,10,45,893.0,91.5,0.8,17.5,637.5,971.18,715.72
2016,2,24,11,0,902.0,93.0,0.8,18.0,663.0,978.12,717.67
2016,2,24,11,15,907.5,94.0,0.7,18.0,680.5,977.28,714.06
2016,2,24,11,30,913.0,95.0,0.6,18.0,698.0,972.54,708.21
2016,2,24,11,45,914.0,96.0,0.55,18.5,707.5,959.73,697.27
2016,2,24,12,0,915.0,97.0,0.5,19.0,717.0,943.16,684.27
2016,2,24,12,15,915.5,97.0,0.5,19.0,719.0,921.32,670.51
2016,2,24,12,30,916.0,97.0,0.5,19.0,721.0,895.89,654.59
2016,2,24,12,45,913.0,97.0,0.5,19.0,714.0,864.11,634.61
2016,2,24,13,0,910.0,97.0,0.5,19.0,707.0,829.19,612.58
2016,2,24,13,15,905.0,96.0,0.6,19.0,692.5,788.74,588.48
2016,2,24,13,30,900.0,95.0,0.7,19.0,678.0,745.67,562.12
2016,2,24,13,45,893.5,93.5,0.8,19.0,655.5,698.67,530.84
2016,2,24,14,0,887.0,92.0,0.9,19.0,633.0,649.61,496.37
2016,2,24,14,15,875.5,90.0,0.95,19.0,603.5,597.07,457.49
2016,2,24,14,30,864.0,88.0,1.0,19.0,574.0,540.96,414.62
2016,2,24,14,45,848.0,86.0,1.05,19.0,537.5,482.0,368.0
2016,2,24,15,0,832.0,84.0,1.1,19.0,501.0,423.04,319.61
2016,2,24,15,15,810.0,81.0,1.05,18.5,459.5,361.34,267.73
2016,2,24,15,30,788.0,78.0,1.0,18.0,418.0,300.96,215.56
2016,2,24,15,45,756.0,74.5,1.0,17.5,371.5,239.5,162.51
2016,2,24,16,0,724.0,71.0,1.0,17.0,325.0,181.22,113.39
2016,2,24,16,15,679.5,65.5,1.0,16.0,276.5,120.03,67.17
2016,2,24,16,30,635.0,60.0,1.0,15.0,228.0,67.14,37.75
2016,2,24,16,45,566.0,53.0,1.0,14.5,179.5,40.6,30.57
2016,2,24,17,0,497.0,46.0,1.0,14.0,131.0,36.2,26.41
2016,2,24,17,15,386.0,35.0,1.0,13.5,88.0,28.03,18.64
2016,2,24,17,30,275.0,24.0,1.0,13.0,45.0,19.59,8.41
2016,2,24,17,45,137.5,12.0,1.05,12.5,22.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,54.5,7.0,0.4,10.5,9.0,0.0,0.0
2016,2,25,7,0,109.0,14.0,0.4,11.0,18.0,69.32,0.0
2016,2,25,7,15,240.5,28.0,0.35,11.0,55.0,207.21,151.44
2016,2,25,7,30,372.0,42.0,0.3,11.0,92.0,316.07,255.34
2016,2,25,7,45,448.0,53.0,0.25,11.5,138.5,397.65,324.3
2016,2,25,8,0,524.0,64.0,0.2,12.0,185.0,484.83,393.85
2016,2,25,8,15,578.5,71.5,0.25,12.5,233.0,556.43,448.28
2016,2,25,8,30,633.0,79.0,0.3,13.0,281.0,630.08,501.4
2016,2,25,8,45,665.0,85.5,0.35,14.0,327.0,685.47,538.27
2016,2,25,9,0,697.0,92.0,0.4,15.0,373.0,740.29,573.58
2016,2,25,9,15,724.0,96.5,0.5,15.5,416.0,787.19,604.3
2016,2,25,9,30,751.0,101.0,0.6,16.0,459.0,832.4,633.44
2016,2,25,9,45,771.5,103.5,0.7,16.5,497.5,867.02,655.08
2016,2,25,10,0,792.0,106.0,0.8,17.0,536.0,893.45,671.27
2016,2,25,10,15,806.0,108.5,0.8,17.0,567.5,916.65,684.78
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,936.51,696.15
2016,2,25,10,45,750.5,138.5,0.85,17.5,599.5,908.62,676.19
2016,2,25,11,0,681.0,166.0,0.9,18.0,600.0,870.1,649.93
2016,2,25,11,15,580.5,208.5,0.85,18.0,585.5,808.0,606.77
2016,2,25,11,30,480.0,251.0,0.8,18.0,571.0,751.45,565.15
2016,2,25,11,45,482.0,254.5,0.8,18.5,579.5,746.16,560.67
2016,2,25,12,0,484.0,258.0,0.8,19.0,588.0,738.51,554.01
2016,2,25,12,15,678.5,185.0,0.75,19.0,649.5,823.19,614.17
2016,2,25,12,30,873.0,112.0,0.7,19.0,711.0,884.59,652.51
2016,2,25,12,45,882.5,106.5,0.65,19.5,707.0,850.62,627.45
2016,2,25,13,0,892.0,101.0,0.6,20.0,703.0,820.57,606.44
2016,2,25,13,15,888.0,100.0,0.55,20.0,689.0,781.42,580.5
2016,2,25,13,30,884.0,99.0,0.5,20.0,675.0,739.62,552.77
2016,2,25,13,45,875.5,98.5,0.45,20.5,652.5,696.33,521.1
2016,2,25,14,0,867.0,98.0,0.4,21.0,630.0,646.93,484.39
2016,2,25,14,15,856.0,96.0,0.3,21.0,601.0,592.97,444.05
2016,2,25,14,30,845.0,94.0,0.2,21.0,572.0,537.95,401.98
2016,2,25,14,45,825.5,93.0,0.15,21.0,535.5,479.19,356.49
2016,2,25,15,0,806.0,92.0,0.1,21.0,499.0,420.83,309.87
2016,2,25,15,15,784.0,88.5,0.15,20.5,458.0,359.97,261.02
2016,2,25,15,30,762.0,85.0,0.2,20.0,417.0,300.51,211.67
2016,2,25,15,45,728.0,81.5,0.3,19.5,371.0,237.26,159.16
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,179.78,112.02
2016,2,25,16,15,649.5,72.0,0.5,18.0,277.0,122.83,69.93
2016,2,25,16,30,605.0,66.0,0.6,17.0,229.0,71.28,41.35
2016,2,25,16,45,542.5,57.5,0.75,16.5,181.0,44.14,33.45
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,38.63,28.34
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,30.12,20.33
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,21.31,10.18
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,22.18,0.0
2016,2,26,7,15,189.5,32.0,0.95,11.5,58.5,182.43,136.79
2016,2,26,7,30,379.0,44.0,1.1,12.0,97.0,323.32,263.64
2016,2,26,7,45,456.0,54.5,1.3,12.5,143.5,405.68,335.04
2016,2,26,8,0,533.0,65.0,1.5,13.0,190.0,493.57,408.2
2016,2,26,8,15,266.5,79.5,1.5,13.0,142.0,326.2,272.59
2016,2,26,8,30,0.0,94.0,1.5,13.0,94.0,88.68,70.01
2016,2,26,8,45,0.0,109.5,1.5,13.5,109.5,103.61,82.73
2016,2,26,9,0,0.0,125.0,1.5,14.0,125.0,118.51,94.79
2016,2,26,9,15,110.5,167.5,1.6,14.5,221.0,291.89,240.01
2016,2,26,9,30,221.0,210.0,1.7,15.0,317.0,444.92,361.29
2016,2,26,9,45,416.0,180.5,1.8,15.5,401.5,625.09,499.99
2016,2,26,10,0,611.0,151.0,1.9,16.0,486.0,784.82,615.71
2016,2,26,10,15,525.0,192.0,1.95,16.0,491.0,748.2,586.07
2016,2,26,10,30,439.0,233.0,2.0,16.0,496.0,713.87,558.37
2016,2,26,10,45,506.5,219.0,2.05,16.5,534.5,760.92,592.42
2016,2,26,11,0,574.0,205.0,2.1,17.0,573.0,805.46,623.44
2016,2,26,11,15,519.0,232.5,2.1,17.0,572.5,777.47,600.82
2016,2,26,11,30,464.0,260.0,2.1,17.0,572.0,746.81,577.04
2016,2,26,11,45,516.5,244.0,2.15,17.5,595.5,767.39,591.99
2016,2,26,12,0,569.0,228.0,2.2,18.0,619.0,784.0,603.56
2016,2,26,12,15,579.0,225.5,2.25,18.0,624.0,773.18,595.96
2016,2,26,12,30,589.0,223.0,2.3,18.0,629.0,759.51,586.55
2016,2,26,12,45,729.5,169.0,2.4,18.0,667.5,803.06,620.42
2016,2,26,13,0,870.0,115.0,2.5,18.0,706.0,825.42,636.78
2016,2,26,13,15,684.0,177.0,2.55,17.5,635.5,716.48,558.75
2016,2,26,13,30,498.0,239.0,2.6,17.0,565.0,608.12,477.57
2016,2,26,13,45,466.0,241.5,2.7,17.0,539.0,562.0,443.2
2016,2,26,14,0,434.0,244.0,2.8,17.0,513.0,517.15,408.76
2016,2,26,14,15,435.5,230.5,2.8,16.5,490.0,478.48,379.36
2016,2,26,14,30,437.0,217.0,2.8,16.0,467.0,438.83,348.33
2016,2,26,14,45,615.5,155.5,2.85,16.0,483.5,440.29,347.41
2016,2,26,15,0,794.0,94.0,2.9,16.0,500.0,418.46,325.07
2016,2,26,15,15,770.5,90.5,2.85,15.5,458.0,357.68,272.23
2016,2,26,15,30,747.0,87.0,2.8,15.0,416.0,298.5,219.72
2016,2,26,15,45,722.0,81.0,2.8,15.0,371.0,235.84,163.85
2016,2,26,16,0,697.0,75.0,2.8,15.0,326.0,177.99,113.49
2016,2,26,16,15,653.0,69.5,2.55,14.5,278.0,121.31,69.86
2016,2,26,16,30,609.0,64.0,2.3,14.0,230.0,69.95,40.56
2016,2,26,16,45,547.0,56.0,2.1,13.5,182.5,42.74,32.63
2016,2,26,17,0,485.0,48.0,1.9,13.0,135.0,37.61,27.82
2016,2,26,17,15,375.5,37.5,1.65,12.5,92.0,29.97,20.54
2016,2,26,17,30,266.0,27.0,1.4,12.0,49.0,22.11,11.48
2016,2,26,17,45,133.0,13.5,1.2,11.5,24.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,31.12,0.0
2016,2,27,7,15,230.0,32.5,1.0,9.5,65.5,205.83,158.97
2016,2,27,7,30,460.0,40.0,1.1,10.0,106.0,370.48,304.36
2016,2,27,7,45,542.5,47.5,1.25,10.5,155.0,456.27,378.38
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,547.98,453.47
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,610.77,501.25
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,680.88,552.36
2016,2,27,8,45,388.5,117.0,1.45,12.5,247.0,491.51,404.32
2016,2,27,9,0,54.0,169.0,1.5,13.0,191.0,230.99,188.65
2016,2,27,9,15,155.0,188.5,1.5,13.5,262.0,358.19,294.14
2016,2,27,9,30,256.0,208.0,1.5,14.0,333.0,491.45,397.84
2016,2,27,9,45,565.5,145.0,1.55,14.5,449.0,729.29,578.72
2016,2,27,10,0,875.0,82.0,1.6,15.0,565.0,935.68,718.79
2016,2,27,10,15,887.0,84.0,1.6,15.0,597.5,957.19,729.24
2016,2,27,10,30,899.0,86.0,1.6,15.0,630.0,975.17,739.69
2016,2,27,10,45,906.0,88.0,1.6,15.5,655.0,984.63,743.21
2016,2,27,11,0,913.0,90.0,1.6,16.0,680.0,990.22,744.4
2016,2,27,11,15,918.5,90.5,1.6,16.0,698.0,988.66,742.47
2016,2,27,11,30,924.0,91.0,1.6,16.0,716.0,983.16,738.21
2016,2,27,11,45,680.0,187.0,1.6,16.5,650.5,864.13,656.6
2016,2,27,12,0,436.0,283.0,1.6,17.0,585.0,722.28,552.71
2016,2,27,12,15,431.5,285.5,1.65,16.5,585.0,706.17,543.7
2016,2,27,12,30,427.0,288.0,1.7,16.0,585.0,688.28,532.07
2016,2,27,12,45,664.5,195.5,1.75,16.0,652.5,777.39,601.17
2016,2,27,13,0,902.0,103.0,1.8,16.0,720.0,833.08,641.01
2016,2,27,13,15,898.0,102.0,1.8,16.0,705.5,793.37,613.14
2016,2,27,13,30,894.0,101.0,1.8,16.0,691.0,751.0,584.17
2016,2,27,13,45,727.5,150.5,1.85,16.0,620.5,653.33,511.34
2016,2,27,14,0,561.0,200.0,1.9,16.0,550.0,554.88,436.52
2016,2,27,14,15,714.5,145.5,1.9,16.0,569.5,562.38,442.63
2016,2,27,14,30,868.0,91.0,1.9,16.0,589.0,548.47,430.12
2016,2,27,14,45,856.5,87.5,1.9,16.0,553.5,489.62,381.58
2016,2,27,15,0,845.0,84.0,1.9,16.0,518.0,430.31,331.35
2016,2,27,15,15,824.0,81.0,1.7,15.5,476.5,367.96,277.41
2016,2,27,15,30,803.0,78.0,1.5,15.0,435.0,306.81,223.25
2016,2,27,15,45,777.5,73.5,1.35,15.0,389.0,244.76,167.98
2016,2,27,16,0,752.0,69.0,1.2,15.0,343.0,185.09,116.33
2016,2,27,16,15,710.5,64.5,1.1,14.0,294.0,126.47,71.63
2016,2,27,16,30,669.0,60.0,1.0,13.0,245.0,69.06,38.41
2016,2,27,16,45,611.0,52.5,0.95,12.5,195.5,39.97,30.32
2016,2,27,17,0,553.0,45.0,0.9,12.0,146.0,35.1,25.78
2016,2,27,17,15,444.5,36.0,0.9,11.5,100.5,28.66,19.58
2016,2,27,17,30,336.0,27.0,0.9,11.0,55.0,22.08,11.96
2016,2,27,17,45,168.0,13.5,0.95,11.0,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,24.07,0.0
2016,2,28,7,15,119.5,38.0,1.5,9.5,56.0,138.35,107.22
2016,2,28,7,30,239.0,54.0,1.7,10.0,90.0,248.99,206.26
2016,2,28,7,45,288.5,71.0,1.95,10.5,130.5,313.17,263.14
2016,2,28,8,0,338.0,88.0,2.2,11.0,171.0,381.11,321.38
2016,2,28,8,15,366.5,104.5,2.2,11.0,212.0,435.57,366.59
2016,2,28,8,30,395.0,121.0,2.2,11.0,253.0,490.91,410.99
2016,2,28,8,45,432.0,128.5,2.25,11.5,292.5,542.68,451.0
2016,2,28,9,0,469.0,136.0,2.3,12.0,332.0,595.19,490.46
2016,2,28,9,15,244.5,160.0,2.3,12.5,263.0,417.68,345.04
2016,2,28,9,30,20.0,184.0,2.3,13.0,194.0,196.8,159.46
2016,2,28,9,45,58.0,217.5,2.3,13.5,249.5,285.16,232.29
2016,2,28,10,0,96.0,251.0,2.3,14.0,305.0,359.22,290.9
2016,2,28,10,15,138.0,268.5,2.3,14.0,351.0,435.42,350.46
2016,2,28,10,30,180.0,286.0,2.3,14.0,397.0,493.7,395.2
2016,2,28,10,45,261.5,286.0,2.35,14.5,453.0,586.61,465.71
2016,2,28,11,0,343.0,286.0,2.4,15.0,509.0,660.25,520.19
2016,2,28,11,15,418.0,269.0,2.45,15.0,548.5,722.53,566.33
2016,2,28,11,30,493.0,252.0,2.5,15.0,588.0,766.73,599.26
2016,2,28,11,45,535.5,240.5,2.6,15.5,610.0,782.58,610.26
2016,2,28,12,0,578.0,229.0,2.7,16.0,632.0,794.72,618.82
2016,2,28,12,15,430.0,278.5,2.7,16.0,578.5,698.13,545.05
2016,2,28,12,30,282.0,328.0,2.7,16.0,525.0,594.13,465.4
2016,2,28,12,45,270.0,327.0,2.75,16.0,514.0,569.51,447.52
2016,2,28,13,0,258.0,326.0,2.8,16.0,503.0,544.59,428.79
2016,2,28,13,15,284.5,313.5,2.75,16.0,505.5,537.05,423.67
2016,2,28,13,30,311.0,301.0,2.7,16.0,508.0,526.79,416.23
2016,2,28,13,45,264.0,297.5,2.65,16.0,469.5,473.04,374.42
2016,2,28,14,0,217.0,294.0,2.6,16.0,431.0,415.64,329.76
2016,2,28,14,15,295.5,265.5,2.55,15.5,442.5,425.08,338.27
2016,2,28,14,30,374.0,237.0,2.5,15.0,454.0,419.46,333.9
2016,2,28,14,45,318.5,230.5,2.45,15.0,407.5,362.69,288.06
2016,2,28,15,0,263.0,224.0,2.4,15.0,361.0,311.45,246.57
2016,2,28,15,15,160.0,205.0,2.15,14.5,286.5,236.99,187.55
2016,2,28,15,30,57.0,186.0,1.9,14.0,212.0,176.99,140.93
2016,2,28,15,45,28.5,107.5,1.7,14.0,120.5,100.36,78.41
2016,2,28,16,0,0.0,29.0,1.5,14.0,29.0,25.54,16.31
2016,2,28,16,15,0.0,25.0,1.35,13.5,25.0,22.0,13.37
2016,2,28,16,30,0.0,21.0,1.2,13.0,21.0,18.47,10.35
2016,2,28,16,45,0.0,16.5,1.1,13.0,16.5,14.5,7.44
2016,2,28,17,0,0.0,12.0,1.0,13.0,12.0,10.53,3.78
2016,2,28,17,15,0.0,8.0,1.0,12.5,8.0,7.02,0.53
2016,2,28,17,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,2,28,17,45,0.0,2.0,1.0,11.5,2.0,1.82,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.0,8.5,15.5,59.38,0.0
2016,2,29,7,0,210.0,20.0,1.0,9.0,31.0,159.93,60.56
2016,2,29,7,15,339.5,31.5,1.15,9.5,73.0,270.42,216.23
2016,2,29,7,30,469.0,43.0,1.3,10.0,115.0,382.5,316.27
2016,2,29,7,45,556.0,49.0,1.45,10.5,165.5,470.5,391.82
2016,2,29,8,0,643.0,55.0,1.6,11.0,216.0,564.62,467.97
2016,2,29,8,15,690.5,60.5,1.6,11.5,266.0,628.51,516.1
2016,2,29,8,30,738.0,66.0,1.6,12.0,316.0,698.89,567.06
2016,2,29,8,45,774.0,68.5,1.65,12.5,365.0,756.49,607.01
2016,2,29,9,0,810.0,71.0,1.7,13.0,414.0,813.33,645.3
2016,2,29,9,15,832.0,74.0,1.75,13.5,458.0,857.17,673.4
2016,2,29,9,30,854.0,77.0,1.8,14.0,502.0,898.71,699.5
2016,2,29,9,45,865.0,81.0,1.85,15.0,540.0,928.66,715.93
2016,2,29,10,0,876.0,85.0,1.9,16.0,578.0,945.62,723.44
2016,2,29,10,15,887.5,87.0,1.85,16.0,610.0,966.59,735.32
2016,2,29,10,30,899.0,89.0,1.8,16.0,642.0,984.0,744.75
2016,2,29,10,45,904.0,92.0,1.8,16.5,666.5,992.6,747.69
2016,2,29,11,0,909.0,95.0,1.8,17.0,691.0,997.28,748.3
2016,2,29,11,15,914.0,95.5,1.75,17.0,709.0,995.07,745.27
2016,2,29,11,30,919.0,96.0,1.7,17.0,727.0,988.94,739.91
2016,2,29,11,45,927.5,94.0,1.7,17.5,737.5,979.27,731.76
2016,2,29,12,0,936.0,92.0,1.7,18.0,748.0,965.58,721.18
2016,2,29,12,15,936.5,92.0,1.75,18.0,750.0,942.97,706.87
2016,2,29,12,30,937.0,92.0,1.8,18.0,752.0,916.69,690.2
2016,2,29,12,45,940.0,89.5,1.85,18.5,746.0,886.2,669.39
2016,2,29,13,0,943.0,87.0,1.9,19.0,740.0,852.15,646.15
2016,2,29,13,15,938.5,86.5,1.9,19.0,725.5,811.07,618.7
2016,2,29,13,30,934.0,86.0,1.9,19.0,711.0,767.22,589.14
2016,2,29,13,45,926.0,85.5,1.9,19.0,688.0,718.43,554.94
2016,2,29,14,0,918.0,85.0,1.9,19.0,665.0,667.6,517.04
2016,2,29,14,15,907.5,83.5,1.8,19.0,635.0,612.53,474.4
2016,2,29,14,30,897.0,82.0,1.7,19.0,605.0,556.21,429.66
2016,2,29,14,45,875.5,82.0,1.6,19.0,567.0,495.17,380.1
2016,2,29,15,0,854.0,82.0,1.5,19.0,529.0,433.74,328.85
2016,2,29,15,15,833.5,79.5,1.35,18.5,486.5,371.32,275.83
2016,2,29,15,30,813.0,77.0,1.2,18.0,444.0,310.02,222.45
2016,2,29,15,45,777.0,75.0,1.05,18.0,396.5,247.03,167.55
2016,2,29,16,0,741.0,73.0,0.9,18.0,349.0,187.69,117.31
2016,2,29,16,15,699.5,68.0,0.9,17.5,299.5,125.6,70.13
2016,2,29,16,30,658.0,63.0,0.9,17.0,250.0,71.56,39.69
2016,2,29,16,45,587.5,57.0,0.9,16.5,200.0,43.16,32.66
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,39.72,29.46
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,32.63,22.8
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,25.34,15.21
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,12.52,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,131.5,10.5,1.15,10.5,18.0,72.77,0.0
2016,3,1,7,0,263.0,21.0,1.1,11.0,36.0,191.58,95.77
2016,3,1,7,15,390.5,31.5,1.35,11.5,80.0,300.72,240.44
2016,3,1,7,30,518.0,42.0,1.6,12.0,124.0,413.21,339.89
2016,3,1,7,45,594.5,48.5,1.85,12.5,175.0,497.06,411.86
2016,3,1,8,0,671.0,55.0,2.1,13.0,226.0,581.03,479.66
2016,3,1,8,15,717.0,60.0,2.15,13.5,277.0,649.7,531.62
2016,3,1,8,30,763.0,65.0,2.2,14.0,328.0,719.31,582.15
2016,3,1,8,45,796.0,68.0,2.3,14.5,377.0,775.9,621.64
2016,3,1,9,0,829.0,71.0,2.4,15.0,426.0,831.5,659.41
2016,3,1,9,15,747.0,94.5,2.45,15.5,439.0,813.89,643.6
2016,3,1,9,30,665.0,118.0,2.5,16.0,452.0,783.93,619.64
2016,3,1,9,45,567.5,162.5,2.65,16.5,463.0,748.24,592.29
2016,3,1,10,0,470.0,207.0,2.8,17.0,474.0,714.45,563.94
2016,3,1,10,15,701.0,144.0,2.8,17.0,566.5,873.89,679.99
2016,3,1,10,30,932.0,81.0,2.8,17.0,659.0,1007.69,769.82
2016,3,1,10,45,940.0,81.5,2.85,17.0,684.0,1016.31,773.59
2016,3,1,11,0,948.0,82.0,2.9,17.0,709.0,1020.95,776.1
2016,3,1,11,15,952.5,83.0,2.9,17.0,727.0,1018.75,773.73
2016,3,1,11,30,957.0,84.0,2.9,17.0,745.0,1012.46,768.84
2016,3,1,11,45,960.5,84.0,2.9,17.5,755.0,999.97,758.53
2016,3,1,12,0,964.0,84.0,2.9,18.0,765.0,983.44,745.73
2016,3,1,12,15,964.5,84.0,2.85,18.0,766.5,960.25,729.55
2016,3,1,12,30,965.0,84.0,2.8,18.0,768.0,933.28,710.95
2016,3,1,12,45,963.5,84.0,2.8,18.0,761.5,900.96,689.14
2016,3,1,13,0,962.0,84.0,2.8,18.0,755.0,865.22,664.93
2016,3,1,13,15,958.0,83.0,2.8,17.5,740.0,823.24,637.45
2016,3,1,13,30,954.0,82.0,2.8,17.0,725.0,778.4,607.62
2016,3,1,13,45,948.0,81.0,2.8,17.0,702.5,729.54,572.79
2016,3,1,14,0,942.0,80.0,2.8,17.0,680.0,678.41,533.75
2016,3,1,14,15,932.5,78.5,2.8,17.0,649.5,622.73,490.22
2016,3,1,14,30,923.0,77.0,2.8,17.0,619.0,565.62,444.27
2016,3,1,14,45,909.5,75.0,2.8,17.0,582.0,505.0,394.13
2016,3,1,15,0,896.0,73.0,2.8,17.0,545.0,443.95,342.01
2016,3,1,15,15,876.5,71.0,2.65,16.5,502.0,380.64,286.94
2016,3,1,15,30,857.0,69.0,2.5,16.0,459.0,318.17,231.24
2016,3,1,15,45,831.0,65.5,2.45,15.5,412.0,251.14,171.76
2016,3,1,16,0,805.0,62.0,2.4,15.0,365.0,188.8,117.55
2016,3,1,16,15,766.0,58.0,2.1,14.5,314.5,127.33,69.81
2016,3,1,16,30,727.0,54.0,1.8,14.0,264.0,70.46,37.56
2016,3,1,16,45,666.5,49.0,1.5,13.5,212.5,40.29,30.52
2016,3,1,17,0,606.0,44.0,1.2,13.0,161.0,37.08,27.52
2016,3,1,17,15,505.0,36.0,1.15,12.0,113.5,30.93,21.71
2016,3,1,17,30,404.0,28.0,1.1,11.0,66.0,22.62,13.43
2016,3,1,17,45,202.0,14.0,1.05,10.5,33.0,11.13,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.5,10.5,0.8,10.5,19.5,75.92,0.0
2016,3,2,7,0,275.0,21.0,0.9,11.0,39.0,200.43,117.34
2016,3,2,7,15,397.0,31.0,1.05,11.5,82.5,304.43,244.28
2016,3,2,7,30,519.0,41.0,1.2,12.0,126.0,413.48,339.51
2016,3,2,7,45,587.0,48.0,1.4,12.5,175.5,492.35,406.67
2016,3,2,8,0,655.0,55.0,1.6,13.0,225.0,570.92,469.49
2016,3,2,8,15,631.0,68.5,1.6,13.5,260.0,601.18,491.5
2016,3,2,8,30,607.0,82.0,1.6,14.0,295.0,622.11,505.59
2016,3,2,8,45,486.0,122.0,1.6,15.0,307.5,582.45,472.2
2016,3,2,9,0,365.0,162.0,1.6,16.0,320.0,522.0,421.49
2016,3,2,9,15,605.5,120.5,1.6,16.0,414.0,720.86,571.39
2016,3,2,9,30,846.0,79.0,1.6,16.0,508.0,897.4,692.15
2016,3,2,9,45,861.0,81.5,1.6,16.5,546.5,919.46,702.01
2016,3,2,10,0,876.0,84.0,1.6,17.0,585.0,947.72,717.86
2016,3,2,10,15,888.0,86.0,1.65,17.0,617.5,969.16,731.06
2016,3,2,10,30,900.0,88.0,1.7,17.0,650.0,987.04,742.05
2016,3,2,10,45,907.5,89.5,1.8,17.5,675.5,996.18,746.72
2016,3,2,11,0,915.0,91.0,1.9,18.0,701.0,1001.45,749.04
2016,3,2,11,15,920.0,92.0,1.95,18.0,718.5,999.76,747.71
2016,3,2,11,30,925.0,93.0,2.0,18.0,736.0,994.09,743.99
2016,3,2,11,45,689.5,188.0,2.15,18.5,671.5,879.0,666.57
2016,3,2,12,0,454.0,283.0,2.3,19.0,607.0,740.88,566.4
2016,3,2,12,15,496.5,267.0,2.4,19.0,621.5,747.06,573.35
2016,3,2,12,30,539.0,251.0,2.5,19.0,636.0,749.17,576.16
2016,3,2,12,45,524.5,253.5,2.6,19.0,625.0,718.21,554.08
2016,3,2,13,0,510.0,256.0,2.7,19.0,614.0,686.01,531.09
2016,3,2,13,15,487.0,265.0,2.75,18.5,601.5,652.67,507.43
2016,3,2,13,30,464.0,274.0,2.8,18.0,589.0,618.98,483.14
2016,3,2,13,45,446.5,265.0,2.85,18.0,560.5,572.26,448.34
2016,3,2,14,0,429.0,256.0,2.9,18.0,532.0,525.98,413.3
2016,3,2,14,15,510.0,216.0,2.9,17.5,528.5,508.98,401.42
2016,3,2,14,30,591.0,176.0,2.9,17.0,525.0,486.21,383.62
2016,3,2,14,45,476.5,194.5,2.9,16.5,465.5,408.71,322.16
2016,3,2,15,0,362.0,213.0,2.9,16.0,406.0,342.4,269.32
2016,3,2,15,15,380.0,191.0,2.85,15.5,379.0,304.11,236.84
2016,3,2,15,30,398.0,169.0,2.8,15.0,352.0,264.68,202.23
2016,3,2,15,45,266.0,164.0,2.8,15.0,281.5,200.21,151.67
2016,3,2,16,0,134.0,159.0,2.8,15.0,211.0,153.62,117.84
2016,3,2,16,15,117.5,140.0,2.65,14.5,181.0,124.61,95.06
2016,3,2,16,30,101.0,121.0,2.5,14.0,151.0,97.93,75.52
2016,3,2,16,45,91.0,99.0,2.4,13.5,122.0,76.46,62.68
2016,3,2,17,0,81.0,77.0,2.3,13.0,93.0,60.64,48.41
2016,3,2,17,15,56.0,56.0,2.1,12.5,65.5,44.99,34.03
2016,3,2,17,30,31.0,35.0,1.9,12.0,38.0,29.61,19.39
2016,3,2,17,45,15.5,17.5,1.75,12.0,19.0,15.3,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,10.5,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,18.88,7.15
2016,3,3,7,15,14.5,40.5,0.95,11.5,43.0,54.8,40.34
2016,3,3,7,30,29.0,60.0,1.0,12.0,65.0,86.71,68.69
2016,3,3,7,45,41.0,81.0,1.05,12.5,90.5,119.56,97.39
2016,3,3,8,0,53.0,102.0,1.1,13.0,116.0,152.75,125.81
2016,3,3,8,15,60.5,123.0,1.0,13.0,142.0,182.98,151.12
2016,3,3,8,30,68.0,144.0,0.9,13.0,168.0,213.39,175.94
2016,3,3,8,45,237.0,150.5,0.8,13.5,251.5,392.17,322.32
2016,3,3,9,0,406.0,157.0,0.7,14.0,335.0,569.69,456.64
2016,3,3,9,15,261.0,193.0,0.6,14.0,311.5,474.69,378.47
2016,3,3,9,30,116.0,229.0,0.5,14.0,288.0,371.01,294.96
2016,3,3,9,45,68.5,223.0,0.45,14.5,258.5,299.21,237.9
2016,3,3,10,0,21.0,217.0,0.4,15.0,229.0,228.08,180.16
2016,3,3,10,15,28.5,238.0,0.5,15.0,255.5,273.53,216.17
2016,3,3,10,30,36.0,259.0,0.6,15.0,282.0,302.5,238.31
2016,3,3,10,45,38.5,271.0,0.7,15.5,296.5,315.89,247.9
2016,3,3,11,0,41.0,283.0,0.8,16.0,311.0,329.05,257.39
2016,3,3,11,15,50.0,298.5,1.05,16.0,333.0,352.1,275.56
2016,3,3,11,30,59.0,314.0,1.3,16.0,355.0,374.57,293.14
2016,3,3,11,45,60.0,317.0,1.55,16.0,359.5,374.98,293.78
2016,3,3,12,0,61.0,320.0,1.8,16.0,364.0,375.15,294.34
2016,3,3,12,15,65.5,325.5,1.9,16.0,373.0,380.85,298.88
2016,3,3,12,30,70.0,331.0,2.0,16.0,382.0,385.94,302.97
2016,3,3,12,45,107.0,338.0,2.1,16.0,414.5,419.09,329.41
2016,3,3,13,0,144.0,345.0,2.2,16.0,447.0,460.45,361.51
