Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,146.0,336.5,2.05,16.0,438.0,443.55,348.22
2016,3,3,13,30,148.0,328.0,1.9,16.0,429.0,426.2,334.87
2016,3,3,13,45,113.5,311.5,1.8,16.0,387.5,368.2,290.0
2016,3,3,14,0,79.0,295.0,1.7,16.0,346.0,322.42,254.32
2016,3,3,14,15,39.5,216.0,1.6,16.0,241.5,219.66,173.68
2016,3,3,14,30,0.0,137.0,1.5,16.0,137.0,121.52,94.87
2016,3,3,14,45,38.5,186.0,1.45,16.0,206.5,184.56,146.41
2016,3,3,15,0,77.0,235.0,1.4,16.0,276.0,238.85,189.21
2016,3,3,15,15,54.0,208.0,1.3,15.5,236.0,200.28,158.61
2016,3,3,15,30,31.0,181.0,1.2,15.0,196.0,165.12,131.02
2016,3,3,15,45,89.5,171.0,1.1,15.0,207.0,165.73,129.5
2016,3,3,16,0,148.0,161.0,1.0,15.0,218.0,157.48,119.9
2016,3,3,16,15,136.0,140.5,0.9,14.5,187.5,126.96,95.86
2016,3,3,16,30,124.0,120.0,0.8,14.0,157.0,98.32,75.1
2016,3,3,16,45,109.5,98.5,0.7,14.0,126.5,76.35,62.4
2016,3,3,17,0,95.0,77.0,0.6,14.0,96.0,60.81,48.4
2016,3,3,17,15,68.5,56.5,0.6,13.5,68.0,45.47,34.4
2016,3,3,17,30,42.0,36.0,0.6,13.0,40.0,29.72,19.61
2016,3,3,17,45,21.0,18.0,0.65,13.0,20.0,15.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,34.0,13.0,1.2,11.5,15.5,28.37,0.0
2016,3,4,7,0,68.0,26.0,1.3,12.0,31.0,84.66,55.52
2016,3,4,7,15,114.5,45.0,1.35,12.0,61.5,141.49,113.29
2016,3,4,7,30,161.0,64.0,1.4,12.0,92.0,199.29,165.01
2016,3,4,7,45,183.0,84.5,1.5,12.5,126.0,246.07,205.66
2016,3,4,8,0,205.0,105.0,1.6,13.0,160.0,293.86,245.83
2016,3,4,8,15,223.5,124.0,1.75,13.5,195.0,337.78,281.63
2016,3,4,8,30,242.0,143.0,1.9,14.0,230.0,382.26,316.86
2016,3,4,8,45,184.0,167.5,2.05,14.5,239.0,353.58,291.39
2016,3,4,9,0,126.0,192.0,2.2,15.0,248.0,335.59,274.23
2016,3,4,9,15,69.5,188.5,2.35,15.5,220.0,262.31,213.1
2016,3,4,9,30,13.0,185.0,2.5,16.0,192.0,189.34,151.45
2016,3,4,9,45,12.0,192.5,2.65,16.5,199.5,194.62,155.21
2016,3,4,10,0,11.0,200.0,2.8,17.0,207.0,200.02,158.87
2016,3,4,10,15,5.5,152.0,2.8,17.0,155.5,144.56,113.64
2016,3,4,10,30,0.0,104.0,2.8,17.0,104.0,92.71,71.06
2016,3,4,10,45,0.0,116.5,2.85,17.0,116.5,104.39,80.53
2016,3,4,11,0,0.0,129.0,2.9,17.0,129.0,116.07,89.92
2016,3,4,11,15,3.5,168.0,2.8,16.5,171.0,156.49,122.84
2016,3,4,11,30,7.0,207.0,2.7,16.0,213.0,197.27,155.72
2016,3,4,11,45,3.5,142.5,2.65,16.0,145.5,131.63,102.65
2016,3,4,12,0,0.0,78.0,2.6,16.0,78.0,69.2,51.64
2016,3,4,12,15,0.0,76.5,2.65,16.0,76.5,67.86,50.59
2016,3,4,12,30,0.0,75.0,2.7,16.0,75.0,66.53,49.49
2016,3,4,12,45,1.5,125.0,2.75,16.0,126.5,112.92,87.54
2016,3,4,13,0,3.0,175.0,2.8,16.0,178.0,159.99,125.68
2016,3,4,13,15,2.5,172.0,2.8,15.5,174.0,156.42,123.01
2016,3,4,13,30,2.0,169.0,2.8,15.0,170.0,152.89,120.49
2016,3,4,13,45,1.0,111.0,2.85,15.0,111.5,99.33,76.9
2016,3,4,14,0,0.0,53.0,2.9,15.0,53.0,46.91,33.63
2016,3,4,14,15,0.0,37.5,2.7,15.0,37.5,33.15,22.22
2016,3,4,14,30,0.0,22.0,2.5,15.0,22.0,19.42,10.73
2016,3,4,14,45,29.0,126.0,2.35,15.0,142.0,126.69,100.24
2016,3,4,15,0,58.0,230.0,2.2,15.0,262.0,226.58,180.98
2016,3,4,15,15,29.0,154.0,1.95,14.5,170.0,145.75,115.64
2016,3,4,15,30,0.0,78.0,1.7,14.0,78.0,69.02,52.92
2016,3,4,15,45,0.0,68.0,1.45,14.0,68.0,60.11,45.64
2016,3,4,16,0,0.0,58.0,1.2,14.0,58.0,51.22,38.24
2016,3,4,16,15,0.0,50.0,1.1,14.0,50.0,44.12,32.28
2016,3,4,16,30,0.0,42.0,1.0,14.0,42.0,37.03,26.25
2016,3,4,16,45,0.0,33.5,0.95,14.0,33.5,29.51,20.89
2016,3,4,17,0,0.0,25.0,0.9,14.0,25.0,22.0,14.05
2016,3,4,17,15,0.0,17.5,0.95,13.5,17.5,15.38,7.98
2016,3,4,17,30,0.0,10.0,1.0,13.0,10.0,8.78,1.86
2016,3,4,17,45,0.0,5.0,1.1,13.0,5.0,4.38,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.8,12.5,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,4.5,3.2,13.0,4.5,3.94,0.0
2016,3,5,7,30,0.0,7.0,3.3,13.0,7.0,6.14,0.0
2016,3,5,7,45,0.0,10.0,3.45,13.5,10.0,8.78,1.9
2016,3,5,8,0,0.0,13.0,3.6,14.0,13.0,11.42,4.19
2016,3,5,8,15,0.0,16.0,3.6,14.0,16.0,14.07,6.47
2016,3,5,8,30,0.0,19.0,3.6,14.0,19.0,16.72,8.73
2016,3,5,8,45,0.0,61.0,3.65,14.5,61.0,53.89,40.37
2016,3,5,9,0,0.0,103.0,3.7,15.0,103.0,93.45,73.43
2016,3,5,9,15,0.0,107.0,3.75,15.0,107.0,96.76,75.94
2016,3,5,9,30,0.0,111.0,3.8,15.0,111.0,100.19,78.57
2016,3,5,9,45,0.0,137.5,3.9,15.0,137.5,125.95,99.67
2016,3,5,10,0,0.0,164.0,4.0,15.0,164.0,151.9,120.72
2016,3,5,10,15,0.0,130.0,4.25,15.5,130.0,117.61,92.16
2016,3,5,10,30,0.0,96.0,4.5,16.0,96.0,85.24,65.24
2016,3,5,10,45,1.0,132.5,4.75,16.5,133.0,120.5,93.99
2016,3,5,11,0,2.0,169.0,5.0,17.0,170.0,156.34,122.8
2016,3,5,11,15,1.0,163.0,5.1,17.0,164.0,149.2,116.81
2016,3,5,11,30,0.0,157.0,5.2,17.0,158.0,142.21,111.03
2016,3,5,11,45,0.0,144.0,5.3,17.5,144.5,129.73,100.66
2016,3,5,12,0,0.0,131.0,5.4,18.0,131.0,117.47,90.52
2016,3,5,12,15,16.0,214.5,5.35,17.5,226.5,210.38,166.13
2016,3,5,12,30,32.0,298.0,5.3,17.0,322.0,317.7,251.78
2016,3,5,12,45,16.0,158.0,5.3,17.0,170.0,161.63,127.1
2016,3,5,13,0,0.0,18.0,5.3,17.0,18.0,15.92,7.55
2016,3,5,13,15,0.0,17.5,5.35,16.5,17.5,15.48,7.22
2016,3,5,13,30,0.0,17.0,5.4,16.0,17.0,15.03,6.89
2016,3,5,13,45,27.5,152.0,5.5,16.0,170.0,158.19,125.66
2016,3,5,14,0,55.0,287.0,5.6,16.0,323.0,299.24,239.49
2016,3,5,14,15,27.5,161.0,5.85,15.5,179.0,162.11,128.96
2016,3,5,14,30,0.0,35.0,6.1,15.0,35.0,30.93,20.35
2016,3,5,14,45,0.0,36.0,6.35,15.0,36.0,31.8,21.16
2016,3,5,15,0,0.0,37.0,6.6,15.0,37.0,32.67,21.95
2016,3,5,15,15,0.0,50.0,6.75,14.5,50.0,44.17,31.8
2016,3,5,15,30,0.0,63.0,6.9,14.0,63.0,55.68,41.74
2016,3,5,15,45,0.0,38.0,7.05,14.0,38.0,33.51,22.99
2016,3,5,16,0,0.0,13.0,7.2,14.0,13.0,11.44,4.16
2016,3,5,16,15,0.0,11.0,7.25,14.0,11.0,9.67,2.66
2016,3,5,16,30,0.0,9.0,7.3,14.0,9.0,7.91,1.15
2016,3,5,16,45,0.0,7.5,7.35,14.0,7.5,6.58,0.25
2016,3,5,17,0,0.0,6.0,7.4,14.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.0,7.3,13.5,4.0,3.51,0.0
2016,3,5,17,30,0.0,2.0,7.2,13.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,7.1,13.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.0,17.5,1.5,9.5,24.0,54.7,0.0
2016,3,6,7,0,158.0,35.0,1.6,10.0,48.0,163.06,121.12
2016,3,6,7,15,274.0,49.5,1.8,10.0,92.0,255.33,210.09
2016,3,6,7,30,390.0,64.0,2.0,10.0,136.0,360.05,302.08
2016,3,6,7,45,472.0,73.0,2.25,10.5,186.5,447.49,376.8
2016,3,6,8,0,554.0,82.0,2.5,11.0,237.0,540.31,453.2
2016,3,6,8,15,604.0,89.0,2.6,11.0,287.5,610.67,508.56
2016,3,6,8,30,654.0,96.0,2.7,11.0,338.0,682.44,563.09
2016,3,6,8,45,692.0,100.0,2.85,11.5,386.5,741.33,605.53
2016,3,6,9,0,730.0,104.0,3.0,12.0,435.0,799.73,646.68
2016,3,6,9,15,477.5,169.0,3.05,12.0,394.0,659.62,537.97
2016,3,6,9,30,225.0,234.0,3.1,12.0,353.0,476.92,390.25
2016,3,6,9,45,521.0,176.0,3.2,12.5,477.0,724.95,587.39
2016,3,6,10,0,817.0,118.0,3.3,13.0,601.0,948.48,747.02
2016,3,6,10,15,829.5,120.0,3.3,13.0,633.0,969.67,758.47
2016,3,6,10,30,842.0,122.0,3.3,13.0,665.0,987.34,769.32
2016,3,6,10,45,729.5,165.5,3.35,13.0,649.0,933.4,730.46
2016,3,6,11,0,617.0,209.0,3.4,13.0,633.0,866.32,682.43
2016,3,6,11,15,743.0,169.0,3.4,13.0,691.5,938.03,733.44
2016,3,6,11,30,869.0,129.0,3.4,13.0,750.0,996.56,773.24
2016,3,6,11,45,872.5,129.5,3.45,13.0,759.5,984.64,764.32
2016,3,6,12,0,876.0,130.0,3.5,13.0,769.0,968.9,753.5
2016,3,6,12,15,704.5,196.0,3.55,13.0,710.5,867.04,681.59
2016,3,6,12,30,533.0,262.0,3.6,13.0,652.0,756.72,598.58
2016,3,6,12,45,401.0,302.5,3.7,13.5,594.5,653.17,518.71
2016,3,6,13,0,269.0,343.0,3.8,14.0,537.0,569.31,451.89
2016,3,6,13,15,266.5,337.0,3.85,13.5,526.0,545.59,435.09
2016,3,6,13,30,264.0,331.0,3.9,13.0,515.0,521.25,417.28
2016,3,6,13,45,280.5,315.0,3.95,13.0,505.0,499.72,401.08
2016,3,6,14,0,297.0,299.0,4.0,13.0,495.0,476.27,383.02
2016,3,6,14,15,293.5,285.0,4.05,13.0,471.0,441.0,355.06
2016,3,6,14,30,290.0,271.0,4.1,13.0,447.0,405.69,326.67
2016,3,6,14,45,197.5,259.0,4.15,13.0,375.5,326.8,263.11
2016,3,6,15,0,105.0,247.0,4.2,13.0,304.0,260.35,209.61
2016,3,6,15,15,54.5,202.5,4.1,12.5,232.0,195.63,157.59
2016,3,6,15,30,4.0,158.0,4.0,12.0,160.0,138.51,111.75
2016,3,6,15,45,2.0,139.0,3.95,12.0,140.0,120.83,97.32
2016,3,6,16,0,0.0,120.0,3.9,12.0,120.0,103.63,83.14
2016,3,6,16,15,0.0,103.5,3.75,11.5,103.5,89.13,71.15
2016,3,6,16,30,0.0,87.0,3.6,11.0,87.0,74.8,59.1
2016,3,6,16,45,0.0,70.0,3.45,11.0,70.0,60.47,49.05
2016,3,6,17,0,0.0,53.0,3.3,11.0,53.0,46.31,36.11
2016,3,6,17,15,0.0,38.0,3.3,10.5,38.0,33.53,24.33
2016,3,6,17,30,0.0,23.0,3.3,10.0,23.0,20.26,11.98
2016,3,6,17,45,0.0,11.5,3.3,10.0,11.5,10.11,0.47
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,48.0,15.5,1.7,7.5,19.5,49.9,0.0
2016,3,7,7,0,96.0,31.0,1.8,8.0,39.0,108.14,81.45
2016,3,7,7,15,134.0,51.0,1.95,8.0,71.0,160.71,132.61
2016,3,7,7,30,172.0,71.0,2.1,8.0,103.0,215.57,182.35
2016,3,7,7,45,194.0,91.5,2.3,8.0,138.0,262.72,224.27
2016,3,7,8,0,216.0,112.0,2.5,8.0,173.0,310.94,265.94
2016,3,7,8,15,232.5,131.0,2.6,8.0,208.0,353.75,301.82
2016,3,7,8,30,249.0,150.0,2.7,8.0,243.0,396.93,337.14
2016,3,7,8,45,203.5,175.0,2.85,8.5,258.0,379.02,320.03
2016,3,7,9,0,158.0,200.0,3.0,9.0,273.0,372.7,312.15
2016,3,7,9,15,229.5,213.0,3.0,9.0,329.5,453.63,378.58
2016,3,7,9,30,301.0,226.0,3.0,9.0,386.0,555.41,458.95
2016,3,7,9,45,467.0,195.0,3.0,9.0,463.5,696.94,570.4
2016,3,7,10,0,633.0,164.0,3.0,9.0,541.0,833.11,671.99
2016,3,7,10,15,324.0,196.5,3.0,9.0,390.0,566.72,463.81
2016,3,7,10,30,15.0,229.0,3.0,9.0,239.0,230.69,187.26
2016,3,7,10,45,14.5,233.5,3.05,9.5,244.0,233.53,189.82
2016,3,7,11,0,14.0,238.0,3.1,10.0,249.0,236.42,191.53
2016,3,7,11,15,55.0,291.0,3.15,10.0,331.0,346.93,281.6
2016,3,7,11,30,96.0,344.0,3.2,10.0,413.0,441.74,356.7
2016,3,7,11,45,110.5,352.0,3.3,10.0,432.5,459.41,370.35
2016,3,7,12,0,125.0,360.0,3.4,10.0,452.0,491.33,395.2
2016,3,7,12,15,101.5,353.0,3.45,10.0,427.5,441.02,355.34
2016,3,7,12,30,78.0,346.0,3.5,10.0,403.0,407.16,328.3
2016,3,7,12,45,135.5,351.0,3.6,10.0,449.5,467.44,377.31
2016,3,7,13,0,193.0,356.0,3.7,10.0,496.0,509.74,411.44
2016,3,7,13,15,102.0,291.5,3.7,10.0,365.5,363.93,295.23
2016,3,7,13,30,11.0,227.0,3.7,10.0,235.0,212.65,171.69
2016,3,7,13,45,139.0,267.5,3.7,10.0,360.0,350.17,286.23
2016,3,7,14,0,267.0,308.0,3.7,10.0,485.0,465.48,378.39
2016,3,7,14,15,162.0,287.0,3.7,10.0,393.5,360.7,293.44
2016,3,7,14,30,57.0,266.0,3.7,10.0,302.0,269.39,219.15
2016,3,7,14,45,43.5,241.5,3.7,10.5,268.0,235.38,191.35
2016,3,7,15,0,30.0,217.0,3.7,11.0,234.0,203.44,165.08
2016,3,7,15,15,18.5,190.0,3.5,11.0,200.0,172.1,139.51
2016,3,7,15,30,7.0,163.0,3.3,11.0,166.0,143.56,116.24
2016,3,7,15,45,330.0,133.0,3.15,11.0,264.5,189.29,142.75
2016,3,7,16,0,653.0,103.0,3.0,11.0,363.0,195.96,132.15
2016,3,7,16,15,609.0,96.0,2.55,10.5,313.5,139.94,88.13
2016,3,7,16,30,565.0,89.0,2.1,10.0,264.0,89.5,57.95
2016,3,7,16,45,513.5,78.0,1.7,9.5,215.0,59.29,48.28
2016,3,7,17,0,462.0,67.0,1.3,9.0,166.0,52.33,41.9
2016,3,7,17,15,364.5,55.0,1.25,8.5,120.0,42.09,32.3
2016,3,7,17,30,267.0,43.0,1.2,8.0,74.0,33.39,23.72
2016,3,7,17,45,133.5,21.5,1.15,8.0,37.0,16.82,5.57
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,166.0,15.5,1.2,6.0,31.0,120.16,0.0
2016,3,8,7,0,332.0,31.0,1.2,7.0,62.0,252.84,198.92
2016,3,8,7,15,439.5,41.0,1.3,7.5,109.5,346.5,287.86
2016,3,8,7,30,547.0,51.0,1.4,8.0,157.0,450.44,377.72
2016,3,8,7,45,604.5,59.0,1.5,8.5,208.0,525.93,441.02
2016,3,8,8,0,662.0,67.0,1.6,9.0,259.0,604.75,502.82
2016,3,8,8,15,703.0,72.5,1.6,9.5,309.5,670.04,550.78
2016,3,8,8,30,744.0,78.0,1.6,10.0,360.0,730.97,593.61
2016,3,8,8,45,757.5,86.5,1.6,10.5,406.0,777.4,624.38
2016,3,8,9,0,771.0,95.0,1.6,11.0,452.0,827.22,656.85
2016,3,8,9,15,792.0,98.5,1.6,11.0,495.5,864.46,680.84
2016,3,8,9,30,813.0,102.0,1.6,11.0,539.0,904.89,706.88
2016,3,8,9,45,622.0,167.5,1.65,11.5,516.0,819.64,644.16
2016,3,8,10,0,431.0,233.0,1.7,12.0,493.0,710.9,561.18
2016,3,8,10,15,515.5,216.0,1.75,12.0,542.5,775.95,610.63
2016,3,8,10,30,600.0,199.0,1.8,12.0,592.0,846.3,661.0
2016,3,8,10,45,525.0,237.5,1.9,12.0,590.5,807.9,630.92
2016,3,8,11,0,450.0,276.0,2.0,12.0,589.0,772.01,603.36
2016,3,8,11,15,437.5,288.5,2.0,12.0,599.5,766.37,598.44
2016,3,8,11,30,425.0,301.0,2.0,12.0,610.0,758.47,591.72
2016,3,8,11,45,258.0,327.0,2.0,12.0,515.0,603.31,474.6
2016,3,8,12,0,91.0,353.0,2.0,12.0,420.0,436.55,345.36
2016,3,8,12,15,56.0,315.5,1.95,12.0,357.5,359.89,286.24
2016,3,8,12,30,21.0,278.0,1.9,12.0,295.0,274.52,218.63
2016,3,8,12,45,16.5,257.0,1.85,12.0,270.0,248.9,198.54
2016,3,8,13,0,12.0,236.0,1.8,12.0,245.0,224.01,178.7
2016,3,8,13,15,6.0,156.0,1.85,11.5,160.5,144.29,114.61
2016,3,8,13,30,0.0,76.0,1.9,11.0,76.0,67.4,51.22
2016,3,8,13,45,103.5,196.5,2.0,11.0,266.0,258.15,210.43
2016,3,8,14,0,207.0,317.0,2.1,11.0,456.0,429.13,345.34
2016,3,8,14,15,139.0,296.0,2.15,11.0,387.5,355.25,285.79
2016,3,8,14,30,71.0,275.0,2.2,11.0,319.0,284.66,229.54
2016,3,8,14,45,35.5,165.0,2.3,11.0,187.0,164.19,132.19
2016,3,8,15,0,0.0,55.0,2.4,11.0,55.0,48.63,35.9
2016,3,8,15,15,3.0,109.5,2.2,10.5,111.5,97.7,77.81
2016,3,8,15,30,6.0,164.0,2.0,10.0,168.0,144.1,117.06
2016,3,8,15,45,42.0,165.5,1.8,10.0,183.5,150.37,121.11
2016,3,8,16,0,78.0,167.0,1.6,10.0,199.0,151.51,120.45
2016,3,8,16,15,71.5,146.5,1.35,9.5,172.5,126.76,100.38
2016,3,8,16,30,65.0,126.0,1.1,9.0,146.0,103.16,82.14
2016,3,8,16,45,55.5,104.0,0.85,9.0,119.5,82.88,69.56
2016,3,8,17,0,46.0,82.0,0.6,9.0,93.0,66.45,54.59
2016,3,8,17,15,31.0,61.0,0.55,8.5,67.5,50.31,39.71
2016,3,8,17,30,16.0,40.0,0.5,8.0,42.0,33.83,24.24
2016,3,8,17,45,8.0,20.0,0.5,8.0,21.0,17.62,6.88
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,1.75,8.5,5.0,4.38,0.0
2016,3,9,7,0,0.0,10.0,1.9,9.0,10.0,8.78,1.55
2016,3,9,7,15,0.0,17.5,1.95,9.0,17.5,15.38,7.56
2016,3,9,7,30,0.0,25.0,2.0,9.0,25.0,22.0,13.52
2016,3,9,7,45,0.0,33.0,2.15,9.5,33.0,29.06,19.77
2016,3,9,8,0,0.0,41.0,2.3,10.0,41.0,36.14,25.92
2016,3,9,8,15,0.0,49.0,2.35,10.5,49.0,43.24,31.98
2016,3,9,8,30,0.0,57.0,2.4,11.0,57.0,50.34,37.95
2016,3,9,8,45,1.0,105.5,2.5,11.5,106.0,97.3,77.84
2016,3,9,9,0,2.0,154.0,2.6,12.0,155.0,148.1,120.03
2016,3,9,9,15,71.5,200.0,2.6,12.0,239.0,275.99,227.46
2016,3,9,9,30,141.0,246.0,2.6,12.0,323.0,412.76,337.6
2016,3,9,9,45,177.5,263.0,2.6,12.5,366.5,466.78,378.65
2016,3,9,10,0,214.0,280.0,2.6,13.0,410.0,521.1,419.47
2016,3,9,10,15,181.0,297.5,2.6,13.5,411.5,508.0,406.3
2016,3,9,10,30,148.0,315.0,2.6,14.0,413.0,493.37,392.48
2016,3,9,10,45,243.0,314.5,2.6,14.5,482.0,582.32,461.15
2016,3,9,11,0,338.0,314.0,2.6,15.0,551.0,688.54,539.38
2016,3,9,11,15,302.5,330.5,2.6,15.0,546.5,666.06,520.38
2016,3,9,11,30,267.0,347.0,2.6,15.0,542.0,642.36,501.52
2016,3,9,11,45,214.5,357.5,2.6,15.5,515.0,579.09,452.59
2016,3,9,12,0,162.0,368.0,2.6,16.0,488.0,533.4,416.36
2016,3,9,12,15,160.5,368.5,2.6,16.0,487.5,524.3,409.62
2016,3,9,12,30,159.0,369.0,2.6,16.0,487.0,514.58,402.24
2016,3,9,12,45,114.5,354.0,2.65,16.5,439.0,452.07,353.65
2016,3,9,13,0,70.0,339.0,2.7,17.0,391.0,381.51,298.78
2016,3,9,13,15,53.5,317.5,2.65,17.0,356.5,341.79,268.25
2016,3,9,13,30,37.0,296.0,2.6,17.0,322.0,303.94,238.82
2016,3,9,13,45,111.5,309.0,2.6,17.0,384.5,370.39,292.03
2016,3,9,14,0,186.0,322.0,2.6,17.0,447.0,420.18,330.88
2016,3,9,14,15,107.0,283.0,2.55,17.0,354.5,319.39,252.03
2016,3,9,14,30,28.0,244.0,2.5,17.0,262.0,233.96,184.62
2016,3,9,14,45,24.5,226.5,2.45,17.0,241.5,211.09,166.85
2016,3,9,15,0,21.0,209.0,2.4,17.0,221.0,191.74,151.62
2016,3,9,15,15,10.5,178.0,2.2,16.5,184.0,159.06,125.84
2016,3,9,15,30,0.0,147.0,2.0,16.0,147.0,128.12,101.32
2016,3,9,15,45,0.0,120.0,1.85,16.0,120.0,104.69,82.31
2016,3,9,16,0,0.0,93.0,1.7,16.0,93.0,81.55,63.29
2016,3,9,16,15,0.0,80.5,1.5,15.5,80.5,70.66,54.45
2016,3,9,16,30,0.0,68.0,1.3,15.0,68.0,59.87,45.53
2016,3,9,16,45,0.0,56.0,1.1,14.5,56.0,49.46,38.64
2016,3,9,17,0,0.0,44.0,0.9,14.0,44.0,38.82,29.11
2016,3,9,17,15,0.0,32.0,0.9,13.5,32.0,28.2,19.43
2016,3,9,17,30,0.0,20.0,0.9,13.0,20.0,17.59,9.69
2016,3,9,17,45,0.0,11.5,0.9,12.5,11.5,10.1,1.74
2016,3,9,18,0,0.0,3.0,0.9,12.0,3.0,2.73,0.0
2016,3,9,18,15,0.0,1.5,0.9,12.0,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,2.5,11.0,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,2.7,12.0,29.0,26.34,15.91
2016,3,10,7,15,0.0,49.5,2.8,12.0,49.5,48.35,35.38
2016,3,10,7,30,0.0,70.0,2.9,12.0,70.0,69.39,53.89
2016,3,10,7,45,7.5,90.0,3.0,12.5,92.5,94.53,75.76
2016,3,10,8,0,15.0,110.0,3.1,13.0,115.0,120.05,97.59
2016,3,10,8,15,20.5,129.0,3.3,13.5,137.0,143.23,117.0
2016,3,10,8,30,26.0,148.0,3.5,14.0,159.0,179.65,147.05
2016,3,10,8,45,13.0,125.0,3.7,14.5,130.5,127.88,102.9
2016,3,10,9,0,0.0,102.0,3.9,15.0,102.0,91.97,71.98
2016,3,10,9,15,0.0,105.0,4.0,15.0,105.0,94.42,73.84
2016,3,10,9,30,0.0,108.0,4.1,15.0,108.0,96.98,75.75
2016,3,10,9,45,3.5,152.0,4.2,15.5,154.5,143.25,113.69
2016,3,10,10,0,7.0,196.0,4.3,16.0,201.0,190.58,151.79
2016,3,10,10,15,33.0,245.0,4.3,16.0,267.5,283.01,226.55
2016,3,10,10,30,59.0,294.0,4.3,16.0,334.0,362.36,289.28
2016,3,10,10,45,54.0,300.5,4.3,16.5,338.0,361.7,287.3
2016,3,10,11,0,49.0,307.0,4.3,17.0,342.0,360.91,285.53
2016,3,10,11,15,53.5,318.5,4.2,17.0,357.5,374.83,295.99
2016,3,10,11,30,58.0,330.0,4.1,17.0,373.0,388.29,306.04
2016,3,10,11,45,58.0,333.5,4.1,17.0,377.0,388.21,305.7
2016,3,10,12,0,58.0,337.0,4.1,17.0,381.0,387.89,305.26
2016,3,10,12,15,38.0,302.5,4.05,17.0,331.5,329.39,259.35
2016,3,10,12,30,18.0,268.0,4.0,17.0,282.0,261.9,206.08
2016,3,10,12,45,9.0,168.5,3.95,17.0,175.5,159.2,124.47
2016,3,10,13,0,0.0,69.0,3.9,17.0,69.0,61.2,44.83
2016,3,10,13,15,22.5,188.0,3.75,17.0,204.5,192.11,151.69
2016,3,10,13,30,45.0,307.0,3.6,17.0,340.0,320.11,252.78
2016,3,10,13,45,22.5,190.5,3.45,17.0,207.0,190.32,149.85
2016,3,10,14,0,0.0,74.0,3.3,17.0,74.0,65.59,48.61
2016,3,10,14,15,0.0,67.5,3.1,16.5,67.5,59.79,44.1
2016,3,10,14,30,0.0,61.0,2.9,16.0,61.0,53.99,39.47
2016,3,10,14,45,0.0,59.5,2.75,16.0,59.5,52.64,38.45
2016,3,10,15,0,0.0,58.0,2.6,16.0,58.0,51.29,37.43
2016,3,10,15,15,0.0,50.0,2.35,16.0,50.0,44.18,31.58
2016,3,10,15,30,0.0,42.0,2.1,16.0,42.0,37.07,25.71
2016,3,10,15,45,0.0,32.0,1.9,16.0,32.0,28.22,18.32
2016,3,10,16,0,0.0,22.0,1.7,16.0,22.0,19.37,10.87
2016,3,10,16,15,0.0,19.0,1.5,15.5,19.0,16.72,8.68
2016,3,10,16,30,0.0,16.0,1.3,15.0,16.0,14.07,6.46
2016,3,10,16,45,0.0,13.0,1.15,14.5,13.0,11.42,4.63
2016,3,10,17,0,0.0,10.0,1.0,14.0,10.0,8.78,2.24
2016,3,10,17,15,0.0,7.0,1.05,13.5,7.0,6.14,0.0
2016,3,10,17,30,0.0,4.0,1.1,13.0,4.0,3.5,0.0
2016,3,10,17,45,0.0,2.0,1.2,13.0,2.0,1.75,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,11.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,5.0,11.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.9,11.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.8,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.6,11.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,5.5,4.55,11.0,5.5,4.83,0.0
2016,3,11,8,30,0.0,6.0,4.5,11.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,35.5,4.45,11.0,35.5,31.31,21.42
2016,3,11,9,0,0.0,65.0,4.4,11.0,65.0,57.46,43.76
2016,3,11,9,15,0.0,92.0,4.45,11.0,92.0,81.79,64.3
2016,3,11,9,30,0.0,119.0,4.5,11.0,119.0,107.63,85.91
2016,3,11,9,45,0.0,109.0,4.6,11.5,109.0,97.65,77.13
2016,3,11,10,0,0.0,99.0,4.7,12.0,99.0,88.07,68.78
2016,3,11,10,15,4.0,153.5,4.9,12.0,156.5,144.01,115.42
2016,3,11,10,30,8.0,208.0,5.1,12.0,214.0,201.52,162.65
2016,3,11,10,45,52.5,273.0,5.3,12.5,310.5,328.63,266.7
2016,3,11,11,0,97.0,338.0,5.5,13.0,407.0,442.84,357.52
2016,3,11,11,15,87.0,342.0,5.55,13.0,405.5,433.37,349.03
2016,3,11,11,30,77.0,346.0,5.6,13.0,404.0,423.83,340.88
2016,3,11,11,45,48.0,309.0,5.65,13.0,345.5,351.9,283.03
2016,3,11,12,0,19.0,272.0,5.7,13.0,287.0,269.41,216.15
2016,3,11,12,15,43.0,311.0,5.6,13.0,344.0,342.43,275.33
2016,3,11,12,30,67.0,350.0,5.5,13.0,401.0,400.11,321.31
2016,3,11,12,45,124.0,358.5,5.4,13.0,451.5,463.89,372.72
2016,3,11,13,0,181.0,367.0,5.3,13.0,502.0,509.75,409.48
2016,3,11,13,15,91.0,262.0,5.4,12.5,330.0,325.41,263.41
2016,3,11,13,30,1.0,157.0,5.5,12.0,158.0,141.01,112.02
2016,3,11,13,45,6.0,190.5,5.65,12.0,195.0,174.47,140.02
2016,3,11,14,0,11.0,224.0,5.8,12.0,232.0,207.1,167.05
2016,3,11,14,15,128.5,257.0,5.7,11.5,338.5,312.93,255.47
2016,3,11,14,30,246.0,290.0,5.6,11.0,445.0,394.12,321.46
2016,3,11,14,45,169.5,272.5,5.55,11.0,376.5,324.25,263.88
2016,3,11,15,0,93.0,255.0,5.5,11.0,308.0,261.45,212.56
2016,3,11,15,15,148.0,236.0,5.25,10.5,313.0,257.0,208.04
2016,3,11,15,30,203.0,217.0,5.0,10.0,318.0,244.39,195.47
2016,3,11,15,45,101.5,146.0,4.8,10.0,196.5,148.04,117.19
2016,3,11,16,0,0.0,75.0,4.6,10.0,75.0,66.34,51.75
2016,3,11,16,15,0.0,65.5,4.35,9.5,65.5,57.88,44.73
2016,3,11,16,30,0.0,56.0,4.1,9.0,56.0,49.45,37.58
2016,3,11,16,45,0.0,45.5,3.9,9.0,45.5,40.13,31.02
2016,3,11,17,0,0.0,35.0,3.7,9.0,35.0,30.84,22.47
2016,3,11,17,15,0.0,25.5,3.55,8.5,25.5,22.44,14.68
2016,3,11,17,30,0.0,16.0,3.4,8.0,16.0,14.06,6.85
2016,3,11,17,45,0.0,9.0,3.3,8.0,9.0,7.9,0.59
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,7.5,14.5,12.76,2.2
2016,3,12,7,0,0.0,29.0,2.1,8.0,29.0,25.58,15.89
2016,3,12,7,15,0.0,49.0,2.25,8.0,49.0,46.51,34.55
2016,3,12,7,30,0.0,69.0,2.4,8.0,69.0,66.87,52.67
2016,3,12,7,45,3.5,90.0,2.6,8.5,91.0,90.51,73.37
2016,3,12,8,0,7.0,111.0,2.8,9.0,113.0,114.14,93.71
2016,3,12,8,15,13.5,130.0,2.9,9.0,135.0,137.86,114.05
2016,3,12,8,30,20.0,149.0,3.0,9.0,157.0,161.99,134.47
2016,3,12,8,45,117.0,179.0,3.2,9.5,235.0,308.15,259.02
2016,3,12,9,0,214.0,209.0,3.4,10.0,313.0,432.03,360.73
2016,3,12,9,15,127.0,218.5,3.45,10.0,282.0,365.38,302.96
2016,3,12,9,30,40.0,228.0,3.5,10.0,251.0,276.76,227.34
2016,3,12,9,45,24.0,214.5,3.6,10.5,229.0,227.31,185.73
2016,3,12,10,0,8.0,201.0,3.7,11.0,207.0,196.3,159.0
2016,3,12,10,15,93.0,262.0,3.75,11.0,325.0,360.55,295.05
2016,3,12,10,30,178.0,323.0,3.8,11.0,443.0,531.06,429.84
2016,3,12,10,45,99.0,293.0,3.85,11.5,360.0,396.67,320.97
2016,3,12,11,0,20.0,263.0,3.9,12.0,277.0,266.71,214.32
2016,3,12,11,15,171.5,303.0,3.9,12.0,430.0,489.4,395.35
2016,3,12,11,30,323.0,343.0,3.9,12.0,583.0,691.34,550.59
2016,3,12,11,45,161.5,247.5,3.9,12.0,367.5,409.37,331.19
2016,3,12,12,0,0.0,152.0,3.9,12.0,152.0,136.86,107.93
2016,3,12,12,15,0.0,103.5,3.95,12.0,103.5,92.15,71.41
2016,3,12,12,30,0.0,55.0,4.0,12.0,55.0,48.77,35.34
2016,3,12,12,45,1.5,116.0,4.05,12.0,117.5,104.7,81.97
2016,3,12,13,0,3.0,177.0,4.1,12.0,180.0,161.52,128.75
2016,3,12,13,15,1.5,132.0,4.2,12.0,133.5,118.92,93.72
2016,3,12,13,30,0.0,87.0,4.3,12.0,87.0,77.21,59.2
2016,3,12,13,45,0.0,113.0,4.4,12.0,113.0,100.44,78.64
2016,3,12,14,0,0.0,139.0,4.5,12.0,139.0,123.61,97.98
2016,3,12,14,15,1.5,160.5,4.5,12.0,161.5,143.43,114.55
2016,3,12,14,30,3.0,182.0,4.5,12.0,184.0,162.76,130.72
2016,3,12,14,45,1.5,159.0,4.5,12.0,160.0,141.12,113.04
2016,3,12,15,0,0.0,136.0,4.5,12.0,136.0,119.92,95.68
2016,3,12,15,15,0.0,132.0,4.3,12.0,132.0,116.05,92.71
2016,3,12,15,30,0.0,128.0,4.1,12.0,128.0,112.11,89.66
2016,3,12,15,45,1.5,134.5,3.9,12.0,135.0,117.11,94.08
2016,3,12,16,0,3.0,141.0,3.7,12.0,142.0,121.15,97.68
2016,3,12,16,15,1.5,123.0,3.55,11.5,123.5,104.86,84.37
2016,3,12,16,30,0.0,105.0,3.4,11.0,105.0,88.96,71.2
2016,3,12,16,45,0.0,86.0,3.25,11.0,86.0,73.07,60.4
2016,3,12,17,0,0.0,67.0,3.1,11.0,67.0,57.57,46.33
2016,3,12,17,15,0.0,49.5,3.05,11.0,49.5,43.02,32.94
2016,3,12,17,30,0.0,32.0,3.0,11.0,32.0,28.23,19.22
2016,3,12,17,45,0.0,18.5,3.0,11.0,18.5,16.29,7.36
2016,3,12,18,0,0.0,5.0,3.0,11.0,5.0,4.55,0.0
2016,3,12,18,15,0.0,2.5,3.0,11.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.87,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,3.0,2.9,12.0,3.0,2.63,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.5,2.95,12.0,5.5,4.83,0.0
2016,3,13,8,0,0.0,7.0,3.0,12.0,7.0,6.15,0.0
2016,3,13,8,15,0.0,8.5,3.0,12.0,8.5,7.47,0.83
2016,3,13,8,30,0.0,10.0,3.0,12.0,10.0,8.8,1.96
2016,3,13,8,45,0.0,28.0,3.05,12.5,28.0,24.68,15.58
2016,3,13,9,0,0.0,46.0,3.1,13.0,46.0,40.62,29.07
2016,3,13,9,15,0.5,107.0,3.15,12.5,107.5,96.66,76.4
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,157.7,127.13
2016,3,13,9,45,0.5,141.0,3.3,12.0,141.5,129.1,103.04
2016,3,13,10,0,0.0,114.0,3.4,12.0,114.0,102.19,80.45
2016,3,13,10,15,0.0,101.5,3.45,12.0,101.5,90.35,70.46
2016,3,13,10,30,0.0,89.0,3.5,12.0,89.0,78.95,60.83
2016,3,13,10,45,0.0,87.5,3.6,12.5,87.5,77.64,59.53
2016,3,13,11,0,0.0,86.0,3.7,13.0,86.0,76.32,58.25
2016,3,13,11,15,0.0,117.0,3.75,13.0,117.0,104.64,81.62
2016,3,13,11,30,0.0,148.0,3.8,13.0,148.0,133.44,105.17
2016,3,13,11,45,7.5,205.0,3.9,13.0,211.0,194.32,154.94
2016,3,13,12,0,15.0,262.0,4.0,13.0,274.0,255.59,204.26
2016,3,13,12,15,11.0,235.0,4.05,13.0,244.0,224.78,179.3
2016,3,13,12,30,7.0,208.0,4.1,13.0,214.0,194.8,155.09
2016,3,13,12,45,7.5,210.0,4.2,13.0,216.0,196.4,156.52
2016,3,13,13,0,8.0,212.0,4.3,13.0,218.0,197.91,157.84
2016,3,13,13,15,17.0,248.0,4.25,13.0,261.0,237.4,190.02
2016,3,13,13,30,26.0,284.0,4.2,13.0,304.0,275.75,220.94
2016,3,13,13,45,15.0,235.5,4.2,13.0,247.0,221.45,177.22
2016,3,13,14,0,4.0,187.0,4.2,13.0,190.0,169.19,134.87
2016,3,13,14,15,2.0,144.0,4.1,13.0,145.5,129.02,102.13
2016,3,13,14,30,0.0,101.0,4.0,13.0,101.0,89.56,69.61
2016,3,13,14,45,0.0,107.5,3.9,13.0,107.5,95.21,74.52
2016,3,13,15,0,0.0,114.0,3.8,13.0,114.0,100.77,79.34
2016,3,13,15,15,0.0,98.5,3.65,13.0,98.5,87.11,68.11
2016,3,13,15,30,0.0,83.0,3.5,13.0,83.0,73.48,56.84
2016,3,13,15,45,0.0,64.5,3.4,13.0,64.5,57.01,43.07
2016,3,13,16,0,0.0,46.0,3.3,13.0,46.0,40.59,29.21
2016,3,13,16,15,0.0,40.0,3.1,12.5,40.0,35.27,24.79
2016,3,13,16,30,0.0,34.0,2.9,12.0,34.0,29.95,20.32
2016,3,13,16,45,0.0,28.0,2.75,12.0,28.0,24.65,16.68
2016,3,13,17,0,0.0,22.0,2.6,12.0,22.0,19.35,11.85
2016,3,13,17,15,0.0,16.0,2.55,12.0,16.0,14.06,6.96
2016,3,13,17,30,0.0,10.0,2.5,12.0,10.0,8.77,2.08
2016,3,13,17,45,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
