Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,8.0,9.0,8.19,0.0
2016,3,14,6,45,54.0,28.5,1.8,8.5,35.0,69.74,45.24
2016,3,14,7,0,108.0,48.0,2.0,9.0,61.0,137.87,111.33
2016,3,14,7,15,151.5,69.0,2.1,9.0,97.5,194.98,163.07
2016,3,14,7,30,195.0,90.0,2.2,9.0,134.0,255.54,216.7
2016,3,14,7,45,222.0,111.0,2.3,9.5,173.0,307.69,261.26
2016,3,14,8,0,249.0,132.0,2.4,10.0,212.0,361.4,305.7
2016,3,14,8,15,286.5,144.0,2.45,10.0,251.0,412.81,347.96
2016,3,14,8,30,324.0,156.0,2.5,10.0,290.0,466.48,391.03
2016,3,14,8,45,413.0,158.0,2.55,10.5,349.0,571.94,473.74
2016,3,14,9,0,502.0,160.0,2.6,11.0,408.0,664.95,544.2
2016,3,14,9,15,508.0,174.5,2.6,11.0,444.5,699.26,567.75
2016,3,14,9,30,514.0,189.0,2.6,11.0,481.0,731.5,589.9
2016,3,14,9,45,421.5,231.5,2.6,11.5,481.5,698.72,559.98
2016,3,14,10,0,329.0,274.0,2.6,12.0,482.0,643.45,514.23
2016,3,14,10,15,348.5,284.5,2.6,12.0,514.5,674.69,537.19
2016,3,14,10,30,368.0,295.0,2.6,12.0,547.0,704.51,558.27
2016,3,14,10,45,454.5,273.5,2.6,12.5,595.5,780.4,613.42
2016,3,14,11,0,541.0,252.0,2.6,13.0,644.0,837.62,654.01
2016,3,14,11,15,396.5,307.5,2.6,13.0,598.5,731.83,573.09
2016,3,14,11,30,252.0,363.0,2.6,13.0,553.0,644.19,504.73
2016,3,14,11,45,364.0,330.5,2.6,13.0,608.5,706.73,554.21
2016,3,14,12,0,476.0,298.0,2.6,13.0,664.0,779.32,608.51
2016,3,14,12,15,684.0,214.5,2.6,13.0,739.5,871.18,678.26
2016,3,14,12,30,892.0,131.0,2.6,13.0,815.0,939.53,725.19
2016,3,14,12,45,622.5,236.0,2.65,13.5,711.5,789.82,616.09
2016,3,14,13,0,353.0,341.0,2.7,14.0,608.0,633.23,496.08
2016,3,14,13,15,180.5,279.5,2.75,14.0,416.0,410.99,327.24
2016,3,14,13,30,8.0,218.0,2.8,14.0,224.0,201.63,159.49
2016,3,14,13,45,7.5,211.5,2.85,14.0,217.0,194.4,154.33
2016,3,14,14,0,7.0,205.0,2.9,14.0,210.0,187.24,148.76
2016,3,14,14,15,303.0,203.5,2.9,13.5,398.0,369.98,298.99
2016,3,14,14,30,599.0,202.0,2.9,13.0,586.0,511.12,408.03
2016,3,14,14,45,611.5,179.0,2.95,13.0,551.5,461.09,365.98
2016,3,14,15,0,624.0,156.0,3.0,13.0,517.0,406.03,319.57
2016,3,14,15,15,583.0,160.5,2.95,12.5,478.0,353.64,274.79
2016,3,14,15,30,542.0,165.0,2.9,12.0,439.0,302.58,230.64
2016,3,14,15,45,607.5,135.5,2.9,12.0,415.5,257.36,187.24
2016,3,14,16,0,673.0,106.0,2.9,12.0,392.0,201.07,134.65
2016,3,14,16,15,631.0,99.5,2.65,11.5,341.5,144.23,90.26
2016,3,14,16,30,589.0,93.0,2.4,11.0,291.0,92.71,59.64
2016,3,14,16,45,527.5,85.0,2.15,10.5,239.5,63.84,52.21
2016,3,14,17,0,466.0,77.0,1.9,10.0,188.0,57.52,46.53
2016,3,14,17,15,376.0,64.5,1.8,9.5,140.0,48.91,38.51
2016,3,14,17,30,286.0,52.0,1.7,9.0,92.0,40.05,30.0
2016,3,14,17,45,167.5,34.0,1.65,8.5,55.0,26.51,16.4
2016,3,14,18,0,49.0,16.0,1.6,8.0,18.0,13.16,0.0
2016,3,14,18,15,24.5,8.0,1.6,8.0,9.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,60.0,12.0,1.1,6.0,14.0,38.33,0.0
2016,3,15,6,45,206.0,27.0,1.15,7.0,51.0,166.74,121.22
2016,3,15,7,0,352.0,42.0,1.2,8.0,88.0,280.43,230.6
2016,3,15,7,15,443.0,52.5,1.25,8.5,136.5,368.13,308.02
2016,3,15,7,30,534.0,63.0,1.3,9.0,185.0,463.85,388.69
2016,3,15,7,45,601.0,68.0,1.4,9.5,238.0,542.88,453.03
2016,3,15,8,0,668.0,73.0,1.5,10.0,291.0,625.7,516.08
2016,3,15,8,15,706.0,78.0,1.6,10.5,342.0,688.64,561.7
2016,3,15,8,30,744.0,83.0,1.7,11.0,393.0,747.19,602.82
2016,3,15,8,45,775.0,86.0,1.8,11.5,442.0,802.08,640.24
2016,3,15,9,0,806.0,89.0,1.9,12.0,491.0,855.78,676.01
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.5,897.26,702.02
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,936.21,726.02
2016,3,15,9,45,860.5,96.5,2.15,13.5,616.5,966.62,745.12
2016,3,15,10,0,876.0,98.0,2.3,14.0,655.0,983.56,755.04
2016,3,15,10,15,886.0,99.5,2.35,14.0,687.0,1001.79,766.36
2016,3,15,10,30,896.0,101.0,2.4,14.0,719.0,1016.36,775.32
2016,3,15,10,45,904.5,102.0,2.5,14.5,743.5,1025.06,779.59
2016,3,15,11,0,913.0,103.0,2.6,15.0,768.0,1029.85,781.42
2016,3,15,11,15,917.0,103.5,2.65,15.0,785.0,1025.66,778.32
2016,3,15,11,30,921.0,104.0,2.7,15.0,802.0,1017.5,772.8
2016,3,15,11,45,924.5,104.0,2.75,15.5,811.0,1004.36,762.65
2016,3,15,12,0,928.0,104.0,2.8,16.0,820.0,987.3,750.03
2016,3,15,12,15,928.0,104.0,2.85,16.0,820.5,963.2,734.14
2016,3,15,12,30,928.0,104.0,2.9,16.0,821.0,935.48,715.82
2016,3,15,12,45,931.0,101.5,2.95,16.0,814.5,904.2,695.02
2016,3,15,13,0,934.0,99.0,3.0,16.0,808.0,869.41,671.67
2016,3,15,13,15,930.5,98.0,3.0,16.0,792.5,827.68,642.97
2016,3,15,13,30,927.0,97.0,3.0,16.0,777.0,783.17,612.08
2016,3,15,13,45,921.5,95.5,3.0,16.0,753.5,734.19,577.06
2016,3,15,14,0,916.0,94.0,3.0,16.0,730.0,683.03,538.03
2016,3,15,14,15,907.0,92.5,2.95,16.0,699.5,627.86,494.72
2016,3,15,14,30,898.0,91.0,2.9,16.0,669.0,571.32,449.14
2016,3,15,14,45,885.5,89.0,2.9,16.0,631.5,511.54,399.81
2016,3,15,15,0,873.0,87.0,2.9,16.0,594.0,451.33,348.52
2016,3,15,15,15,856.0,84.5,2.7,15.5,551.0,386.67,292.52
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,324.26,236.96
2016,3,15,15,45,815.5,78.5,2.4,15.0,460.5,260.47,179.79
2016,3,15,16,0,792.0,75.0,2.3,15.0,413.0,198.85,125.96
2016,3,15,16,15,758.0,70.5,2.0,14.0,362.0,137.68,78.4
2016,3,15,16,30,724.0,66.0,1.7,13.0,311.0,80.61,45.53
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,48.7,38.27
2016,3,15,17,0,627.0,55.0,1.2,12.0,207.0,41.54,31.88
2016,3,15,17,15,546.0,47.0,1.2,11.5,156.5,36.31,27.0
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,30.94,21.79
2016,3,15,17,45,324.0,27.5,1.2,10.5,64.5,22.15,12.87
2016,3,15,18,0,183.0,16.0,1.2,10.0,23.0,13.04,0.0
2016,3,15,18,15,91.5,8.0,1.2,9.5,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,8.0,17.0,67.81,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.5,56.5,203.16,152.12
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,318.36,260.82
2016,3,16,7,15,510.5,48.0,1.2,9.5,146.5,405.56,337.49
2016,3,16,7,30,598.0,57.0,1.4,10.0,197.0,500.41,417.25
2016,3,16,7,45,652.5,63.0,1.6,10.5,249.5,574.42,476.83
2016,3,16,8,0,707.0,69.0,1.8,11.0,302.0,646.51,531.74
2016,3,16,8,15,743.5,73.5,1.9,11.5,354.0,709.58,577.28
2016,3,16,8,30,780.0,78.0,2.0,12.0,406.0,772.64,621.44
2016,3,16,8,45,806.0,81.5,2.1,12.5,455.0,824.88,656.6
2016,3,16,9,0,832.0,85.0,2.2,13.0,504.0,875.56,690.01
2016,3,16,9,15,850.5,87.5,2.25,13.5,548.0,916.1,715.26
2016,3,16,9,30,869.0,90.0,2.3,14.0,592.0,953.99,738.42
2016,3,16,9,45,883.0,92.5,2.35,14.5,631.0,974.61,749.57
2016,3,16,10,0,897.0,95.0,2.4,15.0,670.0,1001.68,765.29
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.5,1019.6,775.65
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,1033.77,783.69
2016,3,16,10,45,923.0,99.0,2.45,15.5,758.0,1040.98,786.35
2016,3,16,11,0,930.0,100.0,2.5,16.0,783.0,1044.2,786.59
2016,3,16,11,15,934.0,101.0,2.5,16.0,799.5,1040.41,783.28
2016,3,16,11,30,938.0,102.0,2.5,16.0,816.0,1032.57,777.53
2016,3,16,11,45,940.5,102.0,2.55,16.5,825.0,1018.16,766.68
2016,3,16,12,0,943.0,102.0,2.6,17.0,834.0,999.81,753.39
2016,3,16,12,15,942.5,102.0,2.6,17.0,834.0,974.84,736.7
2016,3,16,12,30,942.0,102.0,2.6,17.0,834.0,946.24,717.63
2016,3,16,12,45,945.0,99.0,2.6,17.5,827.0,913.96,694.77
2016,3,16,13,0,948.0,96.0,2.6,18.0,820.0,878.12,669.5
2016,3,16,13,15,943.5,95.0,2.6,18.0,803.5,835.05,640.41
2016,3,16,13,30,939.0,94.0,2.6,18.0,787.0,789.24,609.18
2016,3,16,13,45,932.5,92.5,2.6,18.0,763.0,739.02,574.03
2016,3,16,14,0,926.0,91.0,2.6,18.0,739.0,686.68,534.75
2016,3,16,14,15,916.5,89.5,2.55,18.0,707.5,630.69,491.45
2016,3,16,14,30,907.0,88.0,2.5,18.0,676.0,573.38,445.89
2016,3,16,14,45,894.0,86.0,2.5,18.0,638.0,512.88,396.64
2016,3,16,15,0,881.0,84.0,2.5,18.0,600.0,451.98,345.44
2016,3,16,15,15,863.5,81.5,2.35,17.5,556.0,388.91,291.3
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,323.57,234.05
2016,3,16,15,45,822.0,76.0,2.05,17.0,464.0,259.7,177.28
2016,3,16,16,0,798.0,73.0,1.9,17.0,416.0,198.02,123.87
2016,3,16,16,15,764.5,68.5,1.65,16.5,365.0,136.54,76.33
2016,3,16,16,30,731.0,64.0,1.4,16.0,314.0,79.08,43.49
2016,3,16,16,45,681.5,59.0,1.2,15.5,261.5,47.32,36.58
2016,3,16,17,0,632.0,54.0,1.0,15.0,209.0,40.65,30.69
2016,3,16,17,15,553.5,46.5,1.0,14.0,158.5,35.81,26.29
2016,3,16,17,30,475.0,39.0,1.0,13.0,108.0,30.85,21.56
2016,3,16,17,45,337.0,27.5,1.0,12.5,66.5,22.06,12.84
2016,3,16,18,0,199.0,16.0,1.0,12.0,25.0,12.96,0.0
2016,3,16,18,15,99.5,8.0,1.0,11.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,89.5,7.0,0.95,9.5,10.5,6.37,0.0
2016,3,17,6,30,179.0,14.0,1.0,10.0,21.0,115.59,0.0
2016,3,17,6,45,325.0,26.0,1.05,11.0,62.5,230.45,175.0
2016,3,17,7,0,471.0,38.0,1.1,12.0,104.0,345.29,280.34
2016,3,17,7,15,554.0,45.5,1.15,12.5,155.0,430.29,353.67
2016,3,17,7,30,637.0,53.0,1.2,13.0,206.0,517.62,425.58
2016,3,17,7,45,688.5,58.5,1.3,13.5,259.5,591.19,482.39
2016,3,17,8,0,740.0,64.0,1.4,14.0,313.0,667.0,538.07
2016,3,17,8,15,775.0,68.5,1.45,14.5,365.5,730.04,581.81
2016,3,17,8,30,810.0,73.0,1.5,15.0,418.0,792.94,624.08
2016,3,17,8,45,834.5,76.0,1.6,15.5,467.0,844.15,657.51
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,893.64,689.2
2016,3,17,9,15,876.5,81.5,1.65,16.5,560.5,924.61,705.89
2016,3,17,9,30,894.0,84.0,1.6,17.0,605.0,961.83,726.67
2016,3,17,9,45,906.5,86.5,1.6,17.5,643.5,991.22,742.56
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,1017.18,756.19
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,1034.83,765.09
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,1048.64,771.65
2016,3,17,10,45,943.0,93.0,1.45,18.5,770.5,1054.89,772.06
2016,3,17,11,0,949.0,94.0,1.4,19.0,795.0,1057.07,770.12
2016,3,17,11,15,953.0,95.0,1.3,19.0,812.0,1053.15,765.06
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,1045.11,757.59
2016,3,17,11,45,958.0,96.5,1.2,19.5,837.0,1029.52,746.08
2016,3,17,12,0,959.0,97.0,1.2,20.0,845.0,1009.97,732.31
2016,3,17,12,15,959.0,97.0,1.2,20.0,845.5,985.07,716.69
2016,3,17,12,30,959.0,97.0,1.2,20.0,846.0,956.45,698.77
2016,3,17,12,45,956.5,96.5,1.2,20.5,837.5,921.56,675.52
2016,3,17,13,0,954.0,96.0,1.2,21.0,829.0,883.37,650.17
2016,3,17,13,15,950.0,95.5,1.2,21.0,812.5,840.9,623.11
2016,3,17,13,30,946.0,95.0,1.2,21.0,796.0,795.62,593.92
2016,3,17,13,45,939.0,94.0,1.25,21.0,771.5,745.16,560.97
2016,3,17,14,0,932.0,93.0,1.3,21.0,747.0,692.6,523.84
2016,3,17,14,15,922.5,91.5,1.3,21.0,715.5,636.23,482.32
2016,3,17,14,30,913.0,90.0,1.3,21.0,684.0,578.52,438.45
2016,3,17,14,45,899.5,88.0,1.3,21.0,645.5,517.37,390.5
2016,3,17,15,0,886.0,86.0,1.3,21.0,607.0,455.88,340.55
2016,3,17,15,15,868.5,83.5,1.25,20.5,563.5,392.45,287.88
2016,3,17,15,30,851.0,81.0,1.2,20.0,520.0,326.74,231.93
2016,3,17,15,45,826.5,77.5,1.2,20.0,471.5,261.94,175.89
2016,3,17,16,0,802.0,74.0,1.2,20.0,423.0,199.44,122.96
2016,3,17,16,15,768.5,70.0,1.1,19.5,371.5,138.11,76.37
2016,3,17,16,30,735.0,66.0,1.0,19.0,320.0,80.79,44.24
2016,3,17,16,45,686.0,60.5,0.95,18.5,267.0,48.51,37.15
2016,3,17,17,0,637.0,55.0,0.9,18.0,214.0,41.37,30.93
2016,3,17,17,15,559.0,47.5,0.95,17.0,163.0,36.55,26.62
2016,3,17,17,30,481.0,40.0,1.0,16.0,112.0,31.63,21.98
2016,3,17,17,45,345.5,28.5,1.05,15.5,69.5,22.87,13.45
2016,3,17,18,0,210.0,17.0,1.1,15.0,27.0,13.8,0.0
2016,3,17,18,15,105.0,8.5,1.1,14.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.0,8.0,1.3,8.5,12.0,44.54,0.0
2016,3,18,6,30,182.0,16.0,1.5,9.0,24.0,121.25,0.0
2016,3,18,6,45,321.5,28.5,1.75,10.0,65.5,232.07,180.4
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,344.03,282.87
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,428.94,357.66
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,520.73,434.86
2016,3,18,7,45,312.5,65.5,2.0,11.5,142.0,326.05,275.65
2016,3,18,8,0,0.0,74.0,2.0,12.0,74.0,66.14,51.16
2016,3,18,8,15,0.0,87.5,1.95,12.0,87.5,78.91,62.19
2016,3,18,8,30,0.0,101.0,1.9,12.0,101.0,91.67,72.79
2016,3,18,8,45,0.0,128.0,1.9,12.5,128.0,118.24,94.69
2016,3,18,9,0,0.0,155.0,1.9,13.0,155.0,144.96,116.3
2016,3,18,9,15,51.5,211.0,1.9,13.5,241.5,266.73,216.64
2016,3,18,9,30,103.0,267.0,1.9,14.0,328.0,380.4,306.24
2016,3,18,9,45,72.0,269.5,1.9,14.5,313.5,351.02,280.41
2016,3,18,10,0,41.0,272.0,1.9,15.0,299.0,320.99,254.86
2016,3,18,10,15,132.5,304.0,1.9,15.0,396.5,464.36,367.52
2016,3,18,10,30,224.0,336.0,1.9,15.0,494.0,589.5,461.42
2016,3,18,10,45,340.5,315.0,1.9,15.5,564.0,696.43,539.42
2016,3,18,11,0,457.0,294.0,1.9,16.0,634.0,800.63,612.8
2016,3,18,11,15,516.5,280.0,1.85,16.0,672.0,836.97,637.27
2016,3,18,11,30,576.0,266.0,1.8,16.0,710.0,869.69,659.61
2016,3,18,11,45,757.0,187.5,1.8,16.0,777.5,952.43,717.0
2016,3,18,12,0,938.0,109.0,1.8,16.0,845.0,1003.86,749.87
2016,3,18,12,15,938.0,109.0,1.8,16.0,845.5,979.23,732.91
2016,3,18,12,30,938.0,109.0,1.8,16.0,846.0,950.94,714.47
2016,3,18,12,45,925.5,114.5,1.85,16.5,835.0,914.08,689.59
2016,3,18,13,0,913.0,120.0,1.9,17.0,824.0,874.49,662.81
2016,3,18,13,15,908.5,119.0,1.9,16.5,808.0,832.33,635.98
2016,3,18,13,30,904.0,118.0,1.9,16.0,792.0,787.54,606.96
2016,3,18,13,45,895.5,117.0,1.95,16.0,767.5,737.56,571.84
2016,3,18,14,0,887.0,116.0,2.0,16.0,743.0,688.24,535.37
2016,3,18,14,15,876.5,114.0,2.05,16.0,711.5,631.8,492.62
2016,3,18,14,30,866.0,112.0,2.1,16.0,680.0,574.29,447.66
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,514.34,399.28
2016,3,18,15,0,842.0,106.0,2.2,16.0,604.0,454.06,348.92
2016,3,18,15,15,823.0,102.5,2.2,15.5,560.5,390.78,295.11
2016,3,18,15,30,804.0,99.0,2.2,15.0,517.0,328.6,240.7
2016,3,18,15,45,668.0,114.0,2.2,14.5,439.5,252.31,178.55
2016,3,18,16,0,532.0,129.0,2.2,14.0,362.0,193.58,133.21
2016,3,18,16,15,492.0,122.5,2.0,13.5,317.5,145.56,96.41
2016,3,18,16,30,452.0,116.0,1.8,13.0,273.0,102.41,70.67
2016,3,18,16,45,423.0,100.0,1.6,12.5,228.0,72.36,59.38
2016,3,18,17,0,394.0,84.0,1.4,12.0,183.0,62.03,50.23
2016,3,18,17,15,338.5,68.5,1.3,11.5,139.5,51.51,40.64
2016,3,18,17,30,283.0,53.0,1.2,11.0,96.0,40.57,30.42
2016,3,18,17,45,141.5,38.5,1.1,10.5,60.0,30.75,20.65
2016,3,18,18,0,0.0,24.0,1.0,10.0,24.0,20.25,0.0
2016,3,18,18,15,0.0,12.0,1.0,9.5,12.0,10.91,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,5.91,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,11.44,0.0
2016,3,19,6,45,12.5,32.5,1.35,10.5,34.5,42.28,29.02
2016,3,19,7,0,25.0,52.0,1.5,11.0,56.0,72.13,56.01
2016,3,19,7,15,38.0,74.0,1.55,11.0,82.5,106.11,86.14
2016,3,19,7,30,51.0,96.0,1.6,11.0,109.0,140.5,116.26
2016,3,19,7,45,61.5,117.5,1.65,11.5,136.5,173.04,143.93
2016,3,19,8,0,72.0,139.0,1.7,12.0,164.0,206.13,171.37
2016,3,19,8,15,148.0,160.5,1.75,12.5,222.0,307.01,255.33
2016,3,19,8,30,224.0,182.0,1.8,13.0,280.0,415.58,342.03
2016,3,19,8,45,515.0,133.5,1.85,13.5,391.5,633.57,514.3
2016,3,19,9,0,806.0,85.0,1.9,14.0,503.0,855.95,672.04
2016,3,19,9,15,578.0,166.0,1.9,14.5,478.5,757.03,596.18
2016,3,19,9,30,350.0,247.0,1.9,15.0,454.0,627.27,494.93
2016,3,19,9,45,603.5,173.5,1.95,15.5,558.0,818.27,637.22
2016,3,19,10,0,857.0,100.0,2.0,16.0,662.0,971.71,738.71
2016,3,19,10,15,866.5,102.0,2.0,16.0,693.0,989.61,747.56
2016,3,19,10,30,876.0,104.0,2.0,16.0,724.0,1003.9,755.66
2016,3,19,10,45,880.5,106.5,2.05,16.5,747.0,1010.02,757.73
2016,3,19,11,0,885.0,109.0,2.1,17.0,770.0,1012.29,757.49
2016,3,19,11,15,889.0,109.5,2.1,17.0,786.5,1007.95,753.9
2016,3,19,11,30,893.0,110.0,2.1,17.0,803.0,999.76,747.99
2016,3,19,11,45,895.5,110.5,2.15,17.0,811.0,986.29,739.36
2016,3,19,12,0,898.0,111.0,2.2,17.0,819.0,969.05,728.36
2016,3,19,12,15,574.5,248.5,2.2,17.0,702.0,801.77,612.04
2016,3,19,12,30,251.0,386.0,2.2,17.0,585.0,621.86,476.74
2016,3,19,12,45,370.5,341.5,2.2,17.0,631.0,664.99,512.37
2016,3,19,13,0,490.0,297.0,2.2,17.0,677.0,710.26,546.88
2016,3,19,13,15,693.5,200.5,2.2,17.0,726.5,754.29,582.12
2016,3,19,13,30,897.0,104.0,2.2,17.0,776.0,768.92,594.6
2016,3,19,13,45,891.0,102.5,2.2,17.0,753.0,720.67,559.9
2016,3,19,14,0,885.0,101.0,2.2,17.0,730.0,670.38,522.21
2016,3,19,14,15,876.5,99.5,2.15,16.5,700.0,616.81,481.67
2016,3,19,14,30,868.0,98.0,2.1,16.0,670.0,561.92,438.78
2016,3,19,14,45,500.5,186.5,2.1,16.0,512.5,410.92,321.37
2016,3,19,15,0,133.0,275.0,2.1,16.0,355.0,294.51,231.5
2016,3,19,15,15,132.0,255.5,2.1,15.5,329.5,265.39,208.83
2016,3,19,15,30,131.0,236.0,2.1,15.0,304.0,236.57,185.64
2016,3,19,15,45,180.5,210.0,2.15,15.0,295.0,215.12,166.01
2016,3,19,16,0,230.0,184.0,2.2,15.0,286.0,185.57,139.22
2016,3,19,16,15,220.0,163.5,2.15,14.5,251.5,149.25,110.68
2016,3,19,16,30,210.0,143.0,2.1,14.0,217.0,114.56,86.55
2016,3,19,16,45,201.0,120.5,2.05,14.0,182.0,88.82,73.57
2016,3,19,17,0,192.0,98.0,2.0,14.0,147.0,73.8,60.25
2016,3,19,17,15,168.0,77.0,1.85,13.0,113.0,59.14,47.17
2016,3,19,17,30,144.0,56.0,1.7,12.0,79.0,43.93,33.29
2016,3,19,17,45,92.5,37.5,1.6,11.5,50.0,29.96,20.0
2016,3,19,18,0,41.0,19.0,1.5,11.0,21.0,16.18,0.51
2016,3,19,18,15,20.5,9.5,1.45,10.5,10.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.2,9.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,1.4,10.0,22.0,22.1,2.92
2016,3,20,6,45,94.5,38.5,1.65,11.0,53.0,112.91,87.47
2016,3,20,7,0,189.0,55.0,1.9,12.0,84.0,190.7,156.76
2016,3,20,7,15,220.5,74.5,2.0,12.5,121.5,242.92,202.88
2016,3,20,7,30,252.0,94.0,2.1,13.0,159.0,297.39,249.48
2016,3,20,7,45,275.5,112.5,2.25,13.5,197.5,346.77,290.36
2016,3,20,8,0,299.0,131.0,2.4,14.0,236.0,397.32,330.9
2016,3,20,8,15,223.5,160.5,2.45,14.5,245.5,382.89,316.06
2016,3,20,8,30,148.0,190.0,2.5,15.0,255.0,345.29,282.8
2016,3,20,8,45,172.0,211.0,2.65,15.5,295.0,393.3,320.36
2016,3,20,9,0,196.0,232.0,2.8,16.0,335.0,442.02,357.39
2016,3,20,9,15,371.5,210.5,2.9,16.0,425.5,598.71,481.03
2016,3,20,9,30,547.0,189.0,3.0,16.0,516.0,766.04,606.63
2016,3,20,9,45,698.0,147.0,3.15,16.5,590.5,880.64,686.25
2016,3,20,10,0,849.0,105.0,3.3,17.0,665.0,981.25,753.71
2016,3,20,10,15,858.5,107.0,3.4,17.0,696.0,999.06,764.42
2016,3,20,10,30,868.0,109.0,3.5,17.0,727.0,1002.52,766.17
2016,3,20,10,45,480.5,234.0,3.65,17.0,578.0,764.12,595.64
2016,3,20,11,0,93.0,359.0,3.8,17.0,429.0,458.08,358.29
2016,3,20,11,15,46.5,242.5,3.9,17.0,277.5,283.07,223.56
2016,3,20,11,30,0.0,126.0,4.0,17.0,126.0,112.88,86.6
2016,3,20,11,45,1.5,148.0,4.1,17.0,149.5,134.58,104.31
2016,3,20,12,0,3.0,170.0,4.2,17.0,173.0,156.22,121.72
2016,3,20,12,15,12.0,232.5,4.25,17.0,242.5,222.67,174.94
2016,3,20,12,30,21.0,295.0,4.3,17.0,312.0,288.95,227.2
2016,3,20,12,45,19.5,286.5,4.35,17.0,302.5,277.87,218.39
2016,3,20,13,0,18.0,278.0,4.4,17.0,293.0,266.95,209.92
2016,3,20,13,15,20.0,280.0,4.35,16.5,296.0,268.66,211.81
2016,3,20,13,30,22.0,282.0,4.3,16.0,299.0,270.04,213.45
2016,3,20,13,45,15.0,246.0,4.3,16.0,257.5,230.39,182.08
2016,3,20,14,0,8.0,210.0,4.3,16.0,216.0,192.04,151.55
2016,3,20,14,15,4.0,182.0,4.2,16.0,185.0,163.78,128.96
2016,3,20,14,30,0.0,154.0,4.1,16.0,154.0,136.29,106.86
2016,3,20,14,45,7.5,184.0,4.05,16.0,188.5,165.57,130.95
2016,3,20,15,0,15.0,214.0,4.0,16.0,223.0,193.01,153.32
2016,3,20,15,15,7.5,174.5,3.85,15.5,179.0,154.84,122.86
2016,3,20,15,30,0.0,135.0,3.7,15.0,135.0,118.06,93.29
2016,3,20,15,45,0.0,96.5,3.55,15.0,96.5,85.06,66.13
2016,3,20,16,0,0.0,58.0,3.4,15.0,58.0,51.24,37.89
2016,3,20,16,15,0.0,51.0,3.15,14.5,51.0,45.02,32.83
2016,3,20,16,30,0.0,44.0,2.9,14.0,44.0,38.81,27.69
2016,3,20,16,45,0.0,37.0,2.7,14.0,37.0,32.6,23.66
2016,3,20,17,0,0.0,30.0,2.5,14.0,30.0,26.41,18.09
2016,3,20,17,15,0.0,23.0,2.3,13.5,23.0,20.23,12.48
2016,3,20,17,30,0.0,16.0,2.1,13.0,16.0,14.06,6.82
2016,3,20,17,45,0.0,10.0,1.95,13.0,10.0,8.78,1.87
2016,3,20,18,0,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,3,20,18,15,0.0,2.0,1.75,12.5,2.0,1.82,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,10.5,1.3,9.5,11.5,15.36,0.0
2016,3,21,6,30,28.0,21.0,1.5,10.0,23.0,41.48,16.15
2016,3,21,6,45,85.5,41.5,1.75,10.5,54.0,102.56,79.79
2016,3,21,7,0,143.0,62.0,2.0,11.0,85.0,174.42,143.57
2016,3,21,7,15,179.0,82.5,2.15,11.0,122.5,228.04,191.22
2016,3,21,7,30,215.0,103.0,2.3,11.0,160.0,284.54,240.23
2016,3,21,7,45,253.5,118.5,2.5,11.5,199.0,338.74,285.8
2016,3,21,8,0,292.0,134.0,2.7,12.0,238.0,395.83,332.44
2016,3,21,8,15,364.5,143.0,2.8,12.0,292.5,491.17,409.26
2016,3,21,8,30,437.0,152.0,2.9,12.0,347.0,575.6,475.57
2016,3,21,8,45,438.0,172.0,3.05,12.5,385.5,613.44,502.25
2016,3,21,9,0,439.0,192.0,3.2,13.0,424.0,649.27,527.19
2016,3,21,9,15,619.0,154.5,3.35,13.0,511.0,791.37,635.4
2016,3,21,9,30,799.0,117.0,3.5,13.0,598.0,925.52,730.87
2016,3,21,9,45,818.0,117.5,3.65,13.0,636.5,957.18,751.54
2016,3,21,10,0,837.0,118.0,3.8,13.0,675.0,985.77,770.91
2016,3,21,10,15,693.0,181.0,3.9,13.0,656.5,927.04,728.29
2016,3,21,10,30,549.0,244.0,4.0,13.0,638.0,846.55,668.32
2016,3,21,10,45,283.5,258.0,4.1,13.5,462.5,574.76,460.06
2016,3,21,11,0,18.0,272.0,4.2,14.0,287.0,271.97,216.0
2016,3,21,11,15,9.0,172.5,4.35,14.0,180.0,165.35,130.83
2016,3,21,11,30,0.0,73.0,4.5,14.0,73.0,64.82,48.23
2016,3,21,11,45,1.5,120.0,4.65,14.5,121.5,108.75,84.33
2016,3,21,12,0,3.0,167.0,4.8,15.0,170.0,153.41,120.46
2016,3,21,12,15,3.0,167.0,4.9,15.0,170.0,153.11,120.16
2016,3,21,12,30,3.0,167.0,5.0,15.0,170.0,152.79,119.93
2016,3,21,12,45,1.5,151.5,5.1,15.0,153.0,136.99,107.09
2016,3,21,13,0,0.0,136.0,5.2,15.0,136.0,121.45,94.46
2016,3,21,13,15,0.0,133.0,5.1,14.5,133.0,118.6,92.4
2016,3,21,13,30,0.0,130.0,5.0,14.0,130.0,115.77,90.34
2016,3,21,13,45,0.0,113.5,4.95,14.0,113.5,100.88,78.21
2016,3,21,14,0,0.0,97.0,4.9,14.0,97.0,86.12,66.14
2016,3,21,14,15,0.0,62.0,4.8,14.0,62.0,54.94,40.35
2016,3,21,14,30,0.0,27.0,4.7,14.0,27.0,23.87,14.43
2016,3,21,14,45,0.0,85.5,4.6,14.0,85.5,75.79,57.98
2016,3,21,15,0,0.0,144.0,4.5,14.0,144.0,126.79,100.45
2016,3,21,15,15,0.0,88.5,4.35,13.5,88.5,78.41,60.54
2016,3,21,15,30,0.0,33.0,4.2,13.0,33.0,29.13,19.18
2016,3,21,15,45,0.0,25.0,4.1,13.0,25.0,22.04,13.21
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,14.97,7.21
2016,3,21,16,15,0.0,13.5,3.75,12.5,13.5,11.88,4.6
2016,3,21,16,30,0.0,10.0,3.5,12.0,10.0,8.79,1.97
2016,3,21,16,45,0.0,8.5,3.25,12.0,8.5,7.47,1.12
2016,3,21,17,0,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,3,21,17,15,115.5,37.5,2.75,11.5,56.5,30.21,21.61
2016,3,21,17,30,231.0,68.0,2.5,11.0,106.0,52.68,41.28
2016,3,21,17,45,162.5,46.5,2.3,10.5,68.5,36.68,26.11
2016,3,21,18,0,94.0,25.0,2.1,10.0,31.0,20.23,5.61
2016,3,21,18,15,47.0,12.5,2.0,9.5,15.5,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,12.0,1.2,7.5,18.5,54.25,0.0
2016,3,22,6,30,208.0,24.0,1.4,8.0,37.0,150.47,87.22
2016,3,22,6,45,340.0,36.0,1.65,8.5,81.5,252.24,204.2
2016,3,22,7,0,472.0,48.0,1.9,9.0,126.0,361.98,301.8
2016,3,22,7,15,549.0,56.0,2.05,9.0,178.0,445.26,374.94
2016,3,22,7,30,626.0,64.0,2.2,9.0,230.0,534.68,450.36
2016,3,22,7,45,678.0,69.0,2.35,9.5,284.0,607.45,507.91
2016,3,22,8,0,730.0,74.0,2.5,10.0,338.0,678.09,561.04
2016,3,22,8,15,763.5,78.5,2.55,10.5,390.0,739.73,605.05
2016,3,22,8,30,797.0,83.0,2.6,11.0,442.0,801.04,647.56
2016,3,22,8,45,826.0,84.5,2.65,11.5,492.0,853.94,682.83
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,905.3,716.33
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,944.77,742.22
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,971.64,759.22
2016,3,22,9,45,906.0,91.0,2.85,12.5,669.5,1001.94,777.3
2016,3,22,10,0,923.0,91.0,2.9,13.0,709.0,1028.99,793.02
2016,3,22,10,15,932.0,92.5,2.9,13.0,740.5,1046.34,803.15
2016,3,22,10,30,941.0,94.0,2.9,13.0,772.0,1059.8,810.84
2016,3,22,10,45,948.5,94.0,2.95,13.0,797.0,1066.01,814.33
2016,3,22,11,0,956.0,94.0,3.0,13.0,822.0,1068.14,815.3
2016,3,22,11,15,959.5,94.5,3.0,13.0,838.0,1062.72,810.88
2016,3,22,11,30,963.0,95.0,3.0,13.0,854.0,1053.18,803.92
2016,3,22,11,45,965.0,95.0,3.05,13.5,862.0,1037.54,792.01
2016,3,22,12,0,967.0,95.0,3.1,14.0,870.0,1017.88,777.56
2016,3,22,12,15,667.5,228.5,3.15,14.0,763.5,871.16,675.72
2016,3,22,12,30,368.0,362.0,3.2,14.0,657.0,699.71,545.74
2016,3,22,12,45,438.5,329.0,3.25,14.0,677.0,719.76,563.38
2016,3,22,13,0,509.0,296.0,3.3,14.0,697.0,723.98,568.16
2016,3,22,13,15,534.0,280.0,3.35,13.5,693.5,702.28,553.79
2016,3,22,13,30,559.0,264.0,3.4,13.0,690.0,677.06,536.59
2016,3,22,13,45,565.5,250.0,3.5,13.0,669.0,637.34,506.99
2016,3,22,14,0,572.0,236.0,3.6,13.0,648.0,595.69,475.28
2016,3,22,14,15,744.5,163.5,3.6,13.0,676.5,599.54,478.79
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,581.4,463.22
2016,3,22,14,45,657.5,166.5,3.65,13.0,594.0,469.81,372.98
2016,3,22,15,0,398.0,242.0,3.7,13.0,483.0,378.53,299.75
2016,3,22,15,15,629.0,161.5,3.6,12.5,511.5,368.67,286.08
2016,3,22,15,30,860.0,81.0,3.5,12.0,540.0,328.57,242.99
2016,3,22,15,45,836.5,78.5,3.45,12.0,491.0,264.29,184.35
2016,3,22,16,0,813.0,76.0,3.4,12.0,442.0,202.15,129.26
2016,3,22,16,15,781.0,72.0,3.15,11.5,390.5,140.28,80.36
2016,3,22,16,30,749.0,68.0,2.9,11.0,339.0,82.23,46.73
2016,3,22,16,45,701.5,63.0,2.65,11.0,285.5,50.15,39.8
2016,3,22,17,0,654.0,58.0,2.4,11.0,232.0,43.3,33.63
2016,3,22,17,15,579.5,51.0,2.15,10.5,180.0,38.99,29.65
2016,3,22,17,30,505.0,44.0,1.9,10.0,128.0,34.61,25.39
2016,3,22,17,45,377.0,33.5,1.7,9.5,83.0,26.88,17.83
2016,3,22,18,0,249.0,23.0,1.5,9.0,38.0,18.92,6.09
2016,3,22,18,15,124.5,11.5,1.5,8.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,57.5,12.0,1.2,5.5,16.0,34.99,0.0
2016,3,23,6,30,115.0,24.0,1.4,6.0,32.0,106.3,67.69
2016,3,23,6,45,181.0,42.0,1.6,7.0,67.0,173.79,141.46
2016,3,23,7,0,247.0,60.0,1.8,8.0,102.0,243.31,204.22
2016,3,23,7,15,285.0,78.0,1.9,8.5,142.5,301.36,255.57
2016,3,23,7,30,323.0,96.0,2.0,9.0,183.0,362.42,307.61
2016,3,23,7,45,355.0,110.5,2.15,9.5,224.5,417.36,352.96
2016,3,23,8,0,387.0,125.0,2.3,10.0,266.0,474.02,398.25
2016,3,23,8,15,363.5,150.0,2.35,10.5,298.0,499.29,415.83
2016,3,23,8,30,340.0,175.0,2.4,11.0,330.0,504.55,417.7
2016,3,23,8,45,421.5,176.5,2.5,12.0,389.5,604.9,494.3
2016,3,23,9,0,503.0,178.0,2.6,13.0,449.0,692.05,558.13
2016,3,23,9,15,693.5,136.0,2.65,13.0,542.0,841.42,666.95
2016,3,23,9,30,884.0,94.0,2.7,13.0,635.0,971.54,756.24
2016,3,23,9,45,897.5,96.0,2.8,13.5,674.0,1000.67,772.83
2016,3,23,10,0,911.0,98.0,2.9,14.0,713.0,1026.42,788.09
2016,3,23,10,15,779.5,155.0,2.9,14.0,698.0,984.82,757.93
2016,3,23,10,30,648.0,212.0,2.9,14.0,683.0,917.47,710.47
2016,3,23,10,45,796.5,157.0,2.9,14.5,754.5,996.0,763.06
2016,3,23,11,0,945.0,102.0,2.9,15.0,826.0,1066.91,807.93
2016,3,23,11,15,949.0,103.0,2.85,15.0,842.0,1062.44,802.98
2016,3,23,11,30,953.0,104.0,2.8,15.0,858.0,1053.86,796.23
2016,3,23,11,45,954.0,104.5,2.75,15.5,866.0,1037.76,783.17
2016,3,23,12,0,955.0,105.0,2.7,16.0,874.0,1017.72,767.73
2016,3,23,12,15,798.0,180.5,2.7,16.0,823.0,935.14,711.94
2016,3,23,12,30,641.0,256.0,2.7,16.0,772.0,850.19,652.0
2016,3,23,12,45,646.5,249.5,2.7,16.5,766.0,822.71,632.22
2016,3,23,13,0,652.0,243.0,2.7,17.0,760.0,792.47,609.85
2016,3,23,13,15,789.5,176.5,2.65,17.0,789.5,804.84,621.17
2016,3,23,13,30,927.0,110.0,2.6,17.0,819.0,796.94,616.18
2016,3,23,13,45,808.5,152.0,2.6,17.0,756.5,714.36,555.16
2016,3,23,14,0,690.0,194.0,2.6,17.0,694.0,635.33,495.11
2016,3,23,14,15,787.5,151.0,2.55,16.5,699.0,612.96,479.13
2016,3,23,14,30,885.0,108.0,2.5,16.0,704.0,579.89,453.1
2016,3,23,14,45,868.5,106.5,2.5,16.0,664.5,518.04,402.63
2016,3,23,15,0,852.0,105.0,2.5,16.0,625.0,456.34,350.81
2016,3,23,15,15,653.5,148.0,2.4,15.5,530.0,365.5,278.24
2016,3,23,15,30,455.0,191.0,2.3,15.0,435.0,295.31,223.43
2016,3,23,15,45,519.0,156.0,2.2,15.0,410.0,248.94,180.68
2016,3,23,16,0,583.0,121.0,2.1,15.0,385.0,195.84,132.12
2016,3,23,16,15,641.0,101.0,1.85,14.5,360.0,144.36,88.58
2016,3,23,16,30,699.0,81.0,1.6,14.0,335.0,85.7,50.28
2016,3,23,16,45,646.5,75.0,1.4,13.5,281.5,54.67,43.43
2016,3,23,17,0,594.0,69.0,1.2,13.0,228.0,51.8,40.97
2016,3,23,17,15,516.5,60.0,1.2,12.0,176.5,46.21,35.96
2016,3,23,17,30,439.0,51.0,1.2,11.0,125.0,40.47,30.55
2016,3,23,17,45,312.0,38.0,1.2,10.5,81.0,30.73,21.18
2016,3,23,18,0,185.0,25.0,1.2,10.0,37.0,19.66,7.46
2016,3,23,18,15,92.5,12.5,1.15,9.5,18.5,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
