Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,7.5,20.5,54.3,0.0
2016,3,24,6,30,202.0,26.0,1.5,8.0,41.0,152.46,105.1
2016,3,24,6,45,312.0,39.5,1.75,9.0,84.0,242.29,197.68
2016,3,24,7,0,422.0,53.0,2.0,10.0,127.0,339.96,283.79
2016,3,24,7,15,495.5,62.0,2.05,10.5,178.0,420.16,352.96
2016,3,24,7,30,569.0,71.0,2.1,11.0,229.0,506.19,423.99
2016,3,24,7,45,608.5,74.5,2.2,11.5,274.0,565.66,471.05
2016,3,24,8,0,648.0,78.0,2.3,12.0,319.0,626.38,516.39
2016,3,24,8,15,685.5,89.0,2.35,12.5,376.0,696.11,566.79
2016,3,24,8,30,723.0,100.0,2.4,13.0,433.0,766.08,615.72
2016,3,24,8,45,730.0,111.5,2.45,13.5,478.0,809.36,643.96
2016,3,24,9,0,737.0,123.0,2.5,14.0,523.0,850.01,670.03
2016,3,24,9,15,757.0,127.0,2.55,14.5,566.5,891.04,696.01
2016,3,24,9,30,777.0,131.0,2.6,15.0,610.0,929.72,720.01
2016,3,24,9,45,783.5,138.5,2.65,15.5,646.0,956.78,735.78
2016,3,24,10,0,790.0,146.0,2.7,16.0,682.0,980.46,749.3
2016,3,24,10,15,801.5,148.0,2.7,16.0,713.0,992.09,755.63
2016,3,24,10,30,813.0,150.0,2.7,16.0,744.0,1007.5,764.77
2016,3,24,10,45,831.5,146.5,2.7,16.5,770.5,1020.31,770.78
2016,3,24,11,0,850.0,143.0,2.7,17.0,797.0,1029.25,774.34
2016,3,24,11,15,855.0,144.0,2.7,17.0,813.5,1025.73,771.21
2016,3,24,11,30,860.0,145.0,2.7,17.0,830.0,1018.34,765.79
2016,3,24,11,45,856.5,149.5,2.75,17.5,837.5,1002.6,754.03
2016,3,24,12,0,853.0,154.0,2.8,18.0,845.0,983.24,740.03
2016,3,24,12,15,688.5,229.0,2.8,18.0,786.5,890.74,676.99
2016,3,24,12,30,524.0,304.0,2.8,18.0,728.0,790.84,603.77
2016,3,24,12,45,710.0,215.5,2.85,18.0,784.0,844.1,646.66
2016,3,24,13,0,896.0,127.0,2.9,18.0,840.0,868.08,664.13
2016,3,24,13,15,891.5,126.0,2.9,18.0,823.5,826.18,635.12
2016,3,24,13,30,887.0,125.0,2.9,18.0,807.0,781.74,604.64
2016,3,24,13,45,882.5,122.0,2.9,18.0,783.0,733.09,569.39
2016,3,24,14,0,878.0,119.0,2.9,18.0,759.0,684.68,532.88
2016,3,24,14,15,868.0,117.0,2.9,17.5,727.5,628.74,490.76
2016,3,24,14,30,858.0,115.0,2.9,17.0,696.0,571.74,446.42
2016,3,24,14,45,841.5,114.0,2.9,17.0,657.5,511.74,397.46
2016,3,24,15,0,825.0,113.0,2.9,17.0,619.0,451.94,347.14
2016,3,24,15,15,806.5,109.5,2.85,16.5,575.5,389.71,294.01
2016,3,24,15,30,788.0,106.0,2.8,16.0,532.0,328.58,240.44
2016,3,24,15,45,746.5,107.0,2.75,16.0,481.5,263.24,183.49
2016,3,24,16,0,705.0,108.0,2.7,16.0,431.0,205.71,134.55
2016,3,24,16,15,669.5,101.5,2.5,15.5,379.5,147.54,89.75
2016,3,24,16,30,634.0,95.0,2.3,15.0,328.0,93.84,58.56
2016,3,24,16,45,593.0,85.5,2.15,14.5,277.0,62.63,50.3
2016,3,24,17,0,552.0,76.0,2.0,14.0,226.0,57.29,45.67
2016,3,24,17,15,479.0,65.5,1.9,13.0,175.0,50.69,39.79
2016,3,24,17,30,406.0,55.0,1.8,12.0,124.0,43.84,33.42
2016,3,24,17,45,310.5,40.0,1.7,11.5,81.5,32.44,22.63
2016,3,24,18,0,215.0,25.0,1.6,11.0,39.0,20.52,8.76
2016,3,24,18,15,107.5,12.5,1.6,10.5,19.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,121.0,14.5,1.0,7.5,23.5,64.32,0.0
2016,3,25,6,30,242.0,29.0,1.1,8.0,47.0,179.06,129.51
2016,3,25,6,45,344.0,42.0,1.25,8.5,91.5,262.59,214.77
2016,3,25,7,0,446.0,55.0,1.4,9.0,136.0,357.08,298.03
2016,3,25,7,15,517.0,64.0,1.5,9.5,187.5,437.11,366.53
2016,3,25,7,30,588.0,73.0,1.6,10.0,239.0,522.61,436.55
2016,3,25,7,45,331.5,113.0,1.7,10.5,210.5,403.71,338.06
2016,3,25,8,0,75.0,153.0,1.8,11.0,182.0,222.88,184.94
2016,3,25,8,15,128.0,177.0,1.9,11.5,234.0,309.19,256.94
2016,3,25,8,30,181.0,201.0,2.0,12.0,286.0,385.04,317.64
2016,3,25,8,45,498.5,149.0,2.15,12.5,415.0,641.08,522.19
2016,3,25,9,0,816.0,97.0,2.3,13.0,544.0,886.48,698.32
2016,3,25,9,15,833.0,99.5,2.3,13.5,587.5,924.86,719.45
2016,3,25,9,30,850.0,102.0,2.3,14.0,631.0,960.51,740.52
2016,3,25,9,45,865.0,103.5,2.35,14.5,669.0,989.99,757.73
2016,3,25,10,0,880.0,105.0,2.4,15.0,707.0,1005.62,765.59
2016,3,25,10,15,889.5,106.5,2.4,15.5,738.0,1022.69,774.1
2016,3,25,10,30,899.0,108.0,2.4,16.0,769.0,1036.06,780.19
2016,3,25,10,45,902.5,111.0,2.4,16.5,792.5,1041.23,780.98
2016,3,25,11,0,906.0,114.0,2.4,17.0,816.0,1042.43,779.41
2016,3,25,11,15,910.5,115.0,2.4,17.0,832.0,1038.46,776.09
2016,3,25,11,30,915.0,116.0,2.4,17.0,848.0,1030.52,770.37
2016,3,25,11,45,918.0,116.0,2.45,17.5,856.5,1016.12,759.69
2016,3,25,12,0,921.0,116.0,2.5,18.0,865.0,997.87,746.62
2016,3,25,12,15,921.0,115.5,2.5,18.0,865.0,972.55,729.85
2016,3,25,12,30,921.0,115.0,2.5,18.0,865.0,943.69,710.79
2016,3,25,12,45,929.0,109.0,2.55,18.0,858.5,912.71,690.74
2016,3,25,13,0,937.0,103.0,2.6,18.0,852.0,877.95,667.99
2016,3,25,13,15,933.0,102.5,2.6,18.0,835.5,835.6,639.45
2016,3,25,13,30,929.0,102.0,2.6,18.0,819.0,790.53,608.81
2016,3,25,13,45,925.0,99.5,2.65,18.0,795.0,741.01,574.36
2016,3,25,14,0,921.0,97.0,2.7,18.0,771.0,689.23,535.83
2016,3,25,14,15,912.0,95.5,2.7,18.0,739.5,633.38,492.88
2016,3,25,14,30,903.0,94.0,2.7,18.0,708.0,576.22,447.62
2016,3,25,14,45,892.0,91.5,2.7,18.0,670.0,516.13,398.66
2016,3,25,15,0,881.0,89.0,2.7,18.0,632.0,455.49,347.64
2016,3,25,15,15,864.0,86.5,2.65,17.5,588.0,392.4,293.68
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,326.61,236.19
2016,3,25,15,45,821.0,81.5,2.6,16.5,495.0,262.52,179.77
2016,3,25,16,0,795.0,79.0,2.6,16.0,446.0,200.94,126.75
2016,3,25,16,15,763.5,75.0,2.45,15.5,394.0,140.29,79.76
2016,3,25,16,30,732.0,71.0,2.3,15.0,342.0,83.44,47.45
2016,3,25,16,45,678.5,67.0,2.2,14.5,288.5,48.41,37.67
2016,3,25,17,0,625.0,63.0,2.1,14.0,235.0,46.8,36.35
2016,3,25,17,15,553.5,55.0,1.95,13.0,183.5,41.87,31.94
2016,3,25,17,30,482.0,47.0,1.8,12.0,132.0,36.78,27.19
2016,3,25,17,45,357.5,36.0,1.7,11.5,87.0,28.73,19.48
2016,3,25,18,0,233.0,25.0,1.6,11.0,42.0,20.42,9.33
2016,3,25,18,15,116.5,12.5,1.6,10.5,21.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,81.41,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,217.89,162.8
2016,3,26,6,45,438.0,34.5,2.05,10.0,99.5,304.97,249.76
2016,3,26,7,0,546.0,44.0,2.3,11.0,146.0,403.86,336.43
2016,3,26,7,15,609.5,50.5,2.4,11.5,197.5,476.39,399.04
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,558.16,465.8
2016,3,26,7,45,715.0,61.5,2.6,12.5,302.0,625.49,517.0
2016,3,26,8,0,757.0,66.0,2.7,13.0,355.0,694.13,567.37
2016,3,26,8,15,786.0,69.5,2.8,13.5,406.0,751.66,607.84
2016,3,26,8,30,815.0,73.0,2.9,14.0,457.0,808.52,646.84
2016,3,26,8,45,835.0,76.0,3.0,14.5,504.5,855.66,677.97
2016,3,26,9,0,855.0,79.0,3.1,15.0,552.0,891.82,700.84
2016,3,26,9,15,870.5,81.5,3.1,15.5,595.0,929.42,723.83
2016,3,26,9,30,886.0,84.0,3.1,16.0,638.0,964.21,744.56
2016,3,26,9,45,893.5,87.5,3.15,16.5,674.5,989.27,758.83
2016,3,26,10,0,901.0,91.0,3.2,17.0,711.0,1010.74,770.72
2016,3,26,10,15,909.0,92.0,3.15,17.0,741.5,1026.03,779.11
2016,3,26,10,30,917.0,93.0,3.1,17.0,772.0,1037.53,785.09
2016,3,26,10,45,921.5,95.0,3.1,17.5,795.0,1042.75,785.99
2016,3,26,11,0,926.0,97.0,3.1,18.0,818.0,1043.95,784.41
2016,3,26,11,15,929.0,97.5,3.05,18.0,833.0,1037.95,779.26
2016,3,26,11,30,932.0,98.0,3.0,18.0,848.0,1027.96,771.68
2016,3,26,11,45,935.0,97.0,3.0,18.5,856.0,1012.38,759.55
2016,3,26,12,0,938.0,96.0,3.0,19.0,864.0,992.91,745.02
2016,3,26,12,15,937.5,96.0,3.0,19.0,863.0,967.46,728.02
2016,3,26,12,30,937.0,96.0,3.0,19.0,862.0,938.42,708.66
2016,3,26,12,45,926.0,100.5,3.0,19.0,851.0,901.54,683.94
2016,3,26,13,0,915.0,105.0,3.0,19.0,840.0,861.92,657.25
2016,3,26,13,15,910.5,104.5,2.95,19.0,823.5,819.98,628.47
2016,3,26,13,30,906.0,104.0,2.9,19.0,807.0,775.44,597.68
2016,3,26,13,45,744.5,173.0,2.9,19.0,739.5,690.63,534.31
2016,3,26,14,0,583.0,242.0,2.9,19.0,672.0,606.65,469.91
2016,3,26,14,15,614.0,217.5,2.9,18.5,653.0,569.85,443.11
2016,3,26,14,30,645.0,193.0,2.9,18.0,634.0,526.61,410.03
2016,3,26,14,45,619.5,187.5,2.9,18.0,592.0,468.49,363.48
2016,3,26,15,0,594.0,182.0,2.9,18.0,550.0,412.23,317.34
2016,3,26,15,15,680.5,144.0,2.85,17.5,537.5,370.66,280.24
2016,3,26,15,30,767.0,106.0,2.8,17.0,525.0,321.72,234.63
2016,3,26,15,45,575.0,138.5,2.8,17.0,437.0,248.53,177.13
2016,3,26,16,0,383.0,171.0,2.8,17.0,349.0,198.37,141.84
2016,3,26,16,15,420.5,143.5,2.7,16.5,318.0,151.88,103.47
2016,3,26,16,30,458.0,116.0,2.6,16.0,287.0,101.22,68.77
2016,3,26,16,45,417.5,105.0,2.55,15.5,242.5,75.03,61.03
2016,3,26,17,0,377.0,94.0,2.5,15.0,198.0,68.53,55.43
2016,3,26,17,15,327.0,78.0,2.4,14.5,154.5,57.96,46.01
2016,3,26,17,30,277.0,62.0,2.3,14.0,111.0,46.94,35.93
2016,3,26,17,45,195.5,44.5,2.2,13.5,73.5,34.22,24.1
2016,3,26,18,0,114.0,27.0,2.1,13.0,36.0,21.05,10.2
2016,3,26,18,15,57.0,13.5,2.05,12.5,18.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.5,2.35,9.5,27.5,93.98,0.0
2016,3,27,6,30,290.0,29.0,2.5,10.0,55.0,203.54,154.95
2016,3,27,6,45,397.0,40.0,2.65,10.5,101.5,290.31,238.6
2016,3,27,7,0,504.0,51.0,2.8,11.0,148.0,388.62,325.08
2016,3,27,7,15,572.5,58.5,2.8,11.0,200.5,467.97,393.7
2016,3,27,7,30,641.0,66.0,2.8,11.0,253.0,552.56,463.78
2016,3,27,7,45,320.5,95.0,2.85,11.5,188.5,373.33,314.98
2016,3,27,8,0,0.0,124.0,2.9,12.0,124.0,117.35,94.4
2016,3,27,8,15,7.0,147.0,2.95,12.0,150.5,145.76,118.61
2016,3,27,8,30,14.0,170.0,3.0,12.0,177.0,174.58,142.45
2016,3,27,8,45,306.0,162.0,3.05,12.5,332.5,467.08,387.73
2016,3,27,9,0,598.0,154.0,3.1,13.0,488.0,760.62,613.21
2016,3,27,9,15,352.0,222.0,3.2,13.0,422.5,594.46,480.37
2016,3,27,9,30,106.0,290.0,3.3,13.0,357.0,405.88,327.05
2016,3,27,9,45,104.5,308.0,3.4,13.5,377.0,423.41,340.09
2016,3,27,10,0,103.0,326.0,3.5,14.0,397.0,440.36,351.75
2016,3,27,10,15,181.0,340.0,3.55,14.0,472.0,550.31,437.53
2016,3,27,10,30,259.0,354.0,3.6,14.0,547.0,660.14,520.42
2016,3,27,10,45,181.0,366.5,3.7,14.5,503.5,573.4,451.66
2016,3,27,11,0,103.0,379.0,3.8,15.0,460.0,486.71,383.05
2016,3,27,11,15,103.5,386.5,3.8,15.0,469.5,491.0,386.26
2016,3,27,11,30,104.0,394.0,3.8,15.0,479.0,494.74,388.71
2016,3,27,11,45,237.5,383.5,3.85,15.0,578.5,637.71,499.48
2016,3,27,12,0,371.0,373.0,3.9,15.0,678.0,742.22,578.63
2016,3,27,12,15,369.5,374.5,3.85,15.0,678.5,727.72,566.91
2016,3,27,12,30,368.0,376.0,3.8,15.0,679.0,711.63,554.81
2016,3,27,12,45,439.5,341.0,3.8,15.0,698.5,730.04,570.05
2016,3,27,13,0,511.0,306.0,3.8,15.0,718.0,733.26,573.97
2016,3,27,13,15,718.0,209.5,3.8,15.0,776.0,780.02,612.43
2016,3,27,13,30,925.0,113.0,3.8,15.0,834.0,797.91,627.68
2016,3,27,13,45,916.0,113.5,3.8,15.0,809.0,747.74,590.51
2016,3,27,14,0,907.0,114.0,3.8,15.0,784.0,695.73,550.43
2016,3,27,14,15,792.0,148.0,3.8,14.5,715.5,611.83,485.3
2016,3,27,14,30,677.0,182.0,3.8,14.0,647.0,533.56,423.47
2016,3,27,14,45,769.5,144.5,3.8,14.0,645.5,501.96,396.17
2016,3,27,15,0,862.0,107.0,3.8,14.0,644.0,461.17,359.11
2016,3,27,15,15,647.5,154.5,3.75,13.5,542.5,367.39,283.16
2016,3,27,15,30,433.0,202.0,3.7,13.0,441.0,296.12,227.14
2016,3,27,15,45,396.5,189.5,3.7,13.0,393.0,245.17,183.97
2016,3,27,16,0,360.0,177.0,3.7,13.0,345.0,201.21,147.56
2016,3,27,16,15,241.5,166.5,3.5,12.5,273.5,152.57,113.39
2016,3,27,16,30,123.0,156.0,3.3,12.0,202.0,123.12,96.61
2016,3,27,16,45,104.0,135.0,3.15,11.5,170.0,101.59,85.65
2016,3,27,17,0,85.0,114.0,3.0,11.0,138.0,87.03,72.87
2016,3,27,17,15,69.5,91.0,2.85,10.5,108.0,72.94,60.19
2016,3,27,17,30,54.0,68.0,2.7,10.0,78.0,55.55,44.25
2016,3,27,17,45,27.0,47.0,2.55,10.0,52.0,39.13,28.84
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,22.54,11.96
2016,3,27,18,15,0.0,13.0,2.45,9.5,13.0,11.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,15.0,3.15,6.5,32.0,111.11,0.0
2016,3,28,6,30,360.0,30.0,3.4,7.0,64.0,239.04,187.61
2016,3,28,6,45,477.0,38.5,3.7,7.5,114.0,332.42,277.5
2016,3,28,7,0,594.0,47.0,4.0,8.0,164.0,437.99,371.64
2016,3,28,7,15,657.0,53.0,4.15,8.0,218.5,512.2,437.71
2016,3,28,7,30,720.0,59.0,4.3,8.0,273.0,595.51,507.98
2016,3,28,7,45,763.5,63.0,4.45,8.5,328.0,665.54,562.82
2016,3,28,8,0,807.0,67.0,4.6,9.0,383.0,736.83,616.89
2016,3,28,8,15,834.5,70.5,4.6,9.0,435.5,795.06,659.76
2016,3,28,8,30,862.0,74.0,4.6,9.0,488.0,852.33,701.0
2016,3,28,8,45,882.0,76.5,4.6,9.5,537.0,891.65,726.66
2016,3,28,9,0,902.0,79.0,4.6,10.0,586.0,937.04,756.48
2016,3,28,9,15,916.5,81.0,4.6,10.0,630.5,974.14,781.22
2016,3,28,9,30,931.0,83.0,4.6,10.0,675.0,1008.19,803.65
2016,3,28,9,45,941.5,85.0,4.6,10.5,713.0,1035.01,819.28
2016,3,28,10,0,952.0,87.0,4.6,11.0,751.0,1058.17,832.31
2016,3,28,10,15,959.5,88.5,4.6,11.0,782.5,1073.89,841.76
2016,3,28,10,30,967.0,90.0,4.6,11.0,814.0,1085.57,848.57
2016,3,28,10,45,971.5,91.5,4.65,11.5,837.5,1090.1,849.47
2016,3,28,11,0,976.0,93.0,4.7,12.0,861.0,1090.42,847.67
2016,3,28,11,15,979.0,93.5,4.65,12.0,876.5,1083.89,841.88
2016,3,28,11,30,982.0,94.0,4.6,12.0,892.0,1073.17,833.41
2016,3,28,11,45,982.0,94.5,4.6,12.0,899.0,1055.4,820.72
2016,3,28,12,0,982.0,95.0,4.6,12.0,906.0,1033.63,805.39
2016,3,28,12,15,981.5,95.5,4.55,12.0,905.5,1007.49,786.63
2016,3,28,12,30,981.0,96.0,4.5,12.0,905.0,977.58,765.3
2016,3,28,12,45,496.0,167.0,4.5,12.0,576.0,611.35,494.02
2016,3,28,13,0,11.0,238.0,4.5,12.0,247.0,223.37,177.83
2016,3,28,13,15,10.5,233.5,4.4,12.0,242.0,217.77,174.05
2016,3,28,13,30,10.0,229.0,4.3,12.0,237.0,212.2,169.65
2016,3,28,13,45,269.5,246.5,4.25,12.0,447.0,420.68,341.67
2016,3,28,14,0,529.0,264.0,4.2,12.0,657.0,590.91,474.62
2016,3,28,14,15,396.5,292.0,4.1,12.0,580.0,500.49,401.23
2016,3,28,14,30,264.0,320.0,4.0,12.0,503.0,426.86,341.86
2016,3,28,14,45,318.0,289.5,3.9,12.0,497.5,406.18,324.83
2016,3,28,15,0,372.0,259.0,3.8,12.0,492.0,379.56,301.65
2016,3,28,15,15,186.0,136.0,3.65,12.0,252.5,184.38,145.28
2016,3,28,15,30,0.0,13.0,3.5,12.0,13.0,11.46,4.14
2016,3,28,15,45,273.5,74.5,3.4,12.0,203.5,124.87,90.17
2016,3,28,16,0,547.0,136.0,3.3,12.0,394.0,199.13,138.32
2016,3,28,16,15,638.5,107.0,3.0,11.5,374.5,147.54,92.49
2016,3,28,16,30,730.0,78.0,2.7,11.0,355.0,83.64,48.5
2016,3,28,16,45,688.0,71.5,2.4,11.0,301.5,51.54,41.04
2016,3,28,17,0,646.0,65.0,2.1,11.0,248.0,48.15,38.02
2016,3,28,17,15,576.0,57.5,1.95,10.0,195.5,43.68,34.03
2016,3,28,17,30,506.0,50.0,1.8,9.0,143.0,39.09,29.71
2016,3,28,17,45,393.5,39.0,1.65,8.5,97.0,31.15,22.05
2016,3,28,18,0,281.0,28.0,1.5,8.0,51.0,22.93,12.8
2016,3,28,18,15,140.5,14.0,1.5,7.5,25.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,111.76,16.96
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,237.23,187.06
2016,3,29,6,45,467.0,39.5,1.1,7.5,115.5,328.91,271.91
2016,3,29,7,0,581.0,48.0,1.2,8.0,165.0,432.39,361.26
2016,3,29,7,15,643.0,54.0,1.35,8.5,219.0,505.42,423.23
2016,3,29,7,30,705.0,60.0,1.5,9.0,273.0,587.42,488.95
2016,3,29,7,45,752.0,63.5,1.65,9.5,328.0,658.78,542.49
2016,3,29,8,0,799.0,67.0,1.8,10.0,383.0,731.69,595.42
2016,3,29,8,15,826.5,70.5,1.8,10.5,436.0,789.57,634.38
2016,3,29,8,30,854.0,74.0,1.8,11.0,489.0,846.52,671.62
2016,3,29,8,45,876.0,76.0,1.85,11.5,538.0,886.7,696.65
2016,3,29,9,0,898.0,78.0,1.9,12.0,587.0,933.1,725.79
2016,3,29,9,15,913.0,80.0,1.9,12.0,631.5,970.52,749.0
2016,3,29,9,30,928.0,82.0,1.9,12.0,676.0,1004.94,770.07
2016,3,29,9,45,938.5,84.0,1.9,12.5,714.0,1031.65,784.45
2016,3,29,10,0,949.0,86.0,1.9,13.0,752.0,1054.72,796.44
2016,3,29,10,15,957.0,87.5,1.9,13.0,783.5,1070.85,805.4
2016,3,29,10,30,965.0,89.0,1.9,13.0,815.0,1082.97,811.93
2016,3,29,10,45,970.0,90.0,1.95,13.5,839.0,1087.36,812.89
2016,3,29,11,0,975.0,91.0,2.0,14.0,863.0,1087.57,811.36
2016,3,29,11,15,978.0,92.0,2.05,14.0,878.5,1081.56,807.49
2016,3,29,11,30,981.0,93.0,2.1,14.0,894.0,1071.36,801.08
2016,3,29,11,45,981.5,93.5,2.2,14.5,901.5,1054.02,789.32
2016,3,29,12,0,982.0,94.0,2.3,15.0,909.0,1032.68,775.01
2016,3,29,12,15,981.5,94.0,2.35,15.0,908.0,1005.96,758.0
2016,3,29,12,30,981.0,94.0,2.4,15.0,907.0,975.5,738.47
2016,3,29,12,45,976.5,95.0,2.45,15.0,897.0,939.02,714.77
2016,3,29,13,0,972.0,96.0,2.5,15.0,887.0,899.33,688.71
2016,3,29,13,15,967.5,95.0,2.5,15.0,869.0,854.63,658.53
2016,3,29,13,30,963.0,94.0,2.5,15.0,851.0,807.17,626.14
2016,3,29,13,45,953.5,94.5,2.55,15.0,825.0,755.16,590.07
2016,3,29,14,0,944.0,95.0,2.6,15.0,799.0,701.26,549.67
2016,3,29,14,15,935.0,93.5,2.55,14.5,766.5,644.18,506.21
2016,3,29,14,30,926.0,92.0,2.5,14.0,734.0,585.75,460.23
2016,3,29,14,45,910.5,91.5,2.5,14.0,694.0,524.01,409.46
2016,3,29,15,0,895.0,91.0,2.5,14.0,654.0,462.16,356.92
2016,3,29,15,15,715.5,132.5,2.45,13.5,563.0,372.21,284.08
2016,3,29,15,30,536.0,174.0,2.4,13.0,472.0,303.68,229.28
2016,3,29,15,45,674.5,127.5,2.35,13.0,468.5,261.67,186.4
2016,3,29,16,0,813.0,81.0,2.3,13.0,465.0,204.72,130.26
2016,3,29,16,15,782.0,77.0,2.1,12.5,412.5,143.05,82.1
2016,3,29,16,30,751.0,73.0,1.9,12.0,360.0,85.12,49.06
2016,3,29,16,45,706.0,67.5,1.7,12.0,306.0,53.16,42.32
2016,3,29,17,0,661.0,62.0,1.5,12.0,252.0,45.75,35.72
2016,3,29,17,15,593.5,55.0,1.4,11.0,199.5,41.58,32.02
2016,3,29,17,30,526.0,48.0,1.3,10.0,147.0,37.31,28.03
2016,3,29,17,45,412.0,38.0,1.25,9.5,100.0,30.18,21.16
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,22.84,12.98
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,141.0,18.0,1.6,7.5,33.0,98.05,33.07
2016,3,30,6,30,282.0,36.0,1.8,8.0,66.0,208.01,165.4
2016,3,30,6,45,380.0,48.5,2.05,8.5,112.5,292.37,243.12
2016,3,30,7,0,478.0,61.0,2.3,9.0,159.0,386.93,326.07
2016,3,30,7,15,357.0,91.0,2.3,9.0,176.5,365.34,309.59
2016,3,30,7,30,236.0,121.0,2.3,9.0,194.0,320.58,271.92
2016,3,30,7,45,263.5,138.0,2.3,9.5,233.0,370.09,312.85
2016,3,30,8,0,291.0,155.0,2.3,10.0,272.0,421.25,353.45
2016,3,30,8,15,528.0,126.5,2.3,10.5,373.0,608.45,503.95
2016,3,30,8,30,765.0,98.0,2.3,11.0,474.0,800.09,644.13
2016,3,30,8,45,542.5,169.0,2.3,11.5,448.5,706.15,569.37
2016,3,30,9,0,320.0,240.0,2.3,12.0,423.0,580.18,467.54
2016,3,30,9,15,586.0,174.5,2.35,12.0,540.0,787.71,627.83
2016,3,30,9,30,852.0,109.0,2.4,12.0,657.0,974.76,757.23
2016,3,30,9,45,866.5,110.0,2.45,12.5,695.0,1002.86,771.94
2016,3,30,10,0,881.0,111.0,2.5,13.0,733.0,1016.82,778.74
2016,3,30,10,15,732.0,182.0,2.55,13.0,713.5,970.97,746.5
2016,3,30,10,30,583.0,253.0,2.6,13.0,694.0,891.81,689.95
2016,3,30,10,45,747.5,184.5,2.65,13.5,768.0,986.99,756.31
2016,3,30,11,0,912.0,116.0,2.7,14.0,842.0,1052.46,797.88
2016,3,30,11,15,916.0,117.0,2.7,14.0,857.5,1047.55,793.23
2016,3,30,11,30,920.0,118.0,2.7,14.0,873.0,1038.67,786.82
2016,3,30,11,45,921.5,118.5,2.75,14.5,880.5,1022.9,775.02
2016,3,30,12,0,923.0,119.0,2.8,15.0,888.0,1003.31,760.84
2016,3,30,12,15,923.0,119.0,2.8,15.0,887.5,978.11,743.9
2016,3,30,12,30,923.0,119.0,2.8,15.0,887.0,949.37,724.61
2016,3,30,12,45,924.5,116.0,2.8,15.0,879.0,915.52,701.81
2016,3,30,13,0,926.0,113.0,2.8,15.0,871.0,878.34,676.64
2016,3,30,13,15,922.0,112.5,2.8,15.0,853.5,836.07,647.76
2016,3,30,13,30,918.0,112.0,2.8,15.0,836.0,791.15,616.77
2016,3,30,13,45,912.0,110.0,2.85,15.0,811.5,740.97,580.95
2016,3,30,14,0,906.0,108.0,2.9,15.0,787.0,688.77,541.56
2016,3,30,14,15,896.5,106.5,2.9,15.0,755.0,633.16,498.24
2016,3,30,14,30,887.0,105.0,2.9,15.0,723.0,576.34,452.69
2016,3,30,14,45,874.5,102.5,2.9,15.0,684.0,516.26,403.19
2016,3,30,15,0,862.0,100.0,2.9,15.0,645.0,453.88,350.34
2016,3,30,15,15,844.5,97.0,2.9,14.5,601.0,390.43,295.68
2016,3,30,15,30,827.0,94.0,2.9,14.0,557.0,327.91,240.3
2016,3,30,15,45,804.0,90.5,2.95,14.0,508.0,264.88,183.85
2016,3,30,16,0,781.0,87.0,3.0,14.0,459.0,204.04,130.78
2016,3,30,16,15,749.0,82.5,3.0,13.5,407.0,143.89,84.0
2016,3,30,16,30,717.0,78.0,3.0,13.0,355.0,82.69,47.67
2016,3,30,16,45,671.0,72.5,3.0,12.5,302.0,51.96,41.15
2016,3,30,17,0,625.0,67.0,3.0,12.0,249.0,49.38,38.97
2016,3,30,17,15,557.0,59.5,2.8,11.0,197.0,45.01,35.09
2016,3,30,17,30,489.0,52.0,2.6,10.0,145.0,40.51,30.9
2016,3,30,17,45,375.5,41.0,2.4,9.5,99.0,32.65,23.36
2016,3,30,18,0,262.0,30.0,2.2,9.0,53.0,24.52,14.61
2016,3,30,18,15,131.0,15.0,2.1,8.5,26.5,12.19,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,105.01,49.25
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,220.3,175.89
2016,3,31,6,45,390.5,51.0,1.9,9.5,118.0,301.39,249.9
2016,3,31,7,0,479.0,64.0,2.0,10.0,165.0,391.56,328.29
2016,3,31,7,15,543.5,72.5,1.95,10.0,217.5,469.22,394.02
2016,3,31,7,30,608.0,81.0,1.9,10.0,270.0,551.47,460.64
2016,3,31,7,45,304.0,103.5,1.9,10.0,198.0,372.44,313.48
2016,3,31,8,0,0.0,126.0,1.9,10.0,126.0,118.34,95.62
2016,3,31,8,15,0.0,130.5,1.9,10.5,130.5,121.24,98.05
2016,3,31,8,30,0.0,135.0,1.9,11.0,135.0,124.51,100.27
2016,3,31,8,45,11.0,175.0,1.9,11.5,181.5,174.4,141.55
2016,3,31,9,0,22.0,215.0,1.9,12.0,228.0,225.28,182.61
2016,3,31,9,15,48.0,253.0,1.95,12.5,283.5,306.81,247.72
2016,3,31,9,30,74.0,291.0,2.0,13.0,339.0,373.89,299.68
2016,3,31,9,45,72.5,307.0,2.05,13.5,356.5,388.57,309.41
2016,3,31,10,0,71.0,323.0,2.1,14.0,374.0,402.85,319.04
2016,3,31,10,15,71.0,336.5,2.15,14.0,389.5,415.36,327.99
2016,3,31,10,30,71.0,350.0,2.2,14.0,405.0,427.49,336.65
2016,3,31,10,45,503.5,227.5,2.3,14.5,629.5,780.23,609.1
2016,3,31,11,0,936.0,105.0,2.4,15.0,854.0,1064.74,801.87
2016,3,31,11,15,939.5,105.5,2.45,15.0,869.5,1058.66,794.56
2016,3,31,11,30,943.0,106.0,2.5,15.0,885.0,1048.55,788.01
2016,3,31,11,45,946.0,106.0,2.6,15.5,892.5,1033.41,777.36
2016,3,31,12,0,949.0,106.0,2.7,16.0,900.0,1014.33,764.16
2016,3,31,12,15,948.5,105.5,2.8,16.0,899.0,987.63,747.31
2016,3,31,12,30,948.0,105.0,2.9,16.0,898.0,957.34,727.96
2016,3,31,12,45,951.5,101.5,3.05,16.0,890.0,923.99,706.75
2016,3,31,13,0,955.0,98.0,3.2,16.0,882.0,887.08,682.81
2016,3,31,13,15,951.0,97.5,3.25,16.0,865.0,843.84,653.48
2016,3,31,13,30,947.0,97.0,3.3,16.0,848.0,797.85,621.92
2016,3,31,13,45,940.0,96.0,3.4,16.0,822.5,746.77,586.03
2016,3,31,14,0,933.0,95.0,3.5,16.0,797.0,693.67,545.88
2016,3,31,14,15,925.0,93.5,3.55,15.5,765.0,637.72,503.15
2016,3,31,14,30,917.0,92.0,3.6,15.0,733.0,580.36,457.77
2016,3,31,14,45,904.0,90.5,3.65,15.0,694.5,519.43,407.19
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,458.17,354.67
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.0,395.08,299.67
2016,3,31,15,30,860.0,84.0,3.7,14.0,568.0,332.52,243.66
2016,3,31,15,45,837.0,82.0,3.7,14.0,519.0,265.1,183.13
2016,3,31,16,0,814.0,80.0,3.7,14.0,470.0,203.55,129.07
2016,3,31,16,15,407.0,102.5,3.55,13.5,297.5,118.97,77.76
2016,3,31,16,30,0.0,125.0,3.4,13.0,125.0,105.36,84.29
2016,3,31,16,45,0.0,106.5,3.3,12.5,106.5,89.89,74.95
2016,3,31,17,0,0.0,88.0,3.2,12.0,88.0,74.88,61.79
2016,3,31,17,15,270.0,68.5,2.85,11.5,120.5,50.29,39.76
2016,3,31,17,30,540.0,49.0,2.5,11.0,153.0,37.99,28.53
2016,3,31,17,45,430.5,39.0,2.15,10.5,106.0,30.89,21.75
2016,3,31,18,0,321.0,29.0,1.8,10.0,59.0,23.56,13.98
2016,3,31,18,15,160.5,14.5,1.7,9.5,29.5,11.68,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,18.0,2.45,9.0,38.5,121.51,68.69
2016,4,1,6,30,361.0,36.0,2.5,9.0,77.0,248.18,199.88
2016,4,1,6,45,452.5,46.0,2.55,9.5,125.5,330.81,275.4
2016,4,1,7,0,544.0,56.0,2.6,10.0,174.0,422.6,355.39
2016,4,1,7,15,272.0,72.0,2.6,10.0,131.0,285.6,242.52
2016,4,1,7,30,0.0,88.0,2.6,10.0,88.0,81.41,64.81
2016,4,1,7,45,0.0,105.0,2.65,10.5,105.0,97.63,78.66
2016,4,1,8,0,0.0,122.0,2.7,11.0,122.0,113.81,91.99
2016,4,1,8,15,0.0,132.5,2.65,11.5,132.5,123.13,99.32
2016,4,1,8,30,0.0,143.0,2.6,12.0,143.0,132.56,106.66
2016,4,1,8,45,5.0,169.5,2.6,12.5,172.5,163.05,131.53
2016,4,1,9,0,10.0,196.0,2.6,13.0,202.0,193.82,156.2
2016,4,1,9,15,9.5,203.0,2.6,13.0,209.0,199.29,160.11
2016,4,1,9,30,9.0,210.0,2.6,13.0,216.0,204.85,164.17
2016,4,1,9,45,11.5,226.5,2.6,13.5,235.0,223.04,178.19
2016,4,1,10,0,14.0,243.0,2.6,14.0,254.0,241.21,192.03
2016,4,1,10,15,28.5,285.5,2.55,14.0,308.0,315.38,250.58
2016,4,1,10,30,43.0,328.0,2.5,14.0,362.0,374.3,295.95
2016,4,1,10,45,44.0,337.0,2.5,14.5,372.0,382.36,300.93
2016,4,1,11,0,45.0,346.0,2.5,15.0,382.0,390.12,305.93
2016,4,1,11,15,488.5,228.0,2.45,15.0,632.0,752.36,587.77
2016,4,1,11,30,932.0,110.0,2.4,15.0,882.0,1042.11,785.85
2016,4,1,11,45,934.0,110.0,2.35,15.0,889.5,1026.08,771.06
2016,4,1,12,0,936.0,110.0,2.3,15.0,897.0,1006.19,757.24
2016,4,1,12,15,935.5,110.0,2.25,15.0,896.0,980.23,739.49
2016,4,1,12,30,935.0,110.0,2.2,15.0,895.0,950.7,719.46
2016,4,1,12,45,936.5,107.5,2.2,15.5,886.5,916.98,695.83
2016,4,1,13,0,938.0,105.0,2.2,16.0,878.0,879.87,669.91
2016,4,1,13,15,934.0,104.0,2.2,16.0,861.0,836.69,640.94
2016,4,1,13,30,930.0,103.0,2.2,16.0,844.0,790.84,609.88
2016,4,1,13,45,925.0,101.5,2.25,16.0,819.5,741.35,575.52
2016,4,1,14,0,920.0,100.0,2.3,16.0,795.0,689.71,537.17
2016,4,1,14,15,911.0,98.5,2.3,15.5,763.0,633.77,495.11
2016,4,1,14,30,902.0,97.0,2.3,15.0,731.0,576.56,450.57
2016,4,1,14,45,891.0,94.5,2.35,15.0,693.0,516.47,401.59
2016,4,1,15,0,880.0,92.0,2.4,15.0,655.0,455.88,350.45
2016,4,1,15,15,864.5,89.5,2.4,14.5,611.0,393.42,296.68
2016,4,1,15,30,849.0,87.0,2.4,14.0,567.0,327.77,238.91
2016,4,1,15,45,828.0,84.0,2.45,14.0,518.5,264.4,182.16
2016,4,1,16,0,807.0,81.0,2.5,14.0,470.0,202.94,128.51
2016,4,1,16,15,777.5,77.0,2.45,13.5,418.0,141.91,81.05
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,84.44,48.42
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,53.23,42.19
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,46.23,35.99
2016,4,1,17,15,601.0,56.0,2.15,12.0,207.5,42.11,32.38
2016,4,1,17,30,538.0,49.0,1.9,11.0,155.0,37.87,28.46
2016,4,1,17,45,433.5,39.0,1.65,10.5,107.5,30.78,21.71
2016,4,1,18,0,329.0,29.0,1.4,10.0,60.0,23.46,14.09
2016,4,1,18,15,164.5,14.5,1.3,9.5,30.0,11.61,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,19.0,0.8,8.0,40.0,122.08,76.91
2016,4,2,6,30,350.0,38.0,0.8,8.0,80.0,245.39,197.88
2016,4,2,6,45,434.5,49.5,0.85,8.5,128.0,325.53,269.43
2016,4,2,7,0,519.0,61.0,0.9,9.0,176.0,414.11,344.89
2016,4,2,7,15,279.0,92.5,0.85,9.5,156.5,302.78,253.95
2016,4,2,7,30,39.0,124.0,0.8,10.0,137.0,159.85,131.71
2016,4,2,7,45,45.5,145.0,0.75,10.5,162.5,187.99,155.41
2016,4,2,8,0,52.0,166.0,0.7,11.0,188.0,216.46,178.08
2016,4,2,8,15,72.0,192.0,0.7,11.5,226.5,262.64,214.96
2016,4,2,8,30,92.0,218.0,0.7,12.0,265.0,309.85,251.6
2016,4,2,8,45,443.0,167.0,0.7,12.5,423.0,615.35,490.98
2016,4,2,9,0,794.0,116.0,0.7,13.0,581.0,895.13,682.06
2016,4,2,9,15,811.0,119.0,0.7,13.5,624.0,933.15,699.73
2016,4,2,9,30,828.0,122.0,0.7,14.0,667.0,968.44,719.13
2016,4,2,9,45,830.5,130.0,0.7,15.0,702.0,992.11,729.54
2016,4,2,10,0,833.0,138.0,0.7,16.0,737.0,1012.06,737.71
2016,4,2,10,15,842.5,140.0,0.75,16.0,767.0,1028.66,747.75
2016,4,2,10,30,852.0,142.0,0.8,16.0,797.0,1041.57,755.65
2016,4,2,10,45,854.0,146.5,0.85,16.5,819.5,1045.82,756.92
2016,4,2,11,0,856.0,151.0,0.9,17.0,842.0,1046.17,756.02
2016,4,2,11,15,860.0,151.5,0.95,17.5,857.0,1040.33,751.44
2016,4,2,11,30,864.0,152.0,1.0,18.0,872.0,1030.64,744.66
2016,4,2,11,45,868.0,151.5,1.1,18.5,879.5,1016.06,735.93
2016,4,2,12,0,872.0,151.0,1.2,19.0,887.0,997.71,724.84
2016,4,2,12,15,871.0,150.5,1.25,19.0,885.5,971.05,708.9
2016,4,2,12,30,870.0,150.0,1.3,19.0,884.0,941.02,690.8
2016,4,2,12,45,881.5,141.0,1.4,19.5,877.5,902.21,666.26
2016,4,2,13,0,893.0,132.0,1.5,20.0,871.0,868.78,645.04
2016,4,2,13,15,730.0,207.0,1.55,20.0,803.0,784.35,587.89
2016,4,2,13,30,567.0,282.0,1.6,20.0,735.0,694.67,523.47
2016,4,2,13,45,587.0,262.5,1.7,20.0,719.5,658.67,499.62
2016,4,2,14,0,607.0,243.0,1.8,20.0,704.0,621.29,473.37
2016,4,2,14,15,629.5,221.0,1.85,19.5,681.5,578.54,442.91
2016,4,2,14,30,652.0,199.0,1.9,19.0,659.0,532.21,408.52
2016,4,2,14,45,624.5,194.0,1.95,19.0,615.5,473.16,362.39
2016,4,2,15,0,597.0,189.0,2.0,19.0,572.0,416.23,316.7
2016,4,2,15,15,599.5,172.5,2.0,18.5,535.0,362.81,272.58
2016,4,2,15,30,602.0,156.0,2.0,18.0,498.0,308.58,226.42
2016,4,2,15,45,656.5,133.5,2.05,18.0,477.0,260.94,182.49
2016,4,2,16,0,711.0,111.0,2.1,18.0,456.0,206.38,133.21
2016,4,2,16,15,612.0,112.0,2.1,17.0,386.0,147.31,91.23
2016,4,2,16,30,513.0,113.0,2.1,16.0,316.0,100.17,66.58
2016,4,2,16,45,451.0,109.0,2.1,15.5,268.5,77.31,62.98
2016,4,2,17,0,389.0,105.0,2.1,15.0,221.0,75.87,61.93
2016,4,2,17,15,396.0,85.5,2.0,14.0,183.5,63.24,50.89
2016,4,2,17,30,403.0,66.0,1.9,13.0,146.0,49.95,38.96
2016,4,2,17,45,297.5,51.5,1.8,12.5,101.0,39.54,29.24
2016,4,2,18,0,192.0,37.0,1.7,12.0,56.0,28.82,18.59
2016,4,2,18,15,96.0,18.5,1.65,11.5,28.0,14.56,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,5.0,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,57.0,10.0,1.1,7.0,12.0,30.96,0.0
2016,4,3,6,15,196.5,25.5,1.15,7.5,47.5,139.17,94.51
2016,4,3,6,30,336.0,41.0,1.2,8.0,83.0,242.01,196.39
2016,4,3,6,45,430.0,52.0,1.3,8.5,132.0,326.46,271.75
2016,4,3,7,0,524.0,63.0,1.4,9.0,181.0,420.19,352.02
2016,4,3,7,15,262.0,69.5,1.4,9.5,128.5,275.73,233.25
2016,4,3,7,30,0.0,76.0,1.4,10.0,76.0,68.43,53.56
2016,4,3,7,45,0.0,90.5,1.4,10.5,90.5,82.1,65.33
2016,4,3,8,0,0.0,105.0,1.4,11.0,105.0,95.76,76.57
2016,4,3,8,15,0.0,128.0,1.4,11.5,128.0,118.1,94.92
