Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,0.0,151.0,1.4,12.0,151.0,140.46,112.94
2016,4,3,8,45,16.0,192.0,1.4,12.5,201.5,196.09,158.51
2016,4,3,9,0,32.0,233.0,1.4,13.0,252.0,269.35,216.83
2016,4,3,9,15,114.5,271.5,1.4,13.5,346.5,407.86,326.17
2016,4,3,9,30,197.0,310.0,1.4,14.0,441.0,532.13,419.47
2016,4,3,9,45,538.5,213.0,1.45,14.5,597.0,796.44,616.62
2016,4,3,10,0,880.0,116.0,1.5,15.0,753.0,1023.29,765.91
2016,4,3,10,15,889.0,118.0,1.5,15.0,784.0,1039.66,772.2
2016,4,3,10,30,898.0,120.0,1.5,15.0,815.0,1052.27,779.03
2016,4,3,10,45,901.5,122.5,1.55,15.5,837.5,1056.0,779.72
2016,4,3,11,0,905.0,125.0,1.6,16.0,860.0,1055.78,778.13
2016,4,3,11,15,909.0,126.0,1.65,16.0,875.5,1050.51,774.94
2016,4,3,11,30,913.0,127.0,1.7,16.0,891.0,1041.32,769.39
2016,4,3,11,45,729.0,223.5,1.75,16.5,836.5,963.08,717.42
2016,4,3,12,0,545.0,320.0,1.8,17.0,782.0,862.23,645.72
2016,4,3,12,15,509.5,329.5,1.85,17.0,761.0,819.47,617.15
2016,4,3,12,30,474.0,339.0,1.9,17.0,740.0,776.1,587.15
2016,4,3,12,45,550.0,307.0,1.95,17.0,767.5,788.8,598.46
2016,4,3,13,0,626.0,275.0,2.0,17.0,795.0,796.11,605.23
2016,4,3,13,15,556.5,292.0,2.1,17.0,747.5,725.62,554.98
2016,4,3,13,30,487.0,309.0,2.2,17.0,700.0,659.79,507.59
2016,4,3,13,45,674.0,223.5,2.3,17.0,747.0,684.89,529.48
2016,4,3,14,0,861.0,138.0,2.4,17.0,794.0,688.23,533.66
2016,4,3,14,15,851.0,136.0,2.45,16.5,762.0,632.77,492.08
2016,4,3,14,30,841.0,134.0,2.5,16.0,730.0,576.35,448.71
2016,4,3,14,45,827.5,130.5,2.55,16.0,691.5,516.24,400.15
2016,4,3,15,0,814.0,127.0,2.6,16.0,653.0,456.14,349.98
2016,4,3,15,15,796.0,123.5,2.6,15.5,608.5,394.72,297.78
2016,4,3,15,30,778.0,120.0,2.6,15.0,564.0,330.49,242.04
2016,4,3,15,45,764.5,112.0,2.65,15.0,517.0,268.3,186.86
2016,4,3,16,0,751.0,104.0,2.7,15.0,470.0,207.31,133.96
2016,4,3,16,15,719.0,98.5,2.6,14.5,418.0,147.73,88.01
2016,4,3,16,30,687.0,93.0,2.5,14.0,366.0,92.11,56.17
2016,4,3,16,45,650.5,84.5,2.45,13.5,314.0,60.54,48.59
2016,4,3,17,0,614.0,76.0,2.4,13.0,262.0,56.01,44.74
2016,4,3,17,15,548.5,67.5,2.15,12.0,209.5,51.12,40.47
2016,4,3,17,30,483.0,59.0,1.9,11.0,157.0,46.06,35.84
2016,4,3,17,45,382.5,47.0,1.65,10.5,110.0,37.56,27.79
2016,4,3,18,0,282.0,35.0,1.4,10.0,63.0,28.72,18.86
2016,4,3,18,15,141.0,17.5,1.3,9.5,31.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,1.5,1.85,9.5,1.5,0.0,0.0
2016,4,4,6,0,0.0,3.0,2.0,10.0,3.0,2.73,0.0
2016,4,4,6,15,0.0,12.0,2.15,10.0,12.0,10.54,2.31
2016,4,4,6,30,0.0,21.0,2.3,10.0,21.0,18.48,10.0
2016,4,4,6,45,0.0,33.5,2.45,10.5,33.5,29.52,19.81
2016,4,4,7,0,0.0,46.0,2.6,11.0,46.0,40.59,29.55
2016,4,4,7,15,0.0,59.0,2.55,11.5,59.0,52.12,39.54
2016,4,4,7,30,0.0,72.0,2.5,12.0,72.0,64.26,49.85
2016,4,4,7,45,0.0,85.5,2.5,12.5,85.5,76.92,60.42
2016,4,4,8,0,0.0,99.0,2.5,13.0,99.0,89.58,70.81
2016,4,4,8,15,7.5,141.0,2.55,13.5,144.5,137.66,110.9
2016,4,4,8,30,15.0,183.0,2.6,14.0,190.0,187.01,151.12
2016,4,4,8,45,36.0,218.0,2.65,14.5,238.5,257.32,207.88
2016,4,4,9,0,57.0,253.0,2.7,15.0,287.0,315.51,253.61
2016,4,4,9,15,208.5,267.5,2.8,15.0,404.5,492.25,395.13
2016,4,4,9,30,360.0,282.0,2.9,15.0,522.0,676.04,534.74
2016,4,4,9,45,631.5,197.0,3.0,15.5,645.0,878.06,683.66
2016,4,4,10,0,903.0,112.0,3.1,16.0,768.0,1042.13,793.24
2016,4,4,10,15,911.0,113.5,3.05,16.0,799.0,1057.09,799.93
2016,4,4,10,30,919.0,115.0,3.0,16.0,830.0,1068.21,805.61
2016,4,4,10,45,924.0,117.0,3.0,16.5,853.0,1072.89,806.13
2016,4,4,11,0,929.0,119.0,3.0,17.0,876.0,1073.55,804.2
2016,4,4,11,15,932.0,119.5,3.0,17.0,891.0,1066.55,798.93
2016,4,4,11,30,935.0,120.0,3.0,17.0,906.0,1055.58,791.24
2016,4,4,11,45,935.5,121.5,3.0,17.0,913.0,1039.26,780.16
2016,4,4,12,0,936.0,123.0,3.0,17.0,920.0,1019.11,766.67
2016,4,4,12,15,935.5,122.5,3.0,17.0,918.5,992.3,748.8
2016,4,4,12,30,935.0,122.0,3.0,17.0,917.0,961.96,728.6
2016,4,4,12,45,937.5,119.0,3.0,17.5,909.0,928.36,704.84
2016,4,4,13,0,940.0,116.0,3.0,18.0,901.0,891.34,678.74
2016,4,4,13,15,936.0,115.0,3.0,18.0,883.0,847.86,649.34
2016,4,4,13,30,932.0,114.0,3.0,18.0,865.0,801.71,617.85
2016,4,4,13,45,924.0,113.5,3.0,18.0,839.0,750.8,581.54
2016,4,4,14,0,916.0,113.0,3.0,18.0,813.0,698.0,541.88
2016,4,4,14,15,906.0,111.0,3.05,17.5,780.0,641.05,499.23
2016,4,4,14,30,896.0,109.0,3.1,17.0,747.0,582.96,454.16
2016,4,4,14,45,881.0,107.5,3.2,17.0,707.0,522.04,404.58
2016,4,4,15,0,866.0,106.0,3.3,17.0,667.0,459.01,351.73
2016,4,4,15,15,691.5,146.0,3.4,16.5,575.0,372.56,282.27
2016,4,4,15,30,517.0,186.0,3.5,16.0,483.0,305.38,229.04
2016,4,4,15,45,647.0,140.5,3.6,16.0,480.0,263.74,187.26
2016,4,4,16,0,777.0,95.0,3.7,16.0,477.0,208.78,133.78
2016,4,4,16,15,745.0,90.5,3.5,15.5,424.5,144.04,83.61
2016,4,4,16,30,713.0,86.0,3.3,15.0,372.0,87.64,51.6
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,57.77,45.94
2016,4,4,17,0,615.0,76.0,3.0,14.0,264.0,55.87,44.43
2016,4,4,17,15,547.5,68.0,2.55,13.0,211.0,51.39,40.55
2016,4,4,17,30,480.0,60.0,2.1,12.0,158.0,46.78,36.35
2016,4,4,17,45,370.5,48.5,1.7,11.5,111.0,38.74,28.75
2016,4,4,18,0,261.0,37.0,1.3,11.0,64.0,28.86,19.03
2016,4,4,18,15,130.5,18.5,1.2,10.5,32.0,14.55,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,131.0,14.0,1.2,8.0,18.0,63.43,0.0
2016,4,5,6,15,284.0,26.5,1.3,8.5,57.5,184.27,135.54
2016,4,5,6,30,437.0,39.0,1.4,9.0,97.0,291.76,237.38
2016,4,5,6,45,518.0,48.0,1.55,10.0,148.0,372.17,308.64
2016,4,5,7,0,599.0,57.0,1.7,11.0,199.0,460.3,383.15
2016,4,5,7,15,655.0,63.0,1.75,11.5,253.5,535.03,444.18
2016,4,5,7,30,711.0,69.0,1.8,12.0,308.0,609.48,501.8
2016,4,5,7,45,751.0,73.0,1.9,12.5,363.0,676.66,550.68
2016,4,5,8,0,791.0,77.0,2.0,13.0,418.0,744.7,598.64
2016,4,5,8,15,817.5,81.0,2.0,13.5,470.0,801.88,636.51
2016,4,5,8,30,844.0,85.0,2.0,14.0,522.0,858.0,672.67
2016,4,5,8,45,866.0,87.0,2.0,15.0,571.0,906.13,701.08
2016,4,5,9,0,888.0,89.0,2.0,16.0,620.0,942.97,721.16
2016,4,5,9,15,901.5,91.0,2.1,16.5,663.5,978.15,742.44
2016,4,5,9,30,915.0,93.0,2.2,17.0,707.0,1010.27,761.55
2016,4,5,9,45,925.0,95.0,2.35,17.5,744.0,1035.61,776.72
2016,4,5,10,0,935.0,97.0,2.5,18.0,781.0,1057.33,789.56
2016,4,5,10,15,942.5,98.5,2.6,18.0,811.5,1072.15,798.9
2016,4,5,10,30,950.0,100.0,2.7,18.0,842.0,1083.01,805.85
2016,4,5,10,45,955.0,101.0,2.85,18.5,865.0,1086.72,807.29
2016,4,5,11,0,960.0,102.0,3.0,19.0,888.0,1086.3,806.19
2016,4,5,11,15,963.0,102.5,3.05,19.0,903.0,1079.2,801.4
2016,4,5,11,30,966.0,103.0,3.1,19.0,918.0,1068.0,794.11
2016,4,5,11,45,967.5,103.0,3.2,19.5,924.5,1050.74,781.91
2016,4,5,12,0,969.0,103.0,3.3,20.0,931.0,1029.54,767.21
2016,4,5,12,15,968.5,103.0,3.25,20.0,930.0,1002.63,749.03
2016,4,5,12,30,968.0,103.0,3.2,20.0,929.0,972.06,728.49
2016,4,5,12,45,966.0,102.0,3.2,20.5,919.0,935.68,703.05
2016,4,5,13,0,964.0,101.0,3.2,21.0,909.0,896.05,675.41
2016,4,5,13,15,960.0,100.5,3.15,21.0,891.5,852.27,645.79
2016,4,5,13,30,956.0,100.0,3.1,21.0,874.0,805.74,614.08
2016,4,5,13,45,950.0,98.5,3.05,21.0,848.0,754.35,578.09
2016,4,5,14,0,944.0,97.0,3.0,21.0,822.0,700.85,538.12
2016,4,5,14,15,935.0,95.5,2.9,21.0,789.5,643.72,494.24
2016,4,5,14,30,926.0,94.0,2.8,21.0,757.0,585.27,448.16
2016,4,5,14,45,914.0,92.5,2.7,21.0,717.5,524.34,398.84
2016,4,5,15,0,902.0,91.0,2.6,21.0,678.0,462.96,347.65
2016,4,5,15,15,886.5,88.5,2.45,20.5,633.0,399.3,293.77
2016,4,5,15,30,871.0,86.0,2.3,20.0,588.0,336.18,238.97
2016,4,5,15,45,849.0,83.0,2.2,20.0,538.5,267.35,179.16
2016,4,5,16,0,827.0,80.0,2.1,20.0,489.0,204.55,125.69
2016,4,5,16,15,798.5,76.5,1.85,19.5,436.5,142.94,78.96
2016,4,5,16,30,770.0,73.0,1.6,19.0,384.0,84.73,46.96
2016,4,5,16,45,728.5,68.0,1.4,18.5,329.5,52.94,40.96
2016,4,5,17,0,687.0,63.0,1.2,18.0,275.0,50.3,38.83
2016,4,5,17,15,625.5,56.5,1.15,17.0,221.5,42.22,31.83
2016,4,5,17,30,564.0,50.0,1.1,16.0,168.0,38.38,28.39
2016,4,5,17,45,462.5,41.0,1.1,15.0,119.0,32.18,22.64
2016,4,5,18,0,361.0,32.0,1.1,14.0,70.0,25.82,16.31
2016,4,5,18,15,180.5,16.0,1.1,13.5,35.0,12.69,0.0
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,6.82,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,76.34,0.0
2016,4,6,6,15,267.5,28.0,1.15,13.0,58.5,178.77,132.05
2016,4,6,6,30,412.0,41.0,1.2,14.0,98.0,281.99,225.71
2016,4,6,6,45,499.5,50.0,1.25,15.0,149.0,364.88,296.87
2016,4,6,7,0,587.0,59.0,1.3,16.0,200.0,456.16,371.58
2016,4,6,7,15,642.5,65.0,1.35,16.5,254.5,530.04,430.2
2016,4,6,7,30,698.0,71.0,1.4,17.0,309.0,607.52,488.58
2016,4,6,7,45,736.5,76.0,1.5,17.5,363.5,670.12,532.74
2016,4,6,8,0,775.0,81.0,1.6,18.0,418.0,737.59,579.12
2016,4,6,8,15,801.5,85.0,1.65,18.5,470.0,794.15,615.96
2016,4,6,8,30,828.0,89.0,1.7,19.0,522.0,849.68,651.26
2016,4,6,8,45,847.5,92.0,1.8,20.0,570.0,896.24,679.0
2016,4,6,9,0,867.0,95.0,1.9,21.0,618.0,940.6,704.82
2016,4,6,9,15,881.5,97.5,1.95,21.0,661.0,967.33,720.79
2016,4,6,9,30,896.0,100.0,2.0,21.0,704.0,1000.46,741.16
2016,4,6,9,45,905.0,103.0,2.05,21.5,741.0,1025.51,754.7
2016,4,6,10,0,914.0,106.0,2.1,22.0,778.0,1046.94,766.01
2016,4,6,10,15,921.5,107.5,2.05,22.5,808.0,1061.41,771.63
2016,4,6,10,30,929.0,109.0,2.0,23.0,838.0,1071.99,774.92
2016,4,6,10,45,931.5,111.5,1.95,23.5,860.0,1074.63,773.35
2016,4,6,11,0,934.0,114.0,1.9,24.0,882.0,1073.22,769.47
2016,4,6,11,15,937.0,114.5,1.8,24.0,897.0,1066.12,763.0
2016,4,6,11,30,940.0,115.0,1.7,24.0,912.0,1055.02,754.22
2016,4,6,11,45,939.0,116.5,1.65,24.5,917.5,1037.13,740.68
2016,4,6,12,0,938.0,118.0,1.6,25.0,923.0,1015.46,725.02
2016,4,6,12,15,937.0,118.0,1.55,25.0,921.5,988.62,707.68
2016,4,6,12,30,936.0,118.0,1.5,25.0,920.0,958.27,688.22
2016,4,6,12,45,927.5,120.5,1.45,25.5,908.0,920.56,662.8
2016,4,6,13,0,919.0,123.0,1.4,26.0,896.0,880.08,635.69
2016,4,6,13,15,708.0,217.0,1.3,26.0,805.5,774.42,564.28
2016,4,6,13,30,497.0,311.0,1.2,26.0,715.0,667.12,487.89
2016,4,6,13,45,573.0,271.0,1.15,26.0,723.5,654.4,480.69
2016,4,6,14,0,649.0,231.0,1.1,26.0,732.0,635.34,467.49
2016,4,6,14,15,616.5,230.5,1.05,26.0,690.5,576.85,425.25
2016,4,6,14,30,584.0,230.0,1.0,26.0,649.0,518.82,382.83
2016,4,6,14,45,560.5,222.0,0.95,26.5,607.0,462.69,340.17
2016,4,6,15,0,537.0,214.0,0.9,27.0,565.0,408.36,297.96
2016,4,6,15,15,488.0,214.5,0.85,27.0,517.0,353.76,255.72
2016,4,6,15,30,439.0,215.0,0.8,27.0,469.0,304.25,217.06
2016,4,6,15,45,435.0,195.0,0.8,27.0,429.5,254.99,177.53
2016,4,6,16,0,431.0,175.0,0.8,27.0,390.0,206.33,138.9
2016,4,6,16,15,566.5,131.0,0.75,26.0,381.5,156.7,96.67
2016,4,6,16,30,702.0,87.0,0.7,25.0,373.0,87.59,49.52
2016,4,6,16,45,656.0,81.5,0.7,24.5,319.5,57.83,44.07
2016,4,6,17,0,610.0,76.0,0.7,24.0,266.0,55.57,42.34
2016,4,6,17,15,545.5,68.0,0.75,23.5,214.0,51.09,38.56
2016,4,6,17,30,481.0,60.0,0.8,23.0,162.0,46.48,34.48
2016,4,6,17,45,381.5,48.5,0.85,22.5,115.0,38.47,27.25
2016,4,6,18,0,282.0,37.0,0.9,22.0,68.0,30.17,19.35
2016,4,6,18,15,141.0,18.5,0.85,21.5,34.0,14.52,1.29
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,15.71,0.0
2016,4,7,6,15,92.5,35.0,2.7,13.0,48.5,97.33,71.54
2016,4,7,6,30,185.0,53.0,2.9,13.0,80.0,169.59,136.82
2016,4,7,6,45,233.5,72.0,3.1,13.5,120.0,228.41,189.05
2016,4,7,7,0,282.0,91.0,3.3,14.0,160.0,291.78,243.89
2016,4,7,7,15,332.5,102.5,3.4,14.0,203.5,364.62,305.36
2016,4,7,7,30,383.0,114.0,3.5,14.0,247.0,429.55,359.0
2016,4,7,7,45,425.0,127.5,3.6,14.5,296.5,493.98,409.94
2016,4,7,8,0,467.0,141.0,3.7,15.0,346.0,560.63,461.15
2016,4,7,8,15,559.0,133.0,3.65,15.0,407.0,652.86,532.27
2016,4,7,8,30,651.0,125.0,3.6,15.0,468.0,743.72,598.37
2016,4,7,8,45,522.5,183.0,3.6,15.5,474.0,706.43,565.91
2016,4,7,9,0,394.0,241.0,3.6,16.0,480.0,648.62,517.14
2016,4,7,9,15,477.5,229.0,3.55,16.0,539.0,740.26,585.58
2016,4,7,9,30,561.0,217.0,3.5,16.0,598.0,816.15,640.47
2016,4,7,9,45,482.5,264.0,3.45,16.5,604.0,797.62,621.16
2016,4,7,10,0,404.0,311.0,3.4,17.0,610.0,756.51,586.96
2016,4,7,10,15,477.0,296.0,3.35,17.0,662.5,831.16,640.81
2016,4,7,10,30,550.0,281.0,3.3,17.0,715.0,887.78,680.58
2016,4,7,10,45,711.5,209.0,3.3,17.0,786.5,976.89,743.72
2016,4,7,11,0,873.0,137.0,3.3,17.0,858.0,1036.11,782.35
2016,4,7,11,15,715.0,227.0,3.25,17.0,824.5,982.12,744.3
2016,4,7,11,30,557.0,317.0,3.2,17.0,791.0,900.76,684.27
2016,4,7,11,45,566.0,310.5,3.15,17.0,795.5,888.11,675.81
2016,4,7,12,0,575.0,304.0,3.1,17.0,800.0,872.64,664.86
2016,4,7,12,15,519.5,326.5,3.05,17.0,774.5,823.58,628.72
2016,4,7,12,30,464.0,349.0,3.0,17.0,749.0,774.4,592.51
2016,4,7,12,45,470.5,342.5,3.0,17.0,744.0,751.96,577.01
2016,4,7,13,0,477.0,336.0,3.0,17.0,739.0,727.39,559.64
2016,4,7,13,15,444.0,341.5,3.0,17.0,711.0,680.83,525.43
2016,4,7,13,30,411.0,347.0,3.0,17.0,683.0,635.28,491.69
2016,4,7,13,45,438.0,324.0,3.0,17.0,672.0,607.74,472.0
2016,4,7,14,0,465.0,301.0,3.0,17.0,661.0,576.88,449.2
2016,4,7,14,15,370.5,317.5,3.0,16.5,597.0,502.52,392.65
2016,4,7,14,30,276.0,334.0,3.0,16.0,533.0,440.12,344.7
2016,4,7,14,45,238.5,320.5,3.0,16.0,486.0,389.12,304.91
2016,4,7,15,0,201.0,307.0,3.0,16.0,439.0,343.26,268.78
2016,4,7,15,15,118.5,270.0,2.95,15.5,346.5,267.57,210.25
2016,4,7,15,30,36.0,233.0,2.9,15.0,254.0,205.07,162.45
2016,4,7,15,45,105.0,225.5,2.85,15.0,279.5,206.24,161.15
2016,4,7,16,0,174.0,218.0,2.8,15.0,305.0,200.48,153.3
2016,4,7,16,15,178.5,194.0,2.65,14.5,275.0,167.66,127.24
2016,4,7,16,30,183.0,170.0,2.5,14.0,245.0,134.75,103.87
2016,4,7,16,45,162.0,150.0,2.4,14.0,210.0,111.98,93.77
2016,4,7,17,0,141.0,130.0,2.3,14.0,175.0,98.25,81.89
2016,4,7,17,15,120.5,107.0,2.15,13.5,140.5,82.26,67.88
2016,4,7,17,30,100.0,84.0,2.0,13.0,106.0,65.8,53.13
2016,4,7,17,45,71.0,62.0,1.85,13.0,75.0,49.52,38.15
2016,4,7,18,0,42.0,40.0,1.7,13.0,44.0,32.8,22.53
2016,4,7,18,15,21.0,20.0,1.6,12.5,22.0,17.03,3.99
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,10.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.0,11.0,11.0,9.67,0.0
2016,4,8,6,15,0.0,30.0,1.2,11.5,30.0,27.98,17.09
2016,4,8,6,30,0.0,49.0,1.4,12.0,49.0,47.31,34.45
2016,4,8,6,45,10.5,70.0,1.6,12.5,73.0,74.28,58.06
2016,4,8,7,0,21.0,91.0,1.8,13.0,97.0,109.55,88.49
2016,4,8,7,15,31.5,112.5,1.8,13.0,123.0,139.98,114.53
2016,4,8,7,30,42.0,134.0,1.8,13.0,149.0,171.14,140.72
2016,4,8,7,45,21.0,103.5,1.8,13.5,111.0,117.79,95.1
2016,4,8,8,0,0.0,73.0,1.8,14.0,73.0,64.56,49.3
2016,4,8,8,15,0.0,104.0,1.8,14.0,104.0,93.53,73.49
2016,4,8,8,30,0.0,135.0,1.8,14.0,135.0,123.48,98.03
2016,4,8,8,45,39.5,203.0,1.85,14.5,227.5,241.55,194.91
2016,4,8,9,0,79.0,271.0,1.9,15.0,320.0,355.11,284.1
2016,4,8,9,15,61.0,278.5,1.9,15.0,318.0,344.89,274.19
2016,4,8,9,30,43.0,286.0,1.9,15.0,316.0,333.94,264.38
2016,4,8,9,45,43.5,301.5,1.9,15.0,333.0,349.68,275.97
2016,4,8,10,0,44.0,317.0,1.9,15.0,350.0,365.16,287.19
2016,4,8,10,15,39.5,322.0,1.95,15.0,352.5,363.74,285.44
2016,4,8,10,30,35.0,327.0,2.0,15.0,355.0,362.18,283.74
2016,4,8,10,45,60.0,362.5,2.05,15.0,412.0,423.13,330.53
2016,4,8,11,0,85.0,398.0,2.1,15.0,469.0,483.17,375.54
2016,4,8,11,15,69.5,393.0,2.15,15.0,451.5,458.23,355.9
2016,4,8,11,30,54.0,388.0,2.2,15.0,434.0,433.59,336.95
2016,4,8,11,45,37.0,351.0,2.25,15.5,383.0,375.26,292.02
2016,4,8,12,0,20.0,314.0,2.3,16.0,332.0,306.57,238.83
2016,4,8,12,15,92.0,376.0,2.3,16.0,456.0,443.5,345.27
2016,4,8,12,30,164.0,438.0,2.3,16.0,580.0,573.68,441.92
2016,4,8,12,45,114.0,416.0,2.3,16.0,514.5,498.7,384.89
2016,4,8,13,0,64.0,394.0,2.3,16.0,449.0,418.91,324.71
2016,4,8,13,15,48.0,363.0,2.35,16.0,404.0,371.24,288.99
2016,4,8,13,30,32.0,332.0,2.4,16.0,359.0,325.68,254.28
2016,4,8,13,45,31.5,322.0,2.45,16.0,347.5,311.87,244.07
2016,4,8,14,0,31.0,312.0,2.5,16.0,336.0,298.17,233.78
2016,4,8,14,15,17.0,242.0,2.5,16.0,255.5,223.29,175.34
2016,4,8,14,30,3.0,172.0,2.5,16.0,175.0,153.32,119.86
2016,4,8,14,45,1.5,119.0,2.5,16.0,120.5,106.01,81.88
2016,4,8,15,0,0.0,66.0,2.5,16.0,66.0,58.46,43.03
2016,4,8,15,15,0.0,75.5,2.5,15.5,75.5,66.88,50.27
2016,4,8,15,30,0.0,85.0,2.5,15.0,85.0,75.3,57.54
2016,4,8,15,45,86.0,152.5,2.5,15.0,195.5,147.06,113.85
2016,4,8,16,0,172.0,220.0,2.5,15.0,306.0,201.42,154.15
2016,4,8,16,15,86.0,177.0,2.45,14.5,220.5,150.9,117.3
2016,4,8,16,30,0.0,134.0,2.4,14.0,135.0,112.59,89.79
2016,4,8,16,45,0.0,114.5,2.35,14.0,115.0,96.41,80.12
2016,4,8,17,0,0.0,95.0,2.3,14.0,95.0,80.71,66.43
2016,4,8,17,15,0.0,76.0,2.15,13.5,76.0,65.21,52.79
2016,4,8,17,30,0.0,57.0,2.0,13.0,57.0,49.53,38.71
2016,4,8,17,45,0.0,40.0,1.9,13.0,40.0,35.22,25.6
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,20.25,11.84
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,10.11,0.63
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,13.18,5.14
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,21.12,12.33
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,31.73,21.7
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,42.36,31.02
2016,4,9,7,15,0.0,60.5,2.2,12.0,60.5,53.45,40.6
2016,4,9,7,30,0.0,73.0,2.2,12.0,73.0,64.86,50.32
2016,4,9,7,45,0.0,88.5,2.25,12.5,88.5,79.47,62.5
2016,4,9,8,0,0.0,104.0,2.3,13.0,104.0,94.1,74.49
2016,4,9,8,15,0.0,103.0,2.25,13.0,103.0,92.5,72.86
2016,4,9,8,30,0.0,102.0,2.2,13.0,102.0,91.18,71.5
2016,4,9,8,45,3.5,148.0,2.2,13.5,150.5,138.69,110.64
2016,4,9,9,0,7.0,194.0,2.2,14.0,199.0,187.36,149.78
2016,4,9,9,15,5.5,187.5,2.15,14.0,191.5,178.48,142.01
2016,4,9,9,30,4.0,181.0,2.1,14.0,184.0,169.98,134.74
2016,4,9,9,45,12.0,226.0,2.1,14.0,235.0,221.74,176.31
2016,4,9,10,0,20.0,271.0,2.1,14.0,286.0,274.0,217.41
2016,4,9,10,15,14.5,243.5,2.1,14.0,255.0,240.08,189.99
2016,4,9,10,30,9.0,216.0,2.1,14.0,224.0,207.1,163.49
2016,4,9,10,45,9.0,214.5,2.1,14.5,222.0,205.18,161.56
2016,4,9,11,0,9.0,213.0,2.1,15.0,220.0,203.29,159.6
2016,4,9,11,15,66.0,321.0,2.05,15.0,377.5,379.03,297.92
2016,4,9,11,30,123.0,429.0,2.0,15.0,535.0,559.42,431.85
2016,4,9,11,45,78.5,395.0,1.95,15.0,463.0,459.94,355.98
2016,4,9,12,0,34.0,361.0,1.9,15.0,391.0,378.69,294.02
2016,4,9,12,15,35.0,362.5,1.85,15.0,393.0,377.4,293.36
2016,4,9,12,30,36.0,364.0,1.8,15.0,395.0,375.82,292.08
2016,4,9,12,45,69.5,391.5,1.8,15.0,450.5,426.75,331.38
2016,4,9,13,0,103.0,419.0,1.8,15.0,506.0,474.21,367.19
2016,4,9,13,15,58.5,343.0,1.8,15.0,392.5,360.49,280.97
2016,4,9,13,30,14.0,267.0,1.8,15.0,279.0,248.53,194.44
2016,4,9,13,45,33.0,306.0,1.8,15.0,332.5,298.3,234.1
2016,4,9,14,0,52.0,345.0,1.8,15.0,386.0,340.38,266.67
2016,4,9,14,15,38.5,311.5,1.8,15.0,341.0,297.26,233.3
2016,4,9,14,30,25.0,278.0,1.8,15.0,296.0,256.32,201.71
2016,4,9,14,45,39.5,281.5,1.85,15.0,309.0,261.78,206.44
2016,4,9,15,0,54.0,285.0,1.9,15.0,322.0,264.85,208.9
2016,4,9,15,15,30.0,234.5,1.9,14.5,255.0,209.47,165.76
2016,4,9,15,30,6.0,184.0,1.9,14.0,188.0,160.48,127.46
2016,4,9,15,45,3.0,148.5,1.9,14.0,150.5,129.3,102.47
2016,4,9,16,0,0.0,113.0,1.9,14.0,113.0,98.73,77.63
2016,4,9,16,15,0.0,60.0,1.7,14.0,60.0,53.02,39.5
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,6.16,0.0
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,5.27,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.39,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.51,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,4,9,17,45,0.0,2.0,0.8,12.5,2.0,1.75,0.0
2016,4,9,18,0,0.0,1.0,0.7,12.0,1.0,0.88,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.0,0.5,0.44,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,1.65,11.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,1.7,11.0,9.0,7.9,1.11
2016,4,10,6,45,0.0,13.5,1.8,11.5,13.5,11.86,4.62
2016,4,10,7,0,0.0,18.0,1.9,12.0,18.0,15.82,8.09
2016,4,10,7,15,0.0,23.0,1.9,12.0,23.0,20.24,11.94
2016,4,10,7,30,0.0,28.0,1.9,12.0,28.0,24.66,15.74
2016,4,10,7,45,0.0,29.0,1.95,12.0,29.0,25.55,16.45
2016,4,10,8,0,0.0,30.0,2.0,12.0,30.0,26.45,17.15
2016,4,10,8,15,0.0,34.5,2.0,12.0,34.5,30.44,20.49
2016,4,10,8,30,0.0,39.0,2.0,12.0,39.0,34.44,23.82
2016,4,10,8,45,0.0,44.0,2.05,12.5,44.0,38.89,27.45
2016,4,10,9,0,0.0,49.0,2.1,13.0,49.0,43.34,31.04
2016,4,10,9,15,0.0,80.5,2.15,13.0,80.5,71.36,54.4
2016,4,10,9,30,0.0,112.0,2.2,13.0,112.0,100.07,78.05
2016,4,10,9,45,0.0,109.5,2.25,13.0,109.5,97.74,75.91
2016,4,10,10,0,0.0,107.0,2.3,13.0,107.0,95.44,73.88
2016,4,10,10,15,0.0,86.0,2.35,13.0,86.0,76.39,58.05
2016,4,10,10,30,0.0,65.0,2.4,13.0,65.0,57.71,42.53
2016,4,10,10,45,0.0,84.5,2.45,13.0,84.5,75.12,56.88
2016,4,10,11,0,0.0,104.0,2.5,13.0,104.0,92.82,71.36
2016,4,10,11,15,1.5,131.0,2.55,13.0,132.5,118.99,92.75
2016,4,10,11,30,3.0,158.0,2.6,13.0,161.0,145.19,114.0
2016,4,10,11,45,5.0,173.0,2.7,13.5,178.0,160.73,126.32
2016,4,10,12,0,7.0,188.0,2.8,14.0,195.0,176.1,138.44
2016,4,10,12,15,7.5,192.5,2.85,14.0,199.5,180.22,141.72
2016,4,10,12,30,8.0,197.0,2.9,14.0,204.0,184.22,144.95
2016,4,10,12,45,4.0,168.5,2.95,14.0,172.0,154.28,120.83
2016,4,10,13,0,0.0,140.0,3.0,14.0,140.0,124.93,97.07
2016,4,10,13,15,11.0,222.5,3.05,13.5,231.5,207.46,164.24
2016,4,10,13,30,22.0,305.0,3.1,13.0,323.0,288.41,228.93
2016,4,10,13,45,16.0,267.0,3.15,13.0,280.0,248.2,197.01
2016,4,10,14,0,10.0,229.0,3.2,13.0,237.0,209.1,166.03
2016,4,10,14,15,68.5,289.5,3.15,13.0,340.0,295.69,236.04
2016,4,10,14,30,127.0,350.0,3.1,13.0,443.0,371.65,295.49
2016,4,10,14,45,101.5,324.5,3.1,13.0,396.5,326.31,259.49
2016,4,10,15,0,76.0,299.0,3.1,13.0,350.0,285.01,226.97
2016,4,10,15,15,91.5,282.5,3.0,12.5,340.0,268.77,214.08
2016,4,10,15,30,107.0,266.0,2.9,12.0,330.0,250.64,199.13
2016,4,10,15,45,82.5,238.0,2.85,12.0,285.0,212.98,169.08
2016,4,10,16,0,58.0,210.0,2.8,12.0,240.0,179.0,142.34
2016,4,10,16,15,29.0,169.5,2.65,11.5,184.5,139.78,111.83
2016,4,10,16,30,0.0,129.0,2.5,11.0,129.0,109.02,87.8
2016,4,10,16,45,0.0,110.5,2.45,11.0,110.5,93.61,78.56
2016,4,10,17,0,0.0,92.0,2.4,11.0,92.0,78.6,65.33
2016,4,10,17,15,182.0,85.0,2.15,11.0,125.5,64.85,53.01
2016,4,10,17,30,364.0,78.0,1.9,11.0,159.0,58.27,46.91
2016,4,10,17,45,279.0,62.5,1.7,11.0,114.5,47.47,36.79
2016,4,10,18,0,194.0,47.0,1.5,11.0,70.0,36.29,26.03
2016,4,10,18,15,103.5,27.5,1.4,10.5,39.0,22.21,10.05
2016,4,10,18,30,13.0,8.0,1.3,10.0,8.0,7.28,0.0
2016,4,10,18,45,6.5,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,12.0,0.85,9.5,15.0,27.07,0.0
2016,4,11,6,0,95.0,24.0,0.9,10.0,30.0,75.38,37.26
2016,4,11,6,15,199.5,41.5,1.05,10.0,69.0,163.02,128.19
2016,4,11,6,30,304.0,59.0,1.2,10.0,108.0,247.98,203.7
2016,4,11,6,45,386.0,70.5,1.35,10.5,157.0,323.89,269.92
2016,4,11,7,0,468.0,82.0,1.5,11.0,206.0,408.09,340.88
2016,4,11,7,15,281.0,114.5,1.55,11.5,193.5,331.55,277.23
2016,4,11,7,30,94.0,147.0,1.6,12.0,181.0,235.56,195.04
2016,4,11,7,45,109.5,171.0,1.65,12.5,216.5,277.47,229.25
2016,4,11,8,0,125.0,195.0,1.7,13.0,252.0,320.16,262.74
2016,4,11,8,15,89.5,210.5,1.7,13.0,253.5,295.07,240.73
2016,4,11,8,30,54.0,226.0,1.7,13.0,255.0,281.55,228.03
2016,4,11,8,45,27.0,188.0,1.75,13.5,202.5,212.51,170.99
2016,4,11,9,0,0.0,150.0,1.8,14.0,150.0,136.69,107.91
2016,4,11,9,15,9.0,199.0,1.8,14.0,205.5,193.08,153.85
2016,4,11,9,30,18.0,248.0,1.8,14.0,261.0,250.46,199.37
2016,4,11,9,45,14.0,239.0,1.85,14.5,249.5,236.43,187.18
2016,4,11,10,0,10.0,230.0,1.9,15.0,238.0,222.71,175.58
2016,4,11,10,15,21.0,278.0,1.9,15.0,295.0,280.59,221.13
2016,4,11,10,30,32.0,326.0,1.9,15.0,352.0,356.92,279.66
2016,4,11,10,45,452.0,230.0,1.9,15.0,609.0,728.24,566.72
2016,4,11,11,0,872.0,134.0,1.9,15.0,866.0,1031.23,772.46
2016,4,11,11,15,875.5,134.5,1.9,15.0,880.5,1024.64,763.84
2016,4,11,11,30,879.0,135.0,1.9,15.0,895.0,1014.32,756.71
2016,4,11,11,45,459.5,256.0,1.95,15.5,653.5,727.47,557.01
2016,4,11,12,0,40.0,377.0,2.0,16.0,412.0,399.71,307.55
2016,4,11,12,15,38.5,373.5,2.0,16.0,407.5,390.81,302.52
2016,4,11,12,30,37.0,370.0,2.0,16.0,403.0,381.88,295.81
2016,4,11,12,45,78.5,398.0,2.05,16.0,466.0,439.93,340.72
2016,4,11,13,0,120.0,426.0,2.1,16.0,529.0,501.88,387.33
2016,4,11,13,15,122.5,415.0,2.1,16.0,518.5,483.19,373.33
2016,4,11,13,30,125.0,404.0,2.1,16.0,508.0,464.13,359.47
2016,4,11,13,45,72.5,344.5,2.1,16.0,404.5,359.45,280.17
2016,4,11,14,0,20.0,285.0,2.1,16.0,301.0,264.59,206.89
2016,4,11,14,15,19.5,274.0,2.1,15.5,289.0,252.34,198.26
2016,4,11,14,30,19.0,263.0,2.1,15.0,277.0,240.17,189.33
2016,4,11,14,45,18.0,250.0,2.15,15.0,263.0,226.14,178.56
2016,4,11,15,0,17.0,237.0,2.2,15.0,249.0,212.27,167.86
2016,4,11,15,15,385.5,179.5,2.15,15.0,409.5,287.0,221.22
2016,4,11,15,30,754.0,122.0,2.1,15.0,570.0,322.05,235.3
2016,4,11,15,45,729.0,118.0,2.1,15.0,522.0,262.26,182.48
2016,4,11,16,0,704.0,114.0,2.1,15.0,474.0,205.05,133.62
2016,4,11,16,15,672.5,108.5,2.05,14.5,423.0,148.82,90.64
2016,4,11,16,30,641.0,103.0,2.0,14.0,372.0,96.53,60.86
2016,4,11,16,45,603.0,94.5,1.95,14.0,321.0,66.78,53.96
2016,4,11,17,0,565.0,86.0,1.9,14.0,270.0,62.62,50.41
2016,4,11,17,15,504.0,77.0,1.7,13.5,219.0,57.69,46.13
2016,4,11,17,30,443.0,68.0,1.5,13.0,168.0,52.57,41.49
2016,4,11,17,45,361.5,55.0,1.35,12.5,122.5,41.94,31.71
2016,4,11,18,0,280.0,42.0,1.2,12.0,77.0,32.52,22.74
2016,4,11,18,15,158.5,26.0,1.15,11.5,43.5,20.36,9.29
2016,4,11,18,30,37.0,10.0,1.1,11.0,10.0,9.1,0.0
2016,4,11,18,45,18.5,5.0,1.1,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,51.5,12.5,1.75,9.5,16.0,28.96,0.0
2016,4,12,6,0,103.0,25.0,2.0,10.0,32.0,80.47,45.66
2016,4,12,6,15,202.5,42.5,2.15,10.0,71.5,165.4,131.11
2016,4,12,6,30,302.0,60.0,2.3,10.0,111.0,248.19,205.17
2016,4,12,6,45,151.0,38.0,2.45,10.5,63.5,145.71,121.51
2016,4,12,7,0,0.0,16.0,2.6,11.0,16.0,14.06,6.58
2016,4,12,7,15,0.0,20.0,2.55,11.0,20.0,17.59,9.69
2016,4,12,7,30,0.0,24.0,2.5,11.0,24.0,21.13,12.73
2016,4,12,7,45,0.0,41.0,2.5,11.5,41.0,36.16,25.62
2016,4,12,8,0,0.0,58.0,2.5,12.0,58.0,51.24,38.36
2016,4,12,8,15,0.0,60.5,2.5,12.0,60.5,53.48,40.11
2016,4,12,8,30,0.0,63.0,2.5,12.0,63.0,55.72,41.86
2016,4,12,8,45,1.5,121.5,2.5,12.5,122.5,110.81,87.85
2016,4,12,9,0,3.0,180.0,2.5,13.0,182.0,169.04,135.27
2016,4,12,9,15,1.5,135.5,2.55,13.0,136.5,123.74,97.67
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,80.75,61.96
2016,4,12,9,45,4.5,154.5,2.65,13.0,158.0,144.4,114.44
2016,4,12,10,0,9.0,218.0,2.7,13.0,225.0,209.82,167.18
2016,4,12,10,15,10.0,228.0,2.75,13.0,236.0,220.01,174.96
2016,4,12,10,30,11.0,238.0,2.8,13.0,247.0,230.14,182.82
2016,4,12,10,45,10.0,227.0,2.9,13.0,235.5,217.95,172.88
2016,4,12,11,0,9.0,216.0,3.0,13.0,224.0,205.96,163.17
2016,4,12,11,15,10.0,229.0,3.05,13.0,238.0,218.75,173.33
2016,4,12,11,30,11.0,242.0,3.1,13.0,252.0,231.39,183.29
2016,4,12,11,45,10.5,232.5,3.2,13.5,242.0,221.27,174.83
2016,4,12,12,0,10.0,223.0,3.3,14.0,232.0,211.24,166.54
2016,4,12,12,15,40.0,318.5,3.3,14.0,354.0,337.87,267.01
2016,4,12,12,30,70.0,414.0,3.3,14.0,476.0,453.76,355.91
2016,4,12,12,45,76.5,413.5,3.35,14.0,480.0,452.74,354.92
2016,4,12,13,0,83.0,413.0,3.4,14.0,484.0,450.89,353.84
2016,4,12,13,15,84.0,404.0,3.4,14.0,475.0,435.96,342.63
2016,4,12,13,30,85.0,395.0,3.4,14.0,466.0,420.82,331.28
2016,4,12,13,45,281.0,348.5,3.45,14.0,572.0,514.28,406.76
2016,4,12,14,0,477.0,302.0,3.5,14.0,678.0,582.32,459.93
2016,4,12,14,15,477.0,288.0,3.55,14.0,651.0,539.4,426.15
2016,4,12,14,30,477.0,274.0,3.6,14.0,624.0,495.72,391.57
2016,4,12,14,45,460.0,268.5,3.65,14.0,592.0,450.25,354.66
2016,4,12,15,0,443.0,263.0,3.7,14.0,560.0,405.96,317.93
2016,4,12,15,15,336.5,264.5,3.7,13.5,481.5,337.89,263.89
2016,4,12,15,30,230.0,266.0,3.7,13.0,403.0,283.94,221.9
2016,4,12,15,45,358.0,217.5,3.7,13.0,411.0,255.04,192.55
2016,4,12,16,0,486.0,169.0,3.7,13.0,419.0,209.68,148.39
2016,4,12,16,15,358.5,170.5,3.6,12.5,344.0,165.77,119.02
2016,4,12,16,30,231.0,172.0,3.5,12.0,269.0,132.8,101.86
2016,4,12,16,45,200.5,155.0,3.45,12.0,231.5,115.64,97.73
2016,4,12,17,0,170.0,138.0,3.4,12.0,194.0,103.73,87.41
2016,4,12,17,15,146.5,115.5,3.15,11.5,157.5,88.17,73.74
2016,4,12,17,30,123.0,93.0,2.9,11.0,121.0,72.16,59.36
2016,4,12,17,45,91.0,70.0,2.65,10.5,88.0,55.38,43.95
2016,4,12,18,0,59.0,47.0,2.4,10.0,55.0,38.14,27.89
2016,4,12,18,15,29.5,27.0,2.35,10.0,31.0,22.55,11.51
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.0,1.75,8.5,18.0,32.28,0.0
2016,4,13,6,0,114.0,28.0,1.9,9.0,36.0,90.25,56.5
2016,4,13,6,15,223.0,44.5,2.1,9.5,77.5,177.22,141.54
2016,4,13,6,30,332.0,61.0,2.3,10.0,119.0,264.91,219.33
2016,4,13,6,45,428.0,70.0,2.55,10.5,170.5,347.46,291.69
2016,4,13,7,0,524.0,79.0,2.8,11.0,222.0,444.57,373.84
2016,4,13,7,15,539.5,87.0,2.8,11.5,261.5,491.54,412.13
2016,4,13,7,30,555.0,95.0,2.8,12.0,301.0,538.22,448.72
2016,4,13,7,45,374.5,146.0,2.85,12.5,294.0,477.95,396.28
2016,4,13,8,0,194.0,197.0,2.9,13.0,287.0,377.23,310.99
2016,4,13,8,15,250.0,213.0,2.9,13.0,342.5,463.37,379.85
2016,4,13,8,30,306.0,229.0,2.9,13.0,398.0,537.74,437.31
2016,4,13,8,45,555.0,176.0,2.9,13.5,514.5,728.14,584.61
2016,4,13,9,0,804.0,123.0,2.9,14.0,631.0,917.21,717.22
2016,4,13,9,15,536.0,222.5,2.85,14.0,571.0,788.5,619.93
2016,4,13,9,30,268.0,322.0,2.8,14.0,511.0,628.73,494.89
2016,4,13,9,45,576.0,220.5,2.8,14.5,652.0,847.69,661.45
2016,4,13,10,0,884.0,119.0,2.8,15.0,793.0,1032.17,785.35
2016,4,13,10,15,891.5,121.0,2.8,15.0,822.0,1046.3,791.74
2016,4,13,10,30,899.0,123.0,2.8,15.0,851.0,1056.66,797.47
2016,4,13,10,45,902.5,125.0,2.85,15.5,872.5,1059.1,797.13
2016,4,13,11,0,906.0,127.0,2.9,16.0,894.0,1057.63,794.41
2016,4,13,11,15,909.0,128.0,2.9,16.0,908.0,1050.72,789.24
2016,4,13,11,30,912.0,129.0,2.9,16.0,922.0,1039.93,781.69
2016,4,13,11,45,912.0,129.5,2.95,16.0,928.0,1021.92,769.94
2016,4,13,12,0,912.0,130.0,3.0,16.0,934.0,1000.26,755.84
2016,4,13,12,15,911.5,130.0,3.05,16.0,932.0,974.11,738.74
2016,4,13,12,30,911.0,130.0,3.1,16.0,930.0,944.58,719.32
2016,4,13,12,45,906.0,131.0,3.15,16.0,919.5,908.88,695.58
