Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,901.0,132.0,3.2,16.0,909.0,870.36,669.73
2016,4,13,13,15,896.5,131.5,3.2,16.0,891.5,828.21,640.82
2016,4,13,13,30,892.0,131.0,3.2,16.0,874.0,783.61,609.93
2016,4,13,13,45,880.0,132.5,3.25,16.0,847.0,733.36,572.95
2016,4,13,14,0,868.0,134.0,3.3,16.0,820.0,683.81,535.26
2016,4,13,14,15,858.5,132.0,3.3,15.5,788.0,628.49,493.13
2016,4,13,14,30,849.0,130.0,3.3,15.0,756.0,572.19,448.86
2016,4,13,14,45,669.5,184.5,3.3,15.0,662.5,480.69,375.66
2016,4,13,15,0,490.0,239.0,3.3,15.0,569.0,405.84,315.66
2016,4,13,15,15,492.5,221.0,3.2,14.5,534.5,357.64,275.24
2016,4,13,15,30,495.0,203.0,3.1,14.0,500.0,308.91,233.29
2016,4,13,15,45,609.5,160.5,3.05,14.0,495.5,268.12,192.76
2016,4,13,16,0,724.0,118.0,3.0,14.0,491.0,211.14,138.47
2016,4,13,16,15,693.5,112.0,2.9,13.5,439.5,153.42,94.0
2016,4,13,16,30,663.0,106.0,2.8,13.0,388.0,99.52,63.07
2016,4,13,16,45,619.0,99.0,2.7,13.0,335.0,70.09,57.11
2016,4,13,17,0,575.0,92.0,2.6,13.0,282.0,67.25,54.74
2016,4,13,17,15,514.0,82.5,2.3,12.0,230.0,62.09,50.35
2016,4,13,17,30,453.0,73.0,2.0,11.0,178.0,54.7,43.76
2016,4,13,17,45,354.0,61.0,1.7,10.5,130.0,46.38,35.99
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,37.83,27.72
2016,4,13,18,15,142.5,30.0,1.4,9.5,47.0,23.44,12.7
2016,4,13,18,30,30.0,11.0,1.4,9.0,12.0,10.01,0.0
2016,4,13,18,45,15.0,5.5,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,41.88,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,122.79,82.88
2016,4,14,6,15,284.5,44.0,2.0,9.0,86.0,204.6,164.55
2016,4,14,6,30,405.0,58.0,2.2,9.0,130.0,300.6,249.91
2016,4,14,6,45,481.0,68.5,2.4,9.5,182.0,379.8,319.35
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,465.74,392.03
2016,4,14,7,15,597.0,79.0,2.7,10.0,276.5,521.53,438.75
2016,4,14,7,30,637.0,79.0,2.8,10.0,319.0,578.56,484.99
2016,4,14,7,45,513.0,124.0,2.9,10.5,335.5,558.03,465.13
2016,4,14,8,0,389.0,169.0,3.0,11.0,352.0,531.13,439.69
2016,4,14,8,15,389.0,191.0,3.05,11.5,391.0,570.38,468.3
2016,4,14,8,30,389.0,213.0,3.1,12.0,430.0,591.5,482.4
2016,4,14,8,45,424.5,223.0,3.15,12.5,477.5,662.66,534.54
2016,4,14,9,0,460.0,233.0,3.2,13.0,525.0,717.6,573.49
2016,4,14,9,15,346.0,281.5,3.25,13.0,509.5,654.48,521.9
2016,4,14,9,30,232.0,330.0,3.3,13.0,494.0,584.04,464.93
2016,4,14,9,45,553.0,230.0,3.4,13.5,646.5,828.73,653.53
2016,4,14,10,0,874.0,130.0,3.5,14.0,799.0,1045.64,803.57
2016,4,14,10,15,881.5,132.0,3.55,14.0,828.0,1059.67,810.32
2016,4,14,10,30,889.0,134.0,3.6,14.0,857.0,1058.03,808.43
2016,4,14,10,45,883.0,141.5,3.7,14.5,876.0,1068.5,813.95
2016,4,14,11,0,877.0,149.0,3.8,15.0,895.0,1063.09,808.71
2016,4,14,11,15,540.0,294.5,3.85,15.0,756.5,869.37,670.78
2016,4,14,11,30,203.0,440.0,3.9,15.0,618.0,646.6,500.97
2016,4,14,11,45,199.5,443.5,3.95,15.0,619.5,638.3,495.83
2016,4,14,12,0,196.0,447.0,4.0,15.0,621.0,629.04,488.84
2016,4,14,12,15,296.5,417.0,4.1,15.0,679.0,692.62,538.62
2016,4,14,12,30,397.0,387.0,4.2,15.0,737.0,737.61,573.94
2016,4,14,12,45,355.5,399.0,4.35,15.0,710.0,694.41,541.61
2016,4,14,13,0,314.0,411.0,4.5,15.0,683.0,652.27,510.17
2016,4,14,13,15,387.0,372.0,4.55,15.0,700.5,653.85,513.55
2016,4,14,13,30,460.0,333.0,4.6,15.0,718.0,654.24,515.31
2016,4,14,13,45,658.5,239.0,4.65,15.0,771.5,681.04,538.66
2016,4,14,14,0,857.0,145.0,4.7,15.0,825.0,686.24,544.24
2016,4,14,14,15,847.5,142.5,4.7,14.5,792.5,630.93,500.99
2016,4,14,14,30,838.0,140.0,4.7,14.0,760.0,574.68,455.94
2016,4,14,14,45,526.0,227.5,4.7,14.0,610.0,446.93,353.59
2016,4,14,15,0,214.0,315.0,4.7,14.0,460.0,352.88,279.32
2016,4,14,15,15,492.5,222.0,4.65,13.5,526.5,358.03,278.12
2016,4,14,15,30,771.0,129.0,4.6,13.0,593.0,331.76,246.04
2016,4,14,15,45,592.5,158.5,4.6,13.0,498.0,262.19,190.01
2016,4,14,16,0,414.0,188.0,4.6,13.0,403.0,211.04,152.83
2016,4,14,16,15,550.0,144.5,4.5,12.5,399.0,162.42,108.17
2016,4,14,16,30,686.0,101.0,4.4,12.0,395.0,96.55,60.25
2016,4,14,16,45,649.5,93.0,4.3,12.0,342.0,65.47,53.22
2016,4,14,17,0,613.0,85.0,4.2,12.0,289.0,61.64,49.93
2016,4,14,17,15,552.5,77.0,3.9,11.5,236.5,57.47,46.31
2016,4,14,17,30,492.0,69.0,3.6,11.0,184.0,53.16,42.39
2016,4,14,17,45,401.0,57.5,3.35,10.5,135.5,45.46,35.18
2016,4,14,18,0,310.0,46.0,3.1,10.0,87.0,35.58,25.76
2016,4,14,18,15,155.0,30.5,2.95,9.5,51.0,23.82,13.36
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,14.0,1.6,6.5,24.0,56.65,0.0
2016,4,15,6,0,254.0,28.0,1.7,7.0,48.0,158.86,113.05
2016,4,15,6,15,372.0,39.5,2.05,7.5,94.0,241.8,196.29
2016,4,15,6,30,490.0,51.0,2.4,8.0,140.0,338.11,282.35
2016,4,15,6,45,560.0,59.0,2.8,8.5,192.5,415.13,350.69
2016,4,15,7,0,630.0,67.0,3.2,9.0,245.0,498.2,421.76
2016,4,15,7,15,678.0,73.0,3.4,9.5,300.0,569.41,480.32
2016,4,15,7,30,726.0,79.0,3.6,10.0,355.0,643.27,538.24
2016,4,15,7,45,754.5,85.5,3.8,10.5,408.5,701.04,580.83
2016,4,15,8,0,783.0,92.0,4.0,11.0,462.0,762.62,625.38
2016,4,15,8,15,807.5,96.0,4.0,11.5,514.0,817.36,662.94
2016,4,15,8,30,832.0,100.0,4.0,12.0,566.0,870.83,698.75
2016,4,15,8,45,847.5,104.5,4.0,12.5,613.0,915.07,727.17
2016,4,15,9,0,863.0,109.0,4.0,13.0,660.0,956.82,753.43
2016,4,15,9,15,877.0,111.5,3.95,13.5,702.5,992.01,774.41
2016,4,15,9,30,891.0,114.0,3.9,14.0,745.0,1013.63,785.73
2016,4,15,9,45,905.0,114.0,3.9,14.5,783.0,1039.36,800.34
2016,4,15,10,0,919.0,114.0,3.9,15.0,821.0,1061.67,812.52
2016,4,15,10,15,926.5,115.5,3.9,15.0,850.5,1075.43,820.47
2016,4,15,10,30,934.0,117.0,3.9,15.0,880.0,1085.29,825.98
2016,4,15,10,45,941.0,117.0,3.95,15.5,903.0,1089.05,826.36
2016,4,15,11,0,948.0,117.0,4.0,16.0,926.0,1088.78,824.24
2016,4,15,11,15,950.5,117.5,4.05,16.0,940.0,1080.47,818.41
2016,4,15,11,30,953.0,118.0,4.1,16.0,954.0,1068.17,810.08
2016,4,15,11,45,957.0,116.5,4.2,16.5,960.5,1051.32,797.64
2016,4,15,12,0,961.0,115.0,4.3,17.0,967.0,1030.56,782.64
2016,4,15,12,15,960.0,115.0,4.35,17.0,964.5,1002.85,764.12
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,971.61,743.37
2016,4,15,12,45,960.0,112.0,4.45,17.0,952.5,935.8,719.35
2016,4,15,13,0,961.0,109.0,4.5,17.0,943.0,896.67,692.85
2016,4,15,13,15,956.5,108.0,4.55,17.0,924.0,851.95,662.14
2016,4,15,13,30,952.0,107.0,4.6,17.0,905.0,804.63,629.25
2016,4,15,13,45,947.5,104.5,4.65,17.0,879.0,753.52,592.24
2016,4,15,14,0,943.0,102.0,4.7,17.0,853.0,700.25,551.38
2016,4,15,14,15,934.0,100.5,4.7,17.0,819.0,643.3,506.35
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,585.09,459.06
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,523.79,407.97
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,462.17,355.07
2016,4,15,15,15,884.5,92.5,4.55,17.0,660.0,399.01,299.33
2016,4,15,15,30,869.0,90.0,4.4,17.0,615.0,336.43,243.09
2016,4,15,15,45,848.5,87.0,4.25,17.0,565.5,268.1,182.38
2016,4,15,16,0,828.0,84.0,4.1,17.0,516.0,206.07,128.56
2016,4,15,16,15,801.0,80.5,3.8,16.5,463.5,145.07,81.61
2016,4,15,16,30,774.0,77.0,3.5,16.0,411.0,87.3,49.4
2016,4,15,16,45,739.0,72.0,3.25,15.5,357.0,55.24,43.44
2016,4,15,17,0,704.0,67.0,3.0,15.0,303.0,52.73,41.44
2016,4,15,17,15,650.5,61.0,2.75,14.0,249.5,44.94,34.68
2016,4,15,17,30,597.0,55.0,2.5,13.0,196.0,41.64,31.78
2016,4,15,17,45,516.5,46.0,2.25,12.5,146.0,35.62,26.19
2016,4,15,18,0,436.0,37.0,2.0,12.0,96.0,29.39,20.19
2016,4,15,18,15,292.5,25.0,1.9,11.5,57.0,20.09,10.55
2016,4,15,18,30,149.0,13.0,1.8,11.0,18.0,11.82,0.0
2016,4,15,18,45,74.5,6.5,1.7,11.0,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,137.0,14.0,1.25,8.0,25.5,60.29,0.0
2016,4,16,6,0,274.0,28.0,1.3,9.0,51.0,167.4,121.49
2016,4,16,6,15,383.5,39.5,1.4,9.5,97.0,247.52,199.51
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,340.18,280.92
2016,4,16,6,45,560.5,59.0,1.6,10.5,195.0,415.91,346.31
2016,4,16,7,0,628.0,67.0,1.7,11.0,247.0,497.45,413.77
2016,4,16,7,15,674.0,73.0,1.7,11.5,301.5,567.18,468.72
2016,4,16,7,30,720.0,79.0,1.7,12.0,356.0,639.39,522.57
2016,4,16,7,45,752.0,84.0,1.7,13.0,410.0,697.9,562.1
2016,4,16,8,0,784.0,89.0,1.7,14.0,464.0,760.38,603.16
2016,4,16,8,15,808.0,93.0,1.75,14.5,515.0,814.63,638.61
2016,4,16,8,30,832.0,97.0,1.8,15.0,566.0,867.59,672.45
2016,4,16,8,45,850.0,100.0,1.85,16.0,613.5,912.25,698.65
2016,4,16,9,0,868.0,103.0,1.9,17.0,661.0,954.56,722.84
2016,4,16,9,15,881.5,105.5,1.95,17.5,703.0,979.42,736.43
2016,4,16,9,30,895.0,108.0,2.0,18.0,745.0,1010.77,754.47
2016,4,16,9,45,907.0,108.5,2.1,18.5,782.0,1035.12,768.41
2016,4,16,10,0,919.0,109.0,2.2,19.0,819.0,1055.99,780.18
2016,4,16,10,15,926.0,110.5,2.25,19.0,848.5,1069.24,787.98
2016,4,16,10,30,933.0,112.0,2.3,19.0,878.0,1078.6,793.48
2016,4,16,10,45,939.0,112.5,2.35,19.5,900.0,1081.89,793.74
2016,4,16,11,0,945.0,113.0,2.4,20.0,922.0,1081.17,791.63
2016,4,16,11,15,947.5,113.5,2.45,20.0,936.0,1072.89,786.35
2016,4,16,11,30,950.0,114.0,2.5,20.0,950.0,1060.64,778.7
2016,4,16,11,45,953.5,113.0,2.55,20.5,956.5,1043.89,766.77
2016,4,16,12,0,957.0,112.0,2.6,21.0,963.0,1023.26,752.46
2016,4,16,12,15,956.5,111.5,2.6,21.0,961.0,995.63,734.59
2016,4,16,12,30,956.0,111.0,2.6,21.0,959.0,964.48,714.44
2016,4,16,12,45,954.5,110.0,2.65,21.0,949.0,928.61,691.54
2016,4,16,13,0,953.0,109.0,2.7,21.0,939.0,889.56,666.35
2016,4,16,13,15,949.0,108.0,2.65,21.0,920.5,845.57,636.83
2016,4,16,13,30,945.0,107.0,2.6,21.0,902.0,798.95,605.32
2016,4,16,13,45,938.5,106.0,2.6,21.0,876.0,748.18,569.9
2016,4,16,14,0,932.0,105.0,2.6,21.0,850.0,695.45,530.99
2016,4,16,14,15,924.0,103.5,2.55,21.0,817.0,639.64,488.52
2016,4,16,14,30,916.0,102.0,2.5,21.0,784.0,582.51,443.81
2016,4,16,14,45,905.5,99.5,2.45,21.0,745.0,522.24,395.39
2016,4,16,15,0,895.0,97.0,2.4,21.0,706.0,461.45,345.0
2016,4,16,15,15,880.5,94.5,2.3,21.0,661.5,398.96,291.78
2016,4,16,15,30,866.0,92.0,2.2,21.0,617.0,336.95,237.8
2016,4,16,15,45,848.0,88.5,2.1,21.0,568.0,269.02,179.09
2016,4,16,16,0,830.0,85.0,2.0,21.0,519.0,207.09,126.65
2016,4,16,16,15,803.5,81.0,1.8,20.5,467.0,145.67,80.42
2016,4,16,16,30,777.0,77.0,1.6,20.0,415.0,87.42,48.49
2016,4,16,16,45,738.0,73.0,1.45,19.5,360.5,55.94,43.32
2016,4,16,17,0,699.0,69.0,1.3,19.0,306.0,49.51,37.94
2016,4,16,17,15,645.5,63.0,1.25,18.0,252.5,46.38,35.39
2016,4,16,17,30,592.0,57.0,1.2,17.0,199.0,43.15,32.61
2016,4,16,17,45,493.5,49.5,1.15,16.0,148.0,38.43,28.3
2016,4,16,18,0,395.0,42.0,1.1,15.0,97.0,33.66,23.68
2016,4,16,18,15,197.5,30.5,1.1,14.5,58.0,23.82,13.62
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,16.17,0.0
2016,4,16,18,45,0.0,9.5,1.1,14.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.0,26.0,69.09,0.0
2016,4,17,6,0,238.0,31.0,0.8,12.0,52.0,154.51,112.77
2016,4,17,6,15,341.0,44.0,0.85,12.5,96.5,232.85,185.56
2016,4,17,6,30,444.0,57.0,0.9,13.0,141.0,321.61,261.9
2016,4,17,6,45,508.0,67.0,0.95,14.0,192.0,395.3,323.31
2016,4,17,7,0,572.0,77.0,1.0,15.0,243.0,474.48,386.26
2016,4,17,7,15,619.0,84.0,1.0,15.0,296.5,543.61,439.91
2016,4,17,7,30,666.0,91.0,1.0,15.0,350.0,615.34,493.43
2016,4,17,7,45,699.0,97.0,1.05,15.5,402.5,677.22,536.11
2016,4,17,8,0,732.0,103.0,1.1,16.0,455.0,739.52,577.72
2016,4,17,8,15,757.0,107.5,1.15,16.5,505.5,793.19,612.19
2016,4,17,8,30,782.0,112.0,1.2,17.0,556.0,841.12,642.06
2016,4,17,8,45,800.5,116.0,1.3,18.0,602.5,885.88,668.78
2016,4,17,9,0,819.0,120.0,1.4,19.0,649.0,928.46,693.62
2016,4,17,9,15,833.5,122.5,1.45,19.5,690.5,963.0,713.46
2016,4,17,9,30,848.0,125.0,1.5,20.0,732.0,994.62,731.35
2016,4,17,9,45,865.0,124.0,1.6,20.5,769.5,1021.58,746.96
2016,4,17,10,0,882.0,123.0,1.7,21.0,807.0,1034.06,753.38
2016,4,17,10,15,889.5,125.0,1.75,21.5,836.0,1047.86,760.16
2016,4,17,10,30,897.0,127.0,1.8,22.0,865.0,1057.9,764.64
2016,4,17,10,45,906.0,126.0,1.85,22.5,888.0,1062.46,765.82
2016,4,17,11,0,915.0,125.0,1.9,23.0,911.0,1063.16,764.75
2016,4,17,11,15,918.0,125.5,1.9,23.0,925.0,1055.46,759.37
2016,4,17,11,30,921.0,126.0,1.9,23.0,939.0,1043.9,751.77
2016,4,17,11,45,924.0,125.0,1.9,23.5,945.5,1027.0,739.53
2016,4,17,12,0,927.0,124.0,1.9,24.0,952.0,1006.37,725.1
2016,4,17,12,15,926.5,124.0,1.85,24.0,950.0,979.82,707.79
2016,4,17,12,30,926.0,124.0,1.8,24.0,948.0,949.86,688.39
2016,4,17,12,45,925.0,122.5,1.75,24.5,938.0,914.77,664.41
2016,4,17,13,0,924.0,121.0,1.7,25.0,928.0,876.6,638.49
2016,4,17,13,15,920.0,120.0,1.6,25.0,910.0,833.63,610.07
2016,4,17,13,30,916.0,119.0,1.5,25.0,892.0,788.13,579.87
2016,4,17,13,45,755.5,193.5,1.4,25.0,818.5,704.98,519.94
2016,4,17,14,0,595.0,268.0,1.3,25.0,745.0,625.05,461.47
2016,4,17,14,15,742.5,189.0,1.25,25.0,760.5,607.98,450.17
2016,4,17,14,30,890.0,110.0,1.2,25.0,776.0,575.19,425.45
2016,4,17,14,45,883.0,106.0,1.15,25.0,738.0,516.72,379.99
2016,4,17,15,0,876.0,102.0,1.1,25.0,700.0,457.4,332.56
2016,4,17,15,15,861.0,99.0,1.1,25.0,656.0,395.44,281.95
2016,4,17,15,30,846.0,96.0,1.1,25.0,612.0,329.7,227.23
2016,4,17,15,45,830.5,91.5,1.1,25.0,564.0,267.22,174.4
2016,4,17,16,0,815.0,87.0,1.1,25.0,516.0,206.03,123.87
2016,4,17,16,15,789.0,83.0,1.1,24.5,464.0,145.66,79.48
2016,4,17,16,30,763.0,79.0,1.1,24.0,412.0,88.41,48.7
2016,4,17,16,45,728.5,73.5,1.1,23.5,359.0,56.17,42.77
2016,4,17,17,0,694.0,68.0,1.1,23.0,306.0,53.31,40.55
2016,4,17,17,15,642.5,62.0,1.1,21.5,252.5,45.49,34.08
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,42.23,31.39
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,36.67,26.42
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,30.93,21.06
2016,4,17,18,15,297.5,26.5,1.1,17.0,60.5,21.26,11.6
2016,4,17,18,30,166.0,14.0,1.1,16.0,21.0,11.23,0.0
2016,4,17,18,45,83.0,7.0,1.15,15.5,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,0.65,13.5,29.0,82.06,0.0
2016,4,18,6,0,299.0,30.0,0.6,14.0,58.0,180.08,132.5
2016,4,18,6,15,403.5,41.5,0.6,14.5,105.0,259.78,205.2
2016,4,18,6,30,508.0,53.0,0.6,15.0,152.0,351.21,282.39
2016,4,18,6,45,577.0,60.0,0.65,15.5,205.0,427.53,345.32
2016,4,18,7,0,646.0,67.0,0.7,16.0,258.0,509.68,410.01
2016,4,18,7,15,690.0,73.0,0.7,16.0,312.5,578.89,462.46
2016,4,18,7,30,734.0,79.0,0.7,16.0,367.0,646.71,511.04
2016,4,18,7,45,765.5,83.5,0.7,16.5,421.0,708.58,551.79
2016,4,18,8,0,797.0,88.0,0.7,17.0,475.0,770.49,591.2
2016,4,18,8,15,820.0,92.0,0.8,18.0,526.0,824.23,624.33
2016,4,18,8,30,843.0,96.0,0.9,19.0,577.0,876.57,655.86
2016,4,18,8,45,859.5,99.0,1.0,20.0,624.5,920.04,680.95
2016,4,18,9,0,876.0,102.0,1.1,21.0,672.0,961.06,704.16
2016,4,18,9,15,889.0,104.0,1.2,21.5,713.5,984.97,717.57
2016,4,18,9,30,902.0,106.0,1.3,22.0,755.0,1015.29,735.24
2016,4,18,9,45,914.5,106.0,1.45,22.5,791.5,1039.57,749.81
2016,4,18,10,0,927.0,106.0,1.6,23.0,828.0,1060.36,762.24
2016,4,18,10,15,933.5,107.5,1.65,23.0,857.0,1073.07,769.58
2016,4,18,10,30,940.0,109.0,1.7,23.0,886.0,1081.86,774.71
2016,4,18,10,45,944.5,110.0,1.75,23.5,907.5,1084.08,774.43
2016,4,18,11,0,949.0,111.0,1.8,24.0,929.0,1082.27,771.86
2016,4,18,11,15,951.0,111.5,1.8,24.0,942.5,1073.39,765.83
2016,4,18,11,30,953.0,112.0,1.8,24.0,956.0,1060.55,757.55
2016,4,18,11,45,953.5,112.5,1.8,24.5,961.5,1042.33,744.61
2016,4,18,12,0,954.0,113.0,1.8,25.0,967.0,1020.32,729.47
2016,4,18,12,15,953.0,113.0,1.75,25.0,964.0,992.75,711.69
2016,4,18,12,30,952.0,113.0,1.7,25.0,961.0,961.71,691.79
2016,4,18,12,45,946.0,114.0,1.65,25.0,949.5,924.01,667.64
2016,4,18,13,0,940.0,115.0,1.6,25.0,938.0,883.44,641.61
2016,4,18,13,15,935.0,114.5,1.55,25.0,919.5,839.6,613.3
2016,4,18,13,30,930.0,114.0,1.5,25.0,901.0,793.27,583.15
2016,4,18,13,45,920.0,114.5,1.45,25.0,873.5,742.11,548.16
2016,4,18,14,0,910.0,115.0,1.4,25.0,846.0,689.32,510.41
2016,4,18,14,15,901.0,113.5,1.4,25.0,813.5,634.02,470.3
2016,4,18,14,30,892.0,112.0,1.4,25.0,781.0,577.54,428.03
2016,4,18,14,45,872.5,113.0,1.4,25.0,740.0,517.25,381.57
2016,4,18,15,0,853.0,114.0,1.4,25.0,699.0,454.93,332.15
2016,4,18,15,15,837.0,111.0,1.35,24.5,654.5,393.11,281.93
2016,4,18,15,30,821.0,108.0,1.3,24.0,610.0,332.11,230.96
2016,4,18,15,45,790.0,108.0,1.3,24.0,559.5,271.22,179.78
2016,4,18,16,0,759.0,108.0,1.3,24.0,509.0,208.34,128.6
2016,4,18,16,15,730.0,103.0,1.3,23.5,457.5,149.76,85.49
2016,4,18,16,30,701.0,98.0,1.3,23.0,406.0,94.72,55.41
2016,4,18,16,45,655.5,93.0,1.35,22.5,352.0,64.93,50.45
2016,4,18,17,0,610.0,88.0,1.4,22.0,298.0,63.42,49.43
2016,4,18,17,15,553.5,79.5,1.3,20.5,245.5,58.95,45.92
2016,4,18,17,30,497.0,71.0,1.2,19.0,193.0,54.3,42.06
2016,4,18,17,45,411.5,60.0,1.2,18.0,144.0,47.12,35.66
2016,4,18,18,0,326.0,49.0,1.2,17.0,95.0,37.76,27.08
2016,4,18,18,15,163.0,34.5,1.2,16.0,57.5,26.84,16.39
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,17.08,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.55,12.5,29.0,74.4,2.76
2016,4,19,6,0,249.0,34.0,0.5,13.0,58.0,162.59,121.39
2016,4,19,6,15,349.5,46.5,0.5,13.5,103.5,240.13,190.85
2016,4,19,6,30,450.0,59.0,0.5,14.0,149.0,327.78,264.95
2016,4,19,6,45,528.0,66.5,0.55,14.5,202.0,407.18,330.32
2016,4,19,7,0,606.0,74.0,0.6,15.0,255.0,493.3,398.18
2016,4,19,7,15,651.5,80.0,0.55,15.5,308.5,561.7,448.76
2016,4,19,7,30,697.0,86.0,0.5,16.0,362.0,632.5,498.42
2016,4,19,7,45,737.0,88.5,0.5,16.5,416.5,696.63,540.59
2016,4,19,8,0,777.0,91.0,0.5,17.0,471.0,758.11,579.51
2016,4,19,8,15,800.5,95.0,0.4,17.5,521.5,811.48,609.97
2016,4,19,8,30,824.0,99.0,0.3,18.0,572.0,863.54,638.52
2016,4,19,8,45,842.0,101.5,0.25,19.0,619.0,907.15,660.48
2016,4,19,9,0,860.0,104.0,0.2,20.0,666.0,948.44,680.49
2016,4,19,9,15,873.0,106.5,0.3,20.5,708.0,972.43,693.76
2016,4,19,9,30,886.0,109.0,0.4,21.0,750.0,1002.91,711.52
2016,4,19,9,45,889.5,114.5,0.55,22.0,784.0,1024.04,723.34
2016,4,19,10,0,893.0,120.0,0.7,23.0,818.0,1041.4,733.05
2016,4,19,10,15,900.0,122.0,0.8,23.0,847.5,1054.68,742.04
2016,4,19,10,30,907.0,124.0,0.9,23.0,877.0,1064.17,748.89
2016,4,19,10,45,904.0,130.0,1.0,23.5,896.5,1063.82,748.46
2016,4,19,11,0,901.0,136.0,1.1,24.0,916.0,1059.48,745.8
2016,4,19,11,15,752.5,225.5,1.2,24.0,883.5,1012.13,718.2
2016,4,19,11,30,604.0,315.0,1.3,24.0,851.0,938.07,670.8
2016,4,19,11,45,563.0,337.0,1.4,24.0,839.5,904.32,650.09
2016,4,19,12,0,522.0,359.0,1.5,24.0,828.0,868.84,627.42
2016,4,19,12,15,490.0,364.5,1.55,24.0,804.0,824.91,598.84
2016,4,19,12,30,458.0,370.0,1.6,24.0,780.0,780.47,569.6
2016,4,19,12,45,428.5,376.5,1.65,24.0,756.5,739.03,541.94
2016,4,19,13,0,399.0,383.0,1.7,24.0,733.0,692.18,510.28
2016,4,19,13,15,425.5,363.0,1.75,24.0,730.0,677.31,501.25
2016,4,19,13,30,452.0,343.0,1.8,24.0,727.0,653.71,485.73
2016,4,19,13,45,395.5,355.5,1.9,24.0,684.0,595.01,444.16
2016,4,19,14,0,339.0,368.0,2.0,24.0,641.0,544.37,407.74
2016,4,19,14,15,333.5,353.0,2.0,23.5,613.5,504.67,379.73
2016,4,19,14,30,328.0,338.0,2.0,23.0,586.0,465.15,351.09
2016,4,19,14,45,183.5,310.5,2.05,23.0,448.0,351.21,266.47
2016,4,19,15,0,39.0,283.0,2.1,23.0,310.0,255.61,195.15
2016,4,19,15,15,41.5,268.0,2.15,22.0,295.0,238.75,183.38
2016,4,19,15,30,44.0,253.0,2.2,21.0,280.0,221.65,170.9
2016,4,19,15,45,46.0,234.5,2.3,20.5,261.0,201.63,155.62
2016,4,19,16,0,48.0,216.0,2.4,20.0,242.0,181.52,140.16
2016,4,19,16,15,39.0,191.5,2.45,19.0,211.5,156.16,121.26
2016,4,19,16,30,30.0,167.0,2.5,18.0,181.0,132.46,103.78
2016,4,19,16,45,24.5,147.0,2.6,17.5,157.5,120.63,99.82
2016,4,19,17,0,19.0,127.0,2.7,17.0,134.0,104.8,86.57
2016,4,19,17,15,12.0,106.5,2.6,16.5,110.5,88.48,72.59
2016,4,19,17,30,5.0,86.0,2.5,16.0,87.0,72.02,58.18
2016,4,19,17,45,2.5,65.0,2.45,15.5,65.5,55.09,43.04
2016,4,19,18,0,0.0,44.0,2.4,15.0,44.0,37.95,27.5
2016,4,19,18,15,0.0,27.0,2.15,14.5,27.0,23.68,14.04
2016,4,19,18,30,0.0,10.0,1.9,14.0,10.0,8.79,0.0
2016,4,19,18,45,0.0,5.0,1.7,13.5,5.0,4.55,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,10.5,33.0,89.96,21.11
2016,4,20,6,0,322.0,33.0,0.9,11.0,66.0,193.12,147.08
2016,4,20,6,15,423.5,43.5,1.0,11.5,113.5,272.09,218.9
2016,4,20,6,30,525.0,54.0,1.1,12.0,161.0,362.15,296.52
2016,4,20,6,45,592.5,60.5,1.25,13.0,214.5,437.94,359.92
2016,4,20,7,0,660.0,67.0,1.4,14.0,268.0,519.34,425.03
2016,4,20,7,15,702.5,72.5,1.35,14.5,322.5,587.53,476.81
2016,4,20,7,30,745.0,78.0,1.3,15.0,377.0,654.44,524.33
2016,4,20,7,45,776.5,82.0,1.3,15.5,430.5,716.05,565.85
2016,4,20,8,0,808.0,86.0,1.3,16.0,484.0,777.66,606.04
2016,4,20,8,15,829.5,89.5,1.35,16.5,534.5,829.77,639.09
2016,4,20,8,30,851.0,93.0,1.4,17.0,585.0,880.36,670.51
2016,4,20,8,45,867.5,95.5,1.5,17.5,632.0,923.32,696.95
2016,4,20,9,0,884.0,98.0,1.6,18.0,679.0,954.53,715.4
2016,4,20,9,15,895.5,100.0,1.65,18.5,720.0,986.56,733.72
2016,4,20,9,30,907.0,102.0,1.7,19.0,761.0,1015.44,749.86
2016,4,20,9,45,713.5,193.0,1.8,19.5,727.0,953.66,707.74
2016,4,20,10,0,520.0,284.0,1.9,20.0,693.0,856.11,638.76
2016,4,20,10,15,732.0,194.0,1.95,20.0,791.5,981.61,726.13
2016,4,20,10,30,944.0,104.0,2.0,20.0,890.0,1079.77,787.74
2016,4,20,10,45,941.0,109.5,2.05,20.5,909.5,1079.19,784.55
2016,4,20,11,0,938.0,115.0,2.1,21.0,929.0,1074.5,780.08
2016,4,20,11,15,940.0,116.0,2.15,21.0,942.5,1066.1,774.92
2016,4,20,11,30,942.0,117.0,2.2,21.0,956.0,1053.78,767.39
2016,4,20,11,45,930.5,124.5,2.3,21.0,958.5,1031.05,753.86
2016,4,20,12,0,919.0,132.0,2.4,21.0,961.0,1004.85,738.1
2016,4,20,12,15,918.0,132.0,2.45,21.0,958.0,977.89,721.25
2016,4,20,12,30,917.0,132.0,2.5,21.0,955.0,947.6,702.13
2016,4,20,12,45,915.5,130.5,2.55,21.0,944.5,912.29,679.57
2016,4,20,13,0,914.0,129.0,2.6,21.0,934.0,874.0,654.83
2016,4,20,13,15,909.5,128.0,2.65,21.0,915.5,830.99,626.64
2016,4,20,13,30,905.0,127.0,2.7,21.0,897.0,785.55,596.45
2016,4,20,13,45,897.0,126.0,2.75,21.0,870.5,735.47,560.81
2016,4,20,14,0,889.0,125.0,2.8,21.0,844.0,683.68,522.68
2016,4,20,14,15,879.5,123.0,2.85,20.5,811.0,628.7,482.03
2016,4,20,14,30,870.0,121.0,2.9,20.0,778.0,572.66,439.12
2016,4,20,14,45,856.0,119.5,2.95,20.0,738.5,512.5,390.8
2016,4,20,15,0,842.0,118.0,3.0,20.0,699.0,453.07,341.45
2016,4,20,15,15,826.0,115.0,3.0,19.5,655.0,391.97,289.9
2016,4,20,15,30,810.0,112.0,3.0,19.0,611.0,331.74,237.73
2016,4,20,15,45,790.0,107.5,3.0,18.5,562.5,270.46,184.48
2016,4,20,16,0,770.0,103.0,3.0,18.0,514.0,211.1,134.17
2016,4,20,16,15,742.0,98.5,2.9,17.5,462.5,147.55,85.54
2016,4,20,16,30,714.0,94.0,2.8,17.0,411.0,92.35,54.46
2016,4,20,16,45,678.5,87.0,2.7,16.5,358.0,60.33,47.7
2016,4,20,17,0,643.0,80.0,2.6,16.0,305.0,57.09,45.09
2016,4,20,17,15,589.5,73.0,2.3,15.0,252.5,53.57,42.21
2016,4,20,17,30,536.0,66.0,2.0,14.0,200.0,49.91,39.07
2016,4,20,17,45,458.5,56.0,1.7,13.5,151.5,43.45,33.13
2016,4,20,18,0,381.0,46.0,1.4,13.0,103.0,36.73,26.74
2016,4,20,18,15,190.5,35.5,1.3,12.5,64.0,27.6,17.64
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,20.88,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.0,0.3,12.5,14.0,12.32,0.0
2016,4,21,6,0,0.0,28.0,0.4,13.0,28.0,24.81,14.72
2016,4,21,6,15,0.0,48.0,0.5,13.0,48.0,45.03,32.55
2016,4,21,6,30,0.0,68.0,0.6,13.0,68.0,64.72,49.75
2016,4,21,6,45,6.0,88.5,0.75,13.5,90.5,88.13,69.85
2016,4,21,7,0,12.0,109.0,0.9,14.0,113.0,111.95,89.93
2016,4,21,7,15,19.0,129.5,1.0,14.0,137.0,136.9,110.79
2016,4,21,7,30,26.0,150.0,1.1,14.0,161.0,172.9,140.41
2016,4,21,7,45,57.5,181.0,1.25,14.5,208.5,231.53,188.26
2016,4,21,8,0,89.0,212.0,1.4,15.0,256.0,292.42,236.72
2016,4,21,8,15,103.0,236.5,1.5,15.0,293.0,332.66,267.86
2016,4,21,8,30,117.0,261.0,1.6,15.0,330.0,389.24,311.12
2016,4,21,8,45,241.5,267.5,1.75,15.5,423.0,527.85,418.28
2016,4,21,9,0,366.0,274.0,1.9,16.0,516.0,656.39,513.54
2016,4,21,9,15,338.0,301.5,2.0,16.0,535.5,666.59,518.08
2016,4,21,9,30,310.0,329.0,2.1,16.0,555.0,673.77,521.49
2016,4,21,9,45,202.0,352.0,2.25,16.5,502.5,575.66,446.31
2016,4,21,10,0,94.0,375.0,2.4,17.0,450.0,473.63,367.08
2016,4,21,10,15,230.5,375.5,2.45,17.0,567.0,627.47,484.45
2016,4,21,10,30,367.0,376.0,2.5,17.0,684.0,780.93,595.25
2016,4,21,10,45,350.0,392.5,2.55,17.5,691.5,776.71,588.83
2016,4,21,11,0,333.0,409.0,2.6,18.0,699.0,770.51,582.47
2016,4,21,11,15,343.0,412.5,2.65,18.0,715.5,775.93,586.33
2016,4,21,11,30,353.0,416.0,2.7,18.0,732.0,779.31,588.73
2016,4,21,11,45,368.5,406.0,2.75,18.0,737.5,772.25,584.34
2016,4,21,12,0,384.0,396.0,2.8,18.0,743.0,763.11,578.59
2016,4,21,12,15,299.0,420.5,2.85,18.0,690.5,693.54,527.31
2016,4,21,12,30,214.0,445.0,2.9,18.0,638.0,617.24,470.98
2016,4,21,12,45,211.0,445.0,3.0,18.0,633.5,601.92,460.55
2016,4,21,13,0,208.0,445.0,3.1,18.0,629.0,585.89,449.16
2016,4,21,13,15,117.0,387.5,3.2,18.0,490.5,449.09,347.0
2016,4,21,13,30,26.0,330.0,3.3,18.0,352.0,316.31,245.2
2016,4,21,13,45,26.5,321.0,3.4,18.0,343.0,304.62,236.9
2016,4,21,14,0,27.0,312.0,3.5,18.0,334.0,292.93,228.19
2016,4,21,14,15,15.5,245.0,3.55,18.0,257.5,224.35,174.91
2016,4,21,14,30,4.0,178.0,3.6,18.0,181.0,158.84,123.3
2016,4,21,14,45,2.0,151.0,3.65,18.0,152.5,133.95,103.66
2016,4,21,15,0,0.0,124.0,3.7,18.0,124.0,109.45,84.12
2016,4,21,15,15,5.0,162.5,3.7,17.5,165.5,143.62,112.17
2016,4,21,15,30,10.0,201.0,3.7,17.0,207.0,175.44,138.19
2016,4,21,15,45,5.0,118.0,3.7,17.0,121.0,104.68,81.03
2016,4,21,16,0,0.0,35.0,3.7,17.0,35.0,30.9,20.29
2016,4,21,16,15,0.0,31.5,3.6,16.5,31.5,27.79,17.82
2016,4,21,16,30,0.0,28.0,3.5,16.0,28.0,24.68,15.31
2016,4,21,16,45,0.0,24.5,3.4,16.0,24.5,21.58,13.55
2016,4,21,17,0,0.0,21.0,3.3,16.0,21.0,18.48,10.84
2016,4,21,17,15,0.0,17.0,3.0,15.5,17.0,14.95,7.73
2016,4,21,17,30,0.0,13.0,2.7,15.0,13.0,11.42,4.58
2016,4,21,17,45,0.0,10.0,2.4,14.5,10.0,8.78,2.18
2016,4,21,18,0,0.0,7.0,2.1,14.0,7.0,6.14,0.0
2016,4,21,18,15,0.0,4.0,1.95,13.5,4.0,3.5,0.0
2016,4,21,18,30,0.0,1.0,1.8,13.0,1.0,0.87,0.0
2016,4,21,18,45,0.0,0.5,1.7,12.5,0.5,0.45,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,2.9,11.5,6.5,5.7,0.0
2016,4,22,6,0,0.0,13.0,3.2,12.0,13.0,11.42,3.78
2016,4,22,6,15,0.0,21.5,3.3,12.0,21.5,18.91,10.47
2016,4,22,6,30,0.0,30.0,3.4,12.0,30.0,26.42,17.14
2016,4,22,6,45,0.0,39.5,3.5,12.5,39.5,34.82,24.46
2016,4,22,7,0,0.0,49.0,3.6,13.0,49.0,43.23,31.66
2016,4,22,7,15,0.0,59.5,3.65,13.0,59.5,52.55,39.58
2016,4,22,7,30,0.0,70.0,3.7,13.0,70.0,61.89,47.42
2016,4,22,7,45,0.0,92.0,3.75,13.0,92.0,82.16,64.43
2016,4,22,8,0,0.0,114.0,3.8,13.0,114.0,103.01,81.71
2016,4,22,8,15,0.0,134.0,3.9,13.0,134.0,121.99,97.24
2016,4,22,8,30,0.0,154.0,4.0,13.0,154.0,140.99,112.65
2016,4,22,8,45,142.0,224.5,4.1,13.5,319.0,370.6,303.1
2016,4,22,9,0,284.0,295.0,4.2,14.0,484.0,602.84,484.13
2016,4,22,9,15,142.0,157.0,4.45,14.0,251.5,314.24,256.4
2016,4,22,9,30,0.0,19.0,4.7,14.0,19.0,16.81,8.4
2016,4,22,9,45,9.0,148.0,4.95,14.5,155.0,142.48,112.5
2016,4,22,10,0,18.0,277.0,5.2,15.0,291.0,275.73,219.24
2016,4,22,10,15,14.5,259.0,5.3,15.0,271.0,253.72,201.13
2016,4,22,10,30,11.0,241.0,5.4,15.0,251.0,232.15,183.65
2016,4,22,10,45,10.5,229.0,5.5,15.0,238.5,219.69,173.56
2016,4,22,11,0,10.0,217.0,5.6,15.0,226.0,207.4,163.61
2016,4,22,11,15,36.5,317.5,5.6,14.5,350.5,342.51,271.85
2016,4,22,11,30,63.0,418.0,5.6,14.0,475.0,467.48,369.53
2016,4,22,11,45,31.5,273.0,5.65,14.0,301.5,288.9,229.32
2016,4,22,12,0,0.0,128.0,5.7,14.0,128.0,114.56,88.49
2016,4,22,12,15,0.0,80.5,5.65,13.5,80.5,71.72,53.68
2016,4,22,12,30,0.0,33.0,5.6,13.0,33.0,29.34,18.76
2016,4,22,12,45,7.0,152.5,5.6,13.0,159.0,142.23,111.93
2016,4,22,13,0,14.0,272.0,5.6,13.0,285.0,255.04,203.02
2016,4,22,13,15,118.5,348.5,5.45,13.0,450.5,414.43,331.61
2016,4,22,13,30,223.0,425.0,5.3,13.0,616.0,549.14,436.66
2016,4,22,13,45,365.0,365.0,5.2,13.0,667.0,580.71,462.83
2016,4,22,14,0,507.0,305.0,5.1,13.0,718.0,597.77,476.99
2016,4,22,14,15,376.5,332.5,4.9,12.5,632.5,511.09,407.96
2016,4,22,14,30,246.0,360.0,4.7,12.0,547.0,438.26,349.86
2016,4,22,14,45,374.5,301.0,4.55,12.0,569.5,431.7,343.8
2016,4,22,15,0,503.0,242.0,4.4,12.0,592.0,409.83,323.19
2016,4,22,15,15,317.0,263.0,4.4,12.0,479.0,326.74,256.93
2016,4,22,15,30,131.0,284.0,4.4,12.0,366.0,266.12,211.08
2016,4,22,15,45,164.5,260.0,4.45,12.0,354.5,242.9,190.55
2016,4,22,16,0,198.0,236.0,4.5,12.0,343.0,215.89,166.59
2016,4,22,16,15,149.5,212.5,4.4,12.0,289.0,176.55,136.97
2016,4,22,16,30,101.0,189.0,4.3,12.0,235.0,149.63,118.92
2016,4,22,16,45,94.0,167.0,4.2,12.0,205.5,128.21,108.69
2016,4,22,17,0,87.0,145.0,4.1,12.0,176.0,112.63,95.23
2016,4,22,17,15,78.5,122.0,3.7,11.5,146.5,96.09,80.83
2016,4,22,17,30,70.0,99.0,3.3,11.0,117.0,79.2,65.81
2016,4,22,17,45,228.0,74.5,2.9,10.5,113.5,57.62,46.27
2016,4,22,18,0,386.0,50.0,2.5,10.0,110.0,40.12,30.16
2016,4,22,18,15,255.5,36.0,2.25,9.5,69.5,28.04,18.51
2016,4,22,18,30,125.0,22.0,2.0,9.0,29.0,17.31,1.39
2016,4,22,18,45,62.5,11.0,1.8,9.0,14.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,149.0,19.5,1.7,9.5,36.5,89.24,47.38
2016,4,23,6,0,298.0,39.0,1.9,10.0,73.0,189.85,148.44
2016,4,23,6,15,394.5,49.5,2.0,10.0,119.5,265.86,217.46
2016,4,23,6,30,491.0,60.0,2.1,10.0,166.0,352.06,293.37
2016,4,23,6,45,550.5,68.5,2.25,10.5,217.5,423.96,355.15
2016,4,23,7,0,610.0,77.0,2.4,11.0,269.0,500.69,418.58
2016,4,23,7,15,653.0,83.0,2.4,11.0,322.5,567.5,472.18
2016,4,23,7,30,696.0,89.0,2.4,11.0,376.0,636.42,525.31
2016,4,23,7,45,730.0,93.0,2.4,11.5,428.5,697.59,568.64
2016,4,23,8,0,764.0,97.0,2.4,12.0,481.0,755.34,608.2
2016,4,23,8,15,786.0,101.0,2.45,12.5,531.0,806.73,642.5
2016,4,23,8,30,808.0,105.0,2.5,13.0,581.0,856.72,675.16
2016,4,23,8,45,825.5,107.5,2.6,13.5,626.5,899.14,702.35
2016,4,23,9,0,843.0,110.0,2.7,14.0,672.0,939.25,727.68
2016,4,23,9,15,855.5,112.5,2.75,14.0,712.5,971.97,748.64
2016,4,23,9,30,868.0,115.0,2.8,14.0,753.0,991.24,760.41
2016,4,23,9,45,686.0,203.5,2.85,14.5,723.0,936.46,720.19
2016,4,23,10,0,504.0,292.0,2.9,15.0,693.0,847.06,652.27
2016,4,23,10,15,710.0,202.0,2.95,15.0,788.0,966.54,739.48
2016,4,23,10,30,916.0,112.0,3.0,15.0,883.0,1058.78,800.34
2016,4,23,10,45,621.0,262.0,3.1,15.5,790.5,932.84,711.39
2016,4,23,11,0,326.0,412.0,3.2,16.0,698.0,765.28,584.92
2016,4,23,11,15,626.5,264.5,3.2,16.0,824.5,923.11,705.5
2016,4,23,11,30,927.0,117.0,3.2,16.0,951.0,1037.28,782.76
2016,4,23,11,45,927.0,118.0,3.2,16.5,955.5,1019.35,767.92
2016,4,23,12,0,927.0,119.0,3.2,17.0,960.0,997.76,751.99
2016,4,23,12,15,669.5,254.0,3.2,17.0,861.0,882.3,672.17
2016,4,23,12,30,412.0,389.0,3.2,17.0,762.0,754.28,575.77
