Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,663.0,255.0,3.25,17.0,847.0,824.57,633.34
2016,4,23,13,0,914.0,121.0,3.3,17.0,932.0,864.75,663.72
2016,4,23,13,15,909.5,120.5,3.35,17.0,913.5,822.37,634.33
2016,4,23,13,30,905.0,120.0,3.4,17.0,895.0,777.56,603.55
2016,4,23,13,45,596.0,252.5,3.5,17.0,757.5,643.95,501.08
2016,4,23,14,0,287.0,385.0,3.6,17.0,620.0,523.61,406.82
2016,4,23,14,15,575.0,252.0,3.65,16.5,698.0,559.99,438.34
2016,4,23,14,30,863.0,119.0,3.7,16.0,776.0,566.08,443.18
2016,4,23,14,45,697.0,175.5,3.8,16.0,689.5,481.25,374.76
2016,4,23,15,0,531.0,232.0,3.9,16.0,603.0,413.12,319.78
2016,4,23,15,15,663.5,172.5,3.85,15.5,606.5,376.86,286.23
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,327.83,239.18
2016,4,23,15,45,768.5,112.0,3.8,15.0,561.0,268.74,186.66
2016,4,23,16,0,741.0,111.0,3.8,15.0,512.0,207.09,133.84
2016,4,23,16,15,712.5,106.0,3.75,14.5,461.5,150.0,89.81
2016,4,23,16,30,684.0,101.0,3.7,14.0,411.0,96.39,58.99
2016,4,23,16,45,639.5,96.5,3.65,14.0,358.0,66.75,53.85
2016,4,23,17,0,595.0,92.0,3.6,14.0,305.0,65.76,53.14
2016,4,23,17,15,540.5,84.0,3.35,13.5,253.5,61.85,49.84
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,57.78,46.26
2016,4,23,17,45,397.0,66.0,2.85,12.5,153.5,49.74,38.92
2016,4,23,18,0,308.0,56.0,2.6,12.0,105.0,42.86,32.36
2016,4,23,18,15,199.5,39.5,2.45,11.5,66.5,30.64,20.66
2016,4,23,18,30,91.0,23.0,2.3,11.0,28.0,18.7,3.48
2016,4,23,18,45,45.5,11.5,2.15,11.0,14.0,10.46,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2016,4,24,5,45,88.0,28.0,2.55,9.5,38.5,73.68,42.36
2016,4,24,6,0,176.0,48.0,2.9,10.0,69.0,141.63,110.85
2016,4,24,6,15,265.0,64.5,2.9,10.0,114.0,220.24,180.82
2016,4,24,6,30,354.0,81.0,2.9,10.0,159.0,300.98,251.97
2016,4,24,6,45,426.5,92.0,2.95,10.5,210.5,374.76,315.49
2016,4,24,7,0,499.0,103.0,3.0,11.0,262.0,455.27,382.47
2016,4,24,7,15,526.5,106.5,2.95,11.0,301.0,502.1,420.74
2016,4,24,7,30,554.0,110.0,2.9,11.0,340.0,557.22,464.22
2016,4,24,7,45,506.0,140.5,2.9,11.5,371.5,572.53,473.23
2016,4,24,8,0,458.0,171.0,2.9,12.0,403.0,588.48,482.22
2016,4,24,8,15,603.0,152.0,2.9,12.5,489.5,713.85,577.86
2016,4,24,8,30,748.0,133.0,2.9,13.0,576.0,840.92,667.39
2016,4,24,8,45,785.5,129.0,2.95,13.5,626.0,886.73,696.27
2016,4,24,9,0,823.0,125.0,3.0,14.0,676.0,937.43,728.85
2016,4,24,9,15,837.0,128.0,3.0,14.5,717.5,971.65,749.07
2016,4,24,9,30,851.0,131.0,3.0,15.0,759.0,1002.91,767.22
2016,4,24,9,45,870.5,128.0,3.05,15.5,796.5,1029.74,782.7
2016,4,24,10,0,890.0,125.0,3.1,16.0,834.0,1042.12,788.48
2016,4,24,10,15,897.5,126.5,3.1,16.0,863.0,1055.0,795.87
2016,4,24,10,30,905.0,128.0,3.1,16.0,892.0,1064.13,800.87
2016,4,24,10,45,909.5,129.5,3.1,16.5,913.0,1066.38,799.94
2016,4,24,11,0,914.0,131.0,3.1,17.0,934.0,1064.73,796.65
2016,4,24,11,15,917.0,131.5,3.25,17.0,947.5,1056.69,792.15
2016,4,24,11,30,920.0,132.0,3.4,17.0,961.0,1044.81,785.19
2016,4,24,11,45,692.0,255.5,3.6,17.0,881.5,947.13,719.95
2016,4,24,12,0,464.0,379.0,3.8,17.0,802.0,829.64,632.94
2016,4,24,12,15,320.0,420.5,3.95,17.0,711.5,710.69,545.8
2016,4,24,12,30,176.0,462.0,4.1,17.0,621.0,598.16,460.82
2016,4,24,12,45,344.5,408.0,4.35,17.0,716.0,686.75,531.59
2016,4,24,13,0,513.0,354.0,4.6,17.0,811.0,761.07,589.86
2016,4,24,13,15,503.5,346.0,4.7,16.5,787.0,719.16,560.16
2016,4,24,13,30,494.0,338.0,4.8,16.0,763.0,676.65,530.02
2016,4,24,13,45,326.0,371.0,4.95,16.0,648.0,558.16,438.71
2016,4,24,14,0,158.0,404.0,5.1,16.0,533.0,455.84,358.39
2016,4,24,14,15,379.5,323.5,5.15,15.5,617.5,504.36,399.24
2016,4,24,14,30,601.0,243.0,5.2,15.0,702.0,530.14,419.56
2016,4,24,14,45,549.5,244.5,5.3,15.0,648.0,467.48,368.35
2016,4,24,15,0,498.0,246.0,5.4,15.0,594.0,410.19,320.99
2016,4,24,15,15,565.5,205.5,5.35,14.5,577.5,367.62,283.3
2016,4,24,15,30,633.0,165.0,5.3,14.0,561.0,317.21,237.17
2016,4,24,15,45,625.0,167.0,5.3,13.5,532.5,274.01,197.96
2016,4,24,16,0,617.0,169.0,5.3,13.0,504.0,231.53,160.69
2016,4,24,16,15,465.0,172.0,5.2,12.5,410.5,172.13,119.65
2016,4,24,16,30,313.0,175.0,5.1,12.0,317.0,138.38,104.17
2016,4,24,16,45,411.5,148.0,5.0,12.0,310.5,101.54,85.17
2016,4,24,17,0,510.0,121.0,4.9,12.0,304.0,85.7,71.35
2016,4,24,17,15,453.5,109.0,4.65,11.5,252.5,78.71,65.35
2016,4,24,17,30,397.0,97.0,4.4,11.0,201.0,71.41,58.88
2016,4,24,17,45,335.5,80.0,4.2,10.5,154.0,60.0,48.45
2016,4,24,18,0,274.0,63.0,4.0,10.0,107.0,48.11,37.32
2016,4,24,18,15,174.5,43.5,3.9,9.5,68.0,33.69,23.57
2016,4,24,18,30,75.0,24.0,3.8,9.0,29.0,19.46,5.27
2016,4,24,18,45,37.5,12.0,3.75,9.0,14.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,50.0,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,100.0,11.0,2.0,6.0,13.0,40.08,0.0
2016,4,25,5,45,260.5,22.5,2.3,6.5,49.5,138.27,88.93
2016,4,25,6,0,421.0,34.0,2.6,7.0,86.0,236.58,188.79
2016,4,25,6,15,511.0,42.5,2.9,7.5,135.5,313.81,260.14
2016,4,25,6,30,601.0,51.0,3.2,8.0,185.0,400.49,337.42
2016,4,25,6,45,658.5,57.0,3.55,8.5,239.0,470.71,399.11
2016,4,25,7,0,716.0,63.0,3.9,9.0,293.0,548.65,464.78
2016,4,25,7,15,754.0,67.5,4.0,9.5,348.0,615.24,518.47
2016,4,25,7,30,792.0,72.0,4.1,10.0,403.0,683.18,569.58
2016,4,25,7,45,819.0,75.5,4.2,10.5,457.0,742.3,612.46
2016,4,25,8,0,846.0,79.0,4.3,11.0,511.0,800.97,654.05
2016,4,25,8,15,866.5,82.0,4.3,11.0,562.0,844.94,684.46
2016,4,25,8,30,887.0,85.0,4.3,11.0,613.0,894.5,718.66
2016,4,25,8,45,902.5,87.5,4.3,11.5,660.5,936.91,745.75
2016,4,25,9,0,918.0,90.0,4.3,12.0,708.0,976.75,770.65
2016,4,25,9,15,929.5,92.0,4.35,12.5,749.5,1009.3,790.61
2016,4,25,9,30,941.0,94.0,4.4,13.0,791.0,1038.59,808.22
2016,4,25,9,45,949.5,95.5,4.45,13.5,827.0,1060.84,820.92
2016,4,25,10,0,958.0,97.0,4.5,14.0,863.0,1079.35,831.14
2016,4,25,10,15,964.0,98.0,4.55,14.0,891.5,1090.91,838.29
2016,4,25,10,30,970.0,99.0,4.6,14.0,920.0,1098.47,842.9
2016,4,25,10,45,974.0,100.0,4.65,14.0,941.5,1099.93,843.51
2016,4,25,11,0,978.0,101.0,4.7,14.0,963.0,1097.27,841.5
2016,4,25,11,15,980.0,101.5,4.7,14.0,976.0,1087.98,834.58
2016,4,25,11,30,982.0,102.0,4.7,14.0,989.0,1074.64,825.07
2016,4,25,11,45,981.0,103.0,4.75,14.5,994.0,1054.93,810.23
2016,4,25,12,0,980.0,104.0,4.8,15.0,999.0,1031.42,792.88
2016,4,25,12,15,979.0,104.0,4.7,15.0,996.0,1003.24,772.57
2016,4,25,12,30,978.0,104.0,4.6,15.0,993.0,971.53,749.89
2016,4,25,12,45,967.5,108.5,4.6,15.0,979.5,932.64,723.01
2016,4,25,13,0,957.0,113.0,4.6,15.0,966.0,891.06,694.1
2016,4,25,13,15,953.0,112.0,4.5,15.0,947.5,847.04,662.58
2016,4,25,13,30,949.0,111.0,4.4,15.0,929.0,800.44,629.06
2016,4,25,13,45,942.0,110.0,4.3,15.5,902.5,749.4,589.6
2016,4,25,14,0,935.0,109.0,4.2,16.0,876.0,696.48,547.25
2016,4,25,14,15,926.5,107.5,4.15,16.0,842.5,640.59,503.05
2016,4,25,14,30,918.0,106.0,4.1,16.0,809.0,583.45,456.66
2016,4,25,14,45,906.5,104.0,4.05,16.0,769.5,523.48,406.73
2016,4,25,15,0,895.0,102.0,4.0,16.0,730.0,463.11,355.0
2016,4,25,15,15,880.0,99.5,3.95,15.5,685.5,400.96,301.07
2016,4,25,15,30,865.0,97.0,3.9,15.0,641.0,334.66,242.62
2016,4,25,15,45,846.5,94.0,3.9,15.0,592.0,272.07,186.45
2016,4,25,16,0,828.0,91.0,3.9,15.0,543.0,211.12,133.34
2016,4,25,16,15,802.5,87.0,3.75,14.5,490.5,150.51,86.35
2016,4,25,16,30,777.0,83.0,3.6,14.0,438.0,92.94,53.53
2016,4,25,16,45,740.5,78.5,3.5,14.0,383.5,59.45,47.36
2016,4,25,17,0,704.0,74.0,3.4,14.0,329.0,52.41,41.27
2016,4,25,17,15,654.0,68.0,3.15,13.0,275.5,49.43,38.85
2016,4,25,17,30,604.0,62.0,2.9,12.0,222.0,46.35,36.22
2016,4,25,17,45,522.5,54.5,2.65,11.5,170.5,41.8,32.01
2016,4,25,18,0,441.0,47.0,2.4,11.0,119.0,37.15,27.51
2016,4,25,18,15,318.0,35.0,2.25,10.5,77.0,28.18,18.82
2016,4,25,18,30,195.0,23.0,2.1,10.0,35.0,18.86,5.96
2016,4,25,18,45,97.5,11.5,2.0,9.5,17.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.5,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,63.0,12.0,1.2,7.0,13.0,29.92,0.0
2016,4,26,5,45,199.5,26.5,1.3,8.0,48.0,120.08,79.92
2016,4,26,6,0,336.0,41.0,1.4,9.0,83.0,208.6,165.33
2016,4,26,6,15,426.0,51.0,1.45,9.5,130.5,283.3,232.3
2016,4,26,6,30,516.0,61.0,1.5,10.0,178.0,367.34,305.11
2016,4,26,6,45,504.0,79.0,1.55,10.5,218.0,409.15,341.08
2016,4,26,7,0,492.0,97.0,1.6,11.0,258.0,443.69,369.51
2016,4,26,7,15,550.0,97.5,1.65,11.5,306.5,514.24,425.59
2016,4,26,7,30,608.0,98.0,1.7,12.0,355.0,583.18,478.39
2016,4,26,7,45,679.5,100.5,1.75,12.5,422.0,667.8,540.21
2016,4,26,8,0,751.0,103.0,1.8,13.0,489.0,755.96,601.78
2016,4,26,8,15,583.5,164.5,1.8,13.0,482.5,710.32,565.12
2016,4,26,8,30,416.0,226.0,1.8,13.0,476.0,643.45,511.03
2016,4,26,8,45,520.0,208.0,1.8,13.5,544.0,730.42,575.26
2016,4,26,9,0,624.0,190.0,1.8,14.0,612.0,827.98,642.97
2016,4,26,9,15,604.0,214.0,1.8,14.0,642.5,847.13,653.28
2016,4,26,9,30,584.0,238.0,1.8,14.0,673.0,857.31,658.06
2016,4,26,9,45,573.0,258.5,1.8,14.5,701.5,875.26,667.18
2016,4,26,10,0,562.0,279.0,1.8,15.0,730.0,889.95,673.96
2016,4,26,10,15,556.5,295.5,1.9,15.0,755.0,902.76,682.14
2016,4,26,10,30,551.0,312.0,2.0,15.0,780.0,912.55,688.36
2016,4,26,10,45,523.0,332.5,2.1,15.5,785.5,900.65,678.24
2016,4,26,11,0,495.0,353.0,2.2,16.0,791.0,885.89,666.45
2016,4,26,11,15,515.5,354.5,2.3,16.0,816.5,898.04,675.61
2016,4,26,11,30,536.0,356.0,2.4,16.0,842.0,907.11,682.46
2016,4,26,11,45,423.0,398.5,2.55,16.0,784.0,823.83,623.08
2016,4,26,12,0,310.0,441.0,2.7,16.0,726.0,734.52,558.91
2016,4,26,12,15,300.5,442.5,2.8,16.0,718.0,712.78,544.28
2016,4,26,12,30,291.0,444.0,2.9,16.0,710.0,690.18,528.39
2016,4,26,12,45,378.5,405.0,3.05,16.0,746.5,711.5,546.85
2016,4,26,13,0,466.0,366.0,3.2,16.0,783.0,732.13,564.06
2016,4,26,13,15,496.0,348.5,3.3,16.0,784.5,714.18,551.85
2016,4,26,13,30,526.0,331.0,3.4,16.0,786.0,692.58,536.9
2016,4,26,13,45,674.0,244.0,3.5,16.0,809.5,687.96,536.31
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,667.92,523.05
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,614.8,482.38
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,560.89,439.94
2016,4,26,14,45,795.5,146.5,3.75,15.0,732.5,504.83,393.66
2016,4,26,15,0,788.0,141.0,3.8,15.0,696.0,448.29,345.56
2016,4,26,15,15,771.5,137.5,3.8,14.5,652.5,385.96,292.23
2016,4,26,15,30,755.0,134.0,3.8,14.0,609.0,327.96,241.11
2016,4,26,15,45,739.5,127.0,3.8,14.0,563.0,268.74,188.31
2016,4,26,16,0,724.0,120.0,3.8,14.0,517.0,211.0,138.2
2016,4,26,16,15,695.5,115.0,3.75,13.5,466.5,155.07,94.96
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,102.65,64.57
2016,4,26,16,45,635.0,101.5,3.65,13.0,364.5,70.07,56.97
2016,4,26,17,0,603.0,93.0,3.6,13.0,313.0,66.15,53.68
2016,4,26,17,15,550.5,85.0,3.4,12.5,261.5,62.27,50.42
2016,4,26,17,30,498.0,77.0,3.2,12.0,210.0,58.22,46.87
2016,4,26,17,45,419.0,67.0,3.0,11.5,161.5,50.41,39.74
2016,4,26,18,0,340.0,57.0,2.8,11.0,113.0,43.56,33.23
2016,4,26,18,15,232.5,41.5,2.65,10.5,73.5,32.15,22.33
2016,4,26,18,30,125.0,26.0,2.5,10.0,34.0,20.39,7.81
2016,4,26,18,45,62.5,13.0,2.4,9.5,17.0,11.82,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,1.9,9.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,2.1,9.0,14.0,28.77,0.0
2016,4,27,5,45,191.5,27.0,2.35,9.5,48.5,118.65,81.18
2016,4,27,6,0,327.0,41.0,2.6,10.0,83.0,205.1,162.97
2016,4,27,6,15,415.5,51.0,2.65,10.0,130.5,278.54,229.49
2016,4,27,6,30,504.0,61.0,2.7,10.0,178.0,361.2,302.4
2016,4,27,6,45,252.0,40.0,2.75,10.5,98.5,212.85,180.25
2016,4,27,7,0,0.0,19.0,2.8,11.0,19.0,16.71,8.87
2016,4,27,7,15,0.0,33.0,2.85,11.0,33.0,29.08,19.61
2016,4,27,7,30,0.0,47.0,2.9,11.0,47.0,41.48,30.23
2016,4,27,7,45,0.0,57.0,3.0,11.5,57.0,50.36,37.64
2016,4,27,8,0,0.0,67.0,3.1,12.0,67.0,59.26,44.97
2016,4,27,8,15,20.0,155.0,3.3,12.0,167.0,168.67,137.15
2016,4,27,8,30,40.0,243.0,3.5,12.0,267.0,281.98,229.55
2016,4,27,8,45,21.0,206.0,3.7,12.5,219.0,210.57,169.97
2016,4,27,9,0,2.0,169.0,3.9,13.0,171.0,155.99,124.14
2016,4,27,9,15,112.5,262.0,4.0,13.0,346.5,385.49,312.22
2016,4,27,9,30,223.0,355.0,4.1,13.0,522.0,596.62,475.95
2016,4,27,9,45,126.0,336.5,4.25,13.0,432.0,479.98,382.88
2016,4,27,10,0,29.0,318.0,4.4,13.0,342.0,344.11,273.83
2016,4,27,10,15,51.0,359.0,4.5,13.0,402.5,407.91,324.48
2016,4,27,10,30,73.0,400.0,4.6,13.0,463.0,471.26,373.52
2016,4,27,10,45,46.0,356.5,4.7,13.0,396.5,395.43,313.76
2016,4,27,11,0,19.0,313.0,4.8,13.0,330.0,307.39,243.96
2016,4,27,11,15,29.0,351.0,4.85,13.0,377.5,367.59,291.52
2016,4,27,11,30,39.0,389.0,4.9,13.0,425.0,412.74,326.57
2016,4,27,11,45,465.5,271.5,4.95,13.0,698.5,739.74,588.82
2016,4,27,12,0,892.0,154.0,5.0,13.0,972.0,995.53,777.42
2016,4,27,12,15,892.0,154.0,5.0,13.0,970.5,969.86,757.48
2016,4,27,12,30,892.0,154.0,5.0,13.0,969.0,940.96,737.13
2016,4,27,12,45,878.5,161.0,5.0,13.0,956.0,912.04,716.78
2016,4,27,13,0,865.0,168.0,5.0,13.0,943.0,871.92,688.25
2016,4,27,13,15,860.5,167.0,4.95,13.0,925.0,829.45,657.59
2016,4,27,13,30,856.0,166.0,4.9,13.0,907.0,784.74,623.8
2016,4,27,13,45,690.5,236.0,4.9,13.0,823.0,691.65,550.33
2016,4,27,14,0,525.0,306.0,4.9,13.0,739.0,607.15,482.86
2016,4,27,14,15,297.0,328.5,4.85,13.0,571.5,459.21,366.09
2016,4,27,14,30,69.0,351.0,4.8,13.0,404.0,337.09,268.44
2016,4,27,14,45,38.0,275.5,4.8,13.0,304.5,253.71,202.53
2016,4,27,15,0,7.0,200.0,4.8,13.0,205.0,176.94,140.95
2016,4,27,15,15,267.0,202.0,4.7,13.0,371.0,260.6,204.64
2016,4,27,15,30,527.0,204.0,4.6,13.0,537.0,315.34,239.05
2016,4,27,15,45,263.5,153.0,4.55,13.0,319.5,182.74,136.98
2016,4,27,16,0,0.0,102.0,4.5,13.0,102.0,89.82,70.29
2016,4,27,16,15,0.0,120.0,4.35,12.5,120.0,104.07,82.73
2016,4,27,16,30,0.0,138.0,4.2,12.0,138.0,116.75,93.84
2016,4,27,16,45,0.0,120.5,4.05,12.0,120.5,102.11,85.62
2016,4,27,17,0,0.0,103.0,3.9,12.0,103.0,87.91,73.26
2016,4,27,17,15,227.0,95.5,3.7,11.5,156.5,72.15,59.46
2016,4,27,17,30,454.0,88.0,3.5,11.0,210.0,64.81,52.98
2016,4,27,17,45,385.5,74.0,3.3,11.0,162.0,55.46,44.36
2016,4,27,18,0,317.0,60.0,3.1,11.0,114.0,45.74,35.19
2016,4,27,18,15,213.0,43.5,3.0,10.5,74.5,33.63,23.69
2016,4,27,18,30,109.0,27.0,2.9,10.0,35.0,21.84,9.57
2016,4,27,18,45,54.5,13.5,2.8,10.0,17.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.0,7.0,1.8,7.5,8.5,6.37,0.0
2016,4,28,5,30,90.0,14.0,2.1,8.0,17.0,40.05,0.0
2016,4,28,5,45,225.5,27.5,2.4,8.5,53.0,133.89,94.65
2016,4,28,6,0,361.0,41.0,2.7,9.0,89.0,219.64,175.67
2016,4,28,6,15,448.0,50.0,2.75,9.5,137.0,293.19,242.22
2016,4,28,6,30,535.0,59.0,2.8,10.0,185.0,375.66,314.56
2016,4,28,6,45,591.0,66.0,2.85,10.5,237.0,445.88,374.62
2016,4,28,7,0,647.0,73.0,2.9,11.0,289.0,520.47,435.9
2016,4,28,7,15,686.5,78.5,2.9,11.5,342.0,585.74,487.33
2016,4,28,7,30,726.0,84.0,2.9,12.0,395.0,652.73,537.42
2016,4,28,7,45,757.5,87.0,2.9,12.5,447.5,708.65,576.69
2016,4,28,8,0,789.0,90.0,2.9,13.0,500.0,767.84,617.4
2016,4,28,8,15,810.0,93.5,2.9,13.5,550.0,818.29,650.7
2016,4,28,8,30,831.0,97.0,2.9,14.0,600.0,867.24,682.29
2016,4,28,8,45,849.0,99.0,2.9,15.0,646.0,909.83,707.5
2016,4,28,9,0,867.0,101.0,2.9,16.0,692.0,940.88,724.26
2016,4,28,9,15,879.5,103.0,2.9,16.0,733.0,972.96,744.36
2016,4,28,9,30,892.0,105.0,2.9,16.0,774.0,1001.99,762.3
2016,4,28,9,45,910.0,102.0,2.95,16.5,811.0,1027.68,776.97
2016,4,28,10,0,928.0,99.0,3.0,17.0,848.0,1050.11,789.48
2016,4,28,10,15,934.5,100.5,3.05,17.5,876.5,1062.37,795.28
2016,4,28,10,30,941.0,102.0,3.1,18.0,905.0,1070.75,798.72
2016,4,28,10,45,943.5,104.0,3.15,18.5,926.0,1071.66,797.38
2016,4,28,11,0,946.0,106.0,3.2,19.0,947.0,1068.58,793.63
2016,4,28,11,15,949.0,106.5,3.25,19.0,960.5,1060.45,788.24
2016,4,28,11,30,952.0,107.0,3.3,19.0,974.0,1048.41,780.41
2016,4,28,11,45,951.5,108.5,3.35,19.0,979.0,1030.11,768.54
2016,4,28,12,0,951.0,110.0,3.4,19.0,984.0,1008.11,754.3
2016,4,28,12,15,951.0,109.5,3.5,19.0,982.0,981.04,737.03
2016,4,28,12,30,951.0,109.0,3.6,19.0,980.0,950.53,717.36
2016,4,28,12,45,950.5,107.5,3.7,19.0,970.0,915.33,694.34
2016,4,28,13,0,950.0,106.0,3.8,19.0,960.0,877.01,668.97
2016,4,28,13,15,946.5,105.5,3.85,19.0,942.0,834.31,640.03
2016,4,28,13,30,943.0,105.0,3.9,19.0,924.0,789.01,608.97
2016,4,28,13,45,936.5,104.5,3.95,19.0,898.5,739.25,573.11
2016,4,28,14,0,930.0,104.0,4.0,19.0,873.0,687.58,533.91
2016,4,28,14,15,922.5,102.5,4.0,18.5,840.5,632.76,492.08
2016,4,28,14,30,915.0,101.0,4.0,18.0,808.0,576.62,447.83
2016,4,28,14,45,901.5,100.5,4.05,18.0,769.0,517.4,399.0
2016,4,28,15,0,888.0,100.0,4.1,18.0,730.0,457.99,348.51
2016,4,28,15,15,874.5,98.0,4.1,17.5,686.0,397.44,296.23
2016,4,28,15,30,861.0,96.0,4.1,17.0,642.0,337.27,242.98
2016,4,28,15,45,837.0,95.0,4.1,17.0,592.5,270.63,184.25
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,211.14,132.98
2016,4,28,16,15,788.0,90.0,4.05,16.0,491.5,151.71,87.34
2016,4,28,16,30,763.0,86.0,4.0,15.0,440.0,95.27,55.19
2016,4,28,16,45,721.0,83.0,3.95,14.5,385.5,56.85,44.94
2016,4,28,17,0,679.0,80.0,3.9,14.0,331.0,56.41,44.81
2016,4,28,17,15,630.0,74.0,3.75,13.0,278.5,53.65,42.61
2016,4,28,17,30,581.0,68.0,3.6,12.0,226.0,50.8,40.22
2016,4,28,17,45,495.0,60.5,3.5,11.5,174.5,46.45,36.22
2016,4,28,18,0,409.0,53.0,3.4,11.0,123.0,42.05,31.94
2016,4,28,18,15,294.5,40.0,3.2,10.5,81.5,31.03,21.5
2016,4,28,18,30,180.0,27.0,3.0,10.0,40.0,21.19,9.76
2016,4,28,18,45,90.0,13.5,2.85,10.0,20.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.4,9.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,2.4,9.0,11.0,9.68,0.0
2016,4,29,5,45,43.5,32.5,2.45,9.0,38.5,57.22,38.95
2016,4,29,6,0,87.0,54.0,2.5,9.0,66.0,102.58,80.77
2016,4,29,6,15,129.5,75.5,2.55,9.0,102.0,151.25,124.38
2016,4,29,6,30,172.0,97.0,2.6,9.0,138.0,213.17,178.9
2016,4,29,6,45,232.5,109.0,2.65,9.5,178.5,269.66,227.94
2016,4,29,7,0,293.0,121.0,2.7,10.0,219.0,332.33,281.01
2016,4,29,7,15,328.0,138.0,2.7,10.0,265.5,389.01,327.84
2016,4,29,7,30,363.0,155.0,2.7,10.0,312.0,462.18,386.43
2016,4,29,7,45,367.0,176.5,2.75,10.5,352.0,490.31,407.17
2016,4,29,8,0,371.0,198.0,2.8,11.0,392.0,531.56,437.58
2016,4,29,8,15,543.0,172.5,2.8,11.0,487.0,677.8,551.94
2016,4,29,8,30,715.0,147.0,2.8,11.0,582.0,826.74,660.93
2016,4,29,8,45,736.0,150.5,2.85,11.5,627.0,870.53,688.5
2016,4,29,9,0,757.0,154.0,2.9,12.0,672.0,912.45,715.28
2016,4,29,9,15,771.0,157.0,2.9,12.0,711.5,944.89,736.07
2016,4,29,9,30,785.0,160.0,2.9,12.0,751.0,967.65,750.12
2016,4,29,9,45,816.5,151.0,2.95,12.5,789.5,999.1,769.29
2016,4,29,10,0,848.0,142.0,3.0,13.0,828.0,1027.5,786.2
2016,4,29,10,15,855.5,143.5,3.0,13.0,856.0,1039.87,793.22
2016,4,29,10,30,863.0,145.0,3.0,13.0,884.0,1048.56,798.03
2016,4,29,10,45,869.0,145.5,3.0,13.5,905.0,1038.71,789.02
2016,4,29,11,0,875.0,146.0,3.0,14.0,926.0,1037.43,786.15
2016,4,29,11,15,878.0,147.0,3.15,14.0,939.5,1029.94,781.96
2016,4,29,11,30,881.0,148.0,3.3,14.0,953.0,1018.78,775.37
2016,4,29,11,45,881.5,149.0,3.5,14.5,958.0,1001.61,763.66
2016,4,29,12,0,882.0,150.0,3.7,15.0,963.0,980.99,749.56
2016,4,29,12,15,882.0,150.0,3.8,15.0,961.5,955.65,732.89
2016,4,29,12,30,882.0,150.0,3.9,15.0,960.0,927.13,713.96
2016,4,29,12,45,883.5,147.5,4.05,15.5,950.5,894.59,691.07
2016,4,29,13,0,885.0,145.0,4.2,16.0,941.0,859.04,665.93
2016,4,29,13,15,881.0,144.0,4.2,15.5,923.5,817.67,638.23
2016,4,29,13,30,877.0,143.0,4.2,15.0,906.0,773.96,608.11
2016,4,29,13,45,868.5,143.0,4.25,15.0,880.5,728.79,573.89
2016,4,29,14,0,860.0,143.0,4.3,15.0,855.0,678.11,534.88
2016,4,29,14,15,851.0,140.5,4.3,15.0,823.0,623.66,491.84
2016,4,29,14,30,842.0,138.0,4.3,15.0,791.0,568.29,446.89
2016,4,29,14,45,725.0,175.0,4.35,15.0,717.5,491.77,384.7
2016,4,29,15,0,608.0,212.0,4.4,15.0,644.0,427.78,331.99
2016,4,29,15,15,567.5,208.5,4.35,15.0,592.0,369.5,282.85
2016,4,29,15,30,527.0,205.0,4.3,15.0,540.0,315.79,237.04
2016,4,29,15,45,476.5,203.0,4.25,15.0,489.0,265.19,194.5
2016,4,29,16,0,426.0,201.0,4.2,15.0,438.0,220.35,158.15
2016,4,29,16,15,553.0,156.0,4.1,14.5,433.0,170.48,113.26
2016,4,29,16,30,680.0,111.0,4.0,14.0,428.0,104.46,65.07
2016,4,29,16,45,646.5,96.5,3.95,13.5,369.0,65.98,53.21
2016,4,29,17,0,613.0,82.0,3.9,13.0,310.0,57.36,45.82
2016,4,29,17,15,528.5,85.5,3.7,12.5,260.0,62.11,50.27
2016,4,29,17,30,444.0,89.0,3.5,12.0,210.0,65.35,53.26
2016,4,29,17,45,399.5,74.5,3.3,11.5,166.0,55.76,44.57
2016,4,29,18,0,355.0,60.0,3.1,11.0,122.0,45.75,35.27
2016,4,29,18,15,246.0,45.0,2.95,10.5,81.0,34.78,24.83
2016,4,29,18,30,137.0,30.0,2.8,10.0,40.0,23.49,12.01
2016,4,29,18,45,68.5,15.0,2.7,10.0,20.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,62.5,8.0,2.4,8.5,10.5,22.84,0.0
2016,4,30,5,30,125.0,16.0,2.6,9.0,21.0,64.76,0.0
2016,4,30,5,45,256.0,29.5,2.8,10.0,59.0,147.1,107.15
2016,4,30,6,0,387.0,43.0,3.0,11.0,97.0,233.09,186.01
2016,4,30,6,15,471.5,52.0,3.25,11.5,146.0,307.04,252.53
2016,4,30,6,30,556.0,61.0,3.5,12.0,195.0,389.54,324.61
2016,4,30,6,45,612.5,67.5,3.75,12.5,248.5,460.57,385.31
2016,4,30,7,0,669.0,74.0,4.0,13.0,302.0,535.92,447.39
2016,4,30,7,15,707.5,79.5,4.15,13.5,355.5,601.48,499.43
2016,4,30,7,30,746.0,85.0,4.3,14.0,409.0,665.38,547.78
2016,4,30,7,45,774.5,89.0,4.5,14.5,462.0,724.14,590.52
2016,4,30,8,0,803.0,93.0,4.7,15.0,515.0,782.63,632.26
2016,4,30,8,15,823.5,96.0,4.7,15.5,564.5,832.46,665.7
2016,4,30,8,30,844.0,99.0,4.7,16.0,614.0,880.7,697.38
2016,4,30,8,45,859.5,101.5,4.7,16.5,660.0,921.85,723.44
2016,4,30,9,0,875.0,104.0,4.7,17.0,706.0,951.21,740.83
2016,4,30,9,15,886.5,106.5,4.7,17.0,746.5,982.92,761.28
2016,4,30,9,30,898.0,109.0,4.7,17.0,787.0,1011.51,779.48
2016,4,30,9,45,913.0,107.0,4.75,17.5,823.0,1035.29,793.26
2016,4,30,10,0,928.0,105.0,4.8,18.0,859.0,1055.72,804.78
2016,4,30,10,15,934.0,106.0,4.8,18.0,887.0,1066.77,811.07
2016,4,30,10,30,940.0,107.0,4.8,18.0,915.0,1073.95,814.92
2016,4,30,10,45,944.5,108.0,4.8,18.5,935.5,1075.67,813.63
2016,4,30,11,0,949.0,109.0,4.8,19.0,956.0,1073.43,809.84
2016,4,30,11,15,951.0,109.5,4.75,19.0,969.0,1064.19,802.61
2016,4,30,11,30,953.0,110.0,4.7,19.0,982.0,1051.06,792.93
2016,4,30,11,45,953.5,110.0,4.7,19.5,986.5,1032.15,778.4
2016,4,30,12,0,954.0,110.0,4.7,20.0,991.0,1009.55,761.53
2016,4,30,12,15,953.0,109.5,4.65,20.0,988.0,981.51,742.12
2016,4,30,12,30,952.0,109.0,4.6,20.0,985.0,950.09,720.45
2016,4,30,12,45,948.5,109.5,4.55,20.0,974.0,914.25,695.72
2016,4,30,13,0,945.0,110.0,4.5,20.0,963.0,875.47,668.9
2016,4,30,13,15,941.0,109.0,4.45,20.0,944.0,832.15,638.78
2016,4,30,13,30,937.0,108.0,4.4,20.0,925.0,786.32,606.7
2016,4,30,13,45,932.0,106.0,4.35,20.5,899.5,736.6,569.12
2016,4,30,14,0,927.0,104.0,4.3,21.0,874.0,684.87,528.64
2016,4,30,14,15,919.0,102.5,4.2,21.0,841.5,630.04,485.8
2016,4,30,14,30,911.0,101.0,4.1,21.0,809.0,573.95,440.87
2016,4,30,14,45,901.5,98.5,4.05,21.0,770.5,515.3,392.82
2016,4,30,15,0,892.0,96.0,4.0,21.0,732.0,456.07,342.87
2016,4,30,15,15,878.5,94.0,3.9,21.0,688.0,395.5,290.51
2016,4,30,15,30,865.0,92.0,3.8,21.0,644.0,335.3,237.45
2016,4,30,15,45,848.5,88.5,3.7,21.0,596.0,273.86,183.39
2016,4,30,16,0,832.0,85.0,3.6,21.0,548.0,207.5,127.1
2016,4,30,16,15,808.5,81.5,3.4,20.5,497.0,147.68,81.53
2016,4,30,16,30,785.0,78.0,3.2,20.0,446.0,90.61,49.34
2016,4,30,16,45,755.0,73.5,3.0,19.5,393.0,55.16,42.54
2016,4,30,17,0,725.0,69.0,2.8,19.0,340.0,53.1,41.0
2016,4,30,17,15,679.0,63.5,2.6,18.0,287.0,50.03,38.57
2016,4,30,17,30,633.0,58.0,2.4,17.0,234.0,42.85,32.39
2016,4,30,17,45,565.5,51.0,2.2,16.5,183.5,38.58,28.57
2016,4,30,18,0,498.0,44.0,2.0,16.0,133.0,34.18,24.45
2016,4,30,18,15,386.0,34.5,1.95,15.5,89.5,27.35,17.98
2016,4,30,18,30,274.0,25.0,1.9,15.0,46.0,20.3,9.75
2016,4,30,18,45,137.0,12.5,1.85,14.5,23.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,10.5,11.5,26.57,0.0
2016,5,1,5,30,151.0,17.0,0.4,11.0,23.0,76.31,0.0
2016,5,1,5,45,283.5,28.5,0.3,12.0,61.5,156.11,113.44
2016,5,1,6,0,416.0,40.0,0.2,13.0,100.0,242.33,189.27
2016,5,1,6,15,497.5,48.5,0.3,13.0,149.0,315.68,252.99
2016,5,1,6,30,579.0,57.0,0.4,13.0,198.0,397.29,321.59
2016,5,1,6,45,631.0,63.0,0.5,13.5,250.5,466.1,377.37
2016,5,1,7,0,683.0,69.0,0.6,14.0,303.0,538.78,433.9
2016,5,1,7,15,719.5,74.0,0.65,14.5,356.5,600.21,479.43
2016,5,1,7,30,756.0,79.0,0.7,15.0,410.0,665.8,524.95
2016,5,1,7,45,782.5,82.5,0.8,16.0,462.0,722.68,562.11
2016,5,1,8,0,809.0,86.0,0.9,17.0,514.0,779.13,598.04
2016,5,1,8,15,828.5,89.5,0.85,17.5,563.0,828.82,627.35
2016,5,1,8,30,848.0,93.0,0.8,18.0,612.0,876.85,654.78
2016,5,1,8,45,862.5,95.5,0.8,19.0,657.5,908.49,670.5
2016,5,1,9,0,877.0,98.0,0.8,20.0,703.0,945.9,689.85
2016,5,1,9,15,888.5,100.0,0.75,20.5,743.5,977.1,705.12
2016,5,1,9,30,900.0,102.0,0.7,21.0,784.0,1005.19,718.28
2016,5,1,9,45,907.0,104.5,0.7,21.5,818.0,1026.06,728.0
2016,5,1,10,0,914.0,107.0,0.7,22.0,852.0,1043.32,735.64
2016,5,1,10,15,920.0,108.0,0.8,22.0,879.5,1054.22,743.28
2016,5,1,10,30,926.0,109.0,0.9,22.0,907.0,1061.31,748.79
2016,5,1,10,45,929.5,110.5,1.0,22.5,927.5,1062.53,749.41
2016,5,1,11,0,933.0,112.0,1.1,23.0,948.0,1059.83,747.77
2016,5,1,11,15,935.5,112.5,1.25,23.0,960.5,1051.2,744.94
2016,5,1,11,30,938.0,113.0,1.4,23.0,973.0,1038.73,739.67
2016,5,1,11,45,937.5,114.0,1.55,23.5,978.0,1020.08,729.0
2016,5,1,12,0,937.0,115.0,1.7,24.0,983.0,997.81,715.91
2016,5,1,12,15,936.5,115.0,1.8,24.0,980.0,971.1,700.55
2016,5,1,12,30,936.0,115.0,1.9,24.0,977.0,941.04,682.88
2016,5,1,12,45,933.0,114.5,2.05,24.0,966.5,905.17,661.72
2016,5,1,13,0,930.0,114.0,2.2,24.0,956.0,866.41,638.25
2016,5,1,13,15,926.5,113.5,2.3,23.5,937.5,824.53,613.02
2016,5,1,13,30,923.0,113.0,2.4,23.0,919.0,780.13,585.54
2016,5,1,13,45,915.0,112.5,2.55,23.0,893.0,730.33,551.38
2016,5,1,14,0,907.0,112.0,2.7,23.0,867.0,678.82,514.26
2016,5,1,14,15,899.0,110.5,2.75,23.0,835.0,624.98,473.79
2016,5,1,14,30,891.0,109.0,2.8,23.0,803.0,569.93,431.13
2016,5,1,14,45,878.0,108.0,2.85,23.0,764.0,511.95,384.88
2016,5,1,15,0,865.0,107.0,2.9,23.0,725.0,453.78,336.98
2016,5,1,15,15,851.0,104.5,2.9,22.5,681.5,390.02,283.99
2016,5,1,15,30,837.0,102.0,2.9,22.0,638.0,330.17,232.6
2016,5,1,15,45,815.5,100.0,2.95,21.5,590.0,269.79,180.65
2016,5,1,16,0,794.0,98.0,3.0,21.0,542.0,211.43,131.65
2016,5,1,16,15,769.0,94.0,2.9,20.5,491.0,153.38,87.66
2016,5,1,16,30,744.0,90.0,2.8,20.0,440.0,98.32,56.52
2016,5,1,16,45,705.5,86.0,2.75,19.5,386.5,58.56,45.48
2016,5,1,17,0,667.0,82.0,2.7,19.0,333.0,57.5,44.83
2016,5,1,17,15,618.5,75.5,2.45,18.0,281.0,54.42,42.42
2016,5,1,17,30,570.0,69.0,2.2,17.0,229.0,51.21,39.78
2016,5,1,17,45,494.5,61.0,1.95,16.5,178.5,46.5,35.57
2016,5,1,18,0,419.0,53.0,1.7,16.0,128.0,41.67,31.04
2016,5,1,18,15,311.0,40.5,1.6,15.0,86.0,32.47,22.49
2016,5,1,18,30,203.0,28.0,1.5,14.0,44.0,21.93,11.42
2016,5,1,18,45,101.5,14.0,1.45,13.5,22.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,1.05,9.5,11.5,20.02,0.0
2016,5,2,5,30,91.0,19.0,1.2,10.0,23.0,59.28,3.85
2016,5,2,5,45,207.0,34.0,1.35,10.5,60.0,132.53,98.12
2016,5,2,6,0,323.0,49.0,1.5,11.0,97.0,210.74,168.18
2016,5,2,6,15,404.5,60.0,1.5,11.5,144.0,283.61,232.23
2016,5,2,6,30,486.0,71.0,1.5,12.0,191.0,363.31,300.2
2016,5,2,6,45,539.0,80.0,1.55,12.5,242.0,431.73,356.95
2016,5,2,7,0,592.0,89.0,1.6,13.0,293.0,504.21,414.75
2016,5,2,7,15,631.5,95.0,1.5,13.5,345.5,567.58,462.51
2016,5,2,7,30,671.0,101.0,1.4,14.0,398.0,632.67,509.51
2016,5,2,7,45,531.0,149.5,1.35,14.5,401.5,601.01,480.73
2016,5,2,8,0,391.0,198.0,1.3,15.0,405.0,561.95,446.6
2016,5,2,8,15,581.5,159.5,1.25,15.5,500.5,702.21,550.82
2016,5,2,8,30,772.0,121.0,1.2,16.0,596.0,841.55,643.72
2016,5,2,8,45,788.5,124.5,1.2,16.5,640.5,882.61,666.73
2016,5,2,9,0,805.0,128.0,1.2,17.0,685.0,921.41,689.08
2016,5,2,9,15,817.5,131.0,1.2,17.5,725.0,953.3,706.61
2016,5,2,9,30,830.0,134.0,1.2,18.0,765.0,982.26,722.16
2016,5,2,9,45,702.5,207.5,1.25,18.5,758.0,952.51,700.78
2016,5,2,10,0,575.0,281.0,1.3,19.0,751.0,901.55,663.96
2016,5,2,10,15,729.5,205.0,1.25,19.5,821.5,984.03,717.36
2016,5,2,10,30,884.0,129.0,1.2,20.0,892.0,1039.22,747.96
2016,5,2,10,45,887.0,131.0,1.15,20.5,912.0,1040.22,744.69
2016,5,2,11,0,890.0,133.0,1.1,21.0,932.0,1037.46,739.98
2016,5,2,11,15,893.0,133.5,1.1,21.0,945.0,1029.45,734.59
2016,5,2,11,30,896.0,134.0,1.1,21.0,958.0,1017.76,727.11
2016,5,2,11,45,893.5,136.5,1.1,21.5,962.0,999.07,714.05
2016,5,2,12,0,891.0,139.0,1.1,22.0,966.0,976.99,699.05
2016,5,2,12,15,890.0,139.0,1.2,22.0,963.0,950.7,684.51
2016,5,2,12,30,889.0,139.0,1.3,22.0,960.0,921.27,667.75
2016,5,2,12,45,882.0,141.0,1.4,22.0,948.0,885.55,646.65
2016,5,2,13,0,875.0,143.0,1.5,22.0,936.0,847.33,623.57
2016,5,2,13,15,870.5,142.0,1.6,22.0,917.5,806.13,598.07
2016,5,2,13,30,866.0,141.0,1.7,22.0,899.0,762.68,570.13
2016,5,2,13,45,854.0,142.0,1.85,22.0,872.5,716.51,538.44
2016,5,2,14,0,842.0,143.0,2.0,22.0,846.0,665.39,502.23
2016,5,2,14,15,832.5,141.0,2.1,21.5,814.0,612.19,463.94
2016,5,2,14,30,823.0,139.0,2.2,21.0,782.0,558.16,423.49
2016,5,2,14,45,702.0,181.5,2.35,21.0,711.0,485.39,367.15
2016,5,2,15,0,581.0,224.0,2.5,21.0,640.0,424.92,319.61
2016,5,2,15,15,664.5,180.0,2.55,20.5,628.5,381.13,282.1
2016,5,2,15,30,748.0,136.0,2.6,20.0,617.0,326.92,233.93
2016,5,2,15,45,668.0,144.0,2.7,19.5,549.5,265.07,183.44
2016,5,2,16,0,588.0,152.0,2.8,19.0,482.0,212.53,142.18
2016,5,2,16,15,588.0,136.0,2.8,18.5,440.0,159.89,101.15
2016,5,2,16,30,588.0,120.0,2.8,18.0,398.0,107.44,68.38
2016,5,2,16,45,412.5,133.5,2.85,17.5,317.5,90.68,73.79
2016,5,2,17,0,237.0,147.0,2.9,17.0,237.0,105.75,87.3
2016,5,2,17,15,201.5,131.0,2.85,16.0,199.5,95.59,78.93
2016,5,2,17,30,166.0,115.0,2.8,15.0,162.0,88.07,72.66
2016,5,2,17,45,134.0,93.0,2.75,14.5,126.0,72.34,58.73
2016,5,2,18,0,102.0,71.0,2.7,14.0,90.0,56.23,44.14
2016,5,2,18,15,63.0,50.0,2.55,13.5,60.5,40.39,29.55
2016,5,2,18,30,24.0,29.0,2.4,13.0,31.0,24.75,14.0
2016,5,2,18,45,12.0,14.5,2.25,12.5,15.5,13.19,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.55,10.0,8.5,7.73,0.0
2016,5,3,5,30,0.0,17.0,0.6,10.0,17.0,15.0,0.0
2016,5,3,5,45,41.5,37.0,0.65,10.5,43.5,60.8,43.5
2016,5,3,6,0,83.0,57.0,0.7,11.0,70.0,102.84,80.85
2016,5,3,6,15,115.5,79.0,0.6,11.0,104.0,147.22,119.85
2016,5,3,6,30,148.0,101.0,0.5,11.0,138.0,194.56,160.67
2016,5,3,6,45,184.5,117.5,0.45,11.5,174.5,250.61,207.21
2016,5,3,7,0,221.0,134.0,0.4,12.0,211.0,300.93,247.66
2016,5,3,7,15,193.5,160.0,0.4,12.5,235.5,309.48,253.01
2016,5,3,7,30,166.0,186.0,0.4,13.0,260.0,325.96,264.23
2016,5,3,7,45,230.5,202.5,0.45,13.5,318.5,413.46,331.84
2016,5,3,8,0,295.0,219.0,0.5,14.0,377.0,492.45,390.34
2016,5,3,8,15,310.0,239.0,0.6,14.0,418.5,537.1,422.27
2016,5,3,8,30,325.0,259.0,0.7,14.0,460.0,581.49,453.96
2016,5,3,8,45,359.5,271.0,0.85,14.5,508.5,634.19,491.42
2016,5,3,9,0,394.0,283.0,1.0,15.0,557.0,687.3,528.46
2016,5,3,9,15,380.0,306.0,1.05,15.5,583.0,705.93,538.59
2016,5,3,9,30,366.0,329.0,1.1,16.0,609.0,722.07,547.33
2016,5,3,9,45,314.5,360.5,1.2,16.5,608.0,707.81,534.6
2016,5,3,10,0,263.0,392.0,1.3,17.0,607.0,690.3,519.9
2016,5,3,10,15,251.5,408.5,1.25,17.0,620.5,694.41,521.2
2016,5,3,10,30,240.0,425.0,1.2,17.0,634.0,680.59,510.23
2016,5,3,10,45,203.0,440.0,1.2,17.5,619.0,654.75,489.79
2016,5,3,11,0,166.0,455.0,1.2,18.0,604.0,627.88,468.8
2016,5,3,11,15,303.0,421.5,1.15,18.0,698.5,737.42,547.48
2016,5,3,11,30,440.0,388.0,1.1,18.0,793.0,839.13,616.63
2016,5,3,11,45,347.5,426.0,1.1,18.5,747.0,763.89,561.58
2016,5,3,12,0,255.0,464.0,1.1,19.0,701.0,700.67,515.88
2016,5,3,12,15,199.5,467.0,1.1,19.0,652.0,630.43,467.2
