Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,144.0,470.0,1.1,19.0,603.0,572.79,426.33
2016,5,3,12,45,278.0,429.5,1.1,19.0,683.0,644.68,480.38
2016,5,3,13,0,412.0,389.0,1.1,19.0,763.0,703.89,523.09
2016,5,3,13,15,435.5,372.0,1.2,19.0,761.0,683.5,509.84
2016,5,3,13,30,459.0,355.0,1.3,19.0,759.0,660.22,495.01
2016,5,3,13,45,464.0,341.0,1.4,19.0,739.0,623.89,470.25
2016,5,3,14,0,469.0,327.0,1.5,19.0,719.0,586.22,443.91
2016,5,3,14,15,474.0,310.0,1.6,18.5,693.5,544.82,414.85
2016,5,3,14,30,479.0,293.0,1.7,18.0,668.0,502.27,383.86
2016,5,3,14,45,489.0,273.0,1.8,18.0,639.5,458.63,350.19
2016,5,3,15,0,499.0,253.0,1.9,18.0,611.0,413.5,314.14
2016,5,3,15,15,486.5,240.5,2.0,17.5,572.5,364.7,274.91
2016,5,3,15,30,474.0,228.0,2.1,17.0,534.0,317.04,235.65
2016,5,3,15,45,391.5,230.0,2.25,17.0,470.0,269.33,198.13
2016,5,3,16,0,309.0,232.0,2.4,17.0,406.0,226.83,166.37
2016,5,3,16,15,322.0,206.5,2.45,16.5,373.0,186.12,134.32
2016,5,3,16,30,335.0,181.0,2.5,16.0,340.0,144.36,105.88
2016,5,3,16,45,218.0,168.0,2.55,15.5,266.5,118.15,98.19
2016,5,3,17,0,101.0,155.0,2.6,15.0,193.0,115.09,96.07
2016,5,3,17,15,83.5,134.0,2.5,14.5,162.5,104.87,87.51
2016,5,3,17,30,66.0,113.0,2.4,14.0,132.0,89.38,74.08
2016,5,3,17,45,51.5,90.5,2.3,14.0,103.5,72.67,59.15
2016,5,3,18,0,37.0,68.0,2.2,14.0,75.0,55.65,43.67
2016,5,3,18,15,18.5,47.0,2.0,13.5,50.5,39.3,28.67
2016,5,3,18,30,0.0,26.0,1.8,13.0,26.0,22.69,12.64
2016,5,3,18,45,0.0,13.0,1.6,13.0,13.0,11.45,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,11.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.0,11.0,14.0,12.32,0.0
2016,5,4,5,45,18.5,35.0,2.1,11.0,38.0,43.13,29.51
2016,5,4,6,0,37.0,56.0,2.2,11.0,62.0,74.72,57.66
2016,5,4,6,15,58.5,79.0,2.2,11.0,92.5,111.63,90.26
2016,5,4,6,30,80.0,102.0,2.2,11.0,123.0,158.89,131.38
2016,5,4,6,45,109.0,121.5,2.2,11.5,156.0,200.42,166.9
2016,5,4,7,0,138.0,141.0,2.2,12.0,189.0,244.69,203.95
2016,5,4,7,15,104.0,161.5,2.15,12.0,201.5,249.29,206.62
2016,5,4,7,30,70.0,182.0,2.1,12.0,214.0,237.94,195.95
2016,5,4,7,45,172.5,203.0,2.1,12.5,292.5,354.73,291.97
2016,5,4,8,0,275.0,224.0,2.1,13.0,371.0,481.5,391.47
2016,5,4,8,15,182.5,250.0,2.0,13.0,352.0,425.33,343.59
2016,5,4,8,30,90.0,276.0,1.9,13.0,333.0,361.03,289.89
2016,5,4,8,45,218.5,287.0,1.8,13.5,436.5,506.48,403.94
2016,5,4,9,0,347.0,298.0,1.7,14.0,540.0,659.4,516.27
2016,5,4,9,15,319.0,325.0,1.6,14.0,557.0,667.81,517.96
2016,5,4,9,30,291.0,352.0,1.5,14.0,574.0,673.33,518.89
2016,5,4,9,45,290.5,369.5,1.4,14.0,599.5,693.18,530.86
2016,5,4,10,0,290.0,387.0,1.3,14.0,625.0,711.37,541.37
2016,5,4,10,15,342.5,380.5,1.3,14.5,671.5,755.7,571.63
2016,5,4,10,30,395.0,374.0,1.3,15.0,718.0,798.94,600.33
2016,5,4,10,45,384.5,389.0,1.3,15.5,730.0,799.43,597.89
2016,5,4,11,0,374.0,404.0,1.3,16.0,742.0,797.81,594.62
2016,5,4,11,15,356.5,420.5,1.4,16.0,746.0,788.75,588.48
2016,5,4,11,30,339.0,437.0,1.5,16.0,750.0,777.91,581.18
2016,5,4,11,45,310.5,447.5,1.65,16.5,736.0,749.04,560.77
2016,5,4,12,0,282.0,458.0,1.8,17.0,722.0,719.46,539.78
2016,5,4,12,15,333.5,435.5,1.85,17.0,746.0,730.8,549.7
2016,5,4,12,30,385.0,413.0,1.9,17.0,770.0,738.49,556.61
2016,5,4,12,45,360.5,422.0,2.0,17.5,753.5,706.96,533.44
2016,5,4,13,0,336.0,431.0,2.1,18.0,737.0,675.45,510.44
2016,5,4,13,15,329.5,422.5,2.15,18.0,718.0,642.63,487.56
2016,5,4,13,30,323.0,414.0,2.2,18.0,699.0,609.53,464.16
2016,5,4,13,45,404.5,368.5,2.3,18.0,715.0,604.52,462.52
2016,5,4,14,0,486.0,323.0,2.4,18.0,731.0,593.19,455.31
2016,5,4,14,15,443.0,326.0,2.5,18.0,686.5,539.45,414.88
2016,5,4,14,30,400.0,329.0,2.6,18.0,642.0,490.05,377.23
2016,5,4,14,45,426.5,300.5,2.75,18.0,620.5,450.57,346.62
2016,5,4,15,0,453.0,272.0,2.9,18.0,599.0,409.01,313.06
2016,5,4,15,15,427.5,263.5,2.95,17.5,557.0,361.11,274.51
2016,5,4,15,30,402.0,255.0,3.0,17.0,515.0,319.6,240.46
2016,5,4,15,45,314.5,251.0,3.05,17.0,445.0,266.16,198.91
2016,5,4,16,0,227.0,247.0,3.1,17.0,375.0,228.58,171.55
2016,5,4,16,15,288.0,213.0,3.15,16.5,360.5,186.73,136.4
2016,5,4,16,30,349.0,179.0,3.2,16.0,346.0,143.96,105.18
2016,5,4,16,45,362.0,154.5,3.3,15.5,310.0,110.79,91.85
2016,5,4,17,0,375.0,130.0,3.4,15.0,274.0,90.01,74.17
2016,5,4,17,15,319.5,121.0,3.3,14.5,231.0,89.75,74.28
2016,5,4,17,30,264.0,112.0,3.2,14.0,188.0,83.57,68.99
2016,5,4,17,45,222.5,92.5,3.15,13.5,147.5,70.14,57.05
2016,5,4,18,0,181.0,73.0,3.1,13.0,107.0,56.27,44.42
2016,5,4,18,15,123.0,52.5,2.9,12.5,72.5,41.2,30.49
2016,5,4,18,30,65.0,32.0,2.7,12.0,38.0,26.53,16.06
2016,5,4,18,45,32.5,16.0,2.55,12.0,19.0,13.64,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,26.0,11.0,1.4,10.5,12.5,16.55,0.0
2016,5,5,5,30,52.0,22.0,1.6,11.0,25.0,46.69,17.13
2016,5,5,5,45,132.5,40.5,1.85,11.5,59.0,104.96,78.47
2016,5,5,6,0,213.0,59.0,2.1,12.0,93.0,167.44,133.77
2016,5,5,6,15,274.0,75.5,2.15,12.0,135.5,235.94,193.9
2016,5,5,6,30,335.0,92.0,2.2,12.0,178.0,302.61,251.69
2016,5,5,6,45,409.5,96.0,2.3,12.5,225.0,368.67,307.53
2016,5,5,7,0,484.0,100.0,2.4,13.0,272.0,441.39,367.15
2016,5,5,7,15,499.5,115.5,2.4,13.0,317.5,493.2,408.09
2016,5,5,7,30,515.0,131.0,2.4,13.0,363.0,544.94,447.85
2016,5,5,7,45,278.0,173.0,2.45,13.5,300.0,415.26,340.63
2016,5,5,8,0,41.0,215.0,2.5,14.0,237.0,251.22,202.81
2016,5,5,8,15,61.5,245.0,2.5,14.0,282.0,301.3,243.35
2016,5,5,8,30,82.0,275.0,2.5,14.0,327.0,352.41,283.34
2016,5,5,8,45,70.0,289.5,2.55,14.5,336.0,357.15,285.13
2016,5,5,9,0,58.0,304.0,2.6,15.0,345.0,361.0,286.43
2016,5,5,9,15,130.0,336.0,2.6,15.0,434.5,480.9,379.67
2016,5,5,9,30,202.0,368.0,2.6,15.0,524.0,586.18,458.68
2016,5,5,9,45,210.5,385.0,2.6,15.5,553.5,613.01,476.04
2016,5,5,10,0,219.0,402.0,2.6,16.0,583.0,638.88,493.03
2016,5,5,10,15,154.5,411.0,2.6,16.0,540.5,581.52,448.46
2016,5,5,10,30,90.0,420.0,2.6,16.0,498.0,506.35,390.96
2016,5,5,10,45,54.0,365.5,2.6,16.5,413.0,410.41,317.96
2016,5,5,11,0,18.0,311.0,2.6,17.0,328.0,303.59,235.35
2016,5,5,11,15,11.5,238.5,2.6,17.0,249.5,227.94,176.99
2016,5,5,11,30,5.0,166.0,2.6,17.0,171.0,154.21,118.94
2016,5,5,11,45,2.5,143.5,2.6,17.0,146.0,131.1,100.55
2016,5,5,12,0,0.0,121.0,2.6,17.0,121.0,108.24,82.19
2016,5,5,12,15,7.5,205.0,2.6,17.0,212.5,190.97,148.21
2016,5,5,12,30,15.0,289.0,2.6,17.0,304.0,273.24,212.27
2016,5,5,12,45,16.5,298.0,2.65,17.0,313.5,281.25,218.3
2016,5,5,13,0,18.0,307.0,2.7,17.0,323.0,288.93,224.33
2016,5,5,13,15,14.0,261.0,2.7,17.0,273.5,243.08,188.91
2016,5,5,13,30,10.0,215.0,2.7,17.0,224.0,198.11,153.91
2016,5,5,13,45,20.0,274.5,2.7,17.0,292.0,256.0,199.61
2016,5,5,14,0,30.0,334.0,2.7,17.0,360.0,311.41,242.51
2016,5,5,14,15,80.0,357.5,2.65,16.5,421.5,355.2,277.09
2016,5,5,14,30,130.0,381.0,2.6,16.0,483.0,390.5,304.48
2016,5,5,14,45,69.0,294.5,2.6,16.0,348.5,282.94,221.5
2016,5,5,15,0,8.0,208.0,2.6,16.0,214.0,183.98,144.23
2016,5,5,15,15,255.0,213.0,2.6,16.0,379.5,263.92,203.93
2016,5,5,15,30,502.0,218.0,2.6,16.0,545.0,317.68,237.19
2016,5,5,15,45,251.5,189.0,2.65,16.0,353.0,206.52,154.31
2016,5,5,16,0,1.0,160.0,2.7,16.0,161.0,137.34,108.21
2016,5,5,16,15,136.0,177.0,2.6,15.5,242.5,152.47,115.49
2016,5,5,16,30,271.0,194.0,2.5,15.0,324.0,149.81,112.35
2016,5,5,16,45,246.0,173.0,2.45,15.0,281.0,121.39,101.14
2016,5,5,17,0,221.0,152.0,2.4,15.0,238.0,108.73,90.48
2016,5,5,17,15,195.0,133.5,2.15,14.5,201.0,97.13,80.69
2016,5,5,17,30,169.0,115.0,1.9,14.0,164.0,88.33,73.16
2016,5,5,17,45,145.0,93.5,1.65,13.5,129.5,72.98,59.55
2016,5,5,18,0,121.0,72.0,1.4,13.0,95.0,57.22,45.3
2016,5,5,18,15,83.5,52.0,1.25,12.5,65.5,42.06,31.32
2016,5,5,18,30,46.0,32.0,1.1,12.0,36.0,26.57,16.34
2016,5,5,18,45,23.0,16.0,1.0,11.5,18.0,13.68,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,10.5,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,1.8,11.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,1.75,11.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,4.0,1.7,11.0,4.0,3.51,0.0
2016,5,6,7,0,0.0,5.0,1.7,11.0,5.0,4.39,0.0
2016,5,6,7,15,188.5,83.0,1.7,11.0,168.5,226.36,191.69
2016,5,6,7,30,377.0,161.0,1.7,11.0,332.0,477.42,395.0
2016,5,6,7,45,188.5,149.0,1.7,11.5,234.5,317.67,262.46
2016,5,6,8,0,0.0,137.0,1.7,12.0,137.0,124.67,99.23
2016,5,6,8,15,29.5,202.0,1.75,12.0,220.5,225.81,183.26
2016,5,6,8,30,59.0,267.0,1.8,12.0,304.0,322.65,260.5
2016,5,6,8,45,29.5,176.0,1.85,12.5,194.5,197.56,158.71
2016,5,6,9,0,0.0,85.0,1.9,13.0,85.0,75.41,57.41
2016,5,6,9,15,5.5,160.0,1.95,13.0,164.5,150.1,118.98
2016,5,6,9,30,11.0,235.0,2.0,13.0,244.0,227.24,180.74
2016,5,6,9,45,11.0,237.5,2.05,13.5,247.0,229.17,181.39
2016,5,6,10,0,11.0,240.0,2.1,14.0,250.0,231.13,182.33
2016,5,6,10,15,11.5,242.0,2.1,14.0,252.5,233.1,183.65
2016,5,6,10,30,12.0,244.0,2.1,14.0,255.0,235.06,184.98
2016,5,6,10,45,11.0,229.5,2.15,14.5,239.5,219.93,172.55
2016,5,6,11,0,10.0,215.0,2.2,15.0,224.0,204.96,160.35
2016,5,6,11,15,12.0,245.5,2.15,15.0,256.5,234.92,183.83
2016,5,6,11,30,14.0,276.0,2.1,15.0,289.0,264.65,206.79
2016,5,6,11,45,14.5,278.0,2.1,15.0,291.5,266.07,207.72
2016,5,6,12,0,15.0,280.0,2.1,15.0,294.0,267.36,208.69
2016,5,6,12,15,10.5,223.5,2.05,15.0,233.5,210.51,164.21
2016,5,6,12,30,6.0,167.0,2.0,15.0,173.0,154.71,120.11
2016,5,6,12,45,7.5,184.5,2.0,15.0,192.0,171.25,133.46
2016,5,6,13,0,9.0,202.0,2.0,15.0,211.0,187.51,146.4
2016,5,6,13,15,4.5,149.0,1.95,15.0,153.5,136.1,105.37
2016,5,6,13,30,0.0,96.0,1.9,15.0,96.0,85.42,64.5
2016,5,6,13,45,2.5,131.5,1.85,15.0,134.0,118.47,91.49
2016,5,6,14,0,5.0,167.0,1.8,15.0,172.0,150.93,117.68
2016,5,6,14,15,2.5,130.5,1.8,14.5,133.0,117.04,90.61
2016,5,6,14,30,0.0,94.0,1.8,14.0,94.0,83.5,63.58
2016,5,6,14,45,0.0,77.5,1.8,14.0,77.5,68.79,51.64
2016,5,6,15,0,0.0,61.0,1.8,14.0,61.0,54.07,39.57
2016,5,6,15,15,0.0,63.0,1.7,14.0,63.0,55.82,41.14
2016,5,6,15,30,0.0,65.0,1.6,14.0,65.0,57.57,42.72
2016,5,6,15,45,0.0,50.0,1.55,14.0,50.0,44.22,31.67
2016,5,6,16,0,0.0,35.0,1.5,14.0,35.0,30.91,20.57
2016,5,6,16,15,0.0,40.5,1.35,14.0,40.5,35.76,24.78
2016,5,6,16,30,0.0,46.0,1.2,14.0,46.0,40.61,29.0
2016,5,6,16,45,0.0,40.0,1.1,14.0,40.0,35.28,25.9
2016,5,6,17,0,0.0,34.0,1.0,14.0,34.0,29.97,21.25
2016,5,6,17,15,0.0,28.5,0.85,13.5,28.5,25.1,17.0
2016,5,6,17,30,0.0,23.0,0.7,13.0,23.0,20.23,12.68
2016,5,6,17,45,0.0,18.0,0.55,13.0,18.0,15.82,8.67
2016,5,6,18,0,0.0,13.0,0.4,13.0,13.0,11.42,4.62
2016,5,6,18,15,0.0,9.0,0.45,12.5,9.0,7.9,1.35
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,9.5,6.5,5.91,0.0
2016,5,7,5,30,0.0,13.0,1.4,10.0,13.0,11.43,1.44
2016,5,7,5,45,0.0,30.0,1.65,10.5,30.0,26.68,16.6
2016,5,7,6,0,0.0,47.0,1.9,11.0,47.0,43.14,31.23
2016,5,7,6,15,1.5,68.0,1.95,11.0,68.5,64.46,49.97
2016,5,7,6,30,3.0,89.0,2.0,11.0,90.0,85.69,68.44
2016,5,7,6,45,11.5,109.5,2.1,11.5,113.5,110.48,89.64
2016,5,7,7,0,20.0,130.0,2.2,12.0,137.0,136.02,111.1
2016,5,7,7,15,70.0,161.0,2.25,12.0,191.5,212.69,175.99
2016,5,7,7,30,120.0,192.0,2.3,12.0,246.0,297.71,246.05
2016,5,7,7,45,252.0,198.5,2.35,12.5,330.5,423.92,348.62
2016,5,7,8,0,384.0,205.0,2.4,13.0,415.0,547.3,445.09
2016,5,7,8,15,350.5,235.0,2.4,13.0,440.0,565.26,455.67
2016,5,7,8,30,317.0,265.0,2.4,13.0,465.0,579.31,463.81
2016,5,7,8,45,267.5,296.5,2.4,13.5,473.5,576.81,458.16
2016,5,7,9,0,218.0,328.0,2.4,14.0,482.0,553.54,437.4
2016,5,7,9,15,134.0,331.0,2.35,14.0,427.0,478.31,377.5
2016,5,7,9,30,50.0,334.0,2.3,14.0,372.0,382.49,301.28
2016,5,7,9,45,41.5,335.0,2.3,14.5,368.0,373.49,293.44
2016,5,7,10,0,33.0,336.0,2.3,15.0,364.0,364.3,285.11
2016,5,7,10,15,20.0,262.5,2.25,15.0,280.0,273.9,214.82
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,178.21,139.19
2016,5,7,10,45,3.5,124.5,2.2,15.5,128.0,115.11,88.47
2016,5,7,11,0,0.0,60.0,2.2,16.0,60.0,53.4,38.19
2016,5,7,11,15,11.0,200.5,2.15,16.0,211.0,192.09,149.99
2016,5,7,11,30,22.0,341.0,2.1,16.0,362.0,333.44,259.12
2016,5,7,11,45,13.0,250.0,2.05,16.5,262.5,238.65,185.06
2016,5,7,12,0,4.0,159.0,2.0,17.0,163.0,146.36,112.42
2016,5,7,12,15,4.5,159.0,1.95,17.0,163.5,146.52,112.75
2016,5,7,12,30,5.0,159.0,1.9,17.0,164.0,146.62,112.85
2016,5,7,12,45,4.0,155.0,1.9,17.0,159.5,141.8,109.02
2016,5,7,13,0,3.0,151.0,1.9,17.0,155.0,137.05,105.27
2016,5,7,13,15,1.5,126.5,1.9,17.0,128.5,113.77,86.73
2016,5,7,13,30,0.0,102.0,1.9,17.0,102.0,90.74,68.31
2016,5,7,13,45,2.5,138.0,1.95,17.0,140.5,124.2,95.37
2016,5,7,14,0,5.0,174.0,2.0,17.0,179.0,157.05,121.66
2016,5,7,14,15,6.5,192.5,2.0,17.0,198.5,173.34,134.67
2016,5,7,14,30,8.0,211.0,2.0,17.0,218.0,189.09,147.28
2016,5,7,14,45,13.5,234.0,2.05,17.0,244.5,209.8,163.81
2016,5,7,15,0,19.0,257.0,2.1,17.0,271.0,228.97,179.03
2016,5,7,15,15,9.5,201.0,2.1,16.5,208.0,177.21,138.71
2016,5,7,15,30,0.0,145.0,2.1,16.0,145.0,126.65,98.85
2016,5,7,15,45,0.0,120.5,2.1,16.0,120.5,105.73,82.13
2016,5,7,16,0,0.0,96.0,2.1,16.0,96.0,84.86,65.23
2016,5,7,16,15,14.0,139.0,2.05,15.5,145.5,121.02,94.91
2016,5,7,16,30,28.0,182.0,2.0,15.0,195.0,143.75,113.89
2016,5,7,16,45,14.0,140.0,1.95,15.0,146.5,117.12,97.35
2016,5,7,17,0,0.0,98.0,1.9,15.0,98.0,84.56,69.29
2016,5,7,17,15,0.0,83.0,1.8,14.5,83.0,72.08,58.64
2016,5,7,17,30,0.0,68.0,1.7,14.0,68.0,59.5,47.66
2016,5,7,17,45,0.0,54.0,1.65,14.0,54.0,47.61,36.99
2016,5,7,18,0,0.0,40.0,1.6,14.0,40.0,35.28,25.79
2016,5,7,18,15,0.0,27.5,1.45,13.5,27.5,24.22,15.67
2016,5,7,18,30,0.0,15.0,1.3,13.0,15.0,13.19,5.41
2016,5,7,18,45,0.0,7.5,1.2,12.5,7.5,6.58,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,10.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.0,11.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,19.5,1.15,11.5,19.5,17.15,8.67
2016,5,8,6,0,0.0,30.0,1.3,12.0,30.0,26.43,16.94
2016,5,8,6,15,0.0,43.0,1.35,12.0,43.0,37.94,27.1
2016,5,8,6,30,0.0,56.0,1.4,12.0,56.0,49.46,37.17
2016,5,8,6,45,0.0,70.0,1.45,12.5,70.0,62.43,48.22
2016,5,8,7,0,0.0,84.0,1.5,13.0,84.0,75.43,59.09
2016,5,8,7,15,0.0,97.0,1.45,13.5,97.0,87.45,68.92
2016,5,8,7,30,0.0,110.0,1.4,14.0,110.0,99.49,78.59
2016,5,8,7,45,9.5,153.5,1.4,14.5,158.5,149.26,119.56
2016,5,8,8,0,19.0,197.0,1.4,15.0,207.0,200.39,160.53
2016,5,8,8,15,24.5,220.5,1.4,15.0,235.0,228.25,182.29
2016,5,8,8,30,30.0,244.0,1.4,15.0,263.0,270.78,215.37
2016,5,8,8,45,28.5,257.0,1.45,15.5,276.0,282.37,223.23
2016,5,8,9,0,27.0,270.0,1.5,16.0,289.0,293.79,231.04
2016,5,8,9,15,25.5,280.5,1.55,16.0,299.5,286.77,225.06
2016,5,8,9,30,24.0,291.0,1.6,16.0,310.0,294.97,230.96
2016,5,8,9,45,61.0,344.5,1.7,16.5,395.0,402.66,313.25
2016,5,8,10,0,98.0,398.0,1.8,17.0,480.0,495.05,381.16
2016,5,8,10,15,58.0,349.0,1.9,17.0,398.0,400.92,309.7
2016,5,8,10,30,18.0,300.0,2.0,17.0,316.0,294.55,228.19
2016,5,8,10,45,48.5,368.5,2.1,17.0,412.5,407.13,314.67
2016,5,8,11,0,79.0,437.0,2.2,17.0,509.0,504.89,386.93
2016,5,8,11,15,54.5,405.5,2.3,17.0,455.5,444.78,341.49
2016,5,8,11,30,30.0,374.0,2.4,17.0,402.0,386.03,297.27
2016,5,8,11,45,31.5,374.5,2.5,17.5,404.5,384.84,296.19
2016,5,8,12,0,33.0,375.0,2.6,18.0,407.0,383.33,294.65
2016,5,8,12,15,33.0,374.0,2.65,18.0,406.0,378.71,291.24
2016,5,8,12,30,33.0,373.0,2.7,18.0,405.0,373.88,287.71
2016,5,8,12,45,33.0,370.0,2.8,18.0,401.5,367.01,282.74
2016,5,8,13,0,33.0,367.0,2.9,18.0,398.0,360.01,277.7
2016,5,8,13,15,445.5,254.0,2.9,18.0,650.0,584.19,455.19
2016,5,8,13,30,858.0,141.0,2.9,18.0,902.0,754.17,582.46
2016,5,8,13,45,850.0,141.0,2.95,18.0,877.0,707.84,546.77
2016,5,8,14,0,842.0,141.0,3.0,18.0,852.0,661.46,511.76
2016,5,8,14,15,833.5,138.5,3.0,17.5,820.5,608.84,472.0
2016,5,8,14,30,825.0,136.0,3.0,17.0,789.0,555.3,430.26
2016,5,8,14,45,819.5,130.5,3.0,17.0,753.0,499.95,384.99
2016,5,8,15,0,814.0,125.0,3.0,17.0,717.0,443.88,337.73
2016,5,8,15,15,799.5,122.0,2.95,17.0,675.0,386.15,287.87
2016,5,8,15,30,785.0,119.0,2.9,17.0,633.0,329.15,237.63
2016,5,8,15,45,767.0,115.0,2.9,17.0,587.0,271.5,186.87
2016,5,8,16,0,749.0,111.0,2.9,17.0,541.0,215.52,138.83
2016,5,8,16,15,724.5,106.5,2.85,16.5,491.5,154.37,91.33
2016,5,8,16,30,700.0,102.0,2.8,16.0,442.0,101.52,59.89
2016,5,8,16,45,671.5,95.0,2.8,15.5,391.5,63.98,50.94
2016,5,8,17,0,643.0,88.0,2.8,15.0,341.0,61.04,48.66
2016,5,8,17,15,598.0,81.5,2.75,14.5,290.0,58.18,46.34
2016,5,8,17,30,553.0,75.0,2.7,14.0,239.0,55.18,43.82
2016,5,8,17,45,497.0,65.5,2.65,14.0,191.0,49.48,38.66
2016,5,8,18,0,441.0,56.0,2.6,14.0,143.0,43.5,33.08
2016,5,8,18,15,345.0,44.5,2.45,13.5,100.5,35.32,25.42
2016,5,8,18,30,249.0,33.0,2.3,13.0,58.0,25.74,16.03
2016,5,8,18,45,124.5,16.5,2.2,12.5,29.0,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,63.0,14.0,1.9,9.0,18.5,28.71,0.0
2016,5,9,5,30,126.0,28.0,2.0,9.0,37.0,85.21,50.76
2016,5,9,5,45,237.5,42.5,2.1,9.5,76.5,152.8,118.06
2016,5,9,6,0,349.0,57.0,2.2,10.0,116.0,230.59,186.8
2016,5,9,6,15,423.5,67.5,2.2,10.0,164.0,298.05,247.0
2016,5,9,6,30,498.0,78.0,2.2,10.0,212.0,377.4,315.56
2016,5,9,6,45,249.0,67.0,2.25,10.5,134.0,237.76,200.48
2016,5,9,7,0,0.0,56.0,2.3,11.0,56.0,49.45,37.1
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,72.88,57.21
2016,5,9,7,30,0.0,108.0,2.3,11.0,108.0,97.48,77.88
2016,5,9,7,45,0.0,131.0,2.3,11.5,131.0,119.33,95.77
2016,5,9,8,0,0.0,154.0,2.3,12.0,154.0,141.23,113.42
2016,5,9,8,15,1.0,162.0,2.3,12.0,162.5,149.16,119.59
2016,5,9,8,30,2.0,170.0,2.3,12.0,171.0,157.23,125.88
2016,5,9,8,45,8.0,203.0,2.35,12.5,209.0,194.41,155.79
2016,5,9,9,0,14.0,236.0,2.4,13.0,247.0,231.99,185.44
2016,5,9,9,15,12.5,236.0,2.4,13.5,246.0,229.95,182.88
2016,5,9,9,30,11.0,236.0,2.4,14.0,245.0,227.96,180.54
2016,5,9,9,45,23.5,289.5,2.45,14.5,309.0,292.05,230.74
2016,5,9,10,0,36.0,343.0,2.5,15.0,373.0,374.13,293.32
2016,5,9,10,15,70.5,386.0,2.55,15.0,447.5,452.01,352.73
2016,5,9,10,30,105.0,429.0,2.6,15.0,522.0,529.37,410.52
2016,5,9,10,45,146.0,444.5,2.65,15.5,576.5,598.96,461.04
2016,5,9,11,0,187.0,460.0,2.7,16.0,631.0,650.87,498.05
2016,5,9,11,15,266.0,448.0,2.75,16.0,694.5,723.93,551.89
2016,5,9,11,30,345.0,436.0,2.8,16.0,758.0,779.56,592.65
2016,5,9,11,45,633.0,280.0,2.85,16.5,873.5,902.66,685.28
2016,5,9,12,0,921.0,124.0,2.9,17.0,989.0,986.05,741.55
2016,5,9,12,15,920.5,123.5,2.95,17.0,986.5,959.34,723.19
2016,5,9,12,30,920.0,123.0,3.0,17.0,984.0,929.42,703.62
2016,5,9,12,45,916.5,123.5,3.05,17.5,973.0,894.78,679.44
2016,5,9,13,0,913.0,124.0,3.1,18.0,962.0,857.37,653.28
2016,5,9,13,15,909.5,123.0,3.15,18.0,944.5,816.01,625.44
2016,5,9,13,30,906.0,122.0,3.2,18.0,927.0,772.24,595.6
2016,5,9,13,45,900.0,121.0,3.25,18.0,901.5,724.52,560.62
2016,5,9,14,0,894.0,120.0,3.3,18.0,876.0,674.99,523.22
2016,5,9,14,15,886.5,118.0,3.3,17.5,844.5,622.14,483.07
2016,5,9,14,30,879.0,116.0,3.3,17.0,813.0,568.08,440.66
2016,5,9,14,45,869.0,114.0,3.35,17.0,775.5,511.85,394.47
2016,5,9,15,0,859.0,112.0,3.4,17.0,738.0,455.16,346.45
2016,5,9,15,15,845.5,109.0,3.35,16.5,695.5,391.98,292.55
2016,5,9,15,30,832.0,106.0,3.3,16.0,653.0,332.74,240.43
2016,5,9,15,45,815.5,102.5,3.3,16.0,606.0,273.2,187.42
2016,5,9,16,0,799.0,99.0,3.3,16.0,559.0,215.07,136.99
2016,5,9,16,15,775.5,95.5,3.2,15.5,509.0,157.81,92.33
2016,5,9,16,30,752.0,92.0,3.1,15.0,459.0,103.31,59.97
2016,5,9,16,45,720.0,87.5,3.05,15.0,407.0,58.94,46.6
2016,5,9,17,0,688.0,83.0,3.0,15.0,355.0,57.56,45.57
2016,5,9,17,15,644.0,77.0,2.85,14.5,303.0,54.89,43.42
2016,5,9,17,30,600.0,71.0,2.7,14.0,251.0,52.1,41.07
2016,5,9,17,45,530.0,64.0,2.55,13.5,200.0,48.25,37.65
2016,5,9,18,0,460.0,57.0,2.4,13.0,149.0,44.32,33.97
2016,5,9,18,15,361.0,46.0,2.1,12.5,105.5,36.61,26.7
2016,5,9,18,30,262.0,35.0,1.8,12.0,62.0,27.31,17.56
2016,5,9,18,45,131.0,17.5,1.55,11.5,31.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,14.0,1.8,9.5,19.5,31.4,0.0
2016,5,10,5,30,147.0,28.0,1.9,10.0,39.0,92.18,57.08
2016,5,10,5,45,263.0,41.5,2.0,10.5,79.5,160.71,123.99
2016,5,10,6,0,379.0,55.0,2.1,11.0,120.0,242.86,196.07
2016,5,10,6,15,452.5,64.5,2.05,11.0,168.5,312.01,257.37
2016,5,10,6,30,526.0,74.0,2.0,11.0,217.0,388.24,322.9
2016,5,10,6,45,263.0,74.0,1.95,11.5,145.5,254.56,213.38
2016,5,10,7,0,0.0,74.0,1.9,12.0,74.0,65.62,50.73
2016,5,10,7,15,0.0,90.0,1.85,12.5,90.0,80.54,63.35
2016,5,10,7,30,0.0,106.0,1.8,13.0,106.0,95.49,75.56
2016,5,10,7,45,1.5,136.0,1.75,13.5,137.0,125.36,100.03
2016,5,10,8,0,3.0,166.0,1.7,14.0,168.0,155.55,124.26
2016,5,10,8,15,7.0,187.5,1.55,14.5,192.0,179.5,143.06
2016,5,10,8,30,11.0,209.0,1.4,15.0,216.0,203.68,161.73
2016,5,10,8,45,20.0,242.5,1.3,15.5,256.5,244.67,193.5
2016,5,10,9,0,29.0,276.0,1.2,16.0,297.0,301.65,236.79
2016,5,10,9,15,87.0,325.5,1.2,16.5,392.0,409.36,318.96
2016,5,10,9,30,145.0,375.0,1.2,17.0,487.0,535.66,410.77
2016,5,10,9,45,492.5,262.5,1.25,18.0,668.0,791.6,596.95
2016,5,10,10,0,840.0,150.0,1.3,19.0,849.0,1021.08,745.08
2016,5,10,10,15,847.0,151.5,1.35,19.0,876.0,1032.51,749.05
2016,5,10,10,30,854.0,153.0,1.4,19.0,903.0,1040.34,753.86
2016,5,10,10,45,861.0,153.0,1.45,19.5,924.0,1042.91,754.08
2016,5,10,11,0,868.0,153.0,1.5,20.0,945.0,1029.43,744.36
2016,5,10,11,15,871.0,154.0,1.55,20.5,957.5,1021.81,738.65
2016,5,10,11,30,874.0,155.0,1.6,21.0,970.0,1010.62,730.69
2016,5,10,11,45,878.0,153.5,1.7,21.5,976.0,994.56,720.44
2016,5,10,12,0,882.0,152.0,1.8,22.0,982.0,975.06,708.03
2016,5,10,12,15,881.5,151.5,1.9,22.0,979.0,949.03,692.69
2016,5,10,12,30,881.0,151.0,2.0,22.0,976.0,919.94,675.24
2016,5,10,12,45,887.5,144.5,2.15,22.0,968.0,888.56,656.55
2016,5,10,13,0,894.0,138.0,2.3,22.0,960.0,853.94,635.35
2016,5,10,13,15,890.0,137.0,2.4,22.0,942.0,812.85,609.01
2016,5,10,13,30,886.0,136.0,2.5,22.0,924.0,769.45,580.4
2016,5,10,13,45,880.5,134.0,2.6,22.0,899.0,722.04,546.83
2016,5,10,14,0,875.0,132.0,2.7,22.0,874.0,672.85,510.98
2016,5,10,14,15,867.0,130.0,2.75,22.0,842.5,620.61,471.59
2016,5,10,14,30,859.0,128.0,2.8,22.0,811.0,567.25,430.15
2016,5,10,14,45,850.0,125.0,2.9,22.0,774.0,509.6,384.36
2016,5,10,15,0,841.0,122.0,3.0,22.0,737.0,452.65,337.51
2016,5,10,15,15,827.0,119.0,3.05,21.5,694.0,393.7,288.26
2016,5,10,15,30,813.0,116.0,3.1,21.0,651.0,335.39,238.24
2016,5,10,15,45,798.0,111.0,3.2,21.0,605.0,276.12,186.7
2016,5,10,16,0,783.0,106.0,3.3,21.0,559.0,218.14,137.46
2016,5,10,16,15,759.0,102.0,3.35,20.5,509.0,161.43,94.11
2016,5,10,16,30,735.0,98.0,3.4,20.0,459.0,101.37,57.43
2016,5,10,16,45,707.0,92.0,3.45,19.5,407.5,61.9,48.31
2016,5,10,17,0,679.0,86.0,3.5,19.0,356.0,59.6,46.59
2016,5,10,17,15,635.0,80.0,3.45,18.0,304.0,57.03,44.67
2016,5,10,17,30,591.0,74.0,3.4,17.0,252.0,54.35,42.54
2016,5,10,17,45,529.5,65.5,3.35,16.5,202.0,49.39,38.19
2016,5,10,18,0,468.0,57.0,3.3,16.0,152.0,44.23,33.47
2016,5,10,18,15,371.5,46.0,3.1,15.0,108.0,36.51,26.34
2016,5,10,18,30,275.0,35.0,2.9,14.0,64.0,28.49,18.48
2016,5,10,18,45,137.5,17.5,2.7,13.5,32.0,13.73,0.41
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,13.0,1.65,9.5,21.5,40.69,0.0
2016,5,11,5,30,227.0,26.0,1.9,10.0,43.0,116.65,74.91
2016,5,11,5,45,336.5,37.0,2.15,10.5,85.0,184.83,142.9
2016,5,11,6,0,446.0,48.0,2.4,11.0,127.0,264.49,213.67
2016,5,11,6,15,516.5,56.5,2.35,11.5,176.0,334.34,275.47
2016,5,11,6,30,587.0,65.0,2.3,12.0,225.0,410.98,340.83
2016,5,11,6,45,319.0,104.0,2.25,12.5,193.5,323.24,269.11
2016,5,11,7,0,51.0,143.0,2.2,13.0,162.0,178.36,146.13
2016,5,11,7,15,97.5,169.5,2.1,13.5,212.5,240.31,197.95
2016,5,11,7,30,144.0,196.0,2.0,14.0,263.0,318.48,260.83
2016,5,11,7,45,223.5,211.0,1.95,14.5,328.5,400.93,326.19
2016,5,11,8,0,303.0,226.0,1.9,15.0,394.0,503.62,404.62
2016,5,11,8,15,362.0,234.0,1.85,15.5,452.0,572.11,454.57
2016,5,11,8,30,421.0,242.0,1.8,16.0,510.0,658.97,516.25
2016,5,11,8,45,639.0,177.0,1.75,16.5,616.0,805.7,621.85
2016,5,11,9,0,857.0,112.0,1.7,17.0,722.0,947.48,713.62
2016,5,11,9,15,868.0,114.5,1.65,17.0,761.5,968.35,723.52
2016,5,11,9,30,879.0,117.0,1.6,17.0,801.0,995.56,738.98
2016,5,11,9,45,744.0,195.0,1.6,17.5,791.5,974.38,722.17
2016,5,11,10,0,609.0,273.0,1.6,18.0,782.0,924.49,685.49
2016,5,11,10,15,589.5,296.0,1.6,18.0,801.5,926.65,685.79
2016,5,11,10,30,570.0,319.0,1.6,18.0,821.0,928.71,685.43
2016,5,11,10,45,735.5,227.5,1.6,18.5,890.0,1000.85,733.85
2016,5,11,11,0,901.0,136.0,1.6,19.0,959.0,1045.02,759.18
2016,5,11,11,15,903.5,136.5,1.65,19.0,971.5,1036.34,753.42
2016,5,11,11,30,906.0,137.0,1.7,19.0,984.0,1023.99,746.07
2016,5,11,11,45,908.5,136.5,1.8,19.5,989.5,1007.09,735.2
2016,5,11,12,0,911.0,136.0,1.9,20.0,995.0,986.69,722.07
2016,5,11,12,15,910.0,135.5,1.95,20.0,992.0,959.7,705.39
2016,5,11,12,30,909.0,135.0,2.0,20.0,989.0,929.57,686.63
2016,5,11,12,45,914.5,129.5,2.05,20.5,980.0,897.45,665.15
2016,5,11,13,0,920.0,124.0,2.1,21.0,971.0,862.07,641.4
2016,5,11,13,15,916.0,123.0,2.15,21.0,952.5,820.17,614.29
2016,5,11,13,30,912.0,122.0,2.2,21.0,934.0,775.88,585.25
2016,5,11,13,45,907.0,120.0,2.3,21.0,909.0,727.84,551.6
2016,5,11,14,0,902.0,118.0,2.4,21.0,884.0,677.91,515.37
2016,5,11,14,15,894.0,116.0,2.45,21.0,852.0,624.53,475.21
2016,5,11,14,30,886.0,114.0,2.5,21.0,820.0,569.99,432.9
2016,5,11,14,45,875.0,112.0,2.55,21.0,782.0,513.08,387.43
2016,5,11,15,0,864.0,110.0,2.6,21.0,744.0,455.81,340.16
2016,5,11,15,15,850.5,107.5,2.6,20.5,701.0,392.8,287.67
2016,5,11,15,30,837.0,105.0,2.6,20.0,658.0,333.85,236.89
2016,5,11,15,45,819.0,102.0,2.6,20.0,610.5,274.2,184.86
2016,5,11,16,0,801.0,99.0,2.6,20.0,563.0,216.13,135.43
2016,5,11,16,15,777.5,95.0,2.55,19.5,513.0,158.48,91.14
2016,5,11,16,30,754.0,91.0,2.5,19.0,463.0,103.59,58.69
2016,5,11,16,45,723.5,86.0,2.45,18.5,411.0,57.73,44.87
2016,5,11,17,0,693.0,81.0,2.4,18.0,359.0,55.95,43.59
2016,5,11,17,15,650.0,75.5,2.25,17.5,306.5,53.6,41.74
2016,5,11,17,30,607.0,70.0,2.1,17.0,254.0,51.14,39.72
2016,5,11,17,45,546.0,62.0,1.95,16.5,204.0,46.46,35.62
2016,5,11,18,0,485.0,54.0,1.8,16.0,154.0,41.59,31.18
2016,5,11,18,15,390.5,44.0,1.6,15.0,110.0,34.66,24.78
2016,5,11,18,30,296.0,34.0,1.4,14.0,66.0,27.48,17.75
2016,5,11,18,45,148.0,17.0,1.25,13.5,33.0,13.45,1.25
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,1.4,9.5,21.0,33.56,0.0
2016,5,12,5,30,160.0,29.0,1.7,10.0,42.0,98.38,64.57
2016,5,12,5,45,255.5,43.5,2.0,10.5,81.5,159.94,123.98
2016,5,12,6,0,351.0,58.0,2.3,11.0,121.0,232.07,187.82
2016,5,12,6,15,422.5,69.0,2.3,11.0,168.5,298.83,247.09
2016,5,12,6,30,494.0,80.0,2.3,11.0,216.0,377.12,314.39
2016,5,12,6,45,247.0,87.5,2.35,11.5,155.5,261.04,218.76
2016,5,12,7,0,0.0,95.0,2.4,12.0,95.0,86.12,68.17
2016,5,12,7,15,15.0,135.5,2.4,12.5,142.5,136.32,110.76
2016,5,12,7,30,30.0,176.0,2.4,13.0,190.0,199.15,162.54
2016,5,12,7,45,47.5,204.5,2.4,13.5,230.0,243.51,198.17
2016,5,12,8,0,65.0,233.0,2.4,14.0,270.0,289.01,234.04
2016,5,12,8,15,175.5,255.0,2.35,14.5,365.0,421.79,340.13
2016,5,12,8,30,286.0,277.0,2.3,15.0,460.0,563.01,447.49
2016,5,12,8,45,389.0,264.0,2.3,15.5,531.0,648.82,510.81
2016,5,12,9,0,492.0,251.0,2.3,16.0,602.0,756.06,587.45
2016,5,12,9,15,659.5,194.5,2.25,16.0,692.5,871.87,669.57
2016,5,12,9,30,827.0,138.0,2.2,16.0,783.0,977.69,738.66
2016,5,12,9,45,840.0,138.0,2.2,16.5,817.0,1000.31,749.9
2016,5,12,10,0,853.0,138.0,2.2,17.0,851.0,1019.69,759.9
2016,5,12,10,15,859.5,139.5,2.15,17.0,877.5,1019.07,757.67
2016,5,12,10,30,866.0,141.0,2.1,17.0,904.0,1026.43,761.03
2016,5,12,10,45,869.0,143.0,2.1,17.5,923.5,1027.16,759.26
2016,5,12,11,0,872.0,145.0,2.1,18.0,943.0,1024.23,755.33
2016,5,12,11,15,715.0,253.0,2.1,18.5,913.0,985.57,728.29
2016,5,12,11,30,558.0,361.0,2.1,19.0,883.0,921.82,680.09
2016,5,12,11,45,717.0,255.0,2.1,19.5,930.0,956.95,707.37
2016,5,12,12,0,876.0,149.0,2.1,20.0,977.0,965.43,711.11
2016,5,12,12,15,875.5,149.0,2.1,20.0,974.5,940.11,694.41
2016,5,12,12,30,875.0,149.0,2.1,20.0,972.0,911.76,676.05
2016,5,12,12,45,856.0,159.0,2.15,20.0,957.0,881.52,656.87
2016,5,12,13,0,837.0,169.0,2.2,20.0,942.0,841.12,630.67
2016,5,12,13,15,833.0,167.5,2.25,20.0,924.0,800.4,604.01
2016,5,12,13,30,829.0,166.0,2.3,20.0,906.0,757.57,574.08
2016,5,12,13,45,825.5,162.5,2.4,20.5,882.5,711.4,540.36
2016,5,12,14,0,822.0,159.0,2.5,21.0,859.0,663.47,504.53
2016,5,12,14,15,813.0,156.5,2.55,20.5,827.5,611.65,466.47
2016,5,12,14,30,804.0,154.0,2.6,20.0,796.0,559.02,426.48
2016,5,12,14,45,797.5,148.5,2.7,20.0,760.0,504.49,383.04
2016,5,12,15,0,791.0,143.0,2.8,20.0,724.0,449.39,337.67
2016,5,12,15,15,775.5,139.5,2.8,19.5,682.0,392.36,289.96
2016,5,12,15,30,760.0,136.0,2.8,19.0,640.0,331.35,238.07
2016,5,12,15,45,746.5,129.5,2.85,19.0,594.5,273.84,188.01
2016,5,12,16,0,733.0,123.0,2.9,19.0,549.0,217.55,140.03
2016,5,12,16,15,707.5,118.0,2.9,18.0,499.5,162.38,97.79
2016,5,12,16,30,682.0,113.0,2.9,17.0,450.0,110.27,66.53
2016,5,12,16,45,654.0,105.5,2.95,16.5,400.0,70.98,56.81
2016,5,12,17,0,626.0,98.0,3.0,16.0,350.0,67.98,54.53
2016,5,12,17,15,580.5,90.5,3.0,15.5,298.5,64.65,51.85
2016,5,12,17,30,535.0,83.0,3.0,15.0,247.0,61.14,48.92
2016,5,12,17,45,473.0,73.5,3.05,14.5,198.5,55.67,44.1
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,48.31,37.41
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,39.42,29.2
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,30.27,20.37
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,15.25,3.11
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,2.3,9.0,22.5,35.95,0.0
2016,5,13,5,30,175.0,30.0,2.4,9.0,45.0,104.72,70.56
2016,5,13,5,45,284.5,43.5,2.55,9.5,86.5,170.48,133.04
2016,5,13,6,0,394.0,57.0,2.7,10.0,128.0,251.3,204.43
2016,5,13,6,15,200.5,76.5,2.75,10.0,113.0,189.99,157.54
2016,5,13,6,30,7.0,96.0,2.8,10.0,98.0,94.37,76.13
2016,5,13,6,45,14.0,115.5,2.9,10.5,120.5,117.33,95.88
2016,5,13,7,0,21.0,135.0,3.0,11.0,143.0,140.9,115.67
2016,5,13,7,15,10.5,134.0,3.0,11.5,138.0,131.56,107.0
2016,5,13,7,30,0.0,133.0,3.0,12.0,133.0,121.97,98.09
2016,5,13,7,45,2.0,152.0,3.0,12.5,153.5,141.46,113.88
2016,5,13,8,0,4.0,171.0,3.0,13.0,174.0,161.1,129.53
2016,5,13,8,15,2.0,162.5,3.0,13.0,164.0,150.26,120.1
2016,5,13,8,30,0.0,154.0,3.0,13.0,154.0,139.78,111.07
2016,5,13,8,45,4.0,181.0,3.0,13.5,184.0,169.01,134.58
2016,5,13,9,0,8.0,208.0,3.0,14.0,214.0,198.49,157.9
2016,5,13,9,15,8.5,213.0,3.0,14.5,219.5,203.4,161.14
2016,5,13,9,30,9.0,218.0,3.0,15.0,225.0,208.34,164.47
2016,5,13,9,45,11.5,241.5,3.05,15.5,251.5,233.03,183.52
2016,5,13,10,0,14.0,265.0,3.1,16.0,278.0,257.69,202.28
2016,5,13,10,15,21.0,306.0,3.15,16.0,325.5,303.69,237.99
2016,5,13,10,30,28.0,347.0,3.2,16.0,373.0,365.52,285.28
2016,5,13,10,45,38.5,377.5,3.3,16.5,413.0,405.04,314.64
2016,5,13,11,0,49.0,408.0,3.4,17.0,453.0,443.79,343.14
2016,5,13,11,15,93.5,441.5,3.5,17.0,529.0,518.07,399.62
2016,5,13,11,30,138.0,475.0,3.6,17.0,605.0,602.75,462.4
2016,5,13,11,45,159.0,478.5,3.75,17.0,629.0,618.64,474.32
2016,5,13,12,0,180.0,482.0,3.9,17.0,653.0,632.68,485.25
2016,5,13,12,15,220.0,475.0,3.95,17.0,682.5,651.94,500.35
2016,5,13,12,30,260.0,468.0,4.0,17.0,712.0,675.14,518.05
2016,5,13,12,45,589.5,295.5,4.1,17.0,842.0,785.06,606.59
2016,5,13,13,0,919.0,123.0,4.2,17.0,972.0,859.49,663.72
2016,5,13,13,15,915.5,122.0,4.25,16.5,954.5,818.15,635.63
2016,5,13,13,30,912.0,121.0,4.3,16.0,937.0,774.38,606.3
2016,5,13,13,45,908.5,118.5,4.4,16.0,912.5,727.09,571.21
2016,5,13,14,0,905.0,116.0,4.5,16.0,888.0,677.76,533.4
2016,5,13,14,15,898.0,114.5,4.5,15.5,857.0,625.41,492.72
2016,5,13,14,30,891.0,113.0,4.5,15.0,826.0,571.76,449.7
