Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,884.0,109.5,4.5,15.0,789.0,515.42,402.39
2016,5,13,15,0,877.0,106.0,4.5,15.0,752.0,458.29,353.03
2016,5,13,15,15,864.5,103.5,4.4,14.5,709.5,399.42,301.44
2016,5,13,15,30,852.0,101.0,4.3,14.0,667.0,340.85,248.96
2016,5,13,15,45,840.5,96.5,4.25,14.0,621.0,275.64,190.45
2016,5,13,16,0,829.0,92.0,4.2,14.0,575.0,216.45,138.14
2016,5,13,16,15,807.5,88.5,4.1,13.5,525.0,157.9,91.59
2016,5,13,16,30,786.0,85.0,4.0,13.0,475.0,101.81,57.25
2016,5,13,16,45,764.0,79.0,3.95,13.0,424.0,58.37,46.45
2016,5,13,17,0,742.0,73.0,3.9,13.0,373.0,55.33,43.93
2016,5,13,17,15,702.5,68.5,3.75,12.5,320.5,53.21,42.25
2016,5,13,17,30,663.0,64.0,3.6,12.0,268.0,46.6,36.46
2016,5,13,17,45,610.5,57.0,3.45,12.0,217.5,42.54,32.77
2016,5,13,18,0,558.0,50.0,3.3,12.0,167.0,38.3,28.79
2016,5,13,18,15,466.5,41.5,3.0,11.5,121.0,32.5,23.28
2016,5,13,18,30,375.0,33.0,2.7,11.0,75.0,26.52,17.31
2016,5,13,18,45,187.5,16.5,2.45,10.5,37.5,12.94,2.43
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,1.4,10.5,11.5,10.46,0.0
2016,5,14,5,30,0.0,23.0,1.6,11.0,23.0,20.28,10.03
2016,5,14,5,45,6.5,42.5,1.85,11.5,44.0,42.21,29.81
2016,5,14,6,0,13.0,62.0,2.1,12.0,65.0,64.37,49.3
2016,5,14,6,15,23.0,82.5,2.15,12.0,88.5,95.21,76.2
2016,5,14,6,30,33.0,103.0,2.2,12.0,112.0,122.61,99.94
2016,5,14,6,45,39.5,124.0,2.25,12.5,137.0,149.39,122.51
2016,5,14,7,0,46.0,145.0,2.3,13.0,162.0,176.64,145.0
2016,5,14,7,15,67.0,170.5,2.3,13.5,200.0,219.54,180.21
2016,5,14,7,30,88.0,196.0,2.3,14.0,238.0,264.06,215.98
2016,5,14,7,45,73.5,214.5,2.3,14.5,252.0,274.48,222.74
2016,5,14,8,0,59.0,233.0,2.3,15.0,266.0,283.52,228.33
2016,5,14,8,15,88.5,262.5,2.25,15.0,317.0,341.01,273.74
2016,5,14,8,30,118.0,292.0,2.2,15.0,368.0,415.26,330.8
2016,5,14,8,45,94.5,306.0,2.15,15.5,369.5,394.7,312.43
2016,5,14,9,0,71.0,320.0,2.1,16.0,371.0,387.8,304.95
2016,5,14,9,15,54.0,320.5,2.15,16.5,361.0,371.1,290.56
2016,5,14,9,30,37.0,321.0,2.2,17.0,351.0,353.84,275.83
2016,5,14,9,45,178.0,354.0,2.25,17.5,503.0,543.12,420.99
2016,5,14,10,0,319.0,387.0,2.3,18.0,655.0,734.37,558.4
2016,5,14,10,15,319.0,401.0,2.35,18.0,676.0,747.7,565.46
2016,5,14,10,30,319.0,415.0,2.4,18.0,697.0,759.22,572.8
2016,5,14,10,45,221.0,437.0,2.5,18.5,635.0,664.07,502.32
2016,5,14,11,0,123.0,459.0,2.6,19.0,573.0,583.74,441.59
2016,5,14,11,15,127.5,461.0,2.65,19.0,580.0,584.63,442.75
2016,5,14,11,30,132.0,463.0,2.7,19.0,587.0,584.61,442.79
2016,5,14,11,45,268.0,437.5,2.8,19.0,691.0,692.85,524.09
2016,5,14,12,0,404.0,412.0,2.9,19.0,795.0,782.91,590.15
2016,5,14,12,15,434.0,406.0,2.95,19.0,816.5,794.89,598.36
2016,5,14,12,30,464.0,400.0,3.0,19.0,838.0,795.87,599.67
2016,5,14,12,45,681.5,267.0,3.1,19.0,902.0,836.79,634.54
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,852.67,648.41
2016,5,14,13,15,894.5,133.0,3.25,19.0,948.0,811.29,620.13
2016,5,14,13,30,890.0,132.0,3.3,19.0,930.0,767.64,590.17
2016,5,14,13,45,884.5,130.5,3.4,19.0,905.0,720.8,555.94
2016,5,14,14,0,879.0,129.0,3.5,19.0,880.0,672.15,519.45
2016,5,14,14,15,871.0,127.0,3.55,19.0,848.0,620.04,479.17
2016,5,14,14,30,863.0,125.0,3.6,19.0,816.0,566.8,436.87
2016,5,14,14,45,850.0,124.0,3.7,19.0,778.5,508.83,389.83
2016,5,14,15,0,837.0,123.0,3.8,19.0,741.0,452.18,342.32
2016,5,14,15,15,823.0,120.0,3.8,18.5,698.0,393.75,292.58
2016,5,14,15,30,809.0,117.0,3.8,18.0,655.0,335.96,242.16
2016,5,14,15,45,789.0,114.0,3.85,18.0,608.0,277.61,190.78
2016,5,14,16,0,769.0,111.0,3.9,18.0,561.0,221.13,142.24
2016,5,14,16,15,744.5,107.0,3.8,17.5,511.5,159.52,94.08
2016,5,14,16,30,720.0,103.0,3.7,17.0,462.0,106.13,61.58
2016,5,14,16,45,685.0,98.5,3.65,16.5,410.5,65.92,52.39
2016,5,14,17,0,650.0,94.0,3.6,16.0,359.0,64.9,51.8
2016,5,14,17,15,606.0,87.5,3.4,15.5,307.5,62.21,49.68
2016,5,14,17,30,562.0,81.0,3.2,15.0,256.0,59.39,47.37
2016,5,14,17,45,499.5,72.5,3.05,14.5,206.5,54.67,43.23
2016,5,14,18,0,437.0,64.0,2.9,14.0,157.0,49.77,38.74
2016,5,14,18,15,345.0,52.0,2.6,13.5,113.0,39.8,29.53
2016,5,14,18,30,253.0,40.0,2.3,13.0,69.0,31.04,21.1
2016,5,14,18,45,126.5,25.0,2.05,12.5,39.5,19.59,7.25
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,16.0,2.0,10.5,23.5,46.19,0.0
2016,5,15,5,30,173.0,32.0,2.2,11.0,47.0,106.03,73.02
2016,5,15,5,45,283.0,44.5,2.4,11.5,88.5,170.67,132.6
2016,5,15,6,0,393.0,57.0,2.6,12.0,130.0,250.83,202.74
2016,5,15,6,15,463.0,66.0,2.55,12.5,178.0,318.32,261.97
2016,5,15,6,30,533.0,75.0,2.5,13.0,226.0,392.45,324.91
2016,5,15,6,45,304.5,113.0,2.45,13.5,202.5,312.32,259.39
2016,5,15,7,0,76.0,151.0,2.4,14.0,179.0,202.63,166.15
2016,5,15,7,15,38.0,143.0,2.35,14.5,157.0,168.02,136.51
2016,5,15,7,30,0.0,135.0,2.3,15.0,135.0,123.83,98.35
2016,5,15,7,45,6.0,162.5,2.25,15.5,166.0,154.96,123.64
2016,5,15,8,0,12.0,190.0,2.2,16.0,197.0,186.58,148.75
2016,5,15,8,15,44.5,236.5,2.15,16.0,265.0,274.36,219.28
2016,5,15,8,30,77.0,283.0,2.1,16.0,333.0,353.48,280.97
2016,5,15,8,45,55.0,284.0,2.1,16.5,320.5,334.18,263.74
2016,5,15,9,0,33.0,285.0,2.1,17.0,308.0,313.91,246.27
2016,5,15,9,15,114.0,331.5,2.1,17.5,419.5,456.46,356.02
2016,5,15,9,30,195.0,378.0,2.1,18.0,531.0,585.32,450.35
2016,5,15,9,45,202.5,391.0,2.15,18.5,556.0,606.58,463.39
2016,5,15,10,0,210.0,404.0,2.2,19.0,581.0,626.95,476.51
2016,5,15,10,15,567.0,256.0,2.3,19.0,754.0,864.29,652.38
2016,5,15,10,30,924.0,108.0,2.4,19.0,927.0,1048.73,774.88
2016,5,15,10,45,927.0,110.0,2.5,19.5,947.0,1049.84,772.52
2016,5,15,11,0,930.0,112.0,2.6,20.0,967.0,1047.09,769.75
2016,5,15,11,15,932.5,112.5,2.75,20.0,979.5,1038.52,765.27
2016,5,15,11,30,935.0,113.0,2.9,20.0,992.0,1026.18,758.38
2016,5,15,11,45,934.5,114.5,3.1,20.5,997.0,1008.27,746.79
2016,5,15,12,0,934.0,116.0,3.3,21.0,1002.0,986.83,732.79
2016,5,15,12,15,933.5,115.5,3.45,21.0,999.0,960.12,716.2
2016,5,15,12,30,933.0,115.0,3.6,21.0,996.0,930.18,697.3
2016,5,15,12,45,936.5,111.5,3.75,21.0,987.5,897.77,676.52
2016,5,15,13,0,940.0,108.0,3.9,21.0,979.0,862.14,653.29
2016,5,15,13,15,936.5,107.5,4.0,20.5,961.5,820.71,626.71
2016,5,15,13,30,933.0,107.0,4.1,20.0,944.0,776.8,597.97
2016,5,15,13,45,927.5,106.0,4.2,20.0,919.0,728.78,563.18
2016,5,15,14,0,922.0,105.0,4.3,20.0,894.0,678.84,525.35
2016,5,15,14,15,915.0,103.5,4.3,19.5,863.0,625.9,484.98
2016,5,15,14,30,908.0,102.0,4.3,19.0,832.0,571.64,442.26
2016,5,15,14,45,899.5,100.0,4.3,19.0,794.5,515.18,395.61
2016,5,15,15,0,891.0,98.0,4.3,19.0,757.0,458.04,347.02
2016,5,15,15,15,878.5,96.0,4.3,18.5,714.5,399.02,296.26
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,340.28,244.47
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,280.57,191.3
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,215.58,135.3
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,157.39,89.54
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,101.64,55.61
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.0,58.91,46.25
2016,5,15,17,0,724.0,77.0,4.2,16.0,372.0,58.21,45.91
2016,5,15,17,15,683.5,72.0,4.0,15.5,320.0,50.85,39.63
2016,5,15,17,30,643.0,67.0,3.8,15.0,268.0,48.63,37.82
2016,5,15,17,45,578.0,61.0,3.65,14.5,217.0,45.42,35.0
2016,5,15,18,0,513.0,55.0,3.5,14.0,166.0,42.14,31.98
2016,5,15,18,15,421.5,45.5,3.2,13.5,120.5,35.66,25.91
2016,5,15,18,30,330.0,36.0,2.9,13.0,75.0,28.96,19.37
2016,5,15,18,45,189.5,23.0,2.65,12.5,43.0,18.64,7.22
2016,5,15,19,0,49.0,10.0,2.4,12.0,11.0,9.1,0.0
2016,5,15,19,15,24.5,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.5,1.7,10.5,24.5,48.89,0.0
2016,5,16,5,30,198.0,31.0,1.8,11.0,49.0,112.21,78.02
2016,5,16,5,45,294.5,44.0,1.95,11.5,89.5,174.08,135.28
2016,5,16,6,0,391.0,57.0,2.1,12.0,130.0,249.91,201.79
2016,5,16,6,15,311.5,82.0,2.05,12.5,151.5,259.32,213.19
2016,5,16,6,30,232.0,107.0,2.0,13.0,173.0,251.89,208.5
2016,5,16,6,45,261.5,123.5,2.0,13.5,212.5,299.07,248.02
2016,5,16,7,0,291.0,140.0,2.0,14.0,252.0,348.67,288.15
2016,5,16,7,15,492.5,120.0,2.05,14.5,340.5,490.41,402.35
2016,5,16,7,30,694.0,100.0,2.1,15.0,429.0,644.41,520.53
2016,5,16,7,45,723.5,103.0,2.15,15.5,480.0,699.68,557.84
2016,5,16,8,0,753.0,106.0,2.2,16.0,531.0,751.54,592.56
2016,5,16,8,15,773.0,110.0,2.25,16.5,578.0,799.47,623.81
2016,5,16,8,30,793.0,114.0,2.3,17.0,625.0,845.94,653.51
2016,5,16,8,45,811.0,115.5,2.4,17.5,669.5,886.0,678.75
2016,5,16,9,0,829.0,117.0,2.5,18.0,714.0,923.87,702.29
2016,5,16,9,15,841.0,119.0,2.55,18.5,752.5,954.12,720.04
2016,5,16,9,30,853.0,121.0,2.6,19.0,791.0,971.27,728.97
2016,5,16,9,45,872.0,117.0,2.65,19.5,827.0,995.72,742.93
2016,5,16,10,0,891.0,113.0,2.7,20.0,863.0,1017.13,754.79
2016,5,16,10,15,897.5,114.0,2.75,20.5,890.0,1028.02,759.8
2016,5,16,10,30,904.0,115.0,2.8,21.0,917.0,1035.27,762.61
2016,5,16,10,45,908.5,116.0,2.9,21.5,937.0,1036.8,762.3
2016,5,16,11,0,913.0,117.0,3.0,22.0,957.0,1034.57,759.7
2016,5,16,11,15,916.0,117.5,3.05,22.0,970.0,1026.6,754.5
2016,5,16,11,30,919.0,118.0,3.1,22.0,983.0,1014.94,747.03
2016,5,16,11,45,920.5,118.0,3.2,22.5,988.5,997.72,734.98
2016,5,16,12,0,922.0,118.0,3.3,23.0,994.0,977.01,720.7
2016,5,16,12,15,922.0,118.0,3.4,23.0,991.5,951.54,704.66
2016,5,16,12,30,922.0,118.0,3.5,23.0,989.0,922.85,686.4
2016,5,16,12,45,922.0,116.5,3.6,23.0,979.5,889.7,665.0
2016,5,16,13,0,922.0,115.0,3.7,23.0,970.0,853.6,641.41
2016,5,16,13,15,918.5,114.0,3.75,23.0,952.5,812.42,613.84
2016,5,16,13,30,915.0,113.0,3.8,23.0,935.0,768.82,584.33
2016,5,16,13,45,913.0,110.5,3.85,23.0,911.5,722.69,551.05
2016,5,16,14,0,911.0,108.0,3.9,23.0,888.0,674.39,514.91
2016,5,16,14,15,904.0,106.5,3.9,22.5,857.0,622.05,475.56
2016,5,16,14,30,897.0,105.0,3.9,22.0,826.0,568.41,433.94
2016,5,16,14,45,886.0,103.5,3.95,22.0,788.5,511.81,388.01
2016,5,16,15,0,875.0,102.0,4.0,22.0,751.0,454.82,340.38
2016,5,16,15,15,862.5,100.0,3.95,21.5,708.5,396.75,291.06
2016,5,16,15,30,850.0,98.0,3.9,21.0,666.0,338.96,240.8
2016,5,16,15,45,829.0,96.5,3.9,21.0,618.5,274.07,184.53
2016,5,16,16,0,808.0,95.0,3.9,21.0,571.0,216.42,135.28
2016,5,16,16,15,786.0,91.5,3.8,20.5,521.5,159.25,90.9
2016,5,16,16,30,764.0,88.0,3.7,20.0,472.0,104.61,57.83
2016,5,16,16,45,730.5,85.0,3.65,19.5,420.0,62.44,48.72
2016,5,16,17,0,697.0,82.0,3.6,19.0,368.0,56.26,43.64
2016,5,16,17,15,656.0,76.5,3.45,18.0,316.5,53.93,41.92
2016,5,16,17,30,615.0,71.0,3.3,17.0,265.0,51.49,40.02
2016,5,16,17,45,554.0,64.0,3.2,16.5,215.0,47.64,36.68
2016,5,16,18,0,493.0,57.0,3.1,16.0,165.0,43.66,33.06
2016,5,16,18,15,403.0,47.5,2.9,15.0,120.0,37.27,27.18
2016,5,16,18,30,313.0,38.0,2.7,14.0,75.0,30.65,20.79
2016,5,16,18,45,178.5,24.5,2.5,13.5,43.5,19.21,8.08
2016,5,16,19,0,44.0,11.0,2.3,13.0,12.0,10.01,0.0
2016,5,16,19,15,22.0,5.5,2.25,12.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.5,1.2,11.5,27.5,59.26,0.0
2016,5,17,5,30,273.0,29.0,1.4,12.0,55.0,135.01,94.39
2016,5,17,5,45,379.0,39.0,1.65,13.0,98.0,202.35,156.25
2016,5,17,6,0,485.0,49.0,1.9,14.0,141.0,281.77,225.32
2016,5,17,6,15,551.0,56.0,1.95,14.5,191.0,349.64,284.41
2016,5,17,6,30,617.0,63.0,2.0,15.0,241.0,423.65,346.53
2016,5,17,6,45,666.5,68.0,2.1,16.0,294.0,491.15,400.73
2016,5,17,7,0,716.0,73.0,2.2,17.0,347.0,559.78,453.69
2016,5,17,7,15,748.0,77.0,2.35,17.5,400.0,620.48,499.67
2016,5,17,7,30,780.0,81.0,2.5,18.0,453.0,681.93,543.52
2016,5,17,7,45,806.5,83.5,2.7,19.0,505.0,737.7,580.98
2016,5,17,8,0,833.0,86.0,2.9,20.0,557.0,792.97,617.23
2016,5,17,8,15,850.5,89.0,2.95,20.5,605.5,832.97,642.29
2016,5,17,8,30,868.0,92.0,3.0,21.0,654.0,878.1,670.67
2016,5,17,8,45,882.5,94.0,3.1,21.5,699.0,917.29,694.87
2016,5,17,9,0,897.0,96.0,3.2,22.0,744.0,953.96,717.17
2016,5,17,9,15,907.5,98.0,3.25,22.5,783.5,984.05,734.51
2016,5,17,9,30,918.0,100.0,3.3,23.0,823.0,1010.97,749.7
2016,5,17,9,45,925.5,102.0,3.35,23.5,856.5,1031.59,760.72
2016,5,17,10,0,933.0,104.0,3.4,24.0,890.0,1048.62,769.47
2016,5,17,10,15,938.5,105.0,3.35,24.0,917.0,1058.87,774.59
2016,5,17,10,30,944.0,106.0,3.3,24.0,944.0,1065.31,777.39
2016,5,17,10,45,947.0,107.0,3.25,24.5,964.0,1065.39,774.71
2016,5,17,11,0,950.0,108.0,3.2,25.0,984.0,1061.57,769.72
2016,5,17,11,15,952.0,108.5,3.15,25.0,996.5,1052.39,762.95
2016,5,17,11,30,954.0,109.0,3.1,25.0,1009.0,1039.41,753.91
2016,5,17,11,45,954.0,109.5,3.05,25.5,1013.5,1020.78,739.9
2016,5,17,12,0,954.0,110.0,3.0,26.0,1018.0,998.58,723.77
2016,5,17,12,15,953.5,110.0,2.95,26.0,1014.5,971.99,706.33
2016,5,17,12,30,953.0,110.0,2.9,26.0,1011.0,942.1,686.78
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.0,907.24,663.96
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,869.4,639.11
2016,5,17,13,15,947.0,106.0,2.75,26.0,972.5,826.85,610.98
2016,5,17,13,30,943.0,105.0,2.7,26.0,954.0,781.84,581.01
2016,5,17,13,45,937.0,104.5,2.7,26.0,928.5,733.63,547.43
2016,5,17,14,0,931.0,104.0,2.7,26.0,903.0,683.52,510.92
2016,5,17,14,15,923.5,102.5,2.7,26.0,871.0,630.0,470.98
2016,5,17,14,30,916.0,101.0,2.7,26.0,839.0,575.2,428.92
2016,5,17,14,45,906.0,99.5,2.7,26.0,801.0,518.17,383.89
2016,5,17,15,0,896.0,98.0,2.7,26.0,763.0,460.6,337.03
2016,5,17,15,15,883.5,96.0,2.7,25.5,720.5,401.45,288.2
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,342.56,238.26
2016,5,17,15,45,855.0,91.0,2.7,25.0,631.0,282.56,186.68
2016,5,17,16,0,839.0,88.0,2.7,25.0,584.0,217.09,132.07
2016,5,17,16,15,818.0,84.5,2.65,24.5,533.5,158.28,87.13
2016,5,17,16,30,797.0,81.0,2.6,24.0,483.0,101.86,53.39
2016,5,17,16,45,768.0,77.5,2.55,23.5,431.0,56.96,43.23
2016,5,17,17,0,739.0,74.0,2.5,23.0,379.0,55.79,42.5
2016,5,17,17,15,700.0,69.0,2.35,22.0,326.5,53.29,40.66
2016,5,17,17,30,661.0,64.0,2.2,21.0,274.0,46.29,34.83
2016,5,17,17,45,601.5,58.5,2.1,20.5,223.0,43.37,32.35
2016,5,17,18,0,542.0,53.0,2.0,20.0,172.0,40.4,29.68
2016,5,17,18,15,455.0,44.0,1.85,19.0,126.0,34.28,24.15
2016,5,17,18,30,368.0,35.0,1.7,18.0,80.0,27.94,18.17
2016,5,17,18,45,228.0,23.0,1.6,17.0,47.0,18.52,7.83
2016,5,17,19,0,88.0,11.0,1.5,16.0,14.0,10.01,0.0
2016,5,17,19,15,44.0,5.5,1.4,15.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,118.0,16.0,1.95,12.5,27.0,54.69,0.0
2016,5,18,5,30,236.0,32.0,2.2,13.0,54.0,124.85,87.7
2016,5,18,5,45,337.5,43.0,2.45,13.5,96.0,190.94,147.79
2016,5,18,6,0,439.0,54.0,2.7,14.0,138.0,267.27,214.63
2016,5,18,6,15,505.0,62.0,2.6,14.5,186.5,333.91,272.75
2016,5,18,6,30,571.0,70.0,2.5,15.0,235.0,406.71,334.0
2016,5,18,6,45,618.5,76.0,2.45,15.5,286.5,471.97,387.14
2016,5,18,7,0,666.0,82.0,2.4,16.0,338.0,540.49,440.75
2016,5,18,7,15,699.0,87.0,2.3,16.5,389.5,600.65,485.69
2016,5,18,7,30,732.0,92.0,2.2,17.0,441.0,661.83,529.15
2016,5,18,7,45,757.0,95.5,2.1,18.0,491.5,712.81,561.58
2016,5,18,8,0,782.0,99.0,2.0,19.0,542.0,766.17,594.61
2016,5,18,8,15,800.5,102.5,1.95,19.5,589.5,813.17,623.65
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,858.55,650.93
2016,5,18,8,45,833.5,108.5,1.9,21.0,680.5,897.21,672.36
2016,5,18,9,0,848.0,111.0,1.9,22.0,724.0,924.3,685.77
2016,5,18,9,15,858.5,113.0,1.95,22.5,762.5,953.16,702.22
2016,5,18,9,30,869.0,115.0,2.0,23.0,801.0,979.04,716.62
2016,5,18,9,45,881.0,114.5,2.1,23.5,834.5,1000.56,728.78
2016,5,18,10,0,893.0,114.0,2.2,24.0,868.0,1018.81,738.91
2016,5,18,10,15,898.5,115.5,2.3,24.5,894.5,1029.23,744.11
2016,5,18,10,30,904.0,117.0,2.4,25.0,921.0,1035.98,747.13
2016,5,18,10,45,906.0,119.0,2.5,25.5,940.0,1036.01,746.0
2016,5,18,11,0,908.0,121.0,2.6,26.0,959.0,1032.3,742.63
2016,5,18,11,15,910.0,121.5,2.65,26.0,971.0,1023.38,737.03
2016,5,18,11,30,912.0,122.0,2.7,26.0,983.0,1010.82,729.24
2016,5,18,11,45,910.5,124.0,2.8,26.0,987.5,992.79,718.47
2016,5,18,12,0,909.0,126.0,2.9,26.0,992.0,971.37,705.51
2016,5,18,12,15,908.5,125.5,2.95,26.0,989.0,945.3,689.1
2016,5,18,12,30,908.0,125.0,3.0,26.0,986.0,916.11,670.61
2016,5,18,12,45,906.0,124.5,3.05,26.0,975.5,882.67,649.21
2016,5,18,13,0,904.0,124.0,3.1,26.0,965.0,846.46,625.81
2016,5,18,13,15,900.0,123.5,3.15,26.0,948.0,806.07,599.38
2016,5,18,13,30,896.0,123.0,3.2,26.0,931.0,763.36,571.1
2016,5,18,13,45,893.5,120.0,3.25,26.0,907.0,717.37,538.28
2016,5,18,14,0,891.0,117.0,3.3,26.0,883.0,669.33,503.09
2016,5,18,14,15,883.5,115.5,3.3,25.5,852.0,617.74,465.08
2016,5,18,14,30,876.0,114.0,3.3,25.0,821.0,564.96,424.91
2016,5,18,14,45,867.0,111.5,3.35,25.0,784.5,509.67,380.87
2016,5,18,15,0,858.0,109.0,3.4,25.0,748.0,453.83,335.0
2016,5,18,15,15,845.0,106.5,3.4,24.5,706.0,396.21,287.04
2016,5,18,15,30,832.0,104.0,3.4,24.0,664.0,333.73,234.22
2016,5,18,15,45,812.0,102.5,3.4,23.5,617.5,275.58,184.36
2016,5,18,16,0,792.0,101.0,3.4,23.0,571.0,219.22,136.98
2016,5,18,16,15,770.0,97.0,3.3,22.0,521.5,162.7,93.61
2016,5,18,16,30,748.0,93.0,3.2,21.0,472.0,108.74,60.92
2016,5,18,16,45,719.5,88.5,3.1,20.5,421.0,58.81,45.37
2016,5,18,17,0,691.0,84.0,3.0,20.0,370.0,57.47,44.5
2016,5,18,17,15,651.0,78.0,2.9,19.0,318.5,54.84,42.53
2016,5,18,17,30,611.0,72.0,2.8,18.0,267.0,52.07,40.36
2016,5,18,17,45,560.0,64.0,2.75,17.5,218.0,47.49,36.4
2016,5,18,18,0,509.0,56.0,2.7,17.0,169.0,42.68,32.09
2016,5,18,18,15,422.5,47.0,2.65,16.0,124.5,36.69,26.6
2016,5,18,18,30,336.0,38.0,2.6,15.0,80.0,30.49,20.66
2016,5,18,18,45,206.0,25.0,2.6,14.5,47.0,20.24,9.58
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,10.91,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,103.5,18.0,4.25,10.0,28.0,53.73,0.0
2016,5,19,5,30,207.0,36.0,4.4,10.0,56.0,120.59,86.62
2016,5,19,5,45,310.5,48.5,4.55,10.5,98.5,184.86,145.42
2016,5,19,6,0,414.0,61.0,4.7,11.0,141.0,263.4,215.08
2016,5,19,6,15,357.0,83.5,4.75,11.0,167.5,282.35,235.28
2016,5,19,6,30,300.0,106.0,4.8,11.0,194.0,286.4,241.01
2016,5,19,6,45,343.0,117.0,4.9,11.5,236.0,349.93,295.08
2016,5,19,7,0,386.0,128.0,5.0,12.0,278.0,407.03,342.6
2016,5,19,7,15,438.5,138.0,4.85,12.0,330.5,472.66,396.32
2016,5,19,7,30,491.0,148.0,4.7,12.0,383.0,541.82,451.47
2016,5,19,7,45,592.0,133.5,4.55,12.5,448.0,631.23,521.17
2016,5,19,8,0,693.0,119.0,4.4,13.0,513.0,719.87,586.59
2016,5,19,8,15,503.0,198.0,4.35,13.5,496.5,663.78,537.71
2016,5,19,8,30,313.0,277.0,4.3,14.0,480.0,583.42,469.25
2016,5,19,8,45,588.0,195.5,4.3,14.5,610.0,774.33,618.04
2016,5,19,9,0,863.0,114.0,4.3,15.0,740.0,940.93,735.32
2016,5,19,9,15,875.5,116.5,4.3,15.5,780.5,972.51,753.3
2016,5,19,9,30,888.0,119.0,4.3,16.0,821.0,1001.11,770.07
2016,5,19,9,45,892.0,124.0,4.3,16.5,854.0,1020.79,780.76
2016,5,19,10,0,896.0,129.0,4.3,17.0,887.0,1036.83,788.96
2016,5,19,10,15,903.0,130.5,4.25,17.0,915.0,1048.57,795.5
2016,5,19,10,30,910.0,132.0,4.2,17.0,943.0,1056.62,799.66
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,1059.92,799.57
2016,5,19,11,0,926.0,131.0,4.2,18.0,986.0,1059.44,797.1
2016,5,19,11,15,928.5,131.5,4.2,18.0,998.5,1050.7,790.74
2016,5,19,11,30,931.0,132.0,4.2,18.0,1011.0,1038.23,782.05
2016,5,19,11,45,931.0,132.5,4.25,18.0,1016.0,1019.73,769.71
2016,5,19,12,0,931.0,133.0,4.3,18.0,1021.0,997.76,755.09
2016,5,19,12,15,930.5,133.0,4.3,18.0,1018.0,971.54,737.3
2016,5,19,12,30,930.0,133.0,4.3,18.0,1015.0,942.12,717.33
2016,5,19,12,45,935.0,127.5,4.35,18.0,1006.5,909.37,695.29
2016,5,19,13,0,940.0,122.0,4.4,18.0,998.0,873.36,671.0
2016,5,19,13,15,718.0,243.0,4.45,18.0,905.0,779.4,602.03
2016,5,19,13,30,496.0,364.0,4.5,18.0,812.0,687.76,530.82
2016,5,19,13,45,487.5,351.0,4.55,18.0,781.0,642.15,497.49
2016,5,19,14,0,479.0,338.0,4.6,18.0,750.0,596.4,463.18
2016,5,19,14,15,694.5,226.0,4.7,17.5,799.5,599.32,467.96
2016,5,19,14,30,910.0,114.0,4.8,17.0,849.0,583.07,455.58
2016,5,19,14,45,769.0,166.0,4.9,17.0,767.5,505.95,392.91
2016,5,19,15,0,628.0,218.0,5.0,17.0,686.0,438.87,338.18
2016,5,19,15,15,742.5,163.0,4.9,16.5,686.0,396.29,299.5
2016,5,19,15,30,857.0,108.0,4.8,16.0,686.0,344.93,250.83
2016,5,19,15,45,833.0,107.5,4.75,15.5,637.0,285.13,197.72
2016,5,19,16,0,809.0,107.0,4.7,15.0,588.0,227.58,147.74
2016,5,19,16,15,785.5,103.5,4.7,14.5,537.5,170.25,102.08
2016,5,19,16,30,762.0,100.0,4.7,14.0,487.0,115.67,67.83
2016,5,19,16,45,509.5,131.0,4.75,13.5,378.0,88.14,72.58
2016,5,19,17,0,257.0,162.0,4.8,13.0,269.0,114.91,96.61
2016,5,19,17,15,231.0,145.5,4.7,12.5,232.0,104.84,88.15
2016,5,19,17,30,205.0,129.0,4.6,12.0,195.0,94.35,79.15
2016,5,19,17,45,180.0,108.0,4.6,11.5,158.5,80.46,66.89
2016,5,19,18,0,155.0,87.0,4.6,11.0,122.0,66.05,53.87
2016,5,19,18,15,121.5,66.5,4.55,10.5,90.0,53.08,41.86
2016,5,19,18,30,88.0,46.0,4.5,10.0,58.0,37.52,27.32
2016,5,19,18,45,44.0,28.5,4.45,10.0,34.5,23.73,12.85
2016,5,19,19,0,0.0,11.0,4.4,10.0,11.0,10.01,0.0
2016,5,19,19,15,0.0,5.5,4.45,10.0,5.5,5.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,18.5,4.2,9.0,29.0,55.02,4.64
2016,5,20,5,30,211.0,37.0,4.3,9.0,58.0,122.81,89.08
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,188.84,149.18
2016,5,20,6,0,436.0,59.0,4.5,10.0,144.0,270.79,221.85
2016,5,20,6,15,504.0,67.5,4.5,10.0,193.5,338.94,283.21
2016,5,20,6,30,572.0,76.0,4.5,10.0,243.0,413.38,348.42
2016,5,20,6,45,624.0,81.0,4.5,10.5,295.5,480.29,405.0
2016,5,20,7,0,676.0,86.0,4.5,11.0,348.0,550.79,462.57
2016,5,20,7,15,709.5,91.0,4.5,11.5,400.5,611.73,510.56
2016,5,20,7,30,743.0,96.0,4.5,12.0,453.0,673.67,557.43
2016,5,20,7,45,558.0,157.5,4.5,12.5,442.5,624.13,513.73
2016,5,20,8,0,373.0,219.0,4.5,13.0,432.0,548.65,449.26
2016,5,20,8,15,384.5,237.5,4.5,13.0,473.0,590.95,481.39
2016,5,20,8,30,396.0,256.0,4.5,13.0,514.0,632.54,511.97
2016,5,20,8,45,630.0,185.0,4.5,13.5,627.5,800.87,641.59
2016,5,20,9,0,864.0,114.0,4.5,14.0,741.0,941.2,739.74
2016,5,20,9,15,874.5,116.0,4.55,14.0,780.0,970.34,758.31
2016,5,20,9,30,885.0,118.0,4.6,14.0,819.0,996.45,775.52
2016,5,20,9,45,899.0,116.5,4.7,14.0,854.0,1019.05,790.79
2016,5,20,10,0,913.0,115.0,4.8,14.0,889.0,1038.38,803.89
2016,5,20,10,15,539.0,281.0,4.8,14.0,741.5,854.65,669.12
2016,5,20,10,30,165.0,447.0,4.8,14.0,594.0,619.86,484.77
2016,5,20,10,45,211.5,452.0,4.85,14.5,645.0,667.37,521.27
2016,5,20,11,0,258.0,457.0,4.9,15.0,696.0,726.96,564.63
2016,5,20,11,15,211.5,469.5,4.9,15.0,667.0,673.37,523.34
2016,5,20,11,30,165.0,482.0,4.9,15.0,638.0,633.11,491.99
2016,5,20,11,45,549.0,304.5,4.95,15.0,827.5,838.45,654.72
2016,5,20,12,0,933.0,127.0,5.0,15.0,1017.0,993.55,768.07
2016,5,20,12,15,608.5,296.5,4.95,15.0,876.5,847.77,659.87
2016,5,20,12,30,284.0,466.0,4.9,15.0,736.0,691.21,536.66
2016,5,20,12,45,232.0,469.5,4.9,15.0,689.0,629.26,490.32
2016,5,20,13,0,180.0,473.0,4.9,15.0,642.0,576.22,449.65
2016,5,20,13,15,133.0,454.5,4.9,15.0,578.0,510.93,399.74
2016,5,20,13,30,86.0,436.0,4.9,15.0,514.0,447.65,350.9
2016,5,20,13,45,494.5,280.5,4.9,15.0,708.5,587.5,465.77
2016,5,20,14,0,903.0,125.0,4.9,15.0,903.0,683.59,541.62
2016,5,20,14,15,563.0,257.5,4.9,14.5,737.0,548.81,434.23
2016,5,20,14,30,223.0,390.0,4.9,14.0,571.0,444.6,350.98
2016,5,20,14,45,198.5,373.0,4.9,14.0,529.0,401.91,317.44
2016,5,20,15,0,174.0,356.0,4.9,14.0,487.0,361.84,285.57
2016,5,20,15,15,156.5,334.5,4.85,13.5,447.0,323.83,255.58
2016,5,20,15,30,139.0,313.0,4.8,13.0,407.0,288.05,227.2
2016,5,20,15,45,468.0,210.5,4.75,13.0,495.0,270.44,200.8
2016,5,20,16,0,797.0,108.0,4.7,13.0,583.0,226.71,148.71
2016,5,20,16,15,496.5,162.5,4.6,12.5,450.0,173.8,118.39
2016,5,20,16,30,196.0,217.0,4.5,12.0,317.0,170.42,131.92
2016,5,20,16,45,131.5,192.0,4.4,12.0,256.0,138.95,117.61
2016,5,20,17,0,67.0,167.0,4.3,12.0,195.0,128.74,109.07
2016,5,20,17,15,58.5,146.0,4.15,11.5,168.0,113.84,96.41
2016,5,20,17,30,50.0,125.0,4.0,11.0,141.0,98.63,83.24
2016,5,20,17,45,41.0,103.5,3.85,11.0,115.5,82.8,69.1
2016,5,20,18,0,32.0,82.0,3.7,11.0,90.0,66.67,54.44
2016,5,20,18,15,165.5,63.0,3.45,10.5,86.5,49.13,38.39
2016,5,20,18,30,299.0,44.0,3.2,10.0,83.0,34.05,24.35
2016,5,20,18,45,172.5,29.5,3.0,10.0,50.0,23.06,12.65
2016,5,20,19,0,46.0,15.0,2.8,10.0,17.0,13.64,0.0
2016,5,20,19,15,23.0,7.5,2.8,10.0,8.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,6.58,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,13.18,5.12
2016,5,21,5,45,0.0,26.0,2.0,10.0,26.0,22.89,13.91
2016,5,21,6,0,0.0,37.0,2.2,10.0,37.0,32.62,22.61
2016,5,21,6,15,0.0,49.5,2.25,10.0,49.5,43.7,32.41
2016,5,21,6,30,0.0,62.0,2.3,10.0,62.0,54.89,42.18
2016,5,21,6,45,0.0,75.5,2.4,10.5,75.5,67.36,52.8
2016,5,21,7,0,0.0,89.0,2.5,11.0,89.0,79.83,63.24
2016,5,21,7,15,33.5,143.5,2.55,11.5,159.5,164.5,135.21
2016,5,21,7,30,67.0,198.0,2.6,12.0,230.0,249.03,204.9
2016,5,21,7,45,35.5,184.5,2.7,12.5,202.0,210.0,171.05
2016,5,21,8,0,4.0,171.0,2.8,13.0,174.0,160.53,128.77
2016,5,21,8,15,14.5,207.5,2.85,13.0,217.5,204.9,165.07
2016,5,21,8,30,25.0,244.0,2.9,13.0,261.0,250.05,201.28
2016,5,21,8,45,35.5,274.5,3.0,13.0,299.5,304.76,244.56
2016,5,21,9,0,46.0,305.0,3.1,13.0,338.0,346.25,276.84
2016,5,21,9,15,44.5,319.5,3.15,13.0,353.0,359.22,286.17
2016,5,21,9,30,43.0,334.0,3.2,13.0,368.0,371.89,295.36
2016,5,21,9,45,34.0,328.0,3.25,13.0,356.0,355.33,281.69
2016,5,21,10,0,25.0,322.0,3.3,13.0,344.0,338.74,268.13
2016,5,21,10,15,75.0,382.5,3.3,13.0,449.5,449.46,354.83
2016,5,21,10,30,125.0,443.0,3.3,13.0,555.0,575.32,449.69
2016,5,21,10,45,157.5,455.0,3.3,13.0,599.0,616.17,479.69
2016,5,21,11,0,190.0,467.0,3.3,13.0,643.0,655.63,508.86
2016,5,21,11,15,330.5,434.0,3.25,13.0,745.5,766.97,592.79
2016,5,21,11,30,471.0,401.0,3.2,13.0,848.0,870.21,668.03
2016,5,21,11,45,369.0,437.0,3.2,13.0,788.0,785.07,604.07
2016,5,21,12,0,267.0,473.0,3.2,13.0,728.0,710.83,548.22
2016,5,21,12,15,204.0,478.0,3.2,13.0,672.5,637.44,493.72
2016,5,21,12,30,141.0,483.0,3.2,13.0,617.0,575.37,446.65
2016,5,21,12,45,210.0,469.5,3.2,13.0,667.0,610.51,474.85
2016,5,21,13,0,279.0,456.0,3.2,13.0,717.0,644.25,500.97
2016,5,21,13,15,370.0,412.5,3.2,13.0,751.5,658.01,512.98
2016,5,21,13,30,461.0,369.0,3.2,13.0,786.0,666.13,520.42
2016,5,21,13,45,338.0,396.5,3.2,13.0,698.0,577.81,452.44
2016,5,21,14,0,215.0,424.0,3.2,13.0,610.0,501.15,392.99
2016,5,21,14,15,350.0,363.5,3.15,13.0,653.5,512.55,403.14
2016,5,21,14,30,485.0,303.0,3.1,13.0,697.0,510.1,400.77
2016,5,21,14,45,468.5,292.5,3.1,13.0,659.0,462.0,361.95
2016,5,21,15,0,452.0,282.0,3.1,13.0,621.0,415.15,323.59
2016,5,21,15,15,412.5,279.0,3.05,13.0,575.0,367.02,283.88
2016,5,21,15,30,373.0,276.0,3.0,13.0,529.0,327.38,250.83
2016,5,21,15,45,504.0,212.0,2.95,13.0,528.5,280.59,206.58
2016,5,21,16,0,635.0,148.0,2.9,13.0,528.0,222.21,151.33
2016,5,21,16,15,421.5,182.5,2.85,13.0,425.5,178.86,125.22
2016,5,21,16,30,208.0,217.0,2.8,13.0,323.0,171.46,131.49
2016,5,21,16,45,380.5,163.0,2.75,13.0,332.0,108.06,90.04
2016,5,21,17,0,553.0,109.0,2.7,13.0,341.0,74.68,61.01
2016,5,21,17,15,561.0,96.0,2.55,12.5,304.5,67.73,55.16
2016,5,21,17,30,569.0,83.0,2.4,12.0,268.0,60.23,48.68
2016,5,21,17,45,520.0,73.5,2.3,12.0,220.0,54.78,43.81
2016,5,21,18,0,471.0,64.0,2.2,12.0,172.0,49.04,38.51
2016,5,21,18,15,388.0,53.5,1.95,11.5,127.5,42.01,31.95
2016,5,21,18,30,305.0,43.0,1.7,11.0,83.0,33.25,23.61
2016,5,21,18,45,188.5,29.0,1.45,10.5,50.0,22.66,12.58
2016,5,21,19,0,72.0,15.0,1.2,10.0,17.0,13.64,0.0
2016,5,21,19,15,36.0,7.5,1.15,9.5,8.5,6.82,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.0,18.5,1.35,9.5,30.0,57.67,12.99
2016,5,22,5,30,230.0,37.0,1.6,10.0,60.0,128.2,93.2
2016,5,22,5,45,328.0,49.0,1.85,10.5,102.5,191.2,150.07
2016,5,22,6,0,426.0,61.0,2.1,11.0,145.0,268.13,217.62
2016,5,22,6,15,213.0,55.0,2.1,11.0,97.0,177.68,146.75
2016,5,22,6,30,0.0,49.0,2.1,11.0,49.0,43.24,31.86
2016,5,22,6,45,0.0,59.0,2.1,11.5,59.0,52.11,39.5
2016,5,22,7,0,0.0,69.0,2.1,12.0,69.0,61.0,46.92
2016,5,22,7,15,0.0,90.0,2.05,12.0,90.0,80.27,63.15
2016,5,22,7,30,0.0,111.0,2.0,12.0,111.0,99.96,79.5
2016,5,22,7,45,2.5,144.0,1.95,12.5,145.5,133.38,106.96
2016,5,22,8,0,5.0,177.0,1.9,13.0,180.0,167.24,134.23
2016,5,22,8,15,25.5,223.5,1.9,13.5,240.0,230.25,185.15
2016,5,22,8,30,46.0,270.0,1.9,14.0,300.0,310.02,247.79
2016,5,22,8,45,47.5,289.5,1.95,14.5,322.5,331.68,263.26
2016,5,22,9,0,49.0,309.0,2.0,15.0,345.0,353.14,278.67
2016,5,22,9,15,36.5,302.5,2.05,15.0,330.0,333.29,262.36
2016,5,22,9,30,24.0,296.0,2.1,15.0,315.0,298.25,234.5
2016,5,22,9,45,63.5,352.5,2.15,15.5,406.0,409.85,320.49
2016,5,22,10,0,103.0,409.0,2.2,16.0,497.0,506.93,392.24
2016,5,22,10,15,194.5,418.5,2.25,16.0,590.5,621.91,477.79
2016,5,22,10,30,286.0,428.0,2.3,16.0,684.0,735.4,559.48
2016,5,22,10,45,373.0,406.5,2.4,16.0,748.0,795.47,603.17
2016,5,22,11,0,460.0,385.0,2.5,16.0,812.0,865.33,653.14
2016,5,22,11,15,682.0,259.0,2.6,16.0,901.0,952.42,719.14
2016,5,22,11,30,904.0,133.0,2.7,16.0,990.0,1011.37,758.76
2016,5,22,11,45,548.5,309.5,2.85,16.5,831.0,841.89,638.83
2016,5,22,12,0,193.0,486.0,3.0,17.0,672.0,645.3,490.21
2016,5,22,12,15,328.5,446.0,3.1,17.0,760.0,727.04,553.86
2016,5,22,12,30,464.0,406.0,3.2,17.0,848.0,797.48,606.53
2016,5,22,12,45,677.5,271.5,3.3,17.0,909.5,833.86,637.98
2016,5,22,13,0,891.0,137.0,3.4,17.0,971.0,846.3,649.73
2016,5,22,13,15,887.0,136.0,3.5,16.5,953.5,806.11,623.37
2016,5,22,13,30,883.0,135.0,3.6,16.0,936.0,763.65,594.99
2016,5,22,13,45,875.5,135.0,3.7,16.0,911.0,717.54,560.65
2016,5,22,14,0,868.0,135.0,3.8,16.0,886.0,669.82,524.22
2016,5,22,14,15,648.0,230.0,3.85,15.5,779.5,575.51,450.62
2016,5,22,14,30,428.0,325.0,3.9,15.0,673.0,497.27,389.05
2016,5,22,14,45,358.0,332.5,3.95,15.0,614.5,443.15,346.3
2016,5,22,15,0,288.0,340.0,4.0,15.0,556.0,393.62,307.02
2016,5,22,15,15,288.5,319.0,3.95,14.5,525.0,355.67,276.43
2016,5,22,15,30,289.0,298.0,3.9,14.0,494.0,317.77,245.23
2016,5,22,15,45,289.5,275.0,3.9,14.0,460.5,278.57,212.26
2016,5,22,16,0,290.0,252.0,3.9,14.0,427.0,239.62,179.7
2016,5,22,16,15,461.5,185.0,3.8,13.5,435.0,185.92,129.15
2016,5,22,16,30,633.0,118.0,3.7,13.0,443.0,116.16,71.82
2016,5,22,16,45,503.5,132.0,3.6,13.0,373.5,88.5,72.97
2016,5,22,17,0,374.0,146.0,3.5,13.0,304.0,99.11,82.6
2016,5,22,17,15,481.5,113.0,3.35,12.5,288.5,79.33,65.47
2016,5,22,17,30,589.0,80.0,3.2,12.0,273.0,57.85,46.53
2016,5,22,17,45,538.0,71.5,3.1,12.0,224.5,53.11,42.3
2016,5,22,18,0,487.0,63.0,3.0,12.0,176.0,48.14,37.71
2016,5,22,18,15,405.0,53.0,2.65,11.5,131.0,41.51,31.51
2016,5,22,18,30,323.0,43.0,2.3,11.0,86.0,34.62,24.85
2016,5,22,18,45,161.5,31.0,2.0,10.5,52.5,24.18,14.01
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,16.22,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,16.0,2.15,10.0,16.0,14.1,0.05
2016,5,23,5,30,0.0,32.0,2.3,10.0,32.0,29.51,18.57
2016,5,23,5,45,15.5,51.5,2.5,10.5,55.0,57.94,43.45
2016,5,23,6,0,31.0,71.0,2.7,11.0,78.0,85.34,67.52
2016,5,23,6,15,42.5,92.5,2.75,11.0,104.0,114.62,93.24
2016,5,23,6,30,54.0,114.0,2.8,11.0,130.0,144.85,119.46
2016,5,23,6,45,64.5,135.0,2.85,11.5,158.0,174.88,144.81
2016,5,23,7,0,75.0,156.0,2.9,12.0,186.0,205.75,170.35
2016,5,23,7,15,89.5,180.5,2.9,12.5,221.0,244.15,201.62
2016,5,23,7,30,104.0,205.0,2.9,13.0,256.0,283.53,233.04
2016,5,23,7,45,124.0,229.5,2.9,13.5,296.5,340.9,278.24
2016,5,23,8,0,144.0,254.0,2.9,14.0,337.0,387.23,313.78
2016,5,23,8,15,137.5,277.0,2.9,14.0,361.5,410.33,330.46
2016,5,23,8,30,131.0,300.0,2.9,14.0,386.0,432.34,346.21
2016,5,23,8,45,207.0,314.0,2.95,14.5,460.5,518.01,412.4
2016,5,23,9,0,283.0,328.0,3.0,15.0,535.0,622.84,490.43
2016,5,23,9,15,317.5,338.5,3.0,15.0,582.0,670.99,524.93
2016,5,23,9,30,352.0,349.0,3.0,15.0,629.0,719.01,559.22
2016,5,23,9,45,602.5,241.5,3.05,15.5,744.0,875.25,675.51
2016,5,23,10,0,853.0,134.0,3.1,16.0,859.0,996.61,756.94
2016,5,23,10,15,859.5,135.5,3.15,16.0,885.5,1007.57,762.68
2016,5,23,10,30,866.0,137.0,3.2,16.0,912.0,1015.03,767.2
2016,5,23,10,45,871.0,138.0,3.25,16.5,931.5,1016.93,766.67
2016,5,23,11,0,876.0,139.0,3.3,17.0,951.0,1015.23,763.9
2016,5,23,11,15,878.5,139.5,3.3,17.0,963.0,1006.99,757.92
2016,5,23,11,30,881.0,140.0,3.3,17.0,975.0,995.24,749.74
2016,5,23,11,45,885.0,138.0,3.35,17.0,981.0,979.15,739.12
