Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,889.0,136.0,3.4,17.0,987.0,959.69,726.29
2016,5,23,12,15,888.0,136.0,3.45,16.5,984.5,934.23,710.73
2016,5,23,12,30,887.0,136.0,3.5,16.0,982.0,905.79,693.03
2016,5,23,12,45,859.0,153.0,3.55,16.0,965.5,866.54,666.35
2016,5,23,13,0,831.0,170.0,3.6,16.0,949.0,833.23,643.74
2016,5,23,13,15,827.0,169.0,3.55,16.0,931.5,793.86,615.96
2016,5,23,13,30,823.0,168.0,3.5,16.0,914.0,752.41,585.18
2016,5,23,13,45,642.5,255.5,3.5,16.0,828.5,665.6,517.83
2016,5,23,14,0,462.0,343.0,3.5,16.0,743.0,589.24,457.91
2016,5,23,14,15,630.0,249.5,3.45,16.0,774.5,581.12,452.99
2016,5,23,14,30,798.0,156.0,3.4,16.0,806.0,557.99,434.44
2016,5,23,14,45,792.0,150.0,3.35,16.0,770.5,504.39,390.22
2016,5,23,15,0,786.0,144.0,3.3,16.0,735.0,450.17,344.41
2016,5,23,15,15,771.5,140.5,3.2,15.5,694.0,394.51,296.86
2016,5,23,15,30,757.0,137.0,3.1,15.0,653.0,339.61,248.88
2016,5,23,15,45,743.5,131.0,3.05,15.0,608.5,278.48,195.18
2016,5,23,16,0,730.0,125.0,3.0,15.0,564.0,223.42,147.26
2016,5,23,16,15,706.0,120.0,2.95,14.5,515.5,169.15,104.12
2016,5,23,16,30,682.0,115.0,2.9,14.0,467.0,117.71,70.97
2016,5,23,16,45,657.5,107.5,2.9,14.0,418.0,71.14,57.42
2016,5,23,17,0,633.0,100.0,2.9,14.0,369.0,68.24,55.11
2016,5,23,17,15,592.0,93.0,2.8,13.5,318.5,65.37,52.84
2016,5,23,17,30,551.0,86.0,2.7,13.0,268.0,62.32,50.35
2016,5,23,17,45,501.5,76.5,2.6,13.0,220.5,56.97,45.59
2016,5,23,18,0,452.0,67.0,2.5,13.0,173.0,51.34,40.42
2016,5,23,18,15,371.5,56.0,2.35,12.5,129.0,42.58,32.35
2016,5,23,18,30,291.0,45.0,2.2,12.0,85.0,34.7,24.85
2016,5,23,18,45,185.0,30.5,2.1,12.0,52.0,23.79,13.79
2016,5,23,19,0,79.0,16.0,2.0,12.0,19.0,12.59,0.0
2016,5,23,19,15,39.5,8.0,2.0,11.5,9.5,7.28,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,2.35,10.0,31.0,58.93,18.83
2016,5,24,5,30,244.0,36.0,2.5,10.0,62.0,130.77,95.62
2016,5,24,5,45,343.5,46.5,2.7,10.5,104.5,195.88,154.17
2016,5,24,6,0,443.0,57.0,2.9,11.0,147.0,270.98,220.52
2016,5,24,6,15,506.0,65.5,2.9,11.0,195.5,336.71,278.97
2016,5,24,6,30,569.0,74.0,2.9,11.0,244.0,408.26,340.69
2016,5,24,6,45,284.5,73.5,2.95,11.5,158.5,263.21,221.36
2016,5,24,7,0,0.0,73.0,3.0,12.0,73.0,64.56,49.79
2016,5,24,7,15,0.0,80.5,3.0,12.0,80.5,71.26,55.48
2016,5,24,7,30,0.0,88.0,3.0,12.0,88.0,78.08,61.06
2016,5,24,7,45,0.0,112.5,3.05,12.5,112.5,100.95,79.93
2016,5,24,8,0,0.0,137.0,3.1,13.0,137.0,123.99,98.64
2016,5,24,8,15,3.0,164.5,3.1,13.5,167.0,152.57,121.74
2016,5,24,8,30,6.0,192.0,3.1,14.0,197.0,181.43,144.71
2016,5,24,8,45,4.5,181.0,3.15,14.5,184.5,169.01,133.92
2016,5,24,9,0,3.0,170.0,3.2,15.0,172.0,156.89,123.52
2016,5,24,9,15,6.0,192.5,3.2,15.0,197.5,180.88,142.71
2016,5,24,9,30,9.0,215.0,3.2,15.0,223.0,204.97,161.77
2016,5,24,9,45,16.0,265.0,3.25,15.5,278.5,259.45,204.43
2016,5,24,10,0,23.0,315.0,3.3,16.0,334.0,314.22,246.45
2016,5,24,10,15,76.0,380.0,3.35,16.0,447.5,447.2,349.38
2016,5,24,10,30,129.0,445.0,3.4,16.0,561.0,580.38,448.73
2016,5,24,10,45,86.0,424.5,3.45,16.0,503.0,497.92,385.61
2016,5,24,11,0,43.0,404.0,3.5,16.0,445.0,431.41,334.45
2016,5,24,11,15,469.0,271.0,3.5,16.0,717.0,751.42,584.28
2016,5,24,11,30,895.0,138.0,3.5,16.0,989.0,1006.39,763.87
2016,5,24,11,45,898.0,137.5,3.55,16.5,994.5,990.55,749.6
2016,5,24,12,0,901.0,137.0,3.6,17.0,1000.0,971.31,735.48
2016,5,24,12,15,900.5,137.0,3.6,17.0,997.5,946.04,718.36
2016,5,24,12,30,900.0,137.0,3.6,17.0,995.0,917.71,699.17
2016,5,24,12,45,893.5,139.0,3.65,17.0,984.0,883.15,675.9
2016,5,24,13,0,887.0,141.0,3.7,17.0,973.0,846.13,650.78
2016,5,24,13,15,883.5,140.0,3.7,16.5,955.5,806.57,624.6
2016,5,24,13,30,880.0,139.0,3.7,16.0,938.0,764.72,596.0
2016,5,24,13,45,874.5,137.5,3.7,16.0,914.0,718.95,561.55
2016,5,24,14,0,869.0,136.0,3.7,16.0,890.0,671.43,525.01
2016,5,24,14,15,861.0,134.0,3.7,16.0,859.0,620.47,484.98
2016,5,24,14,30,853.0,132.0,3.7,16.0,828.0,567.19,442.13
2016,5,24,14,45,846.0,127.5,3.7,16.0,791.5,511.69,396.37
2016,5,24,15,0,839.0,123.0,3.7,16.0,755.0,455.56,348.74
2016,5,24,15,15,825.5,120.5,3.65,15.5,713.5,398.29,299.48
2016,5,24,15,30,812.0,118.0,3.6,15.0,672.0,341.57,249.49
2016,5,24,15,45,476.0,194.0,3.6,15.0,513.5,261.47,191.26
2016,5,24,16,0,140.0,270.0,3.6,15.0,355.0,230.72,178.12
2016,5,24,16,15,77.0,224.5,3.55,14.5,271.0,185.77,145.24
2016,5,24,16,30,14.0,179.0,3.5,14.0,187.0,149.51,119.23
2016,5,24,16,45,9.0,159.0,3.45,14.0,163.5,131.68,110.28
2016,5,24,17,0,4.0,139.0,3.4,14.0,140.0,115.95,96.96
2016,5,24,17,15,2.0,121.0,3.3,13.5,121.5,101.54,84.78
2016,5,24,17,30,0.0,103.0,3.2,13.0,103.0,87.0,72.27
2016,5,24,17,45,249.0,83.0,3.15,13.0,141.5,63.77,51.64
2016,5,24,18,0,498.0,63.0,3.1,13.0,180.0,47.98,37.42
2016,5,24,18,15,416.0,53.5,2.95,12.5,135.0,41.78,31.65
2016,5,24,18,30,334.0,44.0,2.8,12.0,90.0,35.35,25.45
2016,5,24,18,45,212.0,30.5,2.65,11.5,55.5,23.81,14.0
2016,5,24,19,0,90.0,17.0,2.5,11.0,21.0,13.38,0.0
2016,5,24,19,15,45.0,8.5,2.45,11.0,10.5,7.73,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,123.5,18.5,2.25,10.0,31.5,60.04,21.46
2016,5,25,5,30,247.0,37.0,2.4,10.0,63.0,132.69,97.32
2016,5,25,5,45,344.0,47.5,2.55,10.5,105.5,196.87,155.01
2016,5,25,6,0,441.0,58.0,2.7,11.0,148.0,270.92,220.38
2016,5,25,6,15,503.5,66.0,2.7,11.0,196.0,335.74,277.96
2016,5,25,6,30,566.0,74.0,2.7,11.0,244.0,406.28,338.74
2016,5,25,6,45,283.0,63.0,2.7,11.5,148.0,249.17,209.67
2016,5,25,7,0,0.0,52.0,2.7,12.0,52.0,45.9,33.85
2016,5,25,7,15,0.0,77.0,2.7,12.0,77.0,68.12,52.82
2016,5,25,7,30,0.0,102.0,2.7,12.0,102.0,91.29,72.22
2016,5,25,7,45,0.0,104.5,2.75,12.5,104.5,93.36,73.54
2016,5,25,8,0,0.0,107.0,2.8,13.0,107.0,95.52,74.94
2016,5,25,8,15,1.0,139.0,2.9,13.5,140.0,126.34,100.11
2016,5,25,8,30,2.0,171.0,3.0,14.0,173.0,157.51,125.12
2016,5,25,8,45,5.5,192.5,3.1,14.5,196.5,180.97,143.65
2016,5,25,9,0,9.0,214.0,3.2,15.0,220.0,204.59,162.11
2016,5,25,9,15,10.0,222.5,3.25,15.0,230.0,213.38,168.78
2016,5,25,9,30,11.0,231.0,3.3,15.0,240.0,222.18,175.49
2016,5,25,9,45,32.5,304.5,3.35,15.5,332.0,328.79,259.16
2016,5,25,10,0,54.0,378.0,3.4,16.0,424.0,424.97,332.1
2016,5,25,10,15,55.5,388.0,3.45,16.0,437.0,434.86,338.83
2016,5,25,10,30,57.0,398.0,3.5,16.0,450.0,444.4,345.68
2016,5,25,10,45,118.5,433.5,3.55,16.0,543.5,554.02,429.03
2016,5,25,11,0,180.0,469.0,3.6,16.0,637.0,646.36,497.4
2016,5,25,11,15,188.0,467.5,3.6,16.0,645.0,646.62,497.0
2016,5,25,11,30,196.0,466.0,3.6,16.0,653.0,645.74,496.35
2016,5,25,11,45,197.0,468.0,3.6,16.0,657.0,640.36,492.23
2016,5,25,12,0,198.0,470.0,3.6,16.0,661.0,633.86,487.36
2016,5,25,12,15,557.5,294.5,3.6,16.0,828.0,797.95,616.13
2016,5,25,12,30,917.0,119.0,3.6,16.0,995.0,916.09,701.83
2016,5,25,12,45,909.5,122.5,3.65,16.0,983.5,881.81,677.49
2016,5,25,13,0,902.0,126.0,3.7,16.0,972.0,845.03,652.43
2016,5,25,13,15,898.5,125.0,3.75,16.0,955.0,805.12,624.95
2016,5,25,13,30,895.0,124.0,3.8,16.0,938.0,762.86,595.53
2016,5,25,13,45,652.5,243.0,3.85,16.5,828.5,661.7,515.4
2016,5,25,14,0,410.0,362.0,3.9,17.0,719.0,571.62,443.42
2016,5,25,14,15,403.5,351.5,3.95,16.5,692.5,532.48,414.54
2016,5,25,14,30,397.0,341.0,4.0,16.0,666.0,495.52,386.34
2016,5,25,14,45,324.5,345.5,4.05,16.0,603.0,437.38,340.71
2016,5,25,15,0,252.0,350.0,4.1,16.0,540.0,386.11,300.46
2016,5,25,15,15,206.0,333.5,4.1,16.0,483.5,341.51,265.35
2016,5,25,15,30,160.0,317.0,4.1,16.0,427.0,297.73,231.13
2016,5,25,15,45,160.5,294.5,4.1,16.0,398.0,266.82,205.98
2016,5,25,16,0,161.0,272.0,4.1,16.0,369.0,236.13,181.04
2016,5,25,16,15,81.0,214.0,4.05,15.5,263.0,179.48,139.48
2016,5,25,16,30,1.0,156.0,4.0,15.0,157.0,131.78,104.66
2016,5,25,16,45,65.5,166.0,3.95,14.5,194.5,130.14,108.79
2016,5,25,17,0,130.0,176.0,3.9,14.0,232.0,128.85,108.24
2016,5,25,17,15,121.0,154.5,3.8,13.5,201.5,114.9,96.53
2016,5,25,17,30,112.0,133.0,3.7,13.0,171.0,100.5,84.22
2016,5,25,17,45,100.0,111.5,3.6,13.0,140.5,85.64,71.1
2016,5,25,18,0,88.0,90.0,3.5,13.0,110.0,70.37,57.36
2016,5,25,18,15,70.0,69.5,3.35,12.5,83.0,55.32,43.68
2016,5,25,18,30,52.0,49.0,3.2,12.0,56.0,39.89,29.45
2016,5,25,18,45,26.0,31.0,3.05,11.5,34.5,26.49,16.36
2016,5,25,19,0,0.0,13.0,2.9,11.0,13.0,11.44,0.0
2016,5,25,19,15,0.0,6.5,2.9,11.0,6.5,5.91,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,20.0,2.75,11.0,31.0,57.21,22.06
2016,5,26,5,30,209.0,40.0,2.8,11.0,62.0,124.17,91.16
2016,5,26,5,45,303.0,52.0,2.9,11.5,104.0,184.4,144.91
2016,5,26,6,0,397.0,64.0,3.0,12.0,146.0,255.37,207.31
2016,5,26,6,15,461.0,73.5,3.0,12.0,193.5,322.76,266.64
2016,5,26,6,30,525.0,83.0,3.0,12.0,241.0,393.64,327.5
2016,5,26,6,45,572.5,89.5,3.0,12.5,291.5,457.07,379.99
2016,5,26,7,0,620.0,96.0,3.0,13.0,342.0,523.73,433.27
2016,5,26,7,15,654.0,101.5,2.95,13.5,392.5,582.86,478.7
2016,5,26,7,30,688.0,107.0,2.9,14.0,443.0,643.15,523.49
2016,5,26,7,45,715.0,111.0,2.9,14.5,493.0,697.08,561.5
2016,5,26,8,0,742.0,115.0,2.9,15.0,543.0,750.81,597.99
2016,5,26,8,15,761.5,119.0,2.85,15.5,589.5,793.87,625.66
2016,5,26,8,30,781.0,123.0,2.8,16.0,636.0,839.25,654.5
2016,5,26,8,45,797.5,125.0,2.8,16.5,679.5,877.97,678.45
2016,5,26,9,0,814.0,127.0,2.8,17.0,723.0,914.48,700.6
2016,5,26,9,15,826.0,129.5,2.75,17.0,761.5,944.82,719.2
2016,5,26,9,30,838.0,132.0,2.7,17.0,800.0,972.29,735.78
2016,5,26,9,45,840.0,138.5,2.7,17.5,831.5,991.25,745.64
2016,5,26,10,0,842.0,145.0,2.7,18.0,863.0,1006.67,753.24
2016,5,26,10,15,849.0,146.5,2.7,18.0,889.5,1018.16,759.76
2016,5,26,10,30,856.0,148.0,2.7,18.0,916.0,1014.16,756.16
2016,5,26,10,45,861.0,149.0,2.7,18.5,936.0,1016.0,755.29
2016,5,26,11,0,866.0,150.0,2.7,19.0,956.0,1014.28,752.14
2016,5,26,11,15,869.0,151.0,2.7,19.0,968.5,1007.04,746.93
2016,5,26,11,30,872.0,152.0,2.7,19.0,981.0,996.3,739.59
2016,5,26,11,45,874.0,151.5,2.75,19.5,986.5,979.82,727.63
2016,5,26,12,0,876.0,151.0,2.8,20.0,992.0,960.07,713.62
2016,5,26,12,15,876.0,151.0,2.85,20.0,990.0,935.79,698.0
2016,5,26,12,30,876.0,151.0,2.9,20.0,988.0,908.54,680.36
2016,5,26,12,45,885.0,143.0,2.95,20.5,981.0,879.07,659.88
2016,5,26,13,0,894.0,135.0,3.0,21.0,974.0,846.3,637.12
2016,5,26,13,15,890.5,134.0,3.05,21.0,957.5,806.67,610.72
2016,5,26,13,30,887.0,133.0,3.1,21.0,941.0,764.72,582.22
2016,5,26,13,45,882.0,131.5,3.15,21.0,917.0,719.19,549.11
2016,5,26,14,0,877.0,130.0,3.2,21.0,893.0,671.83,513.83
2016,5,26,14,15,870.0,128.5,3.25,21.0,862.5,621.66,475.52
2016,5,26,14,30,863.0,127.0,3.3,21.0,832.0,570.27,435.16
2016,5,26,14,45,851.5,125.0,3.4,21.0,795.5,515.31,391.02
2016,5,26,15,0,840.0,123.0,3.5,21.0,759.0,456.77,342.84
2016,5,26,15,15,827.5,120.5,3.5,20.5,717.5,399.93,295.0
2016,5,26,15,30,815.0,118.0,3.5,20.0,676.0,343.52,246.27
2016,5,26,15,45,797.0,115.0,3.55,19.5,630.0,286.01,196.37
2016,5,26,16,0,779.0,112.0,3.6,19.0,584.0,230.07,148.56
2016,5,26,16,15,757.0,108.0,3.55,18.5,535.5,174.66,104.73
2016,5,26,16,30,735.0,104.0,3.5,18.0,487.0,115.36,65.51
2016,5,26,16,45,705.0,99.5,3.5,17.5,436.0,65.59,51.79
2016,5,26,17,0,675.0,95.0,3.5,17.0,385.0,64.58,51.23
2016,5,26,17,15,635.0,89.0,3.4,16.5,334.0,62.29,49.49
2016,5,26,17,30,595.0,83.0,3.3,16.0,283.0,59.87,47.56
2016,5,26,17,45,535.5,76.0,3.25,15.5,233.0,56.41,44.63
2016,5,26,18,0,476.0,69.0,3.2,15.0,183.0,52.84,41.44
2016,5,26,18,15,394.0,58.5,3.05,14.0,138.0,45.95,35.18
2016,5,26,18,30,312.0,48.0,2.9,13.0,93.0,36.98,26.82
2016,5,26,18,45,193.5,33.5,2.75,12.5,58.0,26.09,16.1
2016,5,26,19,0,75.0,19.0,2.6,12.0,23.0,15.56,0.0
2016,5,26,19,15,37.5,9.5,2.6,11.5,11.5,8.64,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,20.5,2.2,10.0,32.0,58.04,24.1
2016,5,27,5,30,210.0,41.0,2.2,10.0,64.0,125.43,92.63
2016,5,27,5,45,307.5,53.0,2.25,10.5,106.5,186.98,147.39
2016,5,27,6,0,405.0,65.0,2.3,11.0,149.0,259.65,211.14
2016,5,27,6,15,469.5,74.5,2.25,11.5,197.0,327.57,270.23
2016,5,27,6,30,534.0,84.0,2.2,12.0,245.0,399.14,330.57
2016,5,27,6,45,586.0,89.5,2.15,12.5,296.5,464.58,383.98
2016,5,27,7,0,638.0,95.0,2.1,13.0,348.0,533.6,438.23
2016,5,27,7,15,671.5,100.5,2.0,13.5,399.5,593.17,482.86
2016,5,27,7,30,705.0,106.0,1.9,14.0,451.0,653.81,526.59
2016,5,27,7,45,734.0,108.5,1.8,15.0,501.5,708.2,562.05
2016,5,27,8,0,763.0,111.0,1.7,16.0,552.0,759.03,593.34
2016,5,27,8,15,782.0,114.5,1.6,16.5,599.0,805.58,621.69
2016,5,27,8,30,801.0,118.0,1.5,17.0,646.0,850.59,648.17
2016,5,27,8,45,818.5,119.5,1.4,17.5,690.0,890.18,670.24
2016,5,27,9,0,836.0,121.0,1.3,18.0,734.0,927.57,690.29
2016,5,27,9,15,847.0,123.0,1.25,18.5,772.0,956.88,705.39
2016,5,27,9,30,858.0,125.0,1.2,19.0,810.0,973.1,711.96
2016,5,27,9,45,872.5,123.5,1.2,20.0,844.5,995.8,722.31
2016,5,27,10,0,887.0,122.0,1.2,21.0,879.0,1015.38,730.51
2016,5,27,10,15,893.0,123.5,1.2,21.5,905.5,1026.26,734.7
2016,5,27,10,30,899.0,125.0,1.2,22.0,932.0,1033.53,736.85
2016,5,27,10,45,905.0,124.5,1.3,23.0,952.0,1035.13,736.03
2016,5,27,11,0,911.0,124.0,1.4,24.0,972.0,1033.05,733.05
2016,5,27,11,15,913.5,124.5,1.55,24.0,984.5,1024.82,729.93
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,1012.96,724.51
2016,5,27,11,45,918.0,124.5,1.85,24.5,1002.5,996.11,714.44
2016,5,27,12,0,920.0,124.0,2.0,25.0,1008.0,975.83,702.1
2016,5,27,12,15,919.5,124.0,2.15,25.0,1005.5,950.42,687.69
2016,5,27,12,30,919.0,124.0,2.3,25.0,1003.0,921.89,671.03
2016,5,27,12,45,915.5,124.0,2.45,25.5,992.5,887.84,649.2
2016,5,27,13,0,912.0,124.0,2.6,26.0,982.0,851.1,625.34
2016,5,27,13,15,908.0,123.5,2.7,25.5,964.5,811.01,600.98
2016,5,27,13,30,904.0,123.0,2.8,25.0,947.0,768.58,574.56
2016,5,27,13,45,897.5,122.5,2.95,25.0,922.5,722.28,542.17
2016,5,27,14,0,891.0,122.0,3.1,25.0,898.0,674.24,507.45
2016,5,27,14,15,883.5,120.5,3.15,25.0,867.0,623.24,469.18
2016,5,27,14,30,876.0,119.0,3.2,25.0,836.0,571.05,428.88
2016,5,27,14,45,865.0,117.5,3.3,25.0,799.5,516.19,385.49
2016,5,27,15,0,854.0,116.0,3.4,25.0,763.0,460.96,340.42
2016,5,27,15,15,841.5,113.5,3.4,24.5,721.5,399.87,290.15
2016,5,27,15,30,829.0,111.0,3.4,24.0,680.0,342.76,241.58
2016,5,27,15,45,811.5,108.5,3.45,24.0,634.0,285.06,191.78
2016,5,27,16,0,794.0,106.0,3.5,24.0,588.0,228.83,144.13
2016,5,27,16,15,773.0,102.0,3.45,23.5,539.5,172.72,100.4
2016,5,27,16,30,752.0,98.0,3.4,23.0,491.0,119.0,66.35
2016,5,27,16,45,721.5,94.5,3.35,22.5,440.0,62.19,47.81
2016,5,27,17,0,691.0,91.0,3.3,22.0,389.0,61.73,47.73
2016,5,27,17,15,652.5,85.5,3.15,21.0,338.0,59.68,46.32
2016,5,27,17,30,614.0,80.0,3.0,20.0,287.0,57.52,44.75
2016,5,27,17,45,558.0,73.0,2.85,19.5,237.0,53.96,41.76
2016,5,27,18,0,502.0,66.0,2.7,19.0,187.0,50.26,38.51
2016,5,27,18,15,422.5,56.0,2.35,18.0,141.5,43.71,32.66
2016,5,27,18,30,343.0,46.0,2.0,17.0,96.0,36.9,26.33
2016,5,27,18,45,226.5,32.5,1.7,16.0,60.5,25.34,15.33
2016,5,27,19,0,110.0,19.0,1.4,15.0,25.0,14.94,0.0
2016,5,27,19,15,55.0,9.5,1.3,14.5,12.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.0,18.5,0.8,12.5,33.0,62.27,26.91
2016,5,28,5,30,264.0,37.0,0.9,13.0,66.0,137.17,99.72
2016,5,28,5,45,355.5,47.5,1.05,14.0,108.5,200.53,155.22
2016,5,28,6,0,447.0,58.0,1.2,15.0,151.0,272.66,217.09
2016,5,28,6,15,508.5,66.5,1.3,15.5,199.5,337.69,272.7
2016,5,28,6,30,570.0,75.0,1.4,16.0,248.0,408.35,331.1
2016,5,28,6,45,615.0,81.0,1.55,16.5,299.0,471.69,382.09
2016,5,28,7,0,660.0,87.0,1.7,17.0,350.0,538.0,433.71
2016,5,28,7,15,692.5,92.0,1.75,17.5,401.0,597.16,477.75
2016,5,28,7,30,725.0,97.0,1.8,18.0,452.0,657.3,521.02
2016,5,28,7,45,749.5,101.0,1.85,18.5,502.0,707.74,554.71
2016,5,28,8,0,774.0,105.0,1.9,19.0,552.0,760.65,589.49
2016,5,28,8,15,793.0,108.0,1.9,19.5,599.5,806.97,618.48
2016,5,28,8,30,812.0,111.0,1.9,20.0,647.0,851.72,645.89
2016,5,28,8,45,826.5,114.0,1.9,21.0,690.5,890.57,667.55
2016,5,28,9,0,841.0,117.0,1.9,22.0,734.0,927.06,687.26
2016,5,28,9,15,852.0,119.5,1.9,22.5,772.5,947.45,697.48
2016,5,28,9,30,863.0,122.0,1.9,23.0,811.0,974.13,711.93
2016,5,28,9,45,871.0,124.0,1.95,23.5,844.0,994.24,722.61
2016,5,28,10,0,879.0,126.0,2.0,24.0,877.0,1011.01,731.26
2016,5,28,10,15,885.5,127.5,2.0,24.5,904.0,1022.31,735.89
2016,5,28,10,30,892.0,129.0,2.0,25.0,931.0,1030.04,738.4
2016,5,28,10,45,896.0,130.5,2.05,25.5,951.0,1031.63,737.82
2016,5,28,11,0,900.0,132.0,2.1,26.0,971.0,1029.54,735.1
2016,5,28,11,15,902.5,133.0,2.1,26.0,984.0,1021.82,729.83
2016,5,28,11,30,905.0,134.0,2.1,26.0,997.0,1010.49,722.46
2016,5,28,11,45,905.5,134.5,2.15,26.0,1002.0,993.27,712.05
2016,5,28,12,0,906.0,135.0,2.2,26.0,1007.0,972.7,699.57
2016,5,28,12,15,905.5,135.5,2.25,26.0,1004.5,947.99,684.45
2016,5,28,12,30,905.0,136.0,2.3,26.0,1002.0,920.21,667.31
2016,5,28,12,45,893.0,142.0,2.4,26.5,989.5,884.61,644.11
2016,5,28,13,0,881.0,148.0,2.5,27.0,977.0,846.79,619.3
2016,5,28,13,15,877.0,147.0,2.55,26.5,960.0,807.27,595.14
2016,5,28,13,30,873.0,146.0,2.6,26.0,943.0,765.53,568.45
2016,5,28,13,45,866.5,145.0,2.7,26.0,918.5,720.01,536.62
2016,5,28,14,0,860.0,144.0,2.8,26.0,894.0,672.83,502.71
2016,5,28,14,15,852.0,142.0,2.85,26.0,863.0,622.71,465.51
2016,5,28,14,30,844.0,140.0,2.9,26.0,832.0,570.26,425.55
2016,5,28,14,45,833.0,137.5,3.0,26.0,795.5,515.17,382.56
2016,5,28,15,0,822.0,135.0,3.1,26.0,759.0,459.87,338.02
2016,5,28,15,15,808.0,132.0,3.15,25.5,717.5,403.1,291.62
2016,5,28,15,30,794.0,129.0,3.2,25.0,676.0,346.97,244.49
2016,5,28,15,45,774.5,120.0,3.25,24.5,623.5,285.56,192.95
2016,5,28,16,0,755.0,111.0,3.3,24.0,571.0,226.01,143.48
2016,5,28,16,15,755.5,98.5,3.3,23.5,526.5,168.44,97.69
2016,5,28,16,30,756.0,86.0,3.3,23.0,482.0,110.86,59.42
2016,5,28,16,45,707.0,93.5,3.3,22.5,434.0,61.61,47.31
2016,5,28,17,0,658.0,101.0,3.3,22.0,386.0,68.66,53.67
2016,5,28,17,15,618.0,94.5,3.05,21.0,335.0,66.18,51.92
2016,5,28,17,30,578.0,88.0,2.8,20.0,284.0,63.55,49.98
2016,5,28,17,45,524.5,79.5,2.6,19.5,234.5,59.05,46.2
2016,5,28,18,0,471.0,71.0,2.4,19.0,185.0,54.34,42.08
2016,5,28,18,15,391.5,60.0,2.1,18.0,140.0,45.49,34.22
2016,5,28,18,30,312.0,49.0,1.8,17.0,95.0,37.69,27.04
2016,5,28,18,45,204.5,34.5,1.55,16.0,60.0,26.85,16.69
2016,5,28,19,0,97.0,20.0,1.3,15.0,25.0,15.71,0.0
2016,5,28,19,15,48.5,10.0,1.3,14.5,12.5,9.1,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,2.2,10.0,9.0,13.71,0.0
2016,5,29,5,15,147.0,23.5,2.25,10.5,38.5,72.71,34.06
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,138.77,102.07
2016,5,29,5,45,359.5,48.5,2.4,12.0,111.0,202.78,158.91
2016,5,29,6,0,453.0,59.0,2.5,13.0,154.0,275.96,222.7
2016,5,29,6,15,516.0,67.0,2.45,13.5,203.0,341.48,279.67
2016,5,29,6,30,579.0,75.0,2.4,14.0,252.0,412.75,339.5
2016,5,29,6,45,623.5,81.0,2.35,14.5,303.0,476.2,391.04
2016,5,29,7,0,668.0,87.0,2.3,15.0,354.0,542.57,442.88
2016,5,29,7,15,700.5,92.0,2.25,15.5,405.5,602.07,487.51
2016,5,29,7,30,733.0,97.0,2.2,16.0,457.0,662.52,531.15
2016,5,29,7,45,757.5,101.0,2.15,16.5,507.0,713.28,564.91
2016,5,29,8,0,782.0,105.0,2.1,17.0,557.0,766.48,599.58
2016,5,29,8,15,800.5,108.0,2.1,17.5,604.5,812.64,628.79
2016,5,29,8,30,819.0,111.0,2.1,18.0,652.0,857.18,656.38
2016,5,29,8,45,833.5,114.0,2.1,19.0,695.5,896.23,678.44
2016,5,29,9,0,848.0,117.0,2.1,20.0,739.0,932.88,698.52
2016,5,29,9,15,858.5,119.0,2.15,20.0,777.5,952.44,710.22
2016,5,29,9,30,869.0,121.0,2.2,20.0,816.0,978.24,726.28
2016,5,29,9,45,877.5,123.0,2.3,20.5,849.0,998.95,738.09
2016,5,29,10,0,886.0,125.0,2.4,21.0,882.0,1016.31,747.79
2016,5,29,10,15,892.0,126.5,2.45,21.5,908.5,1027.19,752.82
2016,5,29,10,30,898.0,128.0,2.5,22.0,935.0,1034.48,755.68
2016,5,29,10,45,901.0,129.5,2.65,22.5,954.5,1035.11,755.42
2016,5,29,11,0,904.0,131.0,2.8,23.0,974.0,1032.05,752.87
2016,5,29,11,15,906.5,132.0,2.85,23.0,986.5,1024.34,747.93
2016,5,29,11,30,909.0,133.0,2.9,23.0,999.0,1013.02,740.77
2016,5,29,11,45,908.0,134.5,2.95,23.0,1003.5,995.3,729.54
2016,5,29,12,0,907.0,136.0,3.0,23.0,1008.0,974.25,716.19
2016,5,29,12,15,906.5,136.0,3.0,23.0,1006.0,949.11,699.78
2016,5,29,12,30,906.0,136.0,3.0,23.0,1004.0,920.91,681.35
2016,5,29,12,45,896.0,141.0,3.05,23.5,992.0,886.14,657.55
2016,5,29,13,0,886.0,146.0,3.1,24.0,980.0,849.06,632.13
2016,5,29,13,15,882.0,145.0,3.15,24.0,963.0,809.44,606.04
2016,5,29,13,30,878.0,144.0,3.2,24.0,946.0,767.57,577.58
2016,5,29,13,45,873.5,142.5,3.25,24.0,922.5,722.87,545.44
2016,5,29,14,0,869.0,141.0,3.3,24.0,899.0,676.32,511.16
2016,5,29,14,15,861.0,139.0,3.3,23.5,868.5,625.65,473.74
2016,5,29,14,30,853.0,137.0,3.3,23.0,838.0,572.87,433.59
2016,5,29,14,45,844.5,133.5,3.3,23.0,802.0,517.76,389.62
2016,5,29,15,0,836.0,130.0,3.3,23.0,766.0,462.17,343.97
2016,5,29,15,15,823.0,127.5,3.25,22.5,724.5,405.48,296.77
2016,5,29,15,30,810.0,125.0,3.2,22.0,683.0,349.27,248.79
2016,5,29,15,45,795.5,120.5,3.15,22.0,637.5,291.83,198.98
2016,5,29,16,0,781.0,116.0,3.1,22.0,592.0,235.57,151.0
2016,5,29,16,15,758.5,112.0,3.05,21.5,543.0,180.07,107.52
2016,5,29,16,30,736.0,108.0,3.0,21.0,494.0,120.47,68.09
2016,5,29,16,45,709.0,102.5,2.95,20.5,443.5,68.62,53.72
2016,5,29,17,0,682.0,97.0,2.9,20.0,393.0,65.82,51.65
2016,5,29,17,15,642.5,91.0,2.75,19.5,341.5,63.58,49.99
2016,5,29,17,30,603.0,85.0,2.6,19.0,290.0,61.21,48.15
2016,5,29,17,45,549.5,77.0,2.5,18.5,240.5,57.01,44.61
2016,5,29,18,0,496.0,69.0,2.4,18.0,191.0,52.61,40.75
2016,5,29,18,15,415.0,59.0,2.25,17.0,145.0,46.15,34.96
2016,5,29,18,30,334.0,49.0,2.1,16.0,99.0,37.71,27.21
2016,5,29,18,45,219.0,35.0,2.0,15.0,63.0,27.24,17.19
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,16.5,0.42
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,9.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,16.98,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,78.06,37.93
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,148.15,109.01
2016,5,30,5,45,390.0,47.0,1.95,11.5,114.5,212.33,166.4
2016,5,30,6,0,484.0,57.0,2.1,12.0,158.0,286.78,231.77
2016,5,30,6,15,545.5,64.0,2.05,12.5,207.5,352.02,288.57
2016,5,30,6,30,607.0,71.0,2.0,13.0,257.0,422.78,347.91
2016,5,30,6,45,651.0,76.0,2.0,14.0,308.5,486.07,398.58
2016,5,30,7,0,695.0,81.0,2.0,15.0,360.0,552.16,449.3
2016,5,30,7,15,726.5,85.5,2.0,15.5,411.5,609.11,491.96
2016,5,30,7,30,758.0,90.0,2.0,16.0,463.0,669.34,534.96
2016,5,30,7,45,782.0,93.5,2.0,17.0,513.5,723.05,569.84
2016,5,30,8,0,806.0,97.0,2.0,18.0,564.0,776.14,603.3
2016,5,30,8,15,823.5,100.0,2.0,18.5,611.5,822.23,632.15
2016,5,30,8,30,841.0,103.0,2.0,19.0,659.0,866.61,659.31
2016,5,30,8,45,854.5,105.5,2.05,19.5,702.5,896.45,676.69
2016,5,30,9,0,868.0,108.0,2.1,20.0,746.0,931.79,697.76
2016,5,30,9,15,878.5,110.5,2.1,20.5,784.5,961.6,714.37
2016,5,30,9,30,889.0,113.0,2.1,21.0,823.0,988.39,728.91
2016,5,30,9,45,896.5,114.5,2.15,22.0,856.0,1007.98,737.9
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,1024.15,744.73
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,1034.79,751.01
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,1041.77,755.11
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,1043.03,754.26
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,1040.54,751.19
2016,5,30,11,15,925.0,121.5,2.4,24.5,994.5,1031.87,743.8
2016,5,30,11,30,927.0,122.0,2.4,25.0,1007.0,1019.55,734.27
2016,5,30,11,45,927.5,122.5,2.45,25.5,1011.5,1002.22,722.21
2016,5,30,12,0,928.0,123.0,2.5,26.0,1016.0,981.46,708.07
2016,5,30,12,15,927.5,123.0,2.5,26.0,1014.0,956.03,691.89
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,927.47,673.7
2016,5,30,12,45,921.5,124.5,2.55,26.5,1001.0,893.01,650.73
2016,5,30,13,0,916.0,126.0,2.6,27.0,990.0,855.95,625.98
2016,5,30,13,15,912.5,125.0,2.65,27.0,972.5,815.83,600.25
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,773.34,572.63
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,727.54,540.78
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,679.8,506.54
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,628.46,469.44
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,575.85,430.11
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,521.08,387.1
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,465.66,342.17
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,408.35,295.02
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,346.01,242.82
2016,5,30,15,45,829.5,103.5,3.4,25.0,644.0,287.57,192.54
2016,5,30,16,0,815.0,100.0,3.5,25.0,598.0,230.24,143.94
2016,5,30,16,15,794.0,96.5,3.45,24.0,549.5,173.41,99.72
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,118.92,64.86
2016,5,30,16,45,747.5,88.5,3.4,22.5,450.0,66.2,51.22
2016,5,30,17,0,722.0,84.0,3.4,22.0,399.0,62.54,48.4
2016,5,30,17,15,685.0,79.0,3.15,21.0,347.5,54.87,42.14
2016,5,30,17,30,648.0,74.0,2.9,20.0,296.0,52.86,40.68
2016,5,30,17,45,597.0,67.5,2.7,19.5,246.0,49.49,37.86
2016,5,30,18,0,546.0,61.0,2.5,19.0,196.0,45.99,34.8
2016,5,30,18,15,468.5,52.5,2.2,18.0,150.0,40.55,29.94
2016,5,30,18,30,391.0,44.0,1.9,17.0,104.0,34.93,24.71
2016,5,30,18,45,272.0,32.5,1.6,16.5,66.5,26.24,16.33
2016,5,30,19,0,153.0,21.0,1.3,16.0,29.0,16.54,1.43
2016,5,30,19,15,76.5,10.5,1.3,15.5,14.5,9.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,11.0,11.0,17.75,0.0
2016,5,31,5,15,175.5,23.5,1.7,11.5,41.5,79.94,39.76
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,151.39,111.05
2016,5,31,5,45,399.5,46.5,1.95,12.5,115.5,215.05,167.88
2016,5,31,6,0,492.0,56.0,2.1,13.0,159.0,288.77,232.46
2016,5,31,6,15,553.0,63.0,2.0,13.5,208.5,354.11,289.06
2016,5,31,6,30,614.0,70.0,1.9,14.0,258.0,424.92,348.04
2016,5,31,6,45,657.0,75.0,1.85,15.0,309.5,487.9,398.0
2016,5,31,7,0,700.0,80.0,1.8,16.0,361.0,553.6,447.82
2016,5,31,7,15,731.0,84.5,1.75,16.5,412.5,610.5,489.79
2016,5,31,7,30,762.0,89.0,1.7,17.0,464.0,670.52,531.81
2016,5,31,7,45,785.5,92.5,1.7,18.0,514.5,723.97,566.07
2016,5,31,8,0,809.0,96.0,1.7,19.0,565.0,776.76,598.87
2016,5,31,8,15,826.5,99.0,1.7,19.5,612.5,822.95,627.39
2016,5,31,8,30,844.0,102.0,1.7,20.0,660.0,867.42,654.23
2016,5,31,8,45,857.5,104.5,1.75,21.0,703.5,897.41,670.23
2016,5,31,9,0,871.0,107.0,1.8,22.0,747.0,932.83,689.76
2016,5,31,9,15,881.5,109.0,1.85,22.5,785.5,962.19,706.36
2016,5,31,9,30,892.0,111.0,1.9,23.0,824.0,988.53,720.99
2016,5,31,9,45,902.5,111.0,1.95,23.5,858.0,1009.54,732.19
2016,5,31,10,0,913.0,111.0,2.0,24.0,892.0,1027.22,741.33
2016,5,31,10,15,918.5,112.5,2.1,24.5,919.0,1038.01,746.83
2016,5,31,10,30,924.0,114.0,2.2,25.0,946.0,1045.11,750.14
2016,5,31,10,45,928.0,115.0,2.3,25.5,966.0,1046.47,749.93
2016,5,31,11,0,932.0,116.0,2.4,26.0,986.0,1044.05,747.49
2016,5,31,11,15,935.0,116.5,2.4,26.0,999.0,1036.39,742.23
2016,5,31,11,30,938.0,117.0,2.4,26.0,1012.0,1025.02,734.79
2016,5,31,11,45,939.0,117.0,2.45,26.5,1017.5,1007.62,722.74
2016,5,31,12,0,940.0,117.0,2.5,27.0,1023.0,986.75,708.59
2016,5,31,12,15,939.5,117.0,2.5,27.5,1021.0,961.16,691.03
2016,5,31,12,30,939.0,117.0,2.5,28.0,1019.0,932.39,671.51
2016,5,31,12,45,940.5,114.5,2.5,28.5,1010.0,900.0,649.68
2016,5,31,13,0,942.0,112.0,2.5,29.0,1001.0,864.56,625.87
2016,5,31,13,15,939.0,111.5,2.55,29.0,984.5,824.48,600.5
2016,5,31,13,30,936.0,111.0,2.6,29.0,968.0,781.89,573.18
2016,5,31,13,45,931.5,110.0,2.7,29.0,944.0,735.52,541.77
2016,5,31,14,0,927.0,109.0,2.8,29.0,920.0,687.14,507.44
2016,5,31,14,15,920.5,107.5,2.8,29.0,889.5,635.37,469.28
2016,5,31,14,30,914.0,106.0,2.8,29.0,859.0,582.21,429.01
2016,5,31,14,45,905.0,104.5,2.85,29.0,822.5,526.7,385.91
2016,5,31,15,0,896.0,103.0,2.9,29.0,786.0,470.53,340.92
2016,5,31,15,15,885.0,101.0,2.9,28.5,744.5,412.81,293.94
2016,5,31,15,30,874.0,99.0,2.9,28.0,703.0,355.15,245.7
2016,5,31,15,45,859.0,96.5,2.95,27.5,657.0,296.39,196.12
2016,5,31,16,0,844.0,94.0,3.0,27.0,611.0,231.93,142.79
2016,5,31,16,15,824.5,91.0,2.9,26.5,562.0,174.02,97.77
2016,5,31,16,30,805.0,88.0,2.8,26.0,513.0,118.25,62.17
2016,5,31,16,45,778.5,84.0,2.75,25.5,461.5,64.0,48.7
2016,5,31,17,0,752.0,80.0,2.7,25.0,410.0,59.58,45.27
2016,5,31,17,15,716.5,75.5,2.45,24.0,358.0,57.66,43.98
2016,5,31,17,30,681.0,71.0,2.2,23.0,306.0,50.73,38.32
2016,5,31,17,45,630.5,65.0,1.95,22.0,255.0,47.64,35.85
2016,5,31,18,0,580.0,59.0,1.7,21.0,204.0,44.42,33.16
2016,5,31,18,15,503.0,51.5,1.5,20.0,156.5,39.74,29.01
2016,5,31,18,30,426.0,44.0,1.3,19.0,109.0,34.94,24.53
2016,5,31,18,45,303.5,32.5,1.15,18.0,70.5,26.23,16.27
2016,5,31,19,0,181.0,21.0,1.0,17.0,32.0,17.17,2.6
2016,5,31,19,15,90.5,10.5,1.05,16.5,16.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,53.0,11.0,2.8,11.0,12.0,20.4,0.0
2016,6,1,5,15,191.5,24.0,2.9,11.5,43.5,84.61,43.18
2016,6,1,5,30,330.0,37.0,3.0,12.0,75.0,158.35,116.39
2016,6,1,5,45,422.0,46.5,3.2,13.0,120.0,223.07,174.27
2016,6,1,6,0,514.0,56.0,3.4,14.0,165.0,297.77,239.68
2016,6,1,6,15,575.0,63.0,3.4,14.5,215.5,364.25,297.81
2016,6,1,6,30,636.0,70.0,3.4,15.0,266.0,436.17,358.52
2016,6,1,6,45,679.5,75.0,3.4,15.5,318.5,500.53,411.18
2016,6,1,7,0,723.0,80.0,3.4,16.0,371.0,567.61,464.07
2016,6,1,7,15,753.5,84.5,3.35,16.5,423.5,625.23,507.73
2016,6,1,7,30,784.0,89.0,3.3,17.0,476.0,685.84,551.36
2016,6,1,7,45,807.5,92.5,3.3,17.5,527.0,740.18,588.37
2016,6,1,8,0,831.0,96.0,3.3,18.0,578.0,793.8,624.02
2016,6,1,8,15,848.5,98.5,3.25,18.5,626.0,840.18,653.46
2016,6,1,8,30,866.0,101.0,3.2,19.0,674.0,876.95,675.62
2016,6,1,8,45,879.5,103.5,3.2,20.0,718.5,915.45,697.71
2016,6,1,9,0,893.0,106.0,3.2,21.0,763.0,951.44,717.65
2016,6,1,9,15,903.5,108.0,3.2,21.5,802.5,981.29,734.58
2016,6,1,9,30,914.0,110.0,3.2,22.0,842.0,1008.04,749.36
2016,6,1,9,45,924.0,110.5,3.2,22.5,876.0,1029.43,760.55
2016,6,1,10,0,934.0,111.0,3.2,23.0,910.0,1047.39,769.52
2016,6,1,10,15,939.5,112.0,3.2,23.0,937.0,1057.82,775.17
2016,6,1,10,30,945.0,113.0,3.2,23.0,964.0,1064.49,778.57
2016,6,1,10,45,947.5,115.0,3.25,23.5,984.0,1065.38,777.29
2016,6,1,11,0,950.0,117.0,3.3,24.0,1004.0,1062.4,773.69
2016,6,1,11,15,952.5,117.5,3.35,24.0,1017.0,1054.11,768.31
2016,6,1,11,30,955.0,118.0,3.4,24.0,1030.0,1042.05,760.62
2016,6,1,11,45,954.0,119.5,3.5,24.5,1035.0,1023.92,747.99
2016,6,1,12,0,953.0,121.0,3.6,25.0,1040.0,1002.3,733.15
2016,6,1,12,15,952.5,121.0,3.65,25.0,1037.5,976.38,716.61
2016,6,1,12,30,952.0,121.0,3.7,25.0,1035.0,947.26,697.91
2016,6,1,12,45,938.5,128.0,3.75,25.0,1021.5,910.3,673.9
2016,6,1,13,0,925.0,135.0,3.8,25.0,1008.0,871.04,648.19
2016,6,1,13,15,921.0,134.5,3.8,25.0,990.5,830.67,621.26
2016,6,1,13,30,917.0,134.0,3.8,25.0,973.0,787.92,592.38
2016,6,1,13,45,909.5,134.0,3.8,25.0,948.0,741.0,558.36
2016,6,1,14,0,902.0,134.0,3.8,25.0,923.0,692.37,522.35
2016,6,1,14,15,894.5,132.0,3.75,25.0,892.0,640.64,483.1
2016,6,1,14,30,887.0,130.0,3.7,25.0,861.0,587.68,441.91
2016,6,1,14,45,875.5,128.5,3.7,25.0,824.0,532.18,397.79
2016,6,1,15,0,864.0,127.0,3.7,25.0,787.0,473.16,349.84
2016,6,1,15,15,851.0,124.5,3.65,24.5,745.0,415.08,301.8
2016,6,1,15,30,838.0,122.0,3.6,24.0,703.0,357.43,252.88
2016,6,1,15,45,822.0,118.5,3.55,23.5,656.5,298.92,202.81
2016,6,1,16,0,806.0,115.0,3.5,23.0,610.0,241.72,154.46
2016,6,1,16,15,784.0,111.0,3.35,22.5,560.5,184.87,109.74
2016,6,1,16,30,762.0,107.0,3.2,22.0,511.0,123.97,69.06
2016,6,1,16,45,736.0,101.5,3.1,21.5,460.0,70.63,55.2
2016,6,1,17,0,710.0,96.0,3.0,21.0,409.0,65.06,50.77
2016,6,1,17,15,671.5,90.5,2.8,20.0,356.5,63.15,49.49
2016,6,1,17,30,633.0,85.0,2.6,19.0,304.0,61.13,48.06
2016,6,1,17,45,582.5,77.0,2.45,18.5,253.0,56.91,44.52
2016,6,1,18,0,532.0,69.0,2.3,18.0,202.0,52.48,40.66
2016,6,1,18,15,452.0,59.5,2.05,17.0,155.0,46.43,35.26
2016,6,1,18,30,372.0,50.0,1.8,16.0,108.0,40.17,29.42
2016,6,1,18,45,256.5,37.0,1.6,15.0,70.0,28.81,18.75
2016,6,1,19,0,141.0,24.0,1.4,14.0,32.0,18.88,4.39
2016,6,1,19,15,70.5,12.0,1.4,13.5,16.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,21.75,0.0
2016,6,2,5,15,199.5,24.0,1.75,10.5,44.5,87.92,46.07
2016,6,2,5,30,339.0,37.0,1.9,11.0,77.0,160.92,118.58
2016,6,2,5,45,434.0,46.0,2.1,11.5,122.5,226.66,177.55
2016,6,2,6,0,529.0,55.0,2.3,12.0,168.0,302.68,244.48
2016,6,2,6,15,589.5,62.0,2.2,12.5,218.5,369.64,302.76
2016,6,2,6,30,650.0,69.0,2.1,13.0,269.0,441.98,363.25
2016,6,2,6,45,693.0,74.0,2.05,14.0,322.0,506.7,414.75
2016,6,2,7,0,736.0,79.0,2.0,15.0,375.0,571.77,464.3
2016,6,2,7,15,766.0,83.0,1.95,15.5,427.5,631.45,508.46
2016,6,2,7,30,796.0,87.0,1.9,16.0,480.0,691.64,550.48
2016,6,2,7,45,819.0,90.5,1.9,17.0,531.5,746.05,585.41
2016,6,2,8,0,842.0,94.0,1.9,18.0,583.0,799.68,618.78
