Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,858.5,97.0,1.85,18.5,631.0,846.17,647.02
2016,6,2,8,30,875.0,100.0,1.8,19.0,679.0,883.02,668.11
2016,6,2,8,45,888.0,102.0,1.8,20.0,723.0,920.79,688.79
2016,6,2,9,0,901.0,104.0,1.8,21.0,767.0,956.0,707.36
2016,6,2,9,15,910.5,106.5,1.8,21.5,806.5,985.66,723.42
2016,6,2,9,30,920.0,109.0,1.8,22.0,846.0,1012.15,737.37
2016,6,2,9,45,921.5,114.0,1.8,23.0,877.5,1030.14,744.43
2016,6,2,10,0,923.0,119.0,1.8,24.0,909.0,1044.38,749.21
2016,6,2,10,15,928.5,120.0,1.85,24.5,936.0,1054.67,753.78
2016,6,2,10,30,934.0,121.0,1.9,25.0,963.0,1061.25,756.16
2016,6,2,10,45,937.0,122.5,1.95,25.5,982.5,1062.07,755.11
2016,6,2,11,0,940.0,124.0,2.0,26.0,1002.0,1059.08,751.86
2016,6,2,11,15,942.0,124.5,2.0,26.0,1014.5,1050.33,746.01
2016,6,2,11,30,944.0,125.0,2.0,26.0,1027.0,1037.87,738.01
2016,6,2,11,45,944.0,125.5,2.05,26.5,1032.0,1019.88,725.86
2016,6,2,12,0,944.0,126.0,2.1,27.0,1037.0,998.43,711.64
2016,6,2,12,15,943.5,125.5,2.15,27.0,1034.0,972.27,695.88
2016,6,2,12,30,943.0,125.0,2.2,27.0,1031.0,942.96,678.04
2016,6,2,12,45,946.5,120.5,2.3,27.5,1022.5,910.4,657.17
2016,6,2,13,0,950.0,116.0,2.4,28.0,1014.0,874.67,634.08
2016,6,2,13,15,946.5,115.5,2.4,28.0,996.5,834.0,608.01
2016,6,2,13,30,943.0,115.0,2.4,28.0,979.0,790.83,580.07
2016,6,2,13,45,937.5,114.0,2.45,28.5,954.5,743.56,546.76
2016,6,2,14,0,932.0,113.0,2.5,29.0,930.0,694.36,510.84
2016,6,2,14,15,924.5,111.5,2.5,29.0,898.5,641.85,472.45
2016,6,2,14,30,917.0,110.0,2.5,29.0,867.0,588.04,432.0
2016,6,2,14,45,907.5,108.5,2.55,29.0,830.0,532.2,388.97
2016,6,2,15,0,898.0,107.0,2.6,29.0,793.0,475.75,344.05
2016,6,2,15,15,886.0,104.5,2.6,28.5,751.0,417.21,296.74
2016,6,2,15,30,874.0,102.0,2.6,28.0,709.0,358.85,248.23
2016,6,2,15,45,858.0,99.5,2.65,28.0,662.5,299.88,198.31
2016,6,2,16,0,842.0,97.0,2.7,28.0,616.0,235.41,144.93
2016,6,2,16,15,822.0,93.5,2.7,27.0,566.0,177.21,100.04
2016,6,2,16,30,802.0,90.0,2.7,26.0,516.0,121.21,64.14
2016,6,2,16,45,775.5,86.5,2.7,25.5,464.5,67.55,51.68
2016,6,2,17,0,749.0,83.0,2.7,25.0,413.0,61.76,47.11
2016,6,2,17,15,712.5,78.0,2.55,24.0,360.5,54.15,40.97
2016,6,2,17,30,676.0,73.0,2.4,23.0,308.0,52.08,39.48
2016,6,2,17,45,625.5,67.0,2.3,22.0,257.0,49.05,37.07
2016,6,2,18,0,575.0,61.0,2.2,21.0,206.0,45.9,34.44
2016,6,2,18,15,499.0,53.0,1.9,20.0,158.5,40.87,30.0
2016,6,2,18,30,423.0,45.0,1.6,19.0,111.0,35.67,25.2
2016,6,2,18,45,306.0,33.5,1.35,18.0,72.5,27.0,17.04
2016,6,2,19,0,189.0,22.0,1.1,17.0,34.0,17.98,4.49
2016,6,2,19,15,94.5,11.0,1.05,16.5,17.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.8,13.0,13.0,24.25,0.0
2016,6,3,5,15,210.0,23.5,0.9,13.5,44.5,90.06,47.26
2016,6,3,5,30,347.0,36.0,1.0,14.0,76.0,162.17,117.84
2016,6,3,5,45,436.5,44.5,1.1,15.0,120.5,225.66,173.66
2016,6,3,6,0,526.0,53.0,1.2,16.0,165.0,298.79,236.32
2016,6,3,6,15,584.5,59.5,1.15,16.5,215.0,363.92,291.52
2016,6,3,6,30,643.0,66.0,1.1,17.0,265.0,434.25,348.63
2016,6,3,6,45,682.5,71.5,1.1,17.5,316.5,497.06,397.87
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,560.13,445.35
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,618.4,486.96
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,677.16,526.42
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,730.11,558.52
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,782.27,588.94
2016,6,3,8,15,840.5,94.5,0.85,22.0,618.0,827.54,613.71
2016,6,3,8,30,857.0,97.0,0.8,23.0,665.0,863.37,631.64
2016,6,3,8,45,869.5,99.5,0.8,24.0,708.0,900.77,651.07
2016,6,3,9,0,882.0,102.0,0.8,25.0,751.0,935.65,668.49
2016,6,3,9,15,891.5,104.0,0.85,26.0,789.5,964.39,682.79
2016,6,3,9,30,901.0,106.0,0.9,27.0,828.0,990.06,695.15
2016,6,3,9,45,914.5,103.5,0.95,28.0,862.5,1011.56,704.91
2016,6,3,10,0,928.0,101.0,1.0,29.0,897.0,1029.82,712.74
2016,6,3,10,15,933.5,102.0,0.95,29.5,923.0,1040.42,715.48
2016,6,3,10,30,939.0,103.0,0.9,30.0,949.0,1047.3,716.16
2016,6,3,10,45,742.5,232.0,0.9,31.0,910.5,998.55,683.74
2016,6,3,11,0,546.0,361.0,0.9,32.0,872.0,922.0,630.63
2016,6,3,11,15,746.5,234.0,1.0,32.0,942.5,985.76,675.99
2016,6,3,11,30,947.0,107.0,1.1,32.0,1013.0,1023.17,698.92
2016,6,3,11,45,946.5,108.0,1.2,32.0,1017.5,1005.47,689.45
2016,6,3,12,0,946.0,109.0,1.3,32.0,1022.0,984.3,678.48
2016,6,3,12,15,945.5,109.5,1.4,32.0,1020.0,959.31,665.06
2016,6,3,12,30,945.0,110.0,1.5,32.0,1018.0,931.11,649.49
2016,6,3,12,45,929.5,118.0,1.6,32.0,1004.5,893.94,628.08
2016,6,3,13,0,914.0,126.0,1.7,32.0,991.0,854.57,604.99
2016,6,3,13,15,910.5,125.0,1.8,32.0,973.5,814.8,581.21
2016,6,3,13,30,907.0,124.0,1.9,32.0,956.0,772.65,555.46
2016,6,3,13,45,901.0,123.5,2.0,32.0,932.0,727.02,525.12
2016,6,3,14,0,895.0,123.0,2.1,32.0,908.0,679.57,492.47
2016,6,3,14,15,887.5,121.0,2.15,32.0,877.5,628.42,455.98
2016,6,3,14,30,880.0,119.0,2.2,32.0,847.0,576.05,417.47
2016,6,3,14,45,870.5,117.0,2.3,32.0,810.5,521.73,376.45
2016,6,3,15,0,861.0,115.0,2.4,32.0,774.0,466.86,333.59
2016,6,3,15,15,848.5,112.5,2.4,31.5,732.5,410.17,288.46
2016,6,3,15,30,836.0,110.0,2.4,31.0,691.0,348.54,238.49
2016,6,3,15,45,819.5,107.0,2.4,31.0,645.5,290.6,190.17
2016,6,3,16,0,803.0,104.0,2.4,31.0,600.0,233.99,143.54
2016,6,3,16,15,782.5,100.5,2.35,30.5,551.5,178.03,100.76
2016,6,3,16,30,762.0,97.0,2.3,30.0,503.0,124.36,66.61
2016,6,3,16,45,734.0,93.0,2.3,29.5,452.5,72.69,55.03
2016,6,3,17,0,706.0,89.0,2.3,29.0,402.0,59.89,44.73
2016,6,3,17,15,669.5,83.5,2.05,28.0,350.5,57.78,43.31
2016,6,3,17,30,633.0,78.0,1.8,27.0,299.0,55.54,41.72
2016,6,3,17,45,581.5,71.5,1.6,26.0,249.5,52.3,39.2
2016,6,3,18,0,530.0,65.0,1.4,25.0,200.0,48.93,36.44
2016,6,3,18,15,455.5,56.0,1.3,23.5,154.0,43.21,31.55
2016,6,3,18,30,381.0,47.0,1.2,22.0,108.0,37.27,26.24
2016,6,3,18,45,271.5,35.0,1.1,21.0,70.5,28.24,17.87
2016,6,3,19,0,162.0,23.0,1.0,20.0,33.0,18.08,5.01
2016,6,3,19,15,81.0,11.5,0.95,19.5,16.5,10.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,8.19,0.0
2016,6,4,5,15,53.5,25.0,0.85,16.5,31.5,41.83,20.17
2016,6,4,5,30,107.0,41.0,0.8,17.0,54.0,84.94,60.77
2016,6,4,5,45,143.0,59.5,0.75,17.5,85.5,124.7,95.3
2016,6,4,6,0,179.0,78.0,0.7,18.0,117.0,168.16,132.48
2016,6,4,6,15,203.5,98.0,0.95,18.5,152.5,211.55,169.27
2016,6,4,6,30,228.0,118.0,1.2,19.0,188.0,257.13,207.01
2016,6,4,6,45,251.5,135.0,1.45,19.5,225.5,300.69,242.29
2016,6,4,7,0,275.0,152.0,1.7,20.0,263.0,346.04,278.14
2016,6,4,7,15,137.5,95.5,1.7,20.0,151.0,200.66,161.57
2016,6,4,7,30,0.0,39.0,1.7,20.0,39.0,34.42,22.96
2016,6,4,7,45,63.0,148.0,1.7,20.5,185.0,190.75,151.68
2016,6,4,8,0,126.0,257.0,1.7,21.0,331.0,372.86,292.67
2016,6,4,8,15,77.0,254.5,1.7,21.0,301.0,317.69,247.81
2016,6,4,8,30,28.0,252.0,1.7,21.0,271.0,272.92,211.55
2016,6,4,8,45,188.0,283.5,1.7,21.5,421.0,464.03,359.2
2016,6,4,9,0,348.0,315.0,1.7,22.0,571.0,663.99,502.85
2016,6,4,9,15,343.0,335.5,1.75,22.0,599.0,686.93,515.98
2016,6,4,9,30,338.0,356.0,1.8,22.0,627.0,707.96,529.31
2016,6,4,9,45,391.0,348.5,1.9,22.5,674.5,754.05,560.94
2016,6,4,10,0,444.0,341.0,2.0,23.0,722.0,814.22,601.05
2016,6,4,10,15,255.0,379.5,2.05,23.0,600.0,652.67,485.33
2016,6,4,10,30,66.0,418.0,2.1,23.0,478.0,472.36,352.98
2016,6,4,10,45,45.0,383.5,2.15,23.5,424.5,414.01,310.49
2016,6,4,11,0,24.0,349.0,2.2,24.0,371.0,356.66,267.54
2016,6,4,11,15,117.5,416.0,2.25,24.0,528.0,524.57,391.85
2016,6,4,11,30,211.0,483.0,2.3,24.0,685.0,674.72,497.49
2016,6,4,11,45,285.5,461.5,2.4,24.5,736.5,725.59,532.49
2016,6,4,12,0,360.0,440.0,2.5,25.0,788.0,761.89,558.02
2016,6,4,12,15,429.0,422.0,2.5,25.5,835.5,797.51,581.91
2016,6,4,12,30,498.0,404.0,2.5,26.0,883.0,822.45,598.38
2016,6,4,12,45,306.0,438.0,2.5,26.5,732.0,665.17,486.92
2016,6,4,13,0,114.0,472.0,2.5,27.0,581.0,520.18,381.79
2016,6,4,13,15,71.5,417.0,2.45,27.5,484.5,426.57,314.83
2016,6,4,13,30,29.0,362.0,2.4,28.0,388.0,341.28,252.4
2016,6,4,13,45,253.5,354.5,2.4,28.5,577.5,484.33,359.29
2016,6,4,14,0,478.0,347.0,2.4,29.0,767.0,603.2,442.82
2016,6,4,14,15,580.0,287.5,2.35,29.0,779.5,585.61,429.72
2016,6,4,14,30,682.0,228.0,2.3,29.0,792.0,556.56,408.18
2016,6,4,14,45,758.0,175.5,2.3,29.0,777.0,510.36,373.02
2016,6,4,15,0,834.0,123.0,2.3,29.0,762.0,458.78,331.96
2016,6,4,15,15,821.5,120.0,2.3,28.5,721.5,402.35,286.62
2016,6,4,15,30,809.0,117.0,2.3,28.0,681.0,346.33,240.36
2016,6,4,15,45,796.0,112.5,2.3,28.0,637.0,289.65,192.52
2016,6,4,16,0,783.0,108.0,2.3,28.0,593.0,233.94,146.05
2016,6,4,16,15,762.5,104.5,2.3,27.5,545.0,179.17,103.7
2016,6,4,16,30,742.0,101.0,2.3,27.0,497.0,126.71,69.79
2016,6,4,16,45,717.0,95.5,2.3,26.5,447.5,68.64,52.34
2016,6,4,17,0,692.0,90.0,2.3,26.0,398.0,60.42,45.76
2016,6,4,17,15,656.0,84.5,2.25,25.0,347.5,58.35,44.36
2016,6,4,17,30,620.0,79.0,2.2,24.0,297.0,56.15,42.79
2016,6,4,17,45,572.0,72.0,2.15,23.0,248.0,52.58,39.95
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,48.83,36.83
2016,6,4,18,15,452.0,56.0,2.0,21.0,153.5,43.12,31.83
2016,6,4,18,30,380.0,47.0,1.9,20.0,108.0,37.18,26.42
2016,6,4,18,45,275.0,34.5,1.85,19.0,71.0,27.71,17.64
2016,6,4,19,0,170.0,22.0,1.8,18.0,34.0,17.28,5.09
2016,6,4,19,15,85.0,11.0,1.95,17.0,17.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,73.0,11.0,1.6,12.0,12.0,24.17,0.0
2016,6,5,5,15,198.5,24.0,1.7,12.5,43.5,87.54,47.17
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,155.48,113.79
2016,6,5,5,45,412.0,46.5,1.95,13.5,118.5,218.09,169.52
2016,6,5,6,0,500.0,56.0,2.1,14.0,162.0,290.24,232.61
2016,6,5,6,15,558.0,63.0,2.1,14.5,211.0,354.3,288.11
2016,6,5,6,30,616.0,70.0,2.1,15.0,260.0,423.52,345.92
2016,6,5,6,45,309.5,100.5,2.1,15.5,196.5,306.09,251.47
2016,6,5,7,0,3.0,131.0,2.1,16.0,133.0,123.16,97.71
2016,6,5,7,15,49.0,169.5,2.05,16.5,194.5,201.91,163.12
2016,6,5,7,30,95.0,208.0,2.0,17.0,256.0,277.74,223.9
2016,6,5,7,45,450.0,152.5,2.0,18.0,411.0,528.04,423.39
2016,6,5,8,0,805.0,97.0,2.0,19.0,566.0,771.53,599.55
2016,6,5,8,15,822.5,100.0,2.0,19.5,613.0,817.56,626.46
2016,6,5,8,30,840.0,103.0,2.0,20.0,660.0,861.9,653.55
2016,6,5,8,45,853.5,105.5,2.05,20.5,703.5,891.86,670.97
2016,6,5,9,0,867.0,108.0,2.1,21.0,747.0,927.23,692.02
2016,6,5,9,15,877.0,110.0,2.2,21.5,785.0,956.1,709.05
2016,6,5,9,30,887.0,112.0,2.3,22.0,823.0,981.97,724.1
2016,6,5,9,45,901.0,110.0,2.45,22.5,858.0,1004.32,737.37
2016,6,5,10,0,915.0,108.0,2.6,23.0,893.0,1023.49,748.6
2016,6,5,10,15,920.5,109.0,2.7,23.0,919.5,1033.99,755.25
2016,6,5,10,30,926.0,110.0,2.8,23.0,946.0,1040.83,759.72
2016,6,5,10,45,929.0,111.5,2.9,23.5,965.5,1041.96,759.16
2016,6,5,11,0,932.0,113.0,3.0,24.0,985.0,1039.33,756.32
2016,6,5,11,15,934.5,113.5,3.05,24.0,998.0,1031.47,751.25
2016,6,5,11,30,937.0,114.0,3.1,24.0,1011.0,1019.92,743.92
2016,6,5,11,45,937.0,114.5,3.15,24.5,1016.0,1002.39,731.36
2016,6,5,12,0,937.0,115.0,3.2,25.0,1021.0,981.41,716.68
2016,6,5,12,15,937.0,115.0,3.25,25.0,1019.5,956.66,700.96
2016,6,5,12,30,937.0,115.0,3.3,25.0,1018.0,928.73,683.13
2016,6,5,12,45,928.5,119.5,3.35,25.0,1006.5,894.6,661.07
2016,6,5,13,0,920.0,124.0,3.4,25.0,995.0,857.94,637.2
2016,6,5,13,15,917.0,123.0,3.4,25.0,978.5,818.47,610.96
2016,6,5,13,30,914.0,122.0,3.4,25.0,962.0,776.57,582.84
2016,6,5,13,45,910.5,120.5,3.4,25.0,939.0,731.63,550.63
2016,6,5,14,0,907.0,119.0,3.4,25.0,916.0,684.66,515.95
2016,6,5,14,15,900.5,117.5,3.4,25.0,886.0,634.08,477.77
2016,6,5,14,30,894.0,116.0,3.4,25.0,856.0,582.14,437.53
2016,6,5,14,45,886.0,113.5,3.4,25.0,820.5,527.55,394.14
2016,6,5,15,0,878.0,111.0,3.4,25.0,785.0,472.22,348.9
2016,6,5,15,15,866.5,108.5,3.35,24.5,744.0,415.1,301.57
2016,6,5,15,30,855.0,106.0,3.3,24.0,703.0,358.1,253.1
2016,6,5,15,45,841.0,103.0,3.3,24.0,657.5,294.44,198.59
2016,6,5,16,0,827.0,100.0,3.3,24.0,612.0,237.16,149.64
2016,6,5,16,15,807.0,96.5,3.25,23.5,563.0,179.9,104.25
2016,6,5,16,30,787.0,93.0,3.2,23.0,514.0,124.86,67.75
2016,6,5,16,45,762.0,88.5,3.15,22.5,463.5,71.39,47.19
2016,6,5,17,0,737.0,84.0,3.1,22.0,413.0,62.25,48.12
2016,6,5,17,15,702.0,79.5,2.95,21.0,361.5,54.98,42.21
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,53.34,41.09
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,50.0,38.31
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,46.51,35.28
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,41.51,30.85
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,36.35,26.06
2016,6,5,18,45,314.5,34.5,2.3,16.0,76.0,27.72,17.95
2016,6,5,19,0,204.0,23.0,2.2,15.0,37.0,18.75,6.59
2016,6,5,19,15,102.0,11.5,2.3,14.5,18.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,24.9,0.0
2016,6,6,5,15,201.0,23.0,2.95,12.5,43.5,87.08,47.18
2016,6,6,5,30,325.0,35.0,3.0,13.0,74.0,153.52,112.41
2016,6,6,5,45,409.0,44.0,3.05,13.5,116.5,213.99,166.68
2016,6,6,6,0,493.0,53.0,3.1,14.0,159.0,283.59,228.06
2016,6,6,6,15,549.0,60.0,3.05,14.5,206.5,346.15,282.82
2016,6,6,6,30,605.0,67.0,3.0,15.0,254.0,413.71,339.89
2016,6,6,6,45,305.0,100.0,3.0,15.5,195.0,302.59,249.63
2016,6,6,7,0,5.0,133.0,3.0,16.0,136.0,126.44,100.65
2016,6,6,7,15,14.5,157.0,2.95,16.5,164.5,156.07,125.05
2016,6,6,7,30,24.0,181.0,2.9,17.0,193.0,186.49,149.39
2016,6,6,7,45,133.5,215.5,2.9,17.5,292.5,329.07,265.33
2016,6,6,8,0,243.0,250.0,2.9,18.0,392.0,471.96,376.44
2016,6,6,8,15,527.0,175.5,2.95,18.5,515.5,650.18,514.81
2016,6,6,8,30,811.0,101.0,3.0,19.0,639.0,833.84,645.58
2016,6,6,8,45,825.0,103.0,3.05,19.5,681.0,862.99,661.93
2016,6,6,9,0,839.0,105.0,3.1,20.0,723.0,897.6,683.19
2016,6,6,9,15,849.0,107.0,3.1,20.5,761.0,925.92,699.56
2016,6,6,9,30,859.0,109.0,3.1,21.0,799.0,951.36,713.89
2016,6,6,9,45,867.0,110.5,3.15,21.5,831.0,971.26,724.85
2016,6,6,10,0,875.0,112.0,3.2,22.0,863.0,987.89,733.68
2016,6,6,10,15,881.0,113.5,3.25,22.0,889.0,999.14,740.46
2016,6,6,10,30,887.0,115.0,3.3,22.0,915.0,1006.88,745.07
2016,6,6,10,45,891.5,116.0,3.35,22.5,935.0,1009.03,744.68
2016,6,6,11,0,896.0,117.0,3.4,23.0,955.0,1007.57,742.07
2016,6,6,11,15,898.5,117.5,3.4,23.0,967.5,1000.04,736.67
2016,6,6,11,30,901.0,118.0,3.4,23.0,980.0,988.96,729.09
2016,6,6,11,45,902.5,118.0,3.45,23.0,985.5,972.98,718.73
2016,6,6,12,0,904.0,118.0,3.5,23.0,991.0,953.65,706.21
2016,6,6,12,15,903.5,118.0,3.5,23.0,989.5,929.28,690.04
2016,6,6,12,30,903.0,118.0,3.5,23.0,988.0,901.87,671.85
2016,6,6,12,45,895.0,122.0,3.55,23.5,977.0,868.79,648.8
2016,6,6,13,0,887.0,126.0,3.6,24.0,966.0,833.29,624.06
2016,6,6,13,15,883.5,125.0,3.6,23.5,950.0,794.72,599.23
2016,6,6,13,30,880.0,124.0,3.6,23.0,934.0,753.86,572.5
2016,6,6,13,45,875.0,123.0,3.65,23.0,911.0,709.85,540.46
2016,6,6,14,0,870.0,122.0,3.7,23.0,888.0,664.02,506.25
2016,6,6,14,15,863.0,120.5,3.7,23.0,858.5,614.97,468.65
2016,6,6,14,30,856.0,119.0,3.7,23.0,829.0,564.69,429.14
2016,6,6,14,45,846.5,117.5,3.75,23.0,794.0,512.2,386.93
2016,6,6,15,0,837.0,116.0,3.8,23.0,759.0,459.18,343.07
2016,6,6,15,15,825.5,113.5,3.8,22.5,719.0,399.87,293.82
2016,6,6,15,30,814.0,111.0,3.8,22.0,679.0,344.48,246.26
2016,6,6,15,45,798.0,108.0,3.8,21.5,635.0,288.05,197.39
2016,6,6,16,0,782.0,105.0,3.8,21.0,591.0,232.9,150.09
2016,6,6,16,15,762.5,101.5,3.75,20.5,544.0,178.38,106.27
2016,6,6,16,30,743.0,98.0,3.7,20.0,497.0,126.04,70.95
2016,6,6,16,45,717.0,93.5,3.65,19.5,448.0,68.89,45.49
2016,6,6,17,0,691.0,89.0,3.6,19.0,399.0,59.58,46.4
2016,6,6,17,15,656.0,84.0,3.55,18.0,349.0,57.85,45.25
2016,6,6,17,30,621.0,79.0,3.5,17.0,299.0,56.02,43.96
2016,6,6,17,45,574.0,72.0,3.45,16.5,250.0,52.45,40.96
2016,6,6,18,0,527.0,65.0,3.4,16.0,201.0,48.7,37.68
2016,6,6,18,15,455.5,56.5,3.3,15.5,156.0,43.42,32.87
2016,6,6,18,30,384.0,48.0,3.2,15.0,111.0,37.94,27.7
2016,6,6,18,45,281.0,36.0,3.1,14.5,73.5,28.96,19.17
2016,6,6,19,0,178.0,24.0,3.0,14.0,36.0,18.85,7.09
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.0,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.3,12.0,13.0,21.38,0.0
2016,6,7,5,15,177.0,24.5,2.35,12.0,43.0,81.0,44.15
2016,6,7,5,30,295.0,38.0,2.4,12.0,73.0,146.94,108.14
2016,6,7,5,45,385.5,47.5,2.45,12.5,116.0,208.75,163.14
2016,6,7,6,0,476.0,57.0,2.5,13.0,159.0,280.37,225.95
2016,6,7,6,15,534.0,64.0,2.45,13.5,207.0,343.06,280.63
2016,6,7,6,30,592.0,71.0,2.4,14.0,255.0,410.93,337.77
2016,6,7,6,45,296.0,80.0,2.4,14.5,172.0,273.76,226.74
2016,6,7,7,0,0.0,89.0,2.4,15.0,89.0,79.6,61.77
2016,6,7,7,15,0.0,113.0,2.4,15.5,113.0,102.22,80.54
2016,6,7,7,30,0.0,137.0,2.4,16.0,137.0,124.95,98.85
2016,6,7,7,45,9.5,172.0,2.4,16.5,178.0,165.88,131.99
2016,6,7,8,0,19.0,207.0,2.4,17.0,219.0,207.73,165.18
2016,6,7,8,15,26.0,233.0,2.4,17.5,250.0,239.08,189.37
2016,6,7,8,30,33.0,259.0,2.4,18.0,281.0,284.51,224.17
2016,6,7,8,45,54.5,295.5,2.4,19.0,335.0,341.96,267.46
2016,6,7,9,0,76.0,332.0,2.4,20.0,389.0,400.21,310.18
2016,6,7,9,15,158.0,356.0,2.45,20.5,481.0,518.07,398.38
2016,6,7,9,30,240.0,380.0,2.5,21.0,573.0,622.87,474.0
2016,6,7,9,45,566.0,246.0,2.6,21.5,725.0,836.7,630.82
2016,6,7,10,0,892.0,112.0,2.7,22.0,877.0,1004.2,741.51
2016,6,7,10,15,897.5,113.5,2.8,22.0,903.5,1015.11,747.01
2016,6,7,10,30,903.0,115.0,2.9,22.0,930.0,1022.43,751.79
2016,6,7,10,45,905.0,117.5,3.0,22.5,949.5,1023.63,751.25
2016,6,7,11,0,907.0,120.0,3.1,23.0,969.0,1021.14,748.45
2016,6,7,11,15,909.5,120.5,3.2,23.0,982.0,1013.51,743.85
2016,6,7,11,30,912.0,121.0,3.3,23.0,995.0,1002.28,737.01
2016,6,7,11,45,913.5,121.0,3.4,23.0,1000.5,986.12,726.97
2016,6,7,12,0,915.0,121.0,3.5,23.0,1006.0,966.57,714.71
2016,6,7,12,15,915.5,121.0,3.55,23.0,1004.5,942.85,699.35
2016,6,7,12,30,916.0,121.0,3.6,23.0,1003.0,915.99,681.87
2016,6,7,12,45,917.5,118.5,3.65,23.0,995.0,884.73,661.36
2016,6,7,13,0,919.0,116.0,3.7,23.0,987.0,850.52,638.72
2016,6,7,13,15,916.0,115.5,3.75,22.5,971.0,811.72,613.95
2016,6,7,13,30,913.0,115.0,3.8,22.0,955.0,770.48,587.14
2016,6,7,13,45,907.0,115.0,3.85,22.0,931.5,725.35,554.53
2016,6,7,14,0,901.0,115.0,3.9,22.0,908.0,678.37,519.31
2016,6,7,14,15,894.5,113.5,3.9,21.5,878.5,628.23,481.65
2016,6,7,14,30,888.0,112.0,3.9,21.0,849.0,576.75,441.79
2016,6,7,14,45,876.0,112.0,3.95,21.0,813.0,522.69,397.98
2016,6,7,15,0,864.0,112.0,4.0,21.0,777.0,468.28,352.6
2016,6,7,15,15,852.5,109.5,3.95,20.5,736.0,412.01,305.05
2016,6,7,15,30,841.0,107.0,3.9,20.0,695.0,350.56,252.32
2016,6,7,15,45,823.0,105.5,3.9,19.5,650.0,293.28,202.3
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,237.46,154.03
2016,6,7,16,15,785.0,100.5,3.8,18.5,556.5,181.53,108.64
2016,6,7,16,30,765.0,97.0,3.7,18.0,508.0,127.81,71.96
2016,6,7,16,45,735.5,93.5,3.65,17.5,457.5,76.33,51.33
2016,6,7,17,0,706.0,90.0,3.6,17.0,407.0,60.34,47.45
2016,6,7,17,15,670.0,85.0,3.5,16.5,356.0,58.63,46.21
2016,6,7,17,30,634.0,80.0,3.4,16.0,305.0,56.81,44.83
2016,6,7,17,45,579.5,74.0,3.3,15.5,255.0,54.01,42.51
2016,6,7,18,0,525.0,68.0,3.2,15.0,205.0,51.12,39.99
2016,6,7,18,15,451.5,59.5,3.05,14.5,159.0,45.93,35.25
2016,6,7,18,30,378.0,51.0,2.9,14.0,113.0,40.57,30.15
2016,6,7,18,45,267.0,38.5,2.75,14.0,75.0,29.87,20.04
2016,6,7,19,0,156.0,26.0,2.6,14.0,37.0,20.39,8.5
2016,6,7,19,15,78.0,13.0,2.55,13.5,18.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,49.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,99.0,12.0,2.6,11.0,15.0,29.95,0.0
2016,6,8,5,15,232.0,24.0,2.65,11.5,47.0,95.6,52.76
2016,6,8,5,30,365.0,36.0,2.7,12.0,79.0,166.29,122.15
2016,6,8,5,45,452.5,44.0,2.75,12.5,123.5,229.18,178.85
2016,6,8,6,0,540.0,52.0,2.8,13.0,168.0,301.43,242.72
2016,6,8,6,15,270.0,50.5,2.8,13.0,108.5,195.4,160.56
2016,6,8,6,30,0.0,49.0,2.8,13.0,49.0,43.24,31.58
2016,6,8,6,45,0.0,58.5,2.85,13.5,58.5,51.67,38.76
2016,6,8,7,0,0.0,68.0,2.9,14.0,68.0,60.11,45.74
2016,6,8,7,15,0.0,98.5,2.95,14.0,98.5,88.23,69.31
2016,6,8,7,30,0.0,129.0,3.0,14.0,129.0,117.11,93.17
2016,6,8,7,45,58.0,193.0,3.05,14.5,227.0,234.3,190.48
2016,6,8,8,0,116.0,257.0,3.1,15.0,325.0,364.12,294.04
2016,6,8,8,15,117.5,279.5,3.15,15.0,353.0,392.34,314.81
2016,6,8,8,30,119.0,302.0,3.2,15.0,381.0,420.09,335.4
2016,6,8,8,45,108.5,321.0,3.3,15.5,397.0,417.83,331.95
2016,6,8,9,0,98.0,340.0,3.4,16.0,413.0,428.99,338.82
2016,6,8,9,15,96.5,358.5,3.45,16.5,433.0,447.12,351.15
2016,6,8,9,30,95.0,377.0,3.5,17.0,453.0,464.68,362.93
2016,6,8,9,45,99.5,395.0,3.55,17.5,478.0,486.97,378.38
2016,6,8,10,0,104.0,413.0,3.6,18.0,503.0,508.77,393.33
2016,6,8,10,15,131.0,432.0,3.65,18.0,548.5,568.55,437.51
2016,6,8,10,30,158.0,451.0,3.7,18.0,594.0,611.99,469.2
2016,6,8,10,45,318.0,420.5,3.8,18.5,716.0,749.53,571.46
2016,6,8,11,0,478.0,390.0,3.9,19.0,838.0,881.85,665.96
2016,6,8,11,15,694.0,259.0,3.95,19.0,919.0,957.87,724.06
2016,6,8,11,30,910.0,128.0,4.0,19.0,1000.0,1006.91,756.93
2016,6,8,11,45,908.0,130.0,4.1,19.0,1004.5,989.28,744.99
2016,6,8,12,0,906.0,132.0,4.2,19.0,1009.0,968.36,731.34
2016,6,8,12,15,906.0,132.0,4.25,19.0,1007.0,944.3,715.27
2016,6,8,12,30,906.0,132.0,4.3,19.0,1005.0,917.2,697.08
2016,6,8,12,45,710.5,259.0,4.35,19.0,939.5,848.57,648.05
2016,6,8,13,0,515.0,386.0,4.4,19.0,874.0,773.5,589.85
2016,6,8,13,15,680.5,273.5,4.4,18.5,907.0,776.1,597.33
2016,6,8,13,30,846.0,161.0,4.4,18.0,940.0,764.96,593.72
2016,6,8,13,45,844.0,157.0,4.4,18.0,917.5,720.44,560.21
2016,6,8,14,0,842.0,153.0,4.4,18.0,895.0,674.0,524.73
2016,6,8,14,15,834.0,151.0,4.35,17.5,865.5,623.98,486.4
2016,6,8,14,30,826.0,149.0,4.3,17.0,836.0,572.96,446.21
2016,6,8,14,45,820.0,144.5,4.25,17.0,801.5,520.09,402.62
2016,6,8,15,0,814.0,140.0,4.2,17.0,767.0,466.51,357.28
2016,6,8,15,15,750.5,154.5,4.1,16.5,708.5,401.75,303.5
2016,6,8,15,30,687.0,169.0,4.0,16.0,650.0,346.25,256.56
2016,6,8,15,45,617.0,177.5,3.95,16.0,588.5,290.91,209.96
2016,6,8,16,0,547.0,186.0,3.9,16.0,527.0,243.44,171.08
2016,6,8,16,15,550.0,168.0,3.85,15.5,487.5,194.25,130.53
2016,6,8,16,30,553.0,150.0,3.8,15.0,448.0,144.29,94.1
2016,6,8,16,45,535.0,138.5,3.75,15.0,404.0,99.64,72.75
2016,6,8,17,0,517.0,127.0,3.7,15.0,360.0,86.16,70.49
2016,6,8,17,15,472.0,122.0,3.6,14.5,315.0,84.38,69.3
2016,6,8,17,30,427.0,117.0,3.5,14.0,270.0,82.51,67.97
2016,6,8,17,45,400.5,101.5,3.45,14.0,227.0,73.1,59.73
2016,6,8,18,0,374.0,86.0,3.4,14.0,184.0,63.21,50.9
2016,6,8,18,15,322.0,71.5,3.3,13.5,143.0,53.49,42.11
2016,6,8,18,30,270.0,57.0,3.2,13.0,102.0,43.37,32.76
2016,6,8,18,45,195.5,41.5,3.1,13.0,68.5,32.04,22.03
2016,6,8,19,0,121.0,26.0,3.0,13.0,35.0,20.33,8.82
2016,6,8,19,15,60.5,13.0,2.95,12.5,17.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,54.0,12.0,3.1,12.0,14.0,21.26,0.0
2016,6,9,5,15,171.0,26.0,3.2,12.0,44.5,81.12,44.72
2016,6,9,5,30,288.0,40.0,3.3,12.0,75.0,144.97,106.78
2016,6,9,5,45,380.0,49.5,3.45,12.5,118.0,208.1,162.92
2016,6,9,6,0,472.0,59.0,3.6,13.0,161.0,279.99,226.24
2016,6,9,6,15,531.0,66.5,3.6,13.0,209.5,343.48,282.54
2016,6,9,6,30,590.0,74.0,3.6,13.0,258.0,412.25,341.77
2016,6,9,6,45,295.0,69.0,3.6,13.5,161.0,259.44,216.81
2016,6,9,7,0,0.0,64.0,3.6,14.0,64.0,56.55,42.6
2016,6,9,7,15,0.0,97.0,3.55,14.0,97.0,86.79,68.12
2016,6,9,7,30,0.0,130.0,3.5,14.0,130.0,118.08,94.01
2016,6,9,7,45,0.0,143.5,3.5,14.5,143.5,130.55,103.78
2016,6,9,8,0,0.0,157.0,3.5,15.0,157.0,143.03,113.47
2016,6,9,8,15,15.0,206.0,3.45,15.5,216.0,202.82,161.94
2016,6,9,8,30,30.0,255.0,3.4,16.0,275.0,277.5,221.01
2016,6,9,8,45,37.5,281.5,3.4,16.5,308.5,311.57,246.78
2016,6,9,9,0,45.0,308.0,3.4,17.0,342.0,345.77,272.37
2016,6,9,9,15,34.0,302.5,3.4,17.0,329.0,328.74,258.16
2016,6,9,9,30,23.0,297.0,3.4,17.0,316.0,297.15,232.87
2016,6,9,9,45,17.5,272.0,3.4,17.5,286.5,267.02,208.59
2016,6,9,10,0,12.0,247.0,3.4,18.0,257.0,237.36,184.69
2016,6,9,10,15,33.0,326.5,3.4,18.0,356.0,347.92,270.49
2016,6,9,10,30,54.0,406.0,3.4,18.0,455.0,447.74,345.5
2016,6,9,10,45,34.5,347.5,3.45,18.5,379.5,367.27,283.38
2016,6,9,11,0,15.0,289.0,3.5,19.0,304.0,278.03,214.41
2016,6,9,11,15,23.0,338.5,3.5,19.0,361.0,343.12,264.35
2016,6,9,11,30,31.0,388.0,3.5,19.0,418.0,396.58,304.39
2016,6,9,11,45,32.5,389.0,3.55,19.5,420.5,395.9,303.1
2016,6,9,12,0,34.0,390.0,3.6,20.0,423.0,394.85,301.77
2016,6,9,12,15,254.5,401.5,3.65,20.0,647.5,615.73,470.59
2016,6,9,12,30,475.0,413.0,3.7,20.0,872.0,810.35,611.49
2016,6,9,12,45,705.0,261.5,3.8,20.0,934.5,846.31,642.1
2016,6,9,13,0,935.0,110.0,3.9,20.0,997.0,858.61,653.01
2016,6,9,13,15,931.5,109.5,3.95,20.0,980.5,819.0,625.81
2016,6,9,13,30,928.0,109.0,4.0,20.0,964.0,776.95,596.99
2016,6,9,13,45,924.5,107.0,4.1,20.0,940.5,731.34,564.22
2016,6,9,14,0,921.0,105.0,4.2,20.0,917.0,683.66,528.31
2016,6,9,14,15,914.5,104.0,4.2,19.5,887.0,633.17,489.98
2016,6,9,14,30,908.0,103.0,4.2,19.0,857.0,581.29,449.36
2016,6,9,14,45,899.0,101.0,4.25,19.0,821.5,526.2,404.3
2016,6,9,15,0,890.0,99.0,4.3,19.0,786.0,470.47,357.42
2016,6,9,15,15,519.0,212.5,4.3,18.5,608.5,361.64,274.11
2016,6,9,15,30,148.0,326.0,4.3,18.0,431.0,302.7,233.67
2016,6,9,15,45,148.0,304.0,4.3,18.0,403.0,272.9,209.73
2016,6,9,16,0,148.0,282.0,4.3,18.0,375.0,243.36,185.94
2016,6,9,16,15,472.5,184.0,4.2,17.5,446.0,194.97,133.55
2016,6,9,16,30,797.0,86.0,4.1,17.0,517.0,123.71,67.29
2016,6,9,16,45,771.0,83.0,4.1,16.5,466.5,70.8,45.4
2016,6,9,17,0,745.0,80.0,4.1,16.0,416.0,59.01,46.47
2016,6,9,17,15,467.5,109.5,4.0,15.5,311.5,75.78,61.5
2016,6,9,17,30,190.0,139.0,3.9,15.0,207.0,105.34,87.79
2016,6,9,17,45,384.5,100.0,3.85,14.5,210.0,71.89,58.52
2016,6,9,18,0,579.0,61.0,3.8,14.0,213.0,45.5,35.13
2016,6,9,18,15,510.0,53.5,3.65,13.5,166.5,40.9,30.93
2016,6,9,18,30,441.0,46.0,3.5,13.0,120.0,36.14,26.4
2016,6,9,18,45,332.0,35.5,3.4,12.5,81.0,28.42,18.99
2016,6,9,19,0,223.0,25.0,3.3,12.0,42.0,20.42,9.21
2016,6,9,19,15,111.5,12.5,3.25,12.0,21.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,33.45,0.0
2016,6,10,5,15,250.5,22.5,3.05,11.5,47.0,98.31,54.33
2016,6,10,5,30,383.0,33.0,3.3,12.0,79.0,168.05,123.18
2016,6,10,5,45,465.0,41.0,3.55,12.5,123.0,229.62,179.23
2016,6,10,6,0,547.0,49.0,3.8,13.0,167.0,300.03,242.11
2016,6,10,6,15,601.0,54.5,3.85,13.5,215.5,362.53,297.59
2016,6,10,6,30,655.0,60.0,3.9,14.0,264.0,428.11,353.89
2016,6,10,6,45,486.5,103.0,4.0,14.5,269.5,409.77,339.45
2016,6,10,7,0,318.0,146.0,4.1,15.0,275.0,364.47,301.33
2016,6,10,7,15,549.5,112.0,4.1,15.5,370.0,515.93,424.87
2016,6,10,7,30,781.0,78.0,4.1,16.0,465.0,665.49,541.25
2016,6,10,7,45,799.0,81.5,4.15,16.5,513.5,715.36,575.42
2016,6,10,8,0,817.0,85.0,4.2,17.0,562.0,764.18,608.68
2016,6,10,8,15,833.0,88.0,4.2,17.0,608.0,802.54,634.7
2016,6,10,8,30,849.0,91.0,4.2,17.0,654.0,845.59,663.91
2016,6,10,8,45,859.0,94.0,4.2,17.5,696.5,881.26,686.21
2016,6,10,9,0,869.0,97.0,4.2,18.0,739.0,914.33,706.45
2016,6,10,9,15,879.0,99.0,4.2,18.5,777.0,943.5,723.79
2016,6,10,9,30,889.0,101.0,4.2,19.0,815.0,969.69,738.97
2016,6,10,9,45,898.0,102.0,4.2,19.5,848.0,990.67,750.53
2016,6,10,10,0,907.0,103.0,4.2,20.0,881.0,1008.33,759.86
2016,6,10,10,15,913.5,104.0,4.2,20.0,908.0,1020.05,766.68
2016,6,10,10,30,920.0,105.0,4.2,20.0,935.0,1028.17,771.22
2016,6,10,10,45,924.0,106.0,4.25,20.0,955.5,1030.11,772.07
2016,6,10,11,0,928.0,107.0,4.3,20.0,976.0,1028.34,770.58
2016,6,10,11,15,931.0,107.5,4.3,20.0,989.5,1021.36,765.42
2016,6,10,11,30,934.0,108.0,4.3,20.0,1003.0,1010.7,757.94
2016,6,10,11,45,936.0,108.0,4.35,20.0,1009.5,994.99,747.45
2016,6,10,12,0,938.0,108.0,4.4,20.0,1016.0,975.8,734.63
2016,6,10,12,15,939.0,108.0,4.4,20.0,1015.5,952.31,718.73
2016,6,10,12,30,940.0,108.0,4.4,20.0,1015.0,925.58,700.64
2016,6,10,12,45,922.5,118.5,4.45,20.0,1002.0,889.54,676.46
2016,6,10,13,0,905.0,129.0,4.5,20.0,989.0,851.34,650.63
2016,6,10,13,15,902.5,128.5,4.5,20.0,973.5,813.49,624.52
2016,6,10,13,30,900.0,128.0,4.5,20.0,958.0,773.2,596.49
2016,6,10,13,45,898.0,125.5,4.55,20.0,936.0,729.3,564.07
2016,6,10,14,0,896.0,123.0,4.6,20.0,914.0,683.27,529.15
2016,6,10,14,15,889.5,121.5,4.6,19.5,884.5,633.45,491.22
2016,6,10,14,30,883.0,120.0,4.6,19.0,855.0,582.28,451.08
2016,6,10,14,45,875.0,117.5,4.6,19.0,820.0,528.46,406.84
2016,6,10,15,0,867.0,115.0,4.6,19.0,785.0,473.92,360.77
2016,6,10,15,15,855.5,113.0,4.55,18.5,744.5,417.95,312.9
2016,6,10,15,30,844.0,111.0,4.5,18.0,704.0,356.9,259.92
2016,6,10,15,45,829.5,107.5,4.45,18.0,659.0,298.82,208.2
2016,6,10,16,0,815.0,104.0,4.4,18.0,614.0,241.81,158.05
2016,6,10,16,15,795.0,101.0,4.3,17.5,565.5,185.71,112.03
2016,6,10,16,30,775.0,98.0,4.2,17.0,517.0,131.8,74.58
2016,6,10,16,45,747.5,94.0,4.15,17.0,466.5,79.36,52.11
2016,6,10,17,0,720.0,90.0,4.1,17.0,416.0,60.29,47.38
2016,6,10,17,15,684.5,85.0,3.95,16.5,364.5,58.56,46.14
2016,6,10,17,30,649.0,80.0,3.8,16.0,313.0,56.73,44.75
2016,6,10,17,45,597.5,74.0,3.65,15.5,262.5,53.93,42.43
2016,6,10,18,0,546.0,68.0,3.5,15.0,212.0,51.03,39.91
2016,6,10,18,15,474.0,59.5,3.3,14.5,165.5,45.82,35.17
2016,6,10,18,30,402.0,51.0,3.1,14.0,119.0,40.43,30.07
2016,6,10,18,45,291.5,39.5,2.9,13.5,80.0,30.65,20.85
2016,6,10,19,0,181.0,28.0,2.7,13.0,41.0,21.97,10.54
2016,6,10,19,15,90.5,14.0,2.7,12.5,20.5,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,9.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,10.0,13.0,20.81,0.0
2016,6,11,5,15,172.0,26.0,0.75,10.5,44.0,81.04,45.02
2016,6,11,5,30,292.0,40.0,0.8,11.0,75.0,145.65,107.15
2016,6,11,5,45,387.0,49.5,0.9,12.0,119.0,209.96,163.3
2016,6,11,6,0,482.0,59.0,1.0,13.0,163.0,283.35,226.29
2016,6,11,6,15,541.5,66.5,1.05,13.5,212.0,347.53,281.26
2016,6,11,6,30,601.0,74.0,1.1,14.0,261.0,417.04,338.69
2016,6,11,6,45,647.5,79.0,1.15,15.0,312.5,481.11,389.16
2016,6,11,7,0,694.0,84.0,1.2,16.0,364.0,548.24,439.91
2016,6,11,7,15,724.5,88.5,1.35,16.5,415.5,606.66,483.75
2016,6,11,7,30,755.0,93.0,1.5,17.0,467.0,663.37,525.06
2016,6,11,7,45,779.0,96.0,1.65,18.0,517.0,716.3,560.15
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,768.64,594.05
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,814.24,622.37
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,858.14,649.03
2016,6,11,8,45,850.0,107.5,1.85,21.0,704.0,895.93,670.39
2016,6,11,9,0,863.0,110.0,1.9,22.0,747.0,922.61,684.12
2016,6,11,9,15,873.5,112.5,1.85,22.5,785.5,952.55,700.14
2016,6,11,9,30,884.0,115.0,1.8,23.0,824.0,979.54,713.98
2016,6,11,9,45,888.0,118.5,1.8,23.5,855.5,998.11,722.98
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,1013.19,729.87
2016,6,11,10,15,897.5,123.5,1.75,24.5,914.0,1024.13,733.55
2016,6,11,10,30,903.0,125.0,1.7,25.0,941.0,1031.49,735.07
2016,6,11,10,45,905.5,126.5,1.65,25.5,960.0,1032.23,732.6
2016,6,11,11,0,908.0,128.0,1.6,26.0,979.0,1029.29,728.03
2016,6,11,11,15,910.5,129.0,1.65,26.0,992.0,1022.22,723.98
2016,6,11,11,30,913.0,130.0,1.7,26.0,1005.0,1011.53,717.8
2016,6,11,11,45,913.0,130.5,1.8,26.5,1010.0,994.47,706.99
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,974.08,694.12
2016,6,11,12,15,912.5,131.0,2.05,27.0,1013.0,949.58,680.49
2016,6,11,12,30,912.0,131.0,2.2,27.0,1011.0,922.03,664.68
2016,6,11,12,45,917.5,125.5,2.35,27.5,1004.0,891.77,645.57
2016,6,11,13,0,923.0,120.0,2.5,28.0,997.0,858.34,624.15
2016,6,11,13,15,919.5,119.5,2.55,27.5,980.5,819.19,600.41
2016,6,11,13,30,916.0,119.0,2.6,27.0,964.0,777.63,574.69
2016,6,11,13,45,908.0,120.0,2.7,27.0,940.0,732.0,543.39
2016,6,11,14,0,900.0,121.0,2.8,27.0,916.0,684.69,509.57
2016,6,11,14,15,893.0,119.5,2.8,26.5,886.0,634.44,473.26
2016,6,11,14,30,886.0,118.0,2.8,26.0,856.0,582.89,434.81
2016,6,11,14,45,873.5,117.5,2.85,26.0,819.5,528.37,392.22
2016,6,11,15,0,861.0,117.0,2.9,26.0,783.0,473.56,348.09
2016,6,11,15,15,739.5,157.5,2.95,25.5,708.0,401.83,292.26
2016,6,11,15,30,618.0,198.0,3.0,25.0,633.0,348.54,250.46
2016,6,11,15,45,710.0,153.0,3.15,25.0,621.5,298.21,205.2
2016,6,11,16,0,802.0,108.0,3.3,25.0,610.0,243.06,154.94
2016,6,11,16,15,782.0,104.5,3.35,24.5,562.0,187.33,110.62
2016,6,11,16,30,762.0,101.0,3.4,24.0,514.0,133.8,74.34
2016,6,11,16,45,734.0,97.0,3.5,23.5,463.5,75.61,47.27
2016,6,11,17,0,706.0,93.0,3.6,23.0,413.0,62.22,47.86
2016,6,11,17,15,671.5,87.5,3.6,22.0,362.5,60.24,46.54
2016,6,11,17,30,637.0,82.0,3.6,21.0,312.0,58.12,45.03
2016,6,11,17,45,588.5,75.5,3.6,20.5,262.0,55.01,42.5
2016,6,11,18,0,540.0,69.0,3.6,20.0,212.0,51.77,39.73
2016,6,11,18,15,471.0,60.0,3.5,19.0,166.0,46.18,34.83
2016,6,11,18,30,402.0,51.0,3.4,18.0,120.0,40.36,29.51
2016,6,11,18,45,300.5,39.0,3.3,17.0,81.0,31.45,21.23
2016,6,11,19,0,199.0,27.0,3.2,16.0,42.0,21.19,10.0
2016,6,11,19,15,99.5,13.5,3.1,15.5,21.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,42.0,12.0,3.5,12.0,13.0,18.87,0.0
2016,6,12,5,15,155.5,27.0,3.65,12.0,43.5,78.02,43.08
2016,6,12,5,30,269.0,42.0,3.8,12.0,74.0,140.77,103.76
2016,6,12,5,45,367.0,51.5,3.95,12.5,117.5,204.32,159.99
2016,6,12,6,0,465.0,61.0,4.1,13.0,161.0,277.89,224.66
2016,6,12,6,15,525.0,69.0,4.05,13.5,209.5,341.96,280.96
2016,6,12,6,30,585.0,77.0,4.0,14.0,258.0,411.44,340.1
2016,6,12,6,45,636.0,81.0,4.0,14.5,310.0,476.22,393.77
