Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,687.0,85.0,4.0,15.0,362.0,544.46,448.41
2016,6,12,7,15,717.0,89.5,3.9,15.5,413.0,602.23,492.77
2016,6,12,7,30,747.0,94.0,3.8,16.0,464.0,658.18,534.3
2016,6,12,7,45,774.0,96.0,3.7,16.5,514.5,711.95,571.36
2016,6,12,8,0,801.0,98.0,3.6,17.0,565.0,765.36,607.19
2016,6,12,8,15,818.0,101.0,3.5,17.5,611.5,810.9,636.45
2016,6,12,8,30,835.0,104.0,3.4,18.0,658.0,854.76,663.91
2016,6,12,8,45,849.5,106.0,3.3,19.0,701.5,885.1,680.07
2016,6,12,9,0,864.0,108.0,3.2,20.0,745.0,920.9,699.73
2016,6,12,9,15,874.5,110.0,3.2,20.0,783.5,950.38,718.1
2016,6,12,9,30,885.0,112.0,3.2,20.0,822.0,976.91,734.45
2016,6,12,9,45,898.5,110.0,3.2,20.5,856.5,998.99,746.4
2016,6,12,10,0,912.0,108.0,3.2,21.0,891.0,1017.91,756.24
2016,6,12,10,15,917.5,109.0,3.25,21.5,917.5,1028.7,761.19
2016,6,12,10,30,923.0,110.0,3.3,22.0,944.0,1035.86,763.9
2016,6,12,10,45,927.5,110.5,3.35,22.5,964.0,1037.82,763.34
2016,6,12,11,0,932.0,111.0,3.4,23.0,984.0,1036.05,760.5
2016,6,12,11,15,934.0,111.5,3.5,23.0,997.0,1028.1,755.61
2016,6,12,11,30,936.0,112.0,3.6,23.0,1010.0,1016.48,748.43
2016,6,12,11,45,936.0,113.0,3.7,23.5,1015.0,999.85,736.57
2016,6,12,12,0,936.0,114.0,3.8,24.0,1020.0,979.77,722.51
2016,6,12,12,15,935.5,113.5,3.85,24.0,1018.0,954.55,706.14
2016,6,12,12,30,935.0,113.0,3.9,24.0,1016.0,926.2,687.67
2016,6,12,12,45,926.5,117.0,4.0,24.0,1005.0,892.1,665.5
2016,6,12,13,0,918.0,121.0,4.1,24.0,994.0,855.51,641.46
2016,6,12,13,15,914.5,120.5,4.1,24.0,977.5,816.59,615.18
2016,6,12,13,30,911.0,120.0,4.1,24.0,961.0,775.27,587.04
2016,6,12,13,45,906.0,118.5,4.15,24.0,937.5,729.85,554.4
2016,6,12,14,0,901.0,117.0,4.2,24.0,914.0,682.53,519.18
2016,6,12,14,15,894.0,115.5,4.2,23.5,884.0,632.32,481.74
2016,6,12,14,30,887.0,114.0,4.2,23.0,854.0,580.8,442.15
2016,6,12,14,45,878.0,112.0,4.2,23.0,818.5,526.82,398.65
2016,6,12,15,0,869.0,110.0,4.2,23.0,783.0,472.22,353.4
2016,6,12,15,15,857.0,108.0,4.15,22.5,742.0,416.07,306.32
2016,6,12,15,30,845.0,106.0,4.1,22.0,701.0,360.09,258.16
2016,6,12,15,45,830.0,103.0,4.05,22.0,656.5,296.94,203.49
2016,6,12,16,0,815.0,100.0,4.0,22.0,612.0,240.27,154.4
2016,6,12,16,15,795.5,97.0,3.95,21.5,563.5,184.28,109.04
2016,6,12,16,30,776.0,94.0,3.9,21.0,515.0,130.41,71.85
2016,6,12,16,45,750.0,90.0,3.85,20.5,465.0,77.95,49.07
2016,6,12,17,0,724.0,86.0,3.8,20.0,415.0,63.32,49.42
2016,6,12,17,15,690.0,81.0,3.65,19.5,364.0,55.61,43.0
2016,6,12,17,30,656.0,76.0,3.5,19.0,313.0,53.66,41.51
2016,6,12,17,45,606.5,70.5,3.4,18.5,263.0,51.12,39.44
2016,6,12,18,0,557.0,65.0,3.3,18.0,213.0,48.5,37.2
2016,6,12,18,15,488.0,57.0,3.1,17.0,167.0,43.62,32.88
2016,6,12,18,30,419.0,49.0,2.9,16.0,121.0,38.56,28.21
2016,6,12,18,45,315.0,38.0,2.7,15.5,82.0,30.51,20.6
2016,6,12,19,0,211.0,27.0,2.5,15.0,43.0,21.19,10.25
2016,6,12,19,15,105.5,13.5,2.55,14.5,21.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,3.0,11.0,14.0,23.94,0.0
2016,6,13,5,15,186.5,25.0,3.0,11.0,44.5,82.99,45.67
2016,6,13,5,30,304.0,38.0,3.0,11.0,75.0,148.06,109.13
2016,6,13,5,45,395.5,47.0,3.05,11.5,118.0,209.8,164.39
2016,6,13,6,0,487.0,56.0,3.1,12.0,161.0,281.42,227.65
2016,6,13,6,15,243.5,61.0,3.05,12.5,113.5,194.5,160.01
2016,6,13,6,30,0.0,66.0,3.0,13.0,66.0,58.56,44.7
2016,6,13,6,45,0.0,79.5,3.0,13.5,79.5,70.99,55.24
2016,6,13,7,0,0.0,93.0,3.0,14.0,93.0,83.44,65.49
2016,6,13,7,15,52.5,151.0,3.0,14.5,177.0,183.39,149.68
2016,6,13,7,30,105.0,209.0,3.0,15.0,261.0,285.12,232.58
2016,6,13,7,45,149.5,232.0,3.05,15.5,314.5,358.54,290.63
2016,6,13,8,0,194.0,255.0,3.1,16.0,368.0,423.3,340.74
2016,6,13,8,15,517.5,175.5,3.2,16.5,511.0,639.45,511.7
2016,6,13,8,30,841.0,96.0,3.3,17.0,654.0,842.78,658.69
2016,6,13,8,45,599.5,203.5,3.4,17.5,614.5,780.1,608.9
2016,6,13,9,0,358.0,311.0,3.5,18.0,575.0,666.31,518.61
2016,6,13,9,15,350.0,332.0,3.6,18.0,601.5,687.34,533.45
2016,6,13,9,30,342.0,353.0,3.7,18.0,628.0,706.34,545.95
2016,6,13,9,45,630.0,227.0,3.8,18.5,758.5,878.0,674.7
2016,6,13,10,0,918.0,101.0,3.9,19.0,889.0,1016.11,767.06
2016,6,13,10,15,924.5,102.0,4.0,19.0,916.5,1028.07,773.7
2016,6,13,10,30,931.0,103.0,4.1,19.0,944.0,1036.38,779.02
2016,6,13,10,45,935.5,104.0,4.25,19.0,965.0,1039.0,780.96
2016,6,13,11,0,940.0,105.0,4.4,19.0,986.0,1037.84,780.48
2016,6,13,11,15,943.0,105.5,4.55,19.0,1000.0,1030.94,776.8
2016,6,13,11,30,946.0,106.0,4.7,19.0,1014.0,1020.32,770.66
2016,6,13,11,45,946.5,107.5,4.85,19.0,1020.0,1004.63,761.06
2016,6,13,12,0,947.0,109.0,5.0,19.0,1026.0,985.41,749.02
2016,6,13,12,15,946.5,109.0,5.05,18.5,1024.5,960.51,733.68
2016,6,13,12,30,946.0,109.0,5.1,18.0,1023.0,932.42,716.03
2016,6,13,12,45,940.5,111.5,5.15,18.0,1013.0,899.28,693.33
2016,6,13,13,0,935.0,114.0,5.2,18.0,1003.0,863.45,668.59
2016,6,13,13,15,931.5,113.5,5.15,18.0,986.5,824.02,640.57
2016,6,13,13,30,928.0,113.0,5.1,18.0,970.0,782.14,610.64
2016,6,13,13,45,923.0,112.0,5.05,18.0,946.5,736.52,576.48
2016,6,13,14,0,918.0,111.0,5.0,18.0,923.0,688.94,539.42
2016,6,13,14,15,911.5,109.5,4.95,17.5,893.0,638.31,500.19
2016,6,13,14,30,905.0,108.0,4.9,17.0,863.0,586.28,458.74
2016,6,13,14,45,893.0,108.0,4.9,17.0,826.5,531.61,413.28
2016,6,13,15,0,881.0,108.0,4.9,17.0,790.0,476.55,366.26
2016,6,13,15,15,869.0,106.0,4.85,16.5,749.0,419.79,317.24
2016,6,13,15,30,857.0,104.0,4.8,16.0,708.0,363.17,267.12
2016,6,13,15,45,840.5,102.0,4.8,16.0,662.5,299.7,210.67
2016,6,13,16,0,824.0,100.0,4.8,16.0,617.0,242.9,160.14
2016,6,13,16,15,805.0,96.5,4.7,15.5,569.0,186.07,112.8
2016,6,13,16,30,786.0,93.0,4.6,15.0,521.0,131.3,73.82
2016,6,13,16,45,767.5,87.0,4.6,15.0,471.5,76.93,48.54
2016,6,13,17,0,749.0,81.0,4.6,15.0,422.0,59.63,47.18
2016,6,13,17,15,715.5,76.5,4.55,14.5,371.0,57.74,45.78
2016,6,13,17,30,682.0,72.0,4.5,14.0,320.0,50.81,39.84
2016,6,13,17,45,636.5,66.5,4.45,13.5,270.0,48.15,37.61
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,45.38,35.18
2016,6,13,18,15,523.0,54.0,4.25,12.5,173.0,41.18,31.33
2016,6,13,18,30,455.0,47.0,4.1,12.0,126.0,36.86,27.19
2016,6,13,18,45,341.0,37.5,3.95,12.0,85.5,30.06,20.55
2016,6,13,19,0,227.0,28.0,3.8,12.0,45.0,23.05,12.0
2016,6,13,19,15,113.5,14.0,3.8,12.0,22.5,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.5,10.0,14.0,21.82,0.0
2016,6,14,5,15,179.5,25.5,3.55,10.5,44.5,81.69,44.9
2016,6,14,5,30,301.0,39.0,3.6,11.0,75.0,147.79,108.98
2016,6,14,5,45,403.5,47.0,3.65,11.5,119.0,212.33,166.44
2016,6,14,6,0,506.0,55.0,3.7,12.0,163.0,287.83,233.02
2016,6,14,6,15,563.5,61.5,3.7,12.5,211.5,350.97,288.94
2016,6,14,6,30,621.0,68.0,3.7,13.0,260.0,419.22,347.39
2016,6,14,6,45,670.0,70.5,3.75,13.5,312.0,482.56,400.18
2016,6,14,7,0,719.0,73.0,3.8,14.0,364.0,547.46,452.52
2016,6,14,7,15,486.0,137.0,3.85,14.5,345.0,492.87,405.75
2016,6,14,7,30,253.0,201.0,3.9,15.0,326.0,405.61,331.7
2016,6,14,7,45,442.5,171.0,3.95,15.5,417.5,539.38,439.57
2016,6,14,8,0,632.0,141.0,4.0,16.0,509.0,681.43,549.14
2016,6,14,8,15,743.0,116.0,4.0,16.0,583.0,764.34,608.77
2016,6,14,8,30,854.0,91.0,4.0,16.0,657.0,847.89,667.47
2016,6,14,8,45,866.0,93.0,4.05,16.5,699.5,884.48,690.38
2016,6,14,9,0,878.0,95.0,4.1,17.0,742.0,918.59,711.62
2016,6,14,9,15,888.0,97.0,4.1,17.0,780.5,948.11,730.59
2016,6,14,9,30,898.0,99.0,4.1,17.0,819.0,974.64,747.44
2016,6,14,9,45,903.5,101.5,4.15,17.5,851.5,994.16,758.34
2016,6,14,10,0,909.0,104.0,4.2,18.0,884.0,1010.21,766.95
2016,6,14,10,15,914.5,105.0,4.25,18.0,910.5,1021.13,773.6
2016,6,14,10,30,920.0,106.0,4.3,18.0,937.0,1028.44,777.94
2016,6,14,10,45,924.0,107.0,4.35,18.5,957.0,1030.58,777.44
2016,6,14,11,0,928.0,108.0,4.4,19.0,977.0,1029.0,774.57
2016,6,14,11,15,930.5,108.5,4.45,19.0,990.0,1021.73,769.67
2016,6,14,11,30,933.0,109.0,4.5,19.0,1003.0,1010.79,762.42
2016,6,14,11,45,933.5,109.5,4.6,19.0,1009.0,994.36,751.96
2016,6,14,12,0,934.0,110.0,4.7,19.0,1015.0,974.5,739.17
2016,6,14,12,15,934.0,110.0,4.75,19.0,1013.5,950.4,723.04
2016,6,14,12,30,934.0,110.0,4.8,19.0,1012.0,923.13,704.71
2016,6,14,12,45,932.5,109.5,4.85,19.0,1003.0,891.08,682.96
2016,6,14,13,0,931.0,109.0,4.9,19.0,994.0,856.17,659.09
2016,6,14,13,15,927.5,108.0,4.95,18.5,977.5,816.56,632.91
2016,6,14,13,30,924.0,107.0,5.0,18.0,961.0,774.51,604.63
2016,6,14,13,45,918.0,107.0,5.05,18.0,938.0,729.34,571.38
2016,6,14,14,0,912.0,107.0,5.1,18.0,915.0,682.29,535.02
2016,6,14,14,15,906.0,105.5,5.05,17.5,885.5,632.32,496.2
2016,6,14,14,30,900.0,104.0,5.0,17.0,856.0,580.92,455.14
2016,6,14,14,45,893.0,101.5,5.0,17.0,821.0,527.01,410.19
2016,6,14,15,0,886.0,99.0,5.0,17.0,786.0,472.24,363.28
2016,6,14,15,15,875.0,97.0,4.9,16.5,746.0,415.72,314.23
2016,6,14,15,30,864.0,95.0,4.8,16.0,706.0,359.23,264.01
2016,6,14,15,45,853.0,91.5,4.75,16.0,662.0,301.86,212.07
2016,6,14,16,0,842.0,88.0,4.7,16.0,618.0,245.03,161.18
2016,6,14,16,15,824.5,85.0,4.65,15.5,570.5,180.99,107.78
2016,6,14,16,30,807.0,82.0,4.6,15.0,523.0,125.66,68.16
2016,6,14,16,45,783.5,79.0,4.6,15.0,473.0,72.22,43.85
2016,6,14,17,0,760.0,76.0,4.6,15.0,423.0,55.9,43.89
2016,6,14,17,15,435.5,110.0,4.55,14.5,304.0,75.69,61.65
2016,6,14,17,30,111.0,144.0,4.5,14.0,185.0,108.02,90.5
2016,6,14,17,45,100.0,123.5,4.5,13.5,156.0,94.05,78.43
2016,6,14,18,0,89.0,103.0,4.5,13.0,127.0,79.68,65.79
2016,6,14,18,15,277.0,74.5,4.35,12.5,127.0,55.37,44.01
2016,6,14,18,30,465.0,46.0,4.2,12.0,127.0,35.97,26.41
2016,6,14,18,45,347.5,37.0,4.05,11.5,86.5,29.57,20.2
2016,6,14,19,0,230.0,28.0,3.9,11.0,46.0,23.01,12.19
2016,6,14,19,15,115.0,14.0,3.85,10.5,23.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,10.91,0.0
2016,6,15,5,15,85.5,26.5,3.55,10.5,37.0,54.82,29.15
2016,6,15,5,30,171.0,41.0,3.7,11.0,62.0,109.17,80.56
2016,6,15,5,45,227.0,57.0,3.9,11.5,97.5,157.17,123.54
2016,6,15,6,0,283.0,73.0,4.1,12.0,133.0,211.35,171.66
2016,6,15,6,15,314.0,89.0,4.15,12.0,172.5,259.6,214.82
2016,6,15,6,30,345.0,105.0,4.2,12.0,212.0,310.67,259.41
2016,6,15,6,45,376.5,117.5,4.3,12.5,253.5,360.72,301.67
2016,6,15,7,0,408.0,130.0,4.4,13.0,295.0,413.08,344.7
2016,6,15,7,15,398.5,153.0,4.45,13.5,331.5,451.39,374.55
2016,6,15,7,30,389.0,176.0,4.5,14.0,368.0,487.54,401.81
2016,6,15,7,45,606.5,130.5,4.6,14.5,466.5,625.51,512.61
2016,6,15,8,0,824.0,85.0,4.7,15.0,565.0,767.02,618.69
2016,6,15,8,15,840.0,87.5,4.75,15.0,611.5,805.2,644.76
2016,6,15,8,30,856.0,90.0,4.8,15.0,658.0,848.02,674.61
2016,6,15,8,45,870.5,91.0,4.9,15.5,701.0,885.81,699.51
2016,6,15,9,0,885.0,92.0,5.0,16.0,744.0,921.26,722.54
2016,6,15,9,15,894.0,94.0,5.0,16.0,782.0,950.07,741.4
2016,6,15,9,30,903.0,96.0,5.0,16.0,820.0,975.83,758.1
2016,6,15,9,45,908.5,98.0,5.05,16.5,852.5,994.97,769.05
2016,6,15,10,0,914.0,100.0,5.1,17.0,885.0,1010.65,777.66
2016,6,15,10,15,920.0,101.5,5.1,17.0,912.0,1022.72,784.97
2016,6,15,10,30,926.0,103.0,5.1,17.0,939.0,1031.16,789.88
2016,6,15,10,45,929.5,104.0,5.2,17.0,959.0,1032.89,791.11
2016,6,15,11,0,933.0,105.0,5.3,17.0,979.0,1030.89,789.89
2016,6,15,11,15,935.5,105.5,5.3,17.0,992.5,1023.68,784.41
2016,6,15,11,30,938.0,106.0,5.3,17.0,1006.0,1012.78,776.51
2016,6,15,11,45,939.0,106.5,5.3,17.0,1012.0,996.85,765.21
2016,6,15,12,0,940.0,107.0,5.3,17.0,1018.0,977.43,751.58
2016,6,15,12,15,940.0,107.0,5.3,17.0,1017.0,953.28,734.7
2016,6,15,12,30,940.0,107.0,5.3,17.0,1016.0,925.93,715.59
2016,6,15,12,45,930.0,113.0,5.3,17.0,1005.0,892.46,692.1
2016,6,15,13,0,920.0,119.0,5.3,17.0,994.0,856.5,666.76
2016,6,15,13,15,917.0,118.0,5.25,17.0,978.0,817.63,638.95
2016,6,15,13,30,914.0,117.0,5.2,17.0,962.0,776.32,609.23
2016,6,15,13,45,913.0,114.0,5.2,17.0,940.0,732.41,576.29
2016,6,15,14,0,912.0,111.0,5.2,17.0,918.0,686.25,540.3
2016,6,15,14,15,905.5,109.5,5.15,17.0,888.5,635.98,500.14
2016,6,15,14,30,899.0,108.0,5.1,17.0,859.0,584.33,457.94
2016,6,15,14,45,894.5,104.0,5.05,17.0,824.5,530.47,412.94
2016,6,15,15,0,890.0,100.0,5.0,17.0,790.0,475.51,365.81
2016,6,15,15,15,879.0,98.0,4.9,16.5,750.0,418.77,316.61
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,362.06,266.23
2016,6,15,15,45,858.0,91.5,4.75,16.0,666.0,303.96,213.67
2016,6,15,16,0,848.0,87.0,4.7,16.0,622.0,246.3,162.04
2016,6,15,16,15,830.0,84.5,4.6,15.5,574.0,189.6,114.56
2016,6,15,16,30,812.0,82.0,4.5,15.0,526.0,126.9,68.81
2016,6,15,16,45,792.5,77.5,4.4,15.0,476.5,72.16,43.18
2016,6,15,17,0,773.0,73.0,4.3,15.0,427.0,53.73,41.98
2016,6,15,17,15,741.5,69.0,4.1,14.5,375.5,51.99,40.68
2016,6,15,17,30,710.0,65.0,3.9,14.0,324.0,50.17,39.27
2016,6,15,17,45,669.5,59.5,3.75,13.5,274.5,46.97,36.57
2016,6,15,18,0,629.0,54.0,3.6,13.0,225.0,43.65,33.65
2016,6,15,18,15,564.5,48.0,3.2,12.5,177.5,36.34,27.02
2016,6,15,18,30,500.0,42.0,2.8,12.0,130.0,32.61,23.46
2016,6,15,18,45,402.0,33.5,2.4,11.5,89.5,26.54,17.59
2016,6,15,19,0,304.0,25.0,2.0,11.0,49.0,20.28,10.21
2016,6,15,19,15,152.0,12.5,1.8,10.5,24.5,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,12.73,0.0
2016,6,16,5,15,163.5,25.0,0.6,11.5,44.5,76.71,41.34
2016,6,16,5,30,327.0,36.0,0.6,12.0,75.0,152.21,110.76
2016,6,16,5,45,415.0,44.5,0.6,12.5,118.0,213.11,164.39
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,283.52,225.03
2016,6,16,6,15,559.5,59.5,0.55,13.5,208.5,345.88,277.91
2016,6,16,6,30,616.0,66.0,0.5,14.0,256.0,413.28,332.64
2016,6,16,6,45,655.0,71.0,0.45,14.5,306.0,473.49,379.49
2016,6,16,7,0,694.0,76.0,0.4,15.0,356.0,534.17,424.63
2016,6,16,7,15,723.0,80.0,0.4,15.5,406.0,590.97,465.45
2016,6,16,7,30,752.0,84.0,0.4,16.0,456.0,648.37,504.82
2016,6,16,7,45,773.5,87.5,0.4,16.5,504.5,699.78,537.49
2016,6,16,8,0,795.0,91.0,0.4,17.0,553.0,750.5,568.86
2016,6,16,8,15,564.0,183.5,0.5,17.5,524.5,685.84,521.11
2016,6,16,8,30,333.0,276.0,0.6,18.0,496.0,589.75,448.66
2016,6,16,8,45,595.0,188.5,0.75,18.5,614.0,759.67,573.53
2016,6,16,9,0,857.0,101.0,0.9,19.0,732.0,905.22,668.3
2016,6,16,9,15,867.0,102.5,1.05,19.0,770.0,933.76,685.94
2016,6,16,9,30,877.0,104.0,1.2,19.0,808.0,959.38,703.33
2016,6,16,9,45,893.5,100.5,1.35,19.5,842.5,982.86,718.01
2016,6,16,10,0,910.0,97.0,1.5,20.0,877.0,1003.32,730.72
2016,6,16,10,15,915.0,98.0,1.65,20.0,903.5,1013.95,738.57
2016,6,16,10,30,920.0,99.0,1.8,20.0,930.0,1020.97,744.26
2016,6,16,10,45,924.5,99.5,1.95,20.5,950.0,1023.3,745.57
2016,6,16,11,0,929.0,100.0,2.1,21.0,970.0,1021.93,744.56
2016,6,16,11,15,931.5,100.5,2.25,21.0,983.0,1014.88,741.35
2016,6,16,11,30,934.0,101.0,2.4,21.0,996.0,1004.17,735.79
2016,6,16,11,45,935.5,100.5,2.55,21.5,1002.0,987.95,725.21
2016,6,16,12,0,937.0,100.0,2.7,22.0,1008.0,968.26,712.34
2016,6,16,12,15,936.5,100.0,2.85,22.0,1006.5,943.88,697.66
2016,6,16,12,30,936.0,100.0,3.0,22.0,1005.0,916.34,680.72
2016,6,16,12,45,935.0,99.5,3.15,22.0,996.0,884.87,660.93
2016,6,16,13,0,934.0,99.0,3.3,22.0,987.0,850.49,638.92
2016,6,16,13,15,931.0,98.0,3.35,22.0,971.0,811.34,612.81
2016,6,16,13,30,928.0,97.0,3.4,22.0,955.0,769.7,584.74
2016,6,16,13,45,925.0,95.5,3.5,22.0,932.5,725.32,553.88
2016,6,16,14,0,922.0,94.0,3.6,22.0,910.0,678.79,519.37
2016,6,16,14,15,916.0,92.5,3.65,22.0,881.0,628.54,481.0
2016,6,16,14,30,910.0,91.0,3.7,22.0,852.0,576.84,440.44
2016,6,16,14,45,903.5,89.0,3.8,22.0,817.5,523.25,397.31
2016,6,16,15,0,897.0,87.0,3.9,22.0,783.0,468.73,352.05
2016,6,16,15,15,887.0,85.0,3.9,21.5,743.5,412.16,304.36
2016,6,16,15,30,877.0,83.0,3.9,21.0,704.0,355.51,255.27
2016,6,16,15,45,865.5,80.0,3.95,21.0,660.0,297.83,204.24
2016,6,16,16,0,854.0,77.0,4.0,21.0,616.0,240.73,154.14
2016,6,16,16,15,837.0,75.0,4.0,20.5,568.5,184.38,107.76
2016,6,16,16,30,820.0,73.0,4.0,20.0,521.0,129.65,69.21
2016,6,16,16,45,799.5,69.5,4.0,19.5,472.0,75.59,44.66
2016,6,16,17,0,779.0,66.0,4.0,19.0,423.0,48.63,36.85
2016,6,16,17,15,749.0,62.5,3.85,18.5,372.5,47.07,35.71
2016,6,16,17,30,719.0,59.0,3.7,18.0,322.0,45.44,34.46
2016,6,16,17,45,679.0,54.5,3.6,17.5,272.5,42.88,32.35
2016,6,16,18,0,639.0,50.0,3.5,17.0,223.0,40.24,30.07
2016,6,16,18,15,577.5,44.5,3.15,16.5,176.5,36.57,26.76
2016,6,16,18,30,516.0,39.0,2.8,16.0,130.0,30.12,20.86
2016,6,16,18,45,419.0,31.0,2.45,15.5,90.0,24.38,15.41
2016,6,16,19,0,322.0,23.0,2.1,15.0,50.0,18.46,8.68
2016,6,16,19,15,161.0,11.5,1.9,14.5,25.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,66.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,133.0,11.0,0.9,13.0,15.0,34.71,0.0
2016,6,17,5,15,262.5,21.0,1.1,13.5,46.0,97.7,51.65
2016,6,17,5,30,392.0,31.0,1.3,14.0,77.0,166.19,119.58
2016,6,17,5,45,471.5,38.0,1.5,14.5,119.5,225.68,173.14
2016,6,17,6,0,551.0,45.0,1.7,15.0,162.0,293.76,233.04
2016,6,17,6,15,603.0,50.0,1.7,15.5,209.5,353.2,284.85
2016,6,17,6,30,655.0,55.0,1.7,16.0,257.0,418.73,339.64
2016,6,17,6,45,327.5,53.0,1.75,16.5,154.0,263.11,216.13
2016,6,17,7,0,0.0,51.0,1.8,17.0,51.0,45.02,32.35
2016,6,17,7,15,253.0,99.0,1.85,17.0,224.0,292.65,240.81
2016,6,17,7,30,506.0,147.0,1.9,17.0,397.0,538.81,433.75
2016,6,17,7,45,661.0,111.5,1.95,17.5,473.5,644.55,512.24
2016,6,17,8,0,816.0,76.0,2.0,18.0,550.0,742.89,580.36
2016,6,17,8,15,831.5,78.5,2.05,18.5,595.5,786.88,608.13
2016,6,17,8,30,847.0,81.0,2.1,19.0,641.0,829.14,634.74
2016,6,17,8,45,859.5,82.5,2.2,19.5,683.5,865.59,657.45
2016,6,17,9,0,872.0,84.0,2.3,20.0,726.0,899.64,678.37
2016,6,17,9,15,881.5,85.5,2.4,20.0,763.5,928.25,696.83
2016,6,17,9,30,891.0,87.0,2.5,20.0,801.0,953.9,713.35
2016,6,17,9,45,662.0,215.0,2.65,20.5,757.5,895.94,672.9
2016,6,17,10,0,433.0,343.0,2.8,21.0,714.0,802.61,601.98
2016,6,17,10,15,238.5,366.5,2.9,21.5,572.0,621.22,469.81
2016,6,17,10,30,44.0,390.0,3.0,22.0,430.0,421.35,318.82
2016,6,17,10,45,109.0,430.5,3.15,22.5,532.5,538.63,406.28
2016,6,17,11,0,174.0,471.0,3.3,23.0,635.0,639.24,478.12
2016,6,17,11,15,104.0,434.5,3.4,23.0,533.0,529.23,397.43
2016,6,17,11,30,34.0,398.0,3.5,23.0,431.0,409.21,308.43
2016,6,17,11,45,28.5,377.0,3.65,23.0,405.0,380.65,287.73
2016,6,17,12,0,23.0,356.0,3.8,23.0,379.0,343.54,260.19
2016,6,17,12,15,74.0,421.0,3.9,23.0,493.5,456.43,345.3
2016,6,17,12,30,125.0,486.0,4.0,23.0,608.0,562.17,422.62
2016,6,17,12,45,221.0,469.0,4.1,23.0,681.0,618.09,465.03
2016,6,17,13,0,317.0,452.0,4.2,23.0,754.0,670.5,504.37
2016,6,17,13,15,384.5,417.0,4.25,23.0,777.0,673.62,507.93
2016,6,17,13,30,452.0,382.0,4.3,23.0,800.0,672.28,508.2
2016,6,17,13,45,437.5,372.5,4.35,23.0,769.5,628.19,476.09
2016,6,17,14,0,423.0,363.0,4.4,23.0,739.0,584.51,444.05
2016,6,17,14,15,299.5,385.5,4.4,22.5,647.0,503.93,383.87
2016,6,17,14,30,176.0,408.0,4.4,22.0,555.0,436.14,332.88
2016,6,17,14,45,362.0,334.0,4.4,22.0,621.0,451.83,344.77
2016,6,17,15,0,548.0,260.0,4.4,22.0,687.0,448.14,339.22
2016,6,17,15,15,526.0,249.5,4.35,21.5,641.5,396.16,297.39
2016,6,17,15,30,504.0,239.0,4.3,21.0,596.0,346.2,256.58
2016,6,17,15,45,292.0,257.0,4.3,20.5,461.0,273.8,203.95
2016,6,17,16,0,80.0,275.0,4.3,20.0,326.0,233.2,179.21
2016,6,17,16,15,179.0,249.5,4.2,19.5,351.5,213.99,160.31
2016,6,17,16,30,278.0,224.0,4.1,19.0,377.0,182.34,132.86
2016,6,17,16,45,139.0,162.0,4.05,18.5,238.5,125.68,96.16
2016,6,17,17,0,0.0,100.0,4.0,18.0,100.0,87.08,70.39
2016,6,17,17,15,0.0,91.0,3.9,17.5,91.0,79.38,64.1
2016,6,17,17,30,0.0,82.0,3.8,17.0,82.0,71.63,57.62
2016,6,17,17,45,0.0,69.5,3.7,16.5,69.5,61.03,48.51
2016,6,17,18,0,0.0,57.0,3.6,16.0,57.0,50.35,39.16
2016,6,17,18,15,0.0,45.0,3.4,15.5,45.0,39.71,29.66
2016,6,17,18,30,0.0,33.0,3.2,15.0,33.0,29.08,20.04
2016,6,17,18,45,0.0,22.5,3.05,14.5,22.5,19.8,11.53
2016,6,17,19,0,0.0,12.0,2.9,14.0,12.0,10.54,2.6
2016,6,17,19,15,0.0,6.0,2.75,13.5,6.0,5.46,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,60.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,18,5,0,120.0,11.0,1.3,11.0,14.0,32.21,0.0
2016,6,18,5,15,253.0,21.5,1.45,11.5,45.5,95.62,50.48
2016,6,18,5,30,386.0,32.0,1.6,12.0,77.0,165.16,119.8
2016,6,18,5,45,470.0,39.0,1.75,12.5,120.5,225.92,174.74
2016,6,18,6,0,554.0,46.0,1.9,13.0,164.0,295.74,236.51
2016,6,18,6,15,609.0,51.5,1.95,13.5,213.0,357.2,290.52
2016,6,18,6,30,664.0,57.0,2.0,14.0,262.0,425.2,347.97
2016,6,18,6,45,702.0,61.0,2.1,15.0,312.5,486.08,397.2
2016,6,18,7,0,740.0,65.0,2.2,16.0,363.0,549.11,446.15
2016,6,18,7,15,768.5,68.5,2.2,16.5,414.5,606.99,489.75
2016,6,18,7,30,797.0,72.0,2.2,17.0,466.0,665.38,531.21
2016,6,18,7,45,818.0,75.0,2.25,17.5,516.0,711.94,562.4
2016,6,18,8,0,839.0,78.0,2.3,18.0,566.0,763.0,596.27
2016,6,18,8,15,856.0,80.5,2.3,18.5,613.5,809.05,625.52
2016,6,18,8,30,873.0,83.0,2.3,19.0,661.0,853.41,653.05
2016,6,18,8,45,886.0,85.5,2.3,19.5,705.0,892.22,676.33
2016,6,18,9,0,899.0,88.0,2.3,20.0,749.0,928.54,697.63
2016,6,18,9,15,909.0,89.5,2.25,20.0,788.0,958.21,715.12
2016,6,18,9,30,919.0,91.0,2.2,20.0,827.0,984.83,730.53
2016,6,18,9,45,923.0,95.0,2.2,20.5,860.0,1005.13,740.9
2016,6,18,10,0,927.0,99.0,2.2,21.0,893.0,1021.82,748.98
2016,6,18,10,15,933.0,100.0,2.15,21.5,921.0,1033.62,753.39
2016,6,18,10,30,939.0,101.0,2.1,22.0,949.0,1041.76,755.55
2016,6,18,10,45,945.0,101.0,2.1,22.5,970.5,1045.12,755.43
2016,6,18,11,0,951.0,101.0,2.1,23.0,992.0,1044.7,753.08
2016,6,18,11,15,954.0,101.5,2.1,23.0,1005.5,1038.04,748.39
2016,6,18,11,30,957.0,102.0,2.1,23.0,1019.0,1027.62,741.5
2016,6,18,11,45,959.0,101.5,2.15,23.5,1026.0,1011.58,730.34
2016,6,18,12,0,961.0,101.0,2.2,24.0,1033.0,991.97,717.02
2016,6,18,12,15,961.0,101.0,2.25,24.0,1032.0,967.55,702.04
2016,6,18,12,30,961.0,101.0,2.3,24.0,1031.0,939.86,684.91
2016,6,18,12,45,962.5,99.0,2.4,24.5,1023.0,908.44,664.41
2016,6,18,13,0,964.0,97.0,2.5,25.0,1015.0,873.9,641.71
2016,6,18,13,15,961.5,96.5,2.55,25.0,999.0,834.57,616.49
2016,6,18,13,30,959.0,96.0,2.6,25.0,983.0,792.61,589.23
2016,6,18,13,45,954.5,95.5,2.65,25.0,960.0,746.82,558.42
2016,6,18,14,0,950.0,95.0,2.7,25.0,937.0,698.91,523.85
2016,6,18,14,15,944.5,94.0,2.7,25.0,908.0,648.09,486.0
2016,6,18,14,30,939.0,93.0,2.7,25.0,879.0,595.7,445.9
2016,6,18,14,45,930.5,92.0,2.7,25.0,843.5,540.47,402.5
2016,6,18,15,0,922.0,91.0,2.7,25.0,808.0,484.43,357.11
2016,6,18,15,15,912.0,89.5,2.7,24.5,767.5,426.86,309.81
2016,6,18,15,30,902.0,88.0,2.7,24.0,727.0,369.15,260.96
2016,6,18,15,45,887.0,86.5,2.7,24.0,681.5,310.19,209.96
2016,6,18,16,0,872.0,85.0,2.7,24.0,636.0,252.14,160.09
2016,6,18,16,15,855.0,82.5,2.7,23.5,587.5,194.19,113.17
2016,6,18,16,30,838.0,80.0,2.7,23.0,539.0,137.86,73.85
2016,6,18,16,45,813.0,77.0,2.7,23.0,488.0,74.69,42.13
2016,6,18,17,0,788.0,74.0,2.7,23.0,437.0,54.52,41.26
2016,6,18,17,15,757.0,70.0,2.55,22.5,385.0,52.8,40.03
2016,6,18,17,30,726.0,66.0,2.4,22.0,333.0,50.99,38.68
2016,6,18,17,45,682.5,61.5,2.3,21.5,282.0,48.64,36.79
2016,6,18,18,0,639.0,57.0,2.2,21.0,231.0,42.28,31.33
2016,6,18,18,15,574.0,50.5,1.95,20.0,182.5,38.33,27.9
2016,6,18,18,30,509.0,44.0,1.7,19.0,134.0,34.26,24.19
2016,6,18,18,45,410.0,35.0,1.5,18.0,93.0,27.8,18.18
2016,6,18,19,0,311.0,26.0,1.3,17.0,52.0,21.12,10.8
2016,6,18,19,15,155.5,13.0,1.25,16.5,26.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,65.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,131.0,11.0,0.8,13.0,15.0,34.13,0.0
2016,6,19,5,15,269.0,21.5,0.9,13.5,47.5,99.14,51.25
2016,6,19,5,30,407.0,32.0,1.0,14.0,80.0,171.11,122.73
2016,6,19,5,45,490.5,39.5,1.1,15.0,124.5,233.41,178.08
2016,6,19,6,0,574.0,47.0,1.2,16.0,169.0,304.71,239.64
2016,6,19,6,15,628.0,52.5,1.3,16.5,218.5,366.69,293.14
2016,6,19,6,30,682.0,58.0,1.4,17.0,268.0,435.18,349.92
2016,6,19,6,45,718.5,62.0,1.5,18.0,319.0,496.15,398.15
2016,6,19,7,0,755.0,66.0,1.6,19.0,370.0,559.08,445.89
2016,6,19,7,15,781.5,69.5,1.7,19.5,421.0,616.34,488.48
2016,6,19,7,30,808.0,73.0,1.8,20.0,472.0,673.9,528.95
2016,6,19,7,45,827.0,76.5,1.9,21.0,521.0,720.0,558.38
2016,6,19,8,0,846.0,80.0,2.0,22.0,570.0,770.41,590.25
2016,6,19,8,15,772.5,113.5,1.95,22.0,589.5,783.95,597.01
2016,6,19,8,30,699.0,147.0,1.9,22.0,609.0,786.68,596.7
2016,6,19,8,45,798.5,118.5,1.9,22.5,679.5,859.13,643.28
2016,6,19,9,0,898.0,90.0,1.9,23.0,750.0,929.55,686.57
2016,6,19,9,15,907.5,91.5,1.8,23.5,788.5,958.76,700.87
2016,6,19,9,30,917.0,93.0,1.7,24.0,827.0,984.9,713.35
2016,6,19,9,45,931.0,90.5,1.6,24.5,862.0,1007.82,723.57
2016,6,19,10,0,945.0,88.0,1.5,25.0,897.0,1027.52,731.6
2016,6,19,10,15,950.0,89.0,1.4,25.5,924.5,1038.66,734.24
2016,6,19,10,30,955.0,90.0,1.3,26.0,952.0,1046.07,734.65
2016,6,19,10,45,957.0,91.5,1.25,26.5,972.0,1047.23,732.23
2016,6,19,11,0,959.0,93.0,1.2,27.0,992.0,1044.55,727.67
2016,6,19,11,15,961.5,93.5,1.2,27.0,1005.5,1037.51,723.0
2016,6,19,11,30,964.0,94.0,1.2,27.0,1019.0,1026.7,716.21
2016,6,19,11,45,961.5,97.0,1.3,27.5,1024.0,1009.85,706.19
2016,6,19,12,0,959.0,100.0,1.4,28.0,1029.0,989.47,694.0
2016,6,19,12,15,958.5,100.0,1.55,28.0,1028.0,964.72,681.07
2016,6,19,12,30,958.0,100.0,1.7,28.0,1027.0,936.72,665.82
2016,6,19,12,45,945.0,107.5,1.9,28.0,1015.0,901.82,646.35
2016,6,19,13,0,932.0,115.0,2.1,28.0,1003.0,864.51,624.78
2016,6,19,13,15,929.0,114.0,2.2,28.0,987.0,825.4,600.66
2016,6,19,13,30,926.0,113.0,2.3,28.0,971.0,783.81,574.52
2016,6,19,13,45,926.5,109.0,2.45,28.0,949.5,739.76,545.59
2016,6,19,14,0,927.0,105.0,2.6,28.0,928.0,693.29,513.15
2016,6,19,14,15,921.0,104.0,2.7,27.5,898.5,643.2,477.69
2016,6,19,14,30,915.0,103.0,2.8,27.0,869.0,591.63,439.83
2016,6,19,14,45,910.0,99.5,2.9,27.0,834.5,537.24,397.67
2016,6,19,15,0,905.0,96.0,3.0,27.0,800.0,481.76,353.23
2016,6,19,15,15,894.5,94.0,3.05,26.5,760.0,424.49,306.56
2016,6,19,15,30,884.0,92.0,3.1,26.0,720.0,367.17,258.41
2016,6,19,15,45,871.5,89.5,3.2,26.0,675.5,309.1,208.45
2016,6,19,16,0,859.0,87.0,3.3,26.0,631.0,251.68,159.31
2016,6,19,16,15,789.0,94.5,3.3,25.5,564.0,186.66,109.3
2016,6,19,16,30,719.0,102.0,3.3,25.0,497.0,136.54,76.64
2016,6,19,16,45,747.0,89.0,3.3,25.0,465.0,82.21,48.54
2016,6,19,17,0,775.0,76.0,3.3,25.0,433.0,55.88,42.05
2016,6,19,17,15,744.0,72.0,3.15,24.0,382.0,54.23,40.99
2016,6,19,17,30,713.0,68.0,3.0,23.0,331.0,52.5,39.8
2016,6,19,17,45,668.0,63.5,2.95,22.5,280.0,50.21,37.99
2016,6,19,18,0,623.0,59.0,2.9,22.0,229.0,43.75,32.46
2016,6,19,18,15,558.5,52.5,2.6,21.0,181.5,39.88,29.11
2016,6,19,18,30,494.0,46.0,2.3,20.0,134.0,35.9,25.49
2016,6,19,18,45,396.5,36.5,2.0,19.0,93.0,29.08,19.18
2016,6,19,19,0,299.0,27.0,1.7,18.0,52.0,22.0,11.48
2016,6,19,19,15,149.5,13.5,1.6,17.5,26.0,10.83,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,6.0,1.4,10.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,12.0,1.5,11.0,15.0,36.41,0.0
2016,6,20,5,15,284.0,22.0,1.65,11.5,49.0,102.92,52.98
2016,6,20,5,30,429.0,32.0,1.8,12.0,83.0,177.33,128.23
2016,6,20,5,45,517.5,39.0,2.0,13.0,128.5,242.03,186.56
2016,6,20,6,0,606.0,46.0,2.2,14.0,174.0,314.43,250.25
2016,6,20,6,15,660.0,51.0,2.2,14.5,224.5,379.46,307.18
2016,6,20,6,30,714.0,56.0,2.2,15.0,275.0,449.02,365.68
2016,6,20,6,45,752.5,59.5,2.2,16.0,327.5,512.12,416.13
2016,6,20,7,0,791.0,63.0,2.2,17.0,380.0,577.33,465.97
2016,6,20,7,15,817.0,66.0,2.25,17.5,432.5,635.33,509.45
2016,6,20,7,30,843.0,69.0,2.3,18.0,485.0,688.28,546.47
2016,6,20,7,45,863.5,71.5,2.4,19.0,535.5,741.14,581.11
2016,6,20,8,0,884.0,74.0,2.5,20.0,586.0,793.06,614.22
2016,6,20,8,15,898.5,76.0,2.5,20.5,634.0,838.16,642.34
2016,6,20,8,30,913.0,78.0,2.5,21.0,682.0,881.28,668.62
2016,6,20,8,45,925.0,79.5,2.55,21.5,725.5,919.35,691.48
2016,6,20,9,0,937.0,81.0,2.6,22.0,769.0,954.77,712.36
2016,6,20,9,15,945.0,82.5,2.6,22.5,808.0,983.58,728.22
2016,6,20,9,30,953.0,84.0,2.6,23.0,847.0,1009.14,741.9
2016,6,20,9,45,947.5,92.5,2.65,23.5,877.0,1025.85,750.31
2016,6,20,10,0,942.0,101.0,2.7,24.0,907.0,1038.45,756.2
2016,6,20,10,15,946.5,102.0,2.7,24.5,934.0,1048.96,760.37
2016,6,20,10,30,951.0,103.0,2.7,25.0,961.0,1055.73,762.25
2016,6,20,10,45,954.0,104.0,2.75,25.5,981.0,1057.21,761.41
2016,6,20,11,0,957.0,105.0,2.8,26.0,1001.0,1054.87,758.31
2016,6,20,11,15,959.0,105.5,2.8,26.0,1014.5,1047.23,753.0
2016,6,20,11,30,961.0,106.0,2.8,26.0,1028.0,1035.82,745.45
2016,6,20,11,45,962.5,105.5,2.85,26.5,1033.5,1019.28,733.76
2016,6,20,12,0,964.0,105.0,2.9,27.0,1039.0,999.18,719.89
2016,6,20,12,15,963.5,105.0,2.95,27.0,1037.5,974.28,704.41
2016,6,20,12,30,963.0,105.0,3.0,27.0,1036.0,946.13,686.8
2016,6,20,12,45,965.0,102.0,3.15,27.0,1028.5,914.21,667.34
2016,6,20,13,0,967.0,99.0,3.3,27.0,1021.0,879.15,645.54
2016,6,20,13,15,964.5,98.5,3.4,27.0,1005.0,839.77,620.28
2016,6,20,13,30,962.0,98.0,3.5,27.0,989.0,797.75,592.93
2016,6,20,13,45,958.0,97.0,3.6,27.0,966.0,751.78,561.94
2016,6,20,14,0,954.0,96.0,3.7,27.0,943.0,703.67,527.13
2016,6,20,14,15,948.5,95.0,3.75,26.5,913.5,652.7,490.08
2016,6,20,14,30,943.0,94.0,3.8,26.0,884.0,600.14,450.6
2016,6,20,14,45,934.0,93.5,3.85,26.0,848.5,544.89,406.92
2016,6,20,15,0,925.0,93.0,3.9,26.0,813.0,488.87,361.29
2016,6,20,15,15,915.0,91.5,3.9,25.5,772.5,431.13,313.58
2016,6,20,15,30,905.0,90.0,3.9,25.0,732.0,373.24,264.36
2016,6,20,15,45,891.0,88.0,3.9,24.5,687.0,313.96,213.31
2016,6,20,16,0,877.0,86.0,3.9,24.0,642.0,255.48,163.12
2016,6,20,16,15,592.5,153.0,3.8,23.5,515.5,195.46,125.55
2016,6,20,16,30,308.0,220.0,3.7,23.0,389.0,183.54,130.4
2016,6,20,16,45,302.0,200.0,3.6,22.5,353.0,146.7,108.4
2016,6,20,17,0,296.0,180.0,3.5,22.0,317.0,125.62,101.9
2016,6,20,17,15,300.0,155.5,3.35,21.0,280.0,111.19,90.37
2016,6,20,17,30,304.0,131.0,3.2,20.0,243.0,96.01,77.95
2016,6,20,17,45,282.0,114.5,3.05,19.5,206.0,85.29,68.97
2016,6,20,18,0,260.0,98.0,2.9,19.0,169.0,74.16,59.43
2016,6,20,18,15,232.0,80.5,2.6,18.0,134.0,61.91,48.77
2016,6,20,18,30,204.0,63.0,2.3,17.0,99.0,49.26,37.48
2016,6,20,18,45,163.0,45.5,2.0,16.5,69.0,36.19,25.52
2016,6,20,19,0,122.0,28.0,1.7,16.0,39.0,21.77,11.49
2016,6,20,19,15,61.0,14.0,1.7,15.5,19.5,11.61,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,5.5,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,118.0,11.0,1.6,12.0,14.0,31.55,0.0
2016,6,21,5,15,257.5,22.0,1.75,12.5,46.5,96.15,48.35
2016,6,21,5,30,397.0,33.0,1.9,13.0,79.0,168.5,121.38
2016,6,21,5,45,489.0,39.5,2.05,13.5,124.0,232.06,178.58
2016,6,21,6,0,581.0,46.0,2.2,14.0,169.0,303.65,241.77
2016,6,21,6,15,635.5,51.5,2.2,14.5,218.5,368.08,298.18
2016,6,21,6,30,690.0,57.0,2.2,15.0,268.0,437.17,356.36
2016,6,21,6,45,731.5,60.0,2.2,16.0,320.0,500.2,406.89
2016,6,21,7,0,773.0,63.0,2.2,17.0,372.0,565.65,457.11
2016,6,21,7,15,799.5,66.0,2.2,17.5,423.5,623.15,500.11
2016,6,21,7,30,826.0,69.0,2.2,18.0,475.0,675.71,536.78
2016,6,21,7,45,847.5,71.0,2.25,19.0,525.5,728.04,570.86
2016,6,21,8,0,869.0,73.0,2.3,20.0,576.0,779.58,603.46
2016,6,21,8,15,883.5,75.0,2.3,20.5,623.0,824.19,631.25
2016,6,21,8,30,898.0,77.0,2.3,21.0,670.0,866.87,657.26
2016,6,21,8,45,909.0,79.0,2.35,22.0,713.5,904.24,678.39
2016,6,21,9,0,920.0,81.0,2.4,23.0,757.0,938.96,697.45
2016,6,21,9,15,928.5,82.5,2.4,23.5,795.0,967.9,713.37
2016,6,21,9,30,937.0,84.0,2.4,24.0,833.0,993.69,727.16
2016,6,21,9,45,939.0,88.0,2.45,25.0,865.0,1012.58,735.54
2016,6,21,10,0,941.0,92.0,2.5,26.0,897.0,1027.76,741.6
2016,6,21,10,15,945.5,93.0,2.5,26.5,924.0,1038.44,745.8
2016,6,21,10,30,950.0,94.0,2.5,27.0,951.0,1045.39,747.78
2016,6,21,10,45,952.5,95.5,2.5,27.5,971.0,1047.09,746.59
2016,6,21,11,0,955.0,97.0,2.5,28.0,991.0,1044.97,743.17
2016,6,21,11,15,957.0,97.5,2.5,28.5,1004.5,1037.52,736.58
2016,6,21,11,30,959.0,98.0,2.5,29.0,1018.0,1026.32,727.82
2016,6,21,11,45,959.0,99.0,2.55,29.5,1023.5,1010.02,716.51
2016,6,21,12,0,959.0,100.0,2.6,30.0,1029.0,990.17,703.07
2016,6,21,12,15,958.5,100.0,2.65,30.0,1027.5,965.51,688.04
2016,6,21,12,30,958.0,100.0,2.7,30.0,1026.0,937.6,670.91
2016,6,21,12,45,952.0,102.5,2.8,30.5,1016.0,904.17,649.21
2016,6,21,13,0,946.0,105.0,2.9,31.0,1006.0,868.03,625.62
2016,6,21,13,15,943.0,104.0,2.95,30.5,990.0,828.57,601.82
2016,6,21,13,30,940.0,103.0,3.0,30.0,974.0,786.59,575.97
2016,6,21,13,45,935.5,102.0,3.15,30.0,951.0,741.2,546.04
2016,6,21,14,0,931.0,101.0,3.3,30.0,928.0,693.76,512.54
2016,6,21,14,15,925.0,100.0,3.4,29.5,898.5,643.57,476.83
2016,6,21,14,30,919.0,99.0,3.5,29.0,869.0,591.89,438.74
2016,6,21,14,45,911.0,97.5,3.6,29.0,834.0,537.52,396.51
2016,6,21,15,0,903.0,96.0,3.7,29.0,799.0,482.34,352.28
2016,6,21,15,15,892.5,94.0,3.75,28.5,759.0,425.2,305.8
2016,6,21,15,30,882.0,92.0,3.8,28.0,719.0,368.0,257.89
2016,6,21,15,45,869.0,89.5,3.9,27.5,674.5,309.91,208.51
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,252.52,159.83
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.0,195.46,113.99
2016,6,21,16,30,822.0,82.0,3.9,25.0,534.0,132.29,69.1
2016,6,21,16,45,800.0,78.5,3.9,24.5,484.0,77.5,43.2
2016,6,21,17,0,778.0,75.0,3.9,24.0,434.0,55.12,41.58
2016,6,21,17,15,748.0,71.0,3.8,23.0,383.0,53.44,40.48
2016,6,21,17,30,718.0,67.0,3.7,22.0,332.0,51.68,39.26
2016,6,21,17,45,676.0,62.0,3.6,21.0,282.0,48.95,37.14
2016,6,21,18,0,634.0,57.0,3.5,20.0,232.0,42.19,31.39
2016,6,21,18,15,571.0,51.0,3.35,19.0,184.0,38.66,28.31
2016,6,21,18,30,508.0,45.0,3.2,18.0,136.0,35.05,24.98
2016,6,21,18,45,408.5,36.0,3.05,17.0,95.0,28.62,18.97
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,21.97,11.69
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,10.81,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
