Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,35.09,0.0
2016,6,22,5,15,279.0,22.0,3.6,11.5,48.0,100.92,50.01
2016,6,22,5,30,425.0,32.0,3.7,12.0,81.0,175.41,126.82
2016,6,22,5,45,507.0,39.5,3.85,12.5,126.0,238.04,184.42
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,309.49,248.53
2016,6,22,6,15,643.5,52.0,4.0,13.5,221.0,371.86,304.32
2016,6,22,6,30,698.0,57.0,4.0,14.0,271.0,440.81,363.59
2016,6,22,6,45,734.5,61.5,4.0,14.5,322.5,503.14,415.52
2016,6,22,7,0,771.0,66.0,4.0,15.0,374.0,567.45,467.07
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.0,625.84,512.2
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,684.54,555.04
2016,6,22,7,45,846.5,75.0,4.0,16.5,528.5,731.56,587.15
2016,6,22,8,0,868.0,77.0,4.0,17.0,579.0,783.06,621.96
2016,6,22,8,15,883.0,79.5,4.0,17.5,626.5,828.64,651.72
2016,6,22,8,30,898.0,82.0,4.0,18.0,674.0,872.31,679.64
2016,6,22,8,45,911.0,83.0,4.05,18.5,717.5,910.31,703.41
2016,6,22,9,0,924.0,84.0,4.1,19.0,761.0,945.78,725.19
2016,6,22,9,15,932.5,85.5,4.1,19.0,800.0,974.82,743.48
2016,6,22,9,30,941.0,87.0,4.1,19.0,839.0,1000.7,759.6
2016,6,22,9,45,948.5,87.5,4.1,19.5,873.0,1021.15,770.58
2016,6,22,10,0,956.0,88.0,4.1,20.0,907.0,1038.1,779.23
2016,6,22,10,15,961.0,89.0,4.05,20.0,934.0,1049.49,785.39
2016,6,22,10,30,966.0,90.0,4.0,20.0,961.0,1057.1,789.15
2016,6,22,10,45,970.0,90.5,4.0,20.5,981.5,1059.35,788.32
2016,6,22,11,0,974.0,91.0,4.0,21.0,1002.0,1057.73,785.1
2016,6,22,11,15,976.0,91.5,4.0,21.0,1016.0,1050.28,779.67
2016,6,22,11,30,978.0,92.0,4.0,21.0,1030.0,1038.99,771.85
2016,6,22,11,45,979.0,92.0,4.0,21.5,1036.0,1022.5,759.24
2016,6,22,12,0,980.0,92.0,4.0,22.0,1042.0,1002.38,744.35
2016,6,22,12,15,980.0,92.0,4.0,22.0,1041.0,977.84,728.03
2016,6,22,12,30,980.0,92.0,4.0,22.0,1040.0,949.93,709.48
2016,6,22,12,45,971.5,97.0,4.0,22.0,1029.5,916.17,686.93
2016,6,22,13,0,963.0,102.0,4.0,22.0,1019.0,879.69,662.45
2016,6,22,13,15,960.5,101.5,4.0,21.5,1003.5,840.5,637.19
2016,6,22,13,30,958.0,101.0,4.0,21.0,988.0,798.68,609.79
2016,6,22,13,45,953.0,100.5,4.0,21.0,965.0,752.66,577.33
2016,6,22,14,0,948.0,100.0,4.0,21.0,942.0,704.57,541.18
2016,6,22,14,15,942.0,99.0,4.0,20.5,912.5,653.59,502.98
2016,6,22,14,30,936.0,98.0,4.0,20.0,883.0,601.08,462.4
2016,6,22,14,45,927.5,96.5,4.0,20.0,847.5,545.61,417.42
2016,6,22,15,0,919.0,95.0,4.0,20.0,812.0,489.33,370.47
2016,6,22,15,15,908.5,93.5,4.0,19.5,771.0,431.72,321.77
2016,6,22,15,30,898.0,92.0,4.0,19.0,730.0,374.01,271.59
2016,6,22,15,45,885.0,89.5,4.0,19.0,685.0,314.99,219.14
2016,6,22,16,0,872.0,87.0,4.0,19.0,640.0,256.66,167.63
2016,6,22,16,15,854.5,84.5,4.0,18.5,591.5,198.56,119.25
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,134.4,72.1
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.0,78.68,44.83
2016,6,22,17,0,792.0,75.0,4.0,17.0,441.0,55.22,42.91
2016,6,22,17,15,761.0,71.0,3.95,16.0,389.5,53.52,41.76
2016,6,22,17,30,730.0,67.0,3.9,15.0,338.0,51.74,40.49
2016,6,22,17,45,685.0,62.5,3.85,14.5,286.5,49.4,38.57
2016,6,22,18,0,640.0,58.0,3.8,14.0,235.0,42.99,32.92
2016,6,22,18,15,575.5,51.5,3.7,13.5,186.5,39.07,29.36
2016,6,22,18,30,511.0,45.0,3.6,13.0,138.0,35.04,25.53
2016,6,22,18,45,405.5,36.5,3.5,12.5,96.0,29.03,19.75
2016,6,22,19,0,300.0,28.0,3.4,12.0,54.0,22.87,12.7
2016,6,22,19,15,150.0,14.0,3.35,11.5,27.0,11.25,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.1,10.0,14.0,34.08,0.0
2016,6,23,5,15,278.5,21.0,3.2,10.5,47.0,99.35,48.13
2016,6,23,5,30,424.0,31.0,3.3,11.0,80.0,173.67,125.68
2016,6,23,5,45,514.0,38.0,3.45,12.0,125.5,238.37,184.67
2016,6,23,6,0,604.0,45.0,3.6,13.0,171.0,311.05,249.35
2016,6,23,6,15,657.5,50.0,3.65,13.5,221.0,375.64,306.94
2016,6,23,6,30,711.0,55.0,3.7,14.0,271.0,444.74,366.31
2016,6,23,6,45,750.5,58.0,3.75,14.5,323.5,507.64,418.73
2016,6,23,7,0,790.0,61.0,3.8,15.0,376.0,572.76,470.97
2016,6,23,7,15,816.5,64.0,3.75,15.5,428.5,626.34,512.3
2016,6,23,7,30,843.0,67.0,3.7,16.0,481.0,684.47,554.04
2016,6,23,7,45,864.0,69.5,3.7,16.5,531.5,737.8,590.71
2016,6,23,8,0,885.0,72.0,3.7,17.0,582.0,790.24,625.93
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.0,835.51,654.99
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,878.81,682.13
2016,6,23,8,45,926.0,77.5,3.6,19.0,722.0,917.05,704.23
2016,6,23,9,0,938.0,79.0,3.6,20.0,766.0,952.66,724.15
2016,6,23,9,15,946.0,80.5,3.6,20.5,805.0,981.66,740.7
2016,6,23,9,30,954.0,82.0,3.6,21.0,844.0,1007.42,755.0
2016,6,23,9,45,956.0,85.5,3.6,21.5,876.0,1026.16,764.58
2016,6,23,10,0,958.0,89.0,3.6,22.0,908.0,1041.14,771.73
2016,6,23,10,15,962.0,90.0,3.6,22.0,934.5,1051.6,777.5
2016,6,23,10,30,966.0,91.0,3.6,22.0,961.0,1058.26,780.92
2016,6,23,10,45,967.5,92.0,3.65,22.5,980.5,1058.6,779.21
2016,6,23,11,0,969.0,93.0,3.7,23.0,1000.0,1055.07,775.15
2016,6,23,11,15,970.0,93.5,3.75,23.0,1012.5,1046.7,769.57
2016,6,23,11,30,971.0,94.0,3.8,23.0,1025.0,1034.54,761.63
2016,6,23,11,45,970.5,94.0,3.9,23.5,1029.5,1016.77,748.96
2016,6,23,12,0,970.0,94.0,4.0,24.0,1034.0,995.44,734.03
2016,6,23,12,15,968.5,94.0,4.05,24.0,1032.0,969.79,717.37
2016,6,23,12,30,967.0,94.0,4.1,24.0,1030.0,940.89,698.53
2016,6,23,12,45,964.0,94.0,4.2,24.0,1020.0,907.61,676.9
2016,6,23,13,0,961.0,94.0,4.3,24.0,1010.0,871.42,653.13
2016,6,23,13,15,958.0,93.5,4.35,24.0,994.0,832.04,626.74
2016,6,23,13,30,955.0,93.0,4.4,24.0,978.0,790.06,598.33
2016,6,23,13,45,951.0,92.0,4.45,24.0,955.0,744.52,566.8
2016,6,23,14,0,947.0,91.0,4.5,24.0,932.0,696.85,531.38
2016,6,23,14,15,941.5,90.0,4.5,23.5,903.0,646.34,493.7
2016,6,23,14,30,936.0,89.0,4.5,23.0,874.0,594.24,453.63
2016,6,23,14,45,930.5,86.5,4.55,23.0,840.0,539.53,409.58
2016,6,23,15,0,925.0,84.0,4.6,23.0,806.0,483.71,363.29
2016,6,23,15,15,915.5,82.5,4.6,22.5,765.5,426.29,314.93
2016,6,23,15,30,906.0,81.0,4.6,22.0,725.0,368.67,265.01
2016,6,23,15,45,896.5,77.5,4.65,21.5,681.0,309.5,213.04
2016,6,23,16,0,887.0,74.0,4.7,21.0,637.0,250.65,161.43
2016,6,23,16,15,870.0,72.0,4.65,20.5,588.5,192.33,112.84
2016,6,23,16,30,853.0,70.0,4.6,20.0,540.0,135.62,71.85
2016,6,23,16,45,832.0,67.0,4.55,19.5,489.5,79.87,44.79
2016,6,23,17,0,811.0,64.0,4.5,19.0,439.0,55.17,42.52
2016,6,23,17,15,781.5,61.0,4.35,18.5,387.5,46.08,34.82
2016,6,23,17,30,752.0,58.0,4.2,18.0,336.0,44.76,33.86
2016,6,23,17,45,708.5,54.0,4.1,17.5,285.0,42.53,32.03
2016,6,23,18,0,665.0,50.0,4.0,17.0,234.0,40.25,30.08
2016,6,23,18,15,604.5,45.0,3.8,16.0,186.0,36.99,27.21
2016,6,23,18,30,544.0,40.0,3.6,15.0,138.0,33.71,24.14
2016,6,23,18,45,440.0,32.5,3.45,14.5,96.5,25.6,16.59
2016,6,23,19,0,336.0,25.0,3.3,14.0,55.0,20.16,10.44
2016,6,23,19,15,168.0,12.5,3.25,13.5,27.5,9.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,2.5,10.5,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,2.7,11.0,13.0,33.07,0.0
2016,6,24,5,15,275.5,21.0,2.8,11.5,46.0,98.22,46.02
2016,6,24,5,30,423.0,31.0,2.9,12.0,79.0,173.03,124.44
2016,6,24,5,45,507.5,38.0,3.05,12.5,124.0,235.67,181.96
2016,6,24,6,0,592.0,45.0,3.2,13.0,169.0,305.66,244.72
2016,6,24,6,15,465.5,73.0,3.15,13.5,186.5,313.29,256.21
2016,6,24,6,30,339.0,101.0,3.1,14.0,204.0,300.78,248.21
2016,6,24,6,45,358.5,117.0,3.1,14.5,243.5,347.45,287.25
2016,6,24,7,0,378.0,133.0,3.1,15.0,283.0,395.27,325.79
2016,6,24,7,15,604.5,102.5,3.05,15.5,380.5,536.48,439.24
2016,6,24,7,30,831.0,72.0,3.0,16.0,478.0,686.71,553.72
2016,6,24,7,45,850.0,75.0,2.95,16.5,528.5,733.36,584.13
2016,6,24,8,0,869.0,78.0,2.9,17.0,579.0,784.26,617.6
2016,6,24,8,15,884.5,80.5,2.85,17.5,627.0,830.36,646.82
2016,6,24,8,30,900.0,83.0,2.8,18.0,675.0,874.58,674.14
2016,6,24,8,45,911.0,85.5,2.8,19.0,719.0,912.65,695.76
2016,6,24,9,0,922.0,88.0,2.8,20.0,763.0,948.05,715.22
2016,6,24,9,15,931.0,89.5,2.8,20.5,802.5,977.58,731.85
2016,6,24,9,30,940.0,91.0,2.8,21.0,842.0,1003.96,746.29
2016,6,24,9,45,947.5,92.0,2.85,21.5,875.5,1025.01,757.66
2016,6,24,10,0,955.0,93.0,2.9,22.0,909.0,1042.54,766.79
2016,6,24,10,15,960.0,94.0,2.9,22.5,936.5,1053.96,771.55
2016,6,24,10,30,965.0,95.0,2.9,23.0,964.0,1061.61,774.01
2016,6,24,10,45,968.0,96.0,2.95,23.5,984.5,1063.42,773.34
2016,6,24,11,0,971.0,97.0,3.0,24.0,1005.0,1061.36,770.35
2016,6,24,11,15,973.0,97.5,3.05,24.5,1018.5,1053.94,764.07
2016,6,24,11,30,975.0,98.0,3.1,25.0,1032.0,1042.69,755.49
2016,6,24,11,45,975.0,98.5,3.15,25.5,1038.0,1025.79,743.41
2016,6,24,12,0,975.0,99.0,3.2,26.0,1044.0,1005.3,729.12
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.5,980.4,713.83
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,952.19,696.3
2016,6,24,12,45,965.0,103.5,3.5,26.5,1030.0,917.68,673.14
2016,6,24,13,0,956.0,108.0,3.6,27.0,1019.0,880.52,648.13
2016,6,24,13,15,953.0,107.5,3.7,27.0,1003.0,841.2,622.75
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,799.31,595.31
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,753.53,564.14
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,705.66,529.41
2016,6,24,14,15,935.0,103.5,4.0,26.5,911.5,654.59,492.11
2016,6,24,14,30,929.0,102.0,4.0,26.0,882.0,601.99,452.5
2016,6,24,14,45,920.5,101.0,4.05,26.0,846.5,547.27,409.25
2016,6,24,15,0,912.0,100.0,4.1,26.0,811.0,491.73,364.04
2016,6,24,15,15,901.5,98.0,4.1,25.5,770.5,434.04,316.48
2016,6,24,15,30,891.0,96.0,4.1,25.0,730.0,376.27,267.48
2016,6,24,15,45,877.0,94.0,4.1,25.0,685.0,317.69,216.63
2016,6,24,16,0,863.0,92.0,4.1,25.0,640.0,259.89,166.75
2016,6,24,16,15,846.0,89.0,4.05,24.5,591.5,194.69,113.79
2016,6,24,16,30,829.0,86.0,4.0,24.0,543.0,137.95,73.3
2016,6,24,16,45,805.0,83.0,3.95,23.5,492.0,82.93,46.66
2016,6,24,17,0,781.0,80.0,3.9,23.0,441.0,58.84,44.93
2016,6,24,17,15,749.5,75.5,3.75,22.0,389.5,56.91,43.64
2016,6,24,17,30,718.0,71.0,3.6,21.0,338.0,54.88,42.2
2016,6,24,17,45,673.0,66.0,3.45,20.0,286.5,47.7,36.2
2016,6,24,18,0,628.0,61.0,3.3,19.0,235.0,45.27,34.23
2016,6,24,18,15,562.5,54.5,3.0,18.0,186.5,41.46,30.9
2016,6,24,18,30,497.0,48.0,2.7,17.0,138.0,37.55,27.29
2016,6,24,18,45,394.5,38.5,2.45,16.0,96.0,30.77,20.95
2016,6,24,19,0,292.0,29.0,2.2,15.0,54.0,23.77,13.29
2016,6,24,19,15,146.0,14.5,2.1,14.5,27.0,11.68,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,99.0,11.0,1.3,12.0,13.0,27.76,0.0
2016,6,25,5,15,244.0,22.0,1.5,12.5,45.0,91.33,41.16
2016,6,25,5,30,389.0,33.0,1.7,13.0,77.0,164.78,117.8
2016,6,25,5,45,480.0,40.5,1.9,14.0,122.0,228.44,174.9
2016,6,25,6,0,571.0,48.0,2.1,15.0,167.0,301.94,239.04
2016,6,25,6,15,627.5,53.5,2.05,15.5,217.0,366.45,295.19
2016,6,25,6,30,684.0,59.0,2.0,16.0,267.0,434.32,352.06
2016,6,25,6,45,724.5,63.0,2.0,16.5,319.0,497.71,403.35
2016,6,25,7,0,765.0,67.0,2.0,17.0,371.0,563.47,454.42
2016,6,25,7,15,793.0,70.5,2.05,18.0,423.0,622.32,497.63
2016,6,25,7,30,821.0,74.0,2.1,19.0,475.0,681.59,538.62
2016,6,25,7,45,843.0,77.0,2.15,20.0,526.0,730.07,569.59
2016,6,25,8,0,865.0,80.0,2.2,21.0,577.0,783.08,603.02
2016,6,25,8,15,880.5,82.5,2.3,21.5,625.5,829.06,632.31
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,873.17,659.95
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,911.8,682.21
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,947.89,702.51
2016,6,25,9,15,931.5,89.5,2.65,24.5,802.0,977.94,719.55
2016,6,25,9,30,941.0,91.0,2.7,25.0,842.0,1004.86,734.49
2016,6,25,9,45,944.0,95.0,2.75,26.0,874.5,1024.88,743.49
2016,6,25,10,0,947.0,99.0,2.8,27.0,907.0,1041.2,750.16
2016,6,25,10,15,952.0,100.0,2.85,27.5,935.0,1052.53,755.21
2016,6,25,10,30,957.0,101.0,2.9,28.0,963.0,1060.12,758.02
2016,6,25,10,45,961.0,102.0,2.95,28.5,984.0,1062.89,757.93
2016,6,25,11,0,965.0,103.0,3.0,29.0,1005.0,1061.8,755.56
2016,6,25,11,15,967.5,103.5,3.05,29.0,1019.0,1054.87,751.17
2016,6,25,11,30,970.0,104.0,3.1,29.0,1033.0,1044.13,744.52
2016,6,25,11,45,970.5,104.5,3.15,29.5,1039.0,1027.74,732.92
2016,6,25,12,0,971.0,105.0,3.2,30.0,1045.0,1007.74,719.15
2016,6,25,12,15,970.5,105.0,3.25,30.0,1044.0,982.9,703.78
2016,6,25,12,30,970.0,105.0,3.3,30.0,1043.0,954.75,686.28
2016,6,25,12,45,970.0,104.0,3.4,30.0,1035.0,922.94,666.64
2016,6,25,13,0,970.0,103.0,3.5,30.0,1027.0,888.05,644.82
2016,6,25,13,15,967.0,102.0,3.55,29.5,1011.0,847.85,620.24
2016,6,25,13,30,964.0,101.0,3.6,29.0,995.0,805.03,593.57
2016,6,25,13,45,959.5,100.5,3.7,29.0,971.5,759.17,562.98
2016,6,25,14,0,955.0,100.0,3.8,29.0,948.0,711.17,528.56
2016,6,25,14,15,949.0,98.5,3.85,28.5,918.5,659.48,491.39
2016,6,25,14,30,943.0,97.0,3.9,28.0,889.0,606.24,451.84
2016,6,25,14,45,935.0,95.5,3.95,28.0,853.5,550.69,408.37
2016,6,25,15,0,927.0,94.0,4.0,28.0,818.0,494.25,362.87
2016,6,25,15,15,917.0,92.5,3.95,27.5,777.0,436.39,315.46
2016,6,25,15,30,907.0,91.0,3.9,27.0,736.0,378.37,266.54
2016,6,25,15,45,893.5,88.5,3.9,27.0,691.0,318.67,215.16
2016,6,25,16,0,880.0,86.0,3.9,27.0,646.0,259.71,164.66
2016,6,25,16,15,863.0,83.5,3.85,26.0,597.0,201.17,117.44
2016,6,25,16,30,846.0,81.0,3.8,25.0,548.0,144.23,77.23
2016,6,25,16,45,824.0,77.5,3.75,24.5,497.0,80.18,43.56
2016,6,25,17,0,802.0,74.0,3.7,24.0,446.0,54.52,41.07
2016,6,25,17,15,771.5,70.5,3.5,23.0,394.0,53.18,40.25
2016,6,25,17,30,741.0,67.0,3.3,22.0,342.0,51.78,39.35
2016,6,25,17,45,698.5,62.0,3.15,21.5,290.5,49.03,37.12
2016,6,25,18,0,656.0,57.0,3.0,21.0,239.0,46.19,34.73
2016,6,25,18,15,592.5,51.0,2.7,20.0,190.0,38.7,28.23
2016,6,25,18,30,529.0,45.0,2.4,19.0,141.0,35.06,24.9
2016,6,25,18,45,428.5,36.0,2.15,18.0,98.5,28.61,18.91
2016,6,25,19,0,328.0,27.0,1.9,17.0,56.0,21.96,11.74
2016,6,25,19,15,164.0,13.5,1.95,16.5,28.0,10.79,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,102.0,10.0,2.0,12.0,12.0,27.31,0.0
2016,6,26,5,15,243.0,21.0,2.1,12.5,43.5,89.68,38.7
2016,6,26,5,30,384.0,32.0,2.2,13.0,75.0,161.95,115.56
2016,6,26,5,45,472.5,39.5,2.3,13.5,119.0,224.31,172.12
2016,6,26,6,0,561.0,47.0,2.4,14.0,163.0,296.29,235.7
2016,6,26,6,15,616.5,53.0,2.3,14.5,212.0,360.34,291.82
2016,6,26,6,30,672.0,59.0,2.2,15.0,261.0,427.67,348.61
2016,6,26,6,45,711.5,63.0,2.15,16.0,312.5,489.88,398.53
2016,6,26,7,0,751.0,67.0,2.1,17.0,364.0,554.39,447.94
2016,6,26,7,15,778.5,70.5,2.1,17.5,415.5,612.28,491.32
2016,6,26,7,30,806.0,74.0,2.1,18.0,467.0,670.57,532.68
2016,6,26,7,45,827.0,76.5,2.1,19.0,517.0,717.12,562.23
2016,6,26,8,0,848.0,79.0,2.1,20.0,567.0,768.18,594.23
2016,6,26,8,15,863.5,81.5,2.1,20.5,614.0,813.6,622.57
2016,6,26,8,30,879.0,84.0,2.1,21.0,661.0,857.21,649.17
2016,6,26,8,45,891.0,86.0,2.15,22.0,704.5,895.07,670.63
2016,6,26,9,0,903.0,88.0,2.2,23.0,748.0,930.41,690.09
2016,6,26,9,15,912.0,89.5,2.2,23.5,786.5,959.62,706.14
2016,6,26,9,30,921.0,91.0,2.2,24.0,825.0,985.75,720.11
2016,6,26,9,45,929.5,91.5,2.25,25.0,859.0,1007.04,730.04
2016,6,26,10,0,938.0,92.0,2.3,26.0,893.0,1024.93,737.81
2016,6,26,10,15,943.0,93.0,2.35,26.5,920.0,1036.36,742.98
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,1044.07,745.96
2016,6,26,10,45,950.5,95.0,2.45,27.5,967.0,1045.52,745.15
2016,6,26,11,0,953.0,96.0,2.5,28.0,987.0,1043.16,742.12
2016,6,26,11,15,955.0,96.5,2.55,28.0,1000.0,1036.01,737.69
2016,6,26,11,30,957.0,97.0,2.6,28.0,1013.0,1025.1,731.03
2016,6,26,11,45,956.5,98.0,2.65,28.5,1019.0,1008.61,719.49
2016,6,26,12,0,956.0,99.0,2.7,29.0,1025.0,988.59,705.84
2016,6,26,12,15,955.0,99.0,2.75,29.5,1023.0,963.77,689.19
2016,6,26,12,30,954.0,99.0,2.8,30.0,1021.0,935.72,670.52
2016,6,26,12,45,940.5,106.5,2.9,30.5,1009.0,900.78,647.74
2016,6,26,13,0,927.0,114.0,3.0,31.0,997.0,863.45,623.29
2016,6,26,13,15,923.5,113.0,3.1,31.0,981.0,824.36,598.7
2016,6,26,13,30,920.0,112.0,3.2,31.0,965.0,782.83,572.17
2016,6,26,13,45,915.0,111.0,3.3,31.0,942.0,737.97,542.18
2016,6,26,14,0,910.0,110.0,3.4,31.0,919.0,691.15,508.99
2016,6,26,14,15,903.0,109.0,3.5,30.5,889.5,641.34,473.71
2016,6,26,14,30,896.0,108.0,3.6,30.0,860.0,590.17,436.2
2016,6,26,14,45,887.0,106.5,3.7,30.0,825.0,536.45,394.68
2016,6,26,15,0,878.0,105.0,3.8,30.0,790.0,482.02,351.32
2016,6,26,15,15,867.0,102.5,3.85,29.5,750.0,425.56,305.72
2016,6,26,15,30,856.0,100.0,3.9,29.0,710.0,369.12,258.78
2016,6,26,15,45,841.0,98.0,3.95,28.5,665.5,312.2,210.7
2016,6,26,16,0,826.0,96.0,4.0,28.0,621.0,249.6,158.39
2016,6,26,16,15,807.5,93.0,3.95,27.5,573.5,193.0,112.74
2016,6,26,16,30,789.0,90.0,3.9,27.0,526.0,138.33,74.05
2016,6,26,16,45,765.0,86.5,3.9,26.5,476.5,85.23,48.1
2016,6,26,17,0,741.0,83.0,3.9,26.0,427.0,60.76,45.98
2016,6,26,17,15,709.0,78.5,3.75,25.0,376.5,58.95,44.81
2016,6,26,17,30,677.0,74.0,3.6,24.0,326.0,51.94,39.14
2016,6,26,17,45,633.0,68.5,3.45,23.0,276.0,49.35,37.16
2016,6,26,18,0,589.0,63.0,3.3,22.0,226.0,46.65,34.98
2016,6,26,18,15,525.0,55.5,3.1,21.0,179.0,42.11,31.06
2016,6,26,18,30,461.0,48.0,2.9,20.0,132.0,37.42,26.81
2016,6,26,18,45,366.0,38.0,2.7,19.0,92.0,30.24,20.2
2016,6,26,19,0,271.0,28.0,2.5,18.0,52.0,22.78,12.34
2016,6,26,19,15,135.5,14.0,2.5,17.5,26.0,11.22,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,27.4,0.0
2016,6,27,5,15,242.5,20.5,1.7,12.5,43.0,88.63,36.37
2016,6,27,5,30,382.0,31.0,1.7,13.0,74.0,160.0,113.72
2016,6,27,5,45,467.5,39.0,1.75,13.5,117.5,221.64,169.62
2016,6,27,6,0,553.0,47.0,1.8,14.0,161.0,292.63,232.11
2016,6,27,6,15,608.5,52.5,1.75,14.5,209.5,355.63,287.12
2016,6,27,6,30,664.0,58.0,1.7,15.0,258.0,421.98,342.86
2016,6,27,6,45,702.0,62.5,1.7,16.0,308.5,483.49,392.05
2016,6,27,7,0,740.0,67.0,1.7,17.0,359.0,547.2,440.72
2016,6,27,7,15,767.5,70.5,1.7,18.0,410.0,604.59,482.55
2016,6,27,7,30,795.0,74.0,1.7,19.0,461.0,662.42,522.29
2016,6,27,7,45,815.5,77.5,1.7,20.0,510.5,715.11,555.89
2016,6,27,8,0,836.0,81.0,1.7,21.0,560.0,760.75,583.59
2016,6,27,8,15,852.0,83.5,1.8,22.0,607.5,806.17,611.4
2016,6,27,8,30,868.0,86.0,1.9,23.0,655.0,849.87,637.48
2016,6,27,8,45,880.0,88.0,2.05,24.0,698.0,887.43,659.51
2016,6,27,9,0,892.0,90.0,2.2,25.0,741.0,922.51,679.65
2016,6,27,9,15,901.5,92.0,2.3,25.5,780.0,952.53,697.15
2016,6,27,9,30,911.0,94.0,2.4,26.0,819.0,979.51,712.64
2016,6,27,9,45,907.5,101.5,2.5,27.0,849.5,996.63,720.34
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,1009.87,725.65
2016,6,27,10,15,909.5,110.5,2.65,28.5,907.5,1021.88,731.24
2016,6,27,10,30,915.0,112.0,2.7,29.0,935.0,1030.29,734.62
2016,6,27,10,45,919.0,113.0,2.8,30.0,956.0,1033.03,733.55
2016,6,27,11,0,923.0,114.0,2.9,31.0,977.0,1032.06,730.29
2016,6,27,11,15,926.0,114.5,2.9,31.5,991.0,1025.9,724.49
2016,6,27,11,30,929.0,115.0,2.9,32.0,1005.0,1016.07,716.57
2016,6,27,11,45,930.0,115.5,2.95,32.5,1011.5,1000.72,705.75
2016,6,27,12,0,931.0,116.0,3.0,33.0,1018.0,981.9,692.87
2016,6,27,12,15,931.5,116.0,3.05,33.0,1017.0,958.81,678.76
2016,6,27,12,30,932.0,116.0,3.1,33.0,1016.0,932.52,662.61
2016,6,27,12,45,933.5,113.5,3.2,33.0,1009.0,901.73,643.83
2016,6,27,13,0,935.0,111.0,3.3,33.0,1002.0,867.92,622.94
2016,6,27,13,15,932.5,110.5,3.4,32.5,986.5,829.8,600.23
2016,6,27,13,30,930.0,110.0,3.5,32.0,971.0,789.13,575.45
2016,6,27,13,45,926.0,108.5,3.6,32.0,949.0,744.14,545.49
2016,6,27,14,0,922.0,107.0,3.7,32.0,927.0,697.08,512.16
2016,6,27,14,15,916.0,106.0,3.75,31.5,898.0,647.34,476.8
2016,6,27,14,30,910.0,105.0,3.8,31.0,869.0,596.11,439.18
2016,6,27,14,45,903.0,102.5,3.85,31.0,834.5,541.87,397.27
2016,6,27,15,0,896.0,100.0,3.9,31.0,800.0,486.71,353.39
2016,6,27,15,15,885.5,98.0,3.9,30.5,760.0,429.89,307.54
2016,6,27,15,30,875.0,96.0,3.9,30.0,720.0,372.99,260.29
2016,6,27,15,45,863.0,93.0,3.95,30.0,676.0,315.08,211.02
2016,6,27,16,0,851.0,90.0,4.0,30.0,632.0,257.75,162.44
2016,6,27,16,15,833.5,87.5,3.95,29.0,584.0,193.5,111.36
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,137.77,72.17
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,82.8,45.1
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,56.5,42.2
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,54.88,41.17
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,53.18,40.03
2016,6,27,17,45,671.5,63.5,3.35,24.0,283.5,50.11,37.65
2016,6,27,18,0,631.0,58.0,3.2,23.0,233.0,42.9,31.59
2016,6,27,18,15,568.0,51.5,2.9,22.0,185.0,38.99,28.23
2016,6,27,18,30,505.0,45.0,2.6,21.0,137.0,34.97,24.59
2016,6,27,18,45,409.0,36.0,2.3,20.0,96.0,28.56,18.68
2016,6,27,19,0,313.0,27.0,2.0,19.0,55.0,21.93,11.6
2016,6,27,19,15,156.5,13.5,2.0,18.5,27.5,10.78,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,67.0,9.0,2.2,13.0,10.0,20.04,0.0
2016,6,28,5,15,195.5,21.5,2.2,13.0,39.5,78.19,30.0
2016,6,28,5,30,324.0,34.0,2.2,13.0,69.0,145.81,103.78
2016,6,28,5,45,412.5,43.0,2.25,13.5,111.5,206.44,158.42
2016,6,28,6,0,501.0,52.0,2.3,14.0,154.0,276.77,220.24
2016,6,28,6,15,559.5,58.5,2.25,14.5,202.0,339.64,275.26
2016,6,28,6,30,618.0,65.0,2.2,15.0,250.0,407.82,332.79
2016,6,28,6,45,660.5,69.5,2.15,16.0,301.0,469.48,382.41
2016,6,28,7,0,703.0,74.0,2.1,17.0,352.0,532.03,430.61
2016,6,28,7,15,733.0,78.5,2.05,18.0,402.5,590.62,473.64
2016,6,28,7,30,763.0,83.0,2.0,19.0,453.0,649.96,515.21
2016,6,28,7,45,786.5,85.5,2.0,20.0,503.0,702.48,549.17
2016,6,28,8,0,810.0,88.0,2.0,21.0,553.0,754.46,581.77
2016,6,28,8,15,827.5,91.0,2.0,21.5,600.0,801.22,611.01
2016,6,28,8,30,845.0,94.0,2.0,22.0,647.0,839.05,633.61
2016,6,28,8,45,858.5,96.0,2.05,22.5,690.5,877.25,656.66
2016,6,28,9,0,872.0,98.0,2.1,23.0,734.0,913.1,677.87
2016,6,28,9,15,882.5,100.0,2.1,23.5,773.0,943.57,694.82
2016,6,28,9,30,893.0,102.0,2.1,24.0,812.0,971.11,709.75
2016,6,28,9,45,903.0,102.0,2.15,25.0,846.5,992.89,720.06
2016,6,28,10,0,913.0,102.0,2.2,26.0,881.0,1011.4,728.28
2016,6,28,10,15,919.0,103.5,2.3,26.5,908.5,1024.13,734.87
2016,6,28,10,30,925.0,105.0,2.4,27.0,936.0,1033.22,739.29
2016,6,28,10,45,929.0,105.5,2.5,27.5,957.0,1035.59,739.58
2016,6,28,11,0,933.0,106.0,2.6,28.0,978.0,1034.24,737.66
2016,6,28,11,15,935.5,107.0,2.7,28.0,991.5,1028.18,734.34
2016,6,28,11,30,938.0,108.0,2.8,28.0,1005.0,1018.4,728.77
2016,6,28,11,45,939.0,108.5,2.9,28.0,1011.5,1003.06,719.72
2016,6,28,12,0,940.0,109.0,3.0,28.0,1018.0,984.21,708.45
2016,6,28,12,15,940.0,108.5,3.1,28.0,1017.5,960.13,693.79
2016,6,28,12,30,940.0,108.0,3.2,28.0,1017.0,932.85,676.99
2016,6,28,12,45,930.0,113.5,3.3,28.0,1006.5,899.37,655.99
2016,6,28,13,0,920.0,119.0,3.4,28.0,996.0,863.38,633.16
2016,6,28,13,15,917.5,118.5,3.45,28.0,981.0,825.76,608.73
2016,6,28,13,30,915.0,118.0,3.5,28.0,966.0,785.61,582.38
2016,6,28,13,45,911.0,116.5,3.55,28.0,943.5,741.21,551.87
2016,6,28,14,0,907.0,115.0,3.6,28.0,921.0,694.76,518.29
2016,6,28,14,15,901.0,113.5,3.55,27.5,892.5,645.24,482.29
2016,6,28,14,30,895.0,112.0,3.5,27.0,864.0,594.27,444.12
2016,6,28,14,45,888.0,109.5,3.5,27.0,829.5,540.74,402.16
2016,6,28,15,0,881.0,107.0,3.5,27.0,795.0,486.3,358.25
2016,6,28,15,15,870.0,105.0,3.45,26.5,755.0,430.02,312.26
2016,6,28,15,30,859.0,103.0,3.4,26.0,715.0,373.73,264.96
2016,6,28,15,45,847.0,99.5,3.35,25.5,671.5,316.25,215.9
2016,6,28,16,0,835.0,96.0,3.3,25.0,628.0,252.78,162.28
2016,6,28,16,15,817.0,93.0,3.25,24.5,580.0,195.66,115.68
2016,6,28,16,30,799.0,90.0,3.2,24.0,532.0,140.41,76.01
2016,6,28,16,45,778.0,85.5,3.15,23.5,482.5,86.01,48.56
2016,6,28,17,0,757.0,81.0,3.1,23.0,433.0,59.36,45.37
2016,6,28,17,15,725.0,77.0,3.0,22.0,382.0,57.87,44.46
2016,6,28,17,30,693.0,73.0,2.9,21.0,331.0,51.31,39.1
2016,6,28,17,45,652.0,67.0,2.85,20.0,281.0,48.31,36.74
2016,6,28,18,0,611.0,61.0,2.8,19.0,231.0,45.16,34.13
2016,6,28,18,15,547.0,54.0,2.75,18.0,183.5,40.96,30.46
2016,6,28,18,30,483.0,47.0,2.7,17.0,136.0,36.62,26.48
2016,6,28,18,45,386.5,37.5,2.65,16.5,95.0,29.84,20.1
2016,6,28,19,0,290.0,28.0,2.6,16.0,54.0,22.81,12.49
2016,6,28,19,15,145.0,14.0,2.6,15.5,27.0,11.22,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,193.0,15.5,3.35,11.5,37.0,70.59,24.56
2016,6,29,5,30,386.0,31.0,3.4,12.0,74.0,160.57,114.24
2016,6,29,5,45,476.5,39.0,3.45,12.5,118.0,224.09,172.5
2016,6,29,6,0,567.0,47.0,3.5,13.0,162.0,297.52,237.95
2016,6,29,6,15,294.0,76.5,3.5,13.5,137.5,233.19,190.85
2016,6,29,6,30,21.0,106.0,3.5,14.0,113.0,110.32,88.54
2016,6,29,6,45,26.0,125.5,3.55,14.5,135.0,139.63,113.24
2016,6,29,7,0,31.0,145.0,3.6,15.0,157.0,163.33,132.64
2016,6,29,7,15,54.5,172.0,3.6,15.5,197.5,208.04,169.35
2016,6,29,7,30,78.0,199.0,3.6,16.0,238.0,254.68,206.93
2016,6,29,7,45,202.5,213.5,3.6,16.5,326.5,376.93,306.4
2016,6,29,8,0,327.0,228.0,3.6,17.0,415.0,510.66,411.02
2016,6,29,8,15,609.5,155.5,3.6,17.5,541.0,697.25,555.42
2016,6,29,8,30,892.0,83.0,3.6,18.0,667.0,866.66,674.82
2016,6,29,8,45,904.5,85.0,3.65,18.5,711.0,905.51,698.12
2016,6,29,9,0,917.0,87.0,3.7,19.0,755.0,941.81,720.37
2016,6,29,9,15,926.5,89.0,3.7,19.5,795.0,972.53,738.27
2016,6,29,9,30,936.0,91.0,3.7,20.0,835.0,1000.13,753.94
2016,6,29,9,45,939.5,94.5,3.75,20.5,868.0,1020.25,764.87
2016,6,29,10,0,943.0,98.0,3.8,21.0,901.0,1036.7,773.43
2016,6,29,10,15,948.5,99.0,3.8,21.0,929.0,1048.73,780.28
2016,6,29,10,30,954.0,100.0,3.8,21.0,957.0,1057.03,784.79
2016,6,29,10,45,958.0,101.0,3.85,21.5,978.5,1060.03,784.79
2016,6,29,11,0,962.0,102.0,3.9,22.0,1000.0,1059.17,782.42
2016,6,29,11,15,964.5,102.5,3.9,22.0,1014.0,1052.48,777.5
2016,6,29,11,30,967.0,103.0,3.9,22.0,1028.0,1041.98,770.24
2016,6,29,11,45,968.0,103.5,3.95,22.0,1035.0,1026.3,760.01
2016,6,29,12,0,969.0,104.0,4.0,22.0,1042.0,1007.0,747.46
2016,6,29,12,15,969.5,104.0,4.05,21.5,1041.5,983.27,733.4
2016,6,29,12,30,970.0,104.0,4.1,21.0,1041.0,956.17,717.02
2016,6,29,12,45,964.0,106.5,4.15,21.0,1031.5,922.57,694.73
2016,6,29,13,0,958.0,109.0,4.2,21.0,1022.0,886.18,670.44
2016,6,29,13,15,955.5,108.5,4.2,20.5,1006.5,847.28,645.24
2016,6,29,13,30,953.0,108.0,4.2,20.0,991.0,805.73,617.9
2016,6,29,13,45,948.5,107.0,4.25,20.0,968.5,759.89,585.62
2016,6,29,14,0,944.0,106.0,4.3,20.0,946.0,711.93,549.61
2016,6,29,14,15,938.0,105.0,4.25,19.5,916.5,661.16,511.29
2016,6,29,14,30,932.0,104.0,4.2,19.0,887.0,608.83,470.62
2016,6,29,14,45,924.5,102.5,4.2,19.0,852.0,554.01,426.04
2016,6,29,15,0,917.0,101.0,4.2,19.0,817.0,498.26,379.4
2016,6,29,15,15,906.5,99.0,4.15,18.5,776.5,440.23,330.26
2016,6,29,15,30,896.0,97.0,4.1,18.0,736.0,382.1,279.63
2016,6,29,15,45,882.5,94.5,4.05,18.0,690.5,322.87,226.87
2016,6,29,16,0,869.0,92.0,4.0,18.0,645.0,264.37,174.96
2016,6,29,16,15,851.5,89.0,3.95,17.5,596.5,198.65,119.96
2016,6,29,16,30,834.0,86.0,3.9,17.0,548.0,141.39,77.53
2016,6,29,16,45,811.0,82.5,3.85,16.5,497.0,85.55,48.68
2016,6,29,17,0,788.0,79.0,3.8,16.0,446.0,58.11,45.62
2016,6,29,17,15,756.5,75.0,3.75,15.5,393.5,56.53,44.51
2016,6,29,17,30,725.0,71.0,3.7,15.0,341.0,54.89,43.28
2016,6,29,17,45,680.5,66.0,3.65,14.5,289.5,47.72,37.07
2016,6,29,18,0,636.0,61.0,3.6,14.0,238.0,45.28,34.98
2016,6,29,18,15,570.5,54.5,3.5,13.5,189.0,41.47,31.51
2016,6,29,18,30,505.0,48.0,3.4,13.0,140.0,37.56,27.78
2016,6,29,18,45,402.0,38.5,3.35,12.5,98.0,30.77,21.28
2016,6,29,19,0,299.0,29.0,3.3,12.0,56.0,23.77,13.51
2016,6,29,19,15,149.5,14.5,3.25,11.5,28.0,11.68,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,17.0,2.9,11.5,34.5,64.74,20.39
2016,6,30,5,30,323.0,34.0,2.9,12.0,69.0,144.97,103.08
2016,6,30,5,45,417.5,43.0,2.95,12.5,112.5,207.55,159.78
2016,6,30,6,0,512.0,52.0,3.0,13.0,156.0,280.5,224.25
2016,6,30,6,15,572.5,59.0,2.9,13.5,205.0,345.45,281.51
2016,6,30,6,30,633.0,66.0,2.8,14.0,254.0,415.93,341.45
2016,6,30,6,45,510.0,97.5,2.75,14.5,267.0,414.77,341.41
2016,6,30,7,0,387.0,129.0,2.7,15.0,280.0,395.36,325.13
2016,6,30,7,15,582.0,107.0,2.6,15.5,370.5,524.82,428.76
2016,6,30,7,30,777.0,85.0,2.5,16.0,461.0,661.53,532.94
2016,6,30,7,45,798.5,89.0,2.45,16.5,511.0,714.97,568.39
2016,6,30,8,0,820.0,93.0,2.4,17.0,561.0,767.69,602.97
2016,6,30,8,15,837.5,96.0,2.3,17.5,609.0,814.91,632.4
2016,6,30,8,30,855.0,99.0,2.2,18.0,657.0,860.49,659.93
2016,6,30,8,45,866.0,103.0,2.1,19.0,701.0,891.52,675.58
2016,6,30,9,0,877.0,107.0,2.0,20.0,745.0,927.52,694.26
2016,6,30,9,15,887.5,109.0,1.95,20.5,784.5,958.11,710.74
2016,6,30,9,30,898.0,111.0,1.9,21.0,824.0,985.75,725.12
2016,6,30,9,45,910.5,110.5,1.9,22.0,859.5,1009.51,736.1
2016,6,30,10,0,923.0,110.0,1.9,23.0,895.0,1030.05,744.95
2016,6,30,10,15,928.5,111.0,1.95,23.5,923.0,1041.83,750.39
2016,6,30,10,30,934.0,112.0,2.0,24.0,951.0,1049.94,753.71
2016,6,30,10,45,937.5,113.5,2.1,24.5,972.0,1052.83,754.52
2016,6,30,11,0,941.0,115.0,2.2,25.0,993.0,1051.92,753.07
2016,6,30,11,15,943.5,115.5,2.3,25.0,1007.0,1045.25,749.57
2016,6,30,11,30,946.0,116.0,2.4,25.0,1021.0,1034.84,743.81
2016,6,30,11,45,947.0,116.5,2.5,25.5,1028.0,1019.32,733.4
2016,6,30,12,0,948.0,117.0,2.6,26.0,1035.0,1000.26,720.8
2016,6,30,12,15,948.0,117.0,2.65,26.0,1034.0,976.41,706.07
2016,6,30,12,30,948.0,117.0,2.7,26.0,1033.0,949.3,689.23
2016,6,30,12,45,939.0,121.5,2.8,26.5,1022.5,915.42,666.95
2016,6,30,13,0,930.0,126.0,2.9,27.0,1012.0,878.96,642.88
2016,6,30,13,15,926.5,125.0,2.95,27.0,996.0,839.71,617.67
2016,6,30,13,30,923.0,124.0,3.0,27.0,980.0,798.0,590.55
2016,6,30,13,45,918.5,123.0,3.15,27.0,957.0,753.28,560.51
2016,6,30,14,0,914.0,122.0,3.3,27.0,934.0,706.53,527.31
2016,6,30,14,15,907.0,120.5,3.35,26.5,904.5,656.0,491.04
2016,6,30,14,30,900.0,119.0,3.4,26.0,875.0,604.09,452.54
2016,6,30,14,45,891.0,117.0,3.45,26.0,839.5,549.61,409.99
2016,6,30,15,0,882.0,115.0,3.5,26.0,804.0,494.41,365.59
2016,6,30,15,15,870.0,113.0,3.45,25.5,763.0,437.55,319.12
2016,6,30,15,30,858.0,111.0,3.4,25.0,722.0,375.77,267.67
2016,6,30,15,45,843.0,108.0,3.4,25.0,677.0,317.06,217.23
2016,6,30,16,0,828.0,105.0,3.4,25.0,632.0,259.4,167.78
2016,6,30,16,15,808.0,101.5,3.35,24.5,583.5,201.84,120.94
2016,6,30,16,30,788.0,98.0,3.3,24.0,535.0,146.42,81.08
2016,6,30,16,45,763.0,94.0,3.3,23.5,484.0,92.77,53.9
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,66.11,51.13
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,58.18,44.73
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,56.34,43.46
2016,6,30,17,45,623.5,74.0,3.05,20.5,279.0,53.54,41.21
2016,6,30,18,0,577.0,68.0,3.0,20.0,228.0,50.63,38.76
2016,6,30,18,15,509.5,60.0,2.95,19.0,180.5,45.83,34.58
2016,6,30,18,30,442.0,52.0,2.9,18.0,133.0,40.87,30.06
2016,6,30,18,45,339.0,41.5,2.85,17.0,92.0,33.36,23.07
2016,6,30,19,0,236.0,31.0,2.8,16.0,51.0,24.31,13.65
2016,6,30,19,15,118.0,15.5,2.85,15.5,25.5,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,144.0,17.5,3.35,11.5,33.0,58.97,16.02
2016,7,1,5,30,288.0,35.0,3.4,12.0,66.0,135.47,96.16
2016,7,1,5,45,383.0,44.5,3.5,12.5,108.5,196.81,151.62
2016,7,1,6,0,478.0,54.0,3.6,13.0,151.0,268.58,215.07
2016,7,1,6,15,540.0,61.5,3.6,13.5,199.0,332.98,272.1
2016,7,1,6,30,602.0,69.0,3.6,14.0,247.0,403.12,332.24
2016,7,1,6,45,646.5,74.0,3.65,14.5,298.0,465.82,384.64
2016,7,1,7,0,691.0,79.0,3.7,15.0,349.0,531.5,437.62
2016,7,1,7,15,722.5,83.5,3.65,15.5,400.5,588.33,481.72
2016,7,1,7,30,754.0,88.0,3.6,16.0,452.0,648.41,526.76
2016,7,1,7,45,778.5,91.5,3.55,16.5,502.5,702.63,564.48
2016,7,1,8,0,803.0,95.0,3.5,17.0,553.0,756.41,600.84
2016,7,1,8,15,821.0,98.0,3.5,17.5,600.5,803.49,631.74
2016,7,1,8,30,839.0,101.0,3.5,18.0,648.0,849.0,660.99
2016,7,1,8,45,853.5,103.0,3.5,19.0,692.5,880.4,678.55
2016,7,1,9,0,868.0,105.0,3.5,20.0,737.0,917.13,699.62
2016,7,1,9,15,879.0,107.5,3.45,20.5,776.5,948.6,717.74
2016,7,1,9,30,890.0,110.0,3.4,21.0,816.0,977.16,733.72
2016,7,1,9,45,898.5,111.5,3.4,21.5,850.0,999.12,745.53
2016,7,1,10,0,907.0,113.0,3.4,22.0,884.0,1017.75,755.15
2016,7,1,10,15,913.5,114.0,3.4,22.0,912.0,1030.4,762.35
2016,7,1,10,30,920.0,115.0,3.4,22.0,940.0,1039.46,767.33
2016,7,1,10,45,924.5,116.0,3.45,22.5,961.5,1042.84,767.64
2016,7,1,11,0,929.0,117.0,3.5,23.0,983.0,1042.49,765.65
2016,7,1,11,15,931.5,117.5,3.55,23.0,997.5,1035.93,761.24
2016,7,1,11,30,934.0,118.0,3.6,23.0,1012.0,1025.67,754.55
2016,7,1,11,45,936.0,118.5,3.7,23.5,1018.5,1011.3,744.16
2016,7,1,12,0,938.0,119.0,3.8,24.0,1025.0,993.39,731.52
2016,7,1,12,15,937.5,119.0,3.85,24.0,1024.5,969.32,715.94
2016,7,1,12,30,937.0,119.0,3.9,24.0,1024.0,942.05,698.24
2016,7,1,12,45,932.0,121.0,4.0,24.0,1015.0,909.66,677.31
2016,7,1,13,0,927.0,123.0,4.1,24.0,1006.0,874.55,654.37
2016,7,1,13,15,924.0,122.0,4.1,24.0,990.0,835.84,628.33
2016,7,1,13,30,921.0,121.0,4.1,24.0,974.0,794.63,600.38
2016,7,1,13,45,916.5,119.5,4.15,24.0,951.5,749.61,568.77
2016,7,1,14,0,912.0,118.0,4.2,24.0,929.0,702.56,534.01
2016,7,1,14,15,905.5,116.5,4.2,23.5,900.0,652.47,496.98
2016,7,1,14,30,899.0,115.0,4.2,23.0,871.0,600.94,457.73
2016,7,1,14,45,890.5,113.0,4.25,23.0,835.5,546.79,414.52
2016,7,1,15,0,882.0,111.0,4.3,23.0,800.0,491.87,369.43
2016,7,1,15,15,870.5,109.0,4.25,22.5,759.5,435.24,322.25
2016,7,1,15,30,859.0,107.0,4.2,22.0,719.0,378.63,273.79
2016,7,1,15,45,844.0,104.5,4.2,21.5,674.0,315.15,219.28
2016,7,1,16,0,829.0,102.0,4.2,21.0,629.0,257.82,169.53
2016,7,1,16,15,810.0,98.5,4.15,20.0,581.0,200.35,122.02
2016,7,1,16,30,791.0,95.0,4.1,19.0,533.0,144.89,81.37
2016,7,1,16,45,765.5,91.5,4.05,18.5,482.0,91.39,53.65
2016,7,1,17,0,740.0,88.0,4.0,18.0,431.0,64.58,50.87
2016,7,1,17,15,706.0,83.0,3.9,17.5,380.0,56.77,44.34
2016,7,1,17,30,672.0,78.0,3.8,17.0,329.0,54.86,42.9
2016,7,1,17,45,625.5,72.0,3.7,16.5,278.0,52.0,40.55
2016,7,1,18,0,579.0,66.0,3.6,16.0,227.0,49.02,37.99
2016,7,1,18,15,512.0,58.5,3.5,15.5,179.5,44.58,33.99
2016,7,1,18,30,445.0,51.0,3.4,15.0,132.0,40.0,29.69
2016,7,1,18,45,342.5,40.5,3.3,14.5,91.5,32.46,22.54
2016,7,1,19,0,240.0,30.0,3.2,14.0,51.0,24.64,14.02
2016,7,1,19,15,120.0,15.0,3.1,13.5,25.5,11.84,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
