Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,140.0,17.0,3.15,11.5,31.5,57.17,12.99
2016,7,2,5,30,280.0,34.0,3.3,12.0,63.0,132.01,93.28
2016,7,2,5,45,370.0,44.5,3.45,12.5,104.5,192.02,147.79
2016,7,2,6,0,460.0,55.0,3.6,13.0,146.0,262.06,209.81
2016,7,2,6,15,521.5,62.5,3.6,13.5,194.0,325.29,265.83
2016,7,2,6,30,583.0,70.0,3.6,14.0,242.0,394.2,325.02
2016,7,2,6,45,624.0,76.5,3.65,15.0,292.0,455.71,375.78
2016,7,2,7,0,665.0,83.0,3.7,16.0,342.0,519.95,426.75
2016,7,2,7,15,697.0,88.0,3.7,16.5,393.0,578.81,472.42
2016,7,2,7,30,729.0,93.0,3.7,17.0,444.0,638.72,517.41
2016,7,2,7,45,751.0,97.5,3.7,17.5,493.0,688.61,552.52
2016,7,2,8,0,773.0,102.0,3.7,18.0,542.0,740.56,587.91
2016,7,2,8,15,791.5,105.5,3.65,18.5,589.0,787.61,618.75
2016,7,2,8,30,810.0,109.0,3.6,19.0,636.0,833.21,647.95
2016,7,2,8,45,822.5,112.5,3.55,19.5,679.5,871.74,671.64
2016,7,2,9,0,835.0,116.0,3.5,20.0,723.0,907.92,693.36
2016,7,2,9,15,846.5,118.5,3.5,20.5,762.0,930.16,705.56
2016,7,2,9,30,858.0,121.0,3.5,21.0,801.0,958.5,721.98
2016,7,2,9,45,865.0,124.0,3.55,21.5,834.5,980.02,733.98
2016,7,2,10,0,872.0,127.0,3.6,22.0,868.0,998.25,743.82
2016,7,2,10,15,879.0,128.5,3.6,22.5,896.0,1011.52,750.08
2016,7,2,10,30,886.0,130.0,3.6,23.0,924.0,1021.31,754.12
2016,7,2,10,45,889.5,131.5,3.65,23.5,945.0,1024.04,754.0
2016,7,2,11,0,893.0,133.0,3.7,24.0,966.0,1023.14,751.66
2016,7,2,11,15,896.5,134.0,3.75,24.0,980.0,1018.13,748.22
2016,7,2,11,30,900.0,135.0,3.8,24.0,994.0,1009.52,742.55
2016,7,2,11,45,900.5,135.5,3.9,24.0,1000.5,994.03,732.76
2016,7,2,12,0,901.0,136.0,4.0,24.0,1007.0,975.19,720.81
2016,7,2,12,15,901.0,136.0,4.05,24.0,1006.5,952.21,705.82
2016,7,2,12,30,901.0,136.0,4.1,24.0,1006.0,926.16,688.77
2016,7,2,12,45,904.5,132.5,4.2,24.5,1000.0,897.06,668.56
2016,7,2,13,0,908.0,129.0,4.3,25.0,994.0,864.91,646.23
2016,7,2,13,15,905.0,128.5,4.35,24.5,978.5,827.27,622.29
2016,7,2,13,30,902.0,128.0,4.4,24.0,963.0,787.18,596.36
2016,7,2,13,45,896.5,127.0,4.45,24.0,940.5,742.63,564.67
2016,7,2,14,0,891.0,126.0,4.5,24.0,918.0,696.17,530.28
2016,7,2,14,15,884.5,124.5,4.5,23.5,889.5,647.0,493.83
2016,7,2,14,30,878.0,123.0,4.5,23.0,861.0,596.43,455.2
2016,7,2,14,45,869.0,121.0,4.55,23.0,826.0,543.02,412.52
2016,7,2,15,0,860.0,119.0,4.6,23.0,791.0,488.92,368.04
2016,7,2,15,15,848.5,116.5,4.55,22.5,751.0,433.0,321.39
2016,7,2,15,30,837.0,114.0,4.5,22.0,711.0,372.28,269.85
2016,7,2,15,45,822.0,111.5,4.5,21.5,666.5,315.1,220.2
2016,7,2,16,0,807.0,109.0,4.5,21.0,622.0,258.96,171.46
2016,7,2,16,15,787.5,105.0,4.4,20.5,574.5,202.25,124.33
2016,7,2,16,30,768.0,101.0,4.3,20.0,527.0,147.61,84.15
2016,7,2,16,45,743.0,97.0,4.25,19.5,476.5,95.07,56.78
2016,7,2,17,0,718.0,93.0,4.2,19.0,426.0,61.83,48.28
2016,7,2,17,15,684.0,88.0,4.1,18.0,375.5,60.21,47.25
2016,7,2,17,30,650.0,83.0,4.0,17.0,325.0,58.48,46.08
2016,7,2,17,45,604.0,76.0,3.9,16.5,274.5,55.01,43.2
2016,7,2,18,0,558.0,69.0,3.8,16.0,224.0,51.37,40.07
2016,7,2,18,15,492.5,60.5,3.65,15.5,177.0,46.21,35.43
2016,7,2,18,30,427.0,52.0,3.5,15.0,130.0,40.85,30.42
2016,7,2,18,45,331.0,40.5,3.4,14.5,90.0,32.45,22.53
2016,7,2,19,0,235.0,29.0,3.3,14.0,50.0,23.7,13.24
2016,7,2,19,15,117.5,14.5,3.15,13.5,25.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.65,11.5,31.5,59.52,10.88
2016,7,3,5,30,291.0,33.0,2.8,12.0,63.0,134.02,94.2
2016,7,3,5,45,384.0,43.0,2.95,12.5,105.0,195.08,149.77
2016,7,3,6,0,477.0,53.0,3.1,13.0,147.0,266.49,212.91
2016,7,3,6,15,274.0,83.0,3.1,13.5,140.5,230.92,188.66
2016,7,3,6,30,71.0,113.0,3.1,14.0,134.0,150.46,122.58
2016,7,3,6,45,81.0,133.5,3.1,14.5,162.0,180.18,147.7
2016,7,3,7,0,91.0,154.0,3.1,15.0,190.0,210.7,172.74
2016,7,3,7,15,419.0,121.0,3.1,15.5,318.5,425.82,351.39
2016,7,3,7,30,747.0,88.0,3.1,16.0,447.0,643.01,522.07
2016,7,3,7,45,769.5,92.0,3.15,17.0,496.5,696.1,557.09
2016,7,3,8,0,792.0,96.0,3.2,18.0,546.0,748.62,591.66
2016,7,3,8,15,810.0,99.5,3.2,18.5,593.5,795.96,622.58
2016,7,3,8,30,828.0,103.0,3.2,19.0,641.0,841.79,651.85
2016,7,3,8,45,841.0,105.5,3.2,19.5,684.5,880.21,675.46
2016,7,3,9,0,854.0,108.0,3.2,20.0,728.0,907.74,691.3
2016,7,3,9,15,865.0,110.5,3.2,20.5,767.0,938.97,709.61
2016,7,3,9,30,876.0,113.0,3.2,21.0,806.0,967.34,725.79
2016,7,3,9,45,900.0,105.5,3.25,22.0,844.5,994.58,740.08
2016,7,3,10,0,924.0,98.0,3.3,23.0,883.0,1018.99,752.38
2016,7,3,10,15,929.5,99.5,3.3,23.0,910.5,1031.62,759.45
2016,7,3,10,30,935.0,101.0,3.3,23.0,938.0,1040.56,764.32
2016,7,3,10,45,939.0,102.0,3.35,23.5,959.0,1043.75,764.49
2016,7,3,11,0,943.0,103.0,3.4,24.0,980.0,1043.15,762.36
2016,7,3,11,15,945.5,103.5,3.45,24.0,994.5,1036.77,758.1
2016,7,3,11,30,948.0,104.0,3.5,24.0,1009.0,1026.65,751.55
2016,7,3,11,45,948.5,104.5,3.55,24.5,1015.5,1010.92,739.98
2016,7,3,12,0,949.0,105.0,3.6,25.0,1022.0,991.66,726.22
2016,7,3,12,15,949.0,105.0,3.65,25.0,1021.5,968.03,711.08
2016,7,3,12,30,949.0,105.0,3.7,25.0,1021.0,941.13,693.76
2016,7,3,12,45,933.0,114.0,3.75,25.0,1008.5,905.56,670.59
2016,7,3,13,0,917.0,123.0,3.8,25.0,996.0,867.7,645.74
2016,7,3,13,15,914.0,122.5,3.85,25.0,980.5,829.8,620.68
2016,7,3,13,30,911.0,122.0,3.9,25.0,965.0,789.42,593.67
2016,7,3,13,45,906.0,120.5,3.95,25.0,942.5,744.46,562.27
2016,7,3,14,0,901.0,119.0,4.0,25.0,920.0,697.54,527.83
2016,7,3,14,15,894.5,117.5,4.0,24.5,891.0,647.95,491.37
2016,7,3,14,30,888.0,116.0,4.0,24.0,862.0,596.94,452.74
2016,7,3,14,45,879.5,114.0,4.0,24.0,827.0,543.31,410.09
2016,7,3,15,0,871.0,112.0,4.0,24.0,792.0,488.93,365.63
2016,7,3,15,15,859.5,110.0,3.95,23.5,752.0,432.84,319.2
2016,7,3,15,30,848.0,108.0,3.9,23.0,712.0,376.79,271.49
2016,7,3,15,45,834.0,105.0,3.9,23.0,667.5,313.82,217.27
2016,7,3,16,0,820.0,102.0,3.9,23.0,623.0,256.83,167.79
2016,7,3,16,15,801.0,98.5,3.85,22.5,575.5,199.82,120.76
2016,7,3,16,30,782.0,95.0,3.8,22.0,528.0,144.81,80.57
2016,7,3,16,45,758.5,91.0,3.75,21.5,478.0,91.46,52.87
2016,7,3,17,0,735.0,87.0,3.7,21.0,428.0,63.78,49.56
2016,7,3,17,15,702.0,82.0,3.6,20.0,377.0,56.04,43.25
2016,7,3,17,30,669.0,77.0,3.5,19.0,326.0,54.12,41.89
2016,7,3,17,45,625.0,71.0,3.4,18.5,276.0,51.25,39.55
2016,7,3,18,0,581.0,65.0,3.3,18.0,226.0,48.24,36.99
2016,7,3,18,15,515.5,57.0,3.15,17.0,178.5,43.36,32.7
2016,7,3,18,30,450.0,49.0,3.0,16.0,131.0,38.29,28.05
2016,7,3,18,45,354.0,38.5,2.9,15.5,91.0,30.71,20.92
2016,7,3,19,0,258.0,28.0,2.8,15.0,51.0,22.82,12.43
2016,7,3,19,15,129.0,14.0,2.8,14.5,25.5,11.25,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,158.0,15.5,2.8,11.5,31.5,60.92,7.74
2016,7,4,5,30,316.0,31.0,2.9,12.0,63.0,139.06,97.14
2016,7,4,5,45,411.0,39.5,3.05,12.5,105.5,200.45,153.54
2016,7,4,6,0,506.0,48.0,3.2,13.0,148.0,272.38,217.37
2016,7,4,6,15,566.0,54.5,3.2,13.5,196.0,336.02,273.96
2016,7,4,6,30,626.0,61.0,3.2,14.0,244.0,405.21,333.43
2016,7,4,6,45,496.0,95.5,3.2,15.0,257.5,399.04,328.99
2016,7,4,7,0,366.0,130.0,3.2,16.0,271.0,383.17,314.82
2016,7,4,7,15,571.0,104.0,3.15,16.5,360.0,513.49,419.9
2016,7,4,7,30,776.0,78.0,3.1,17.0,449.0,651.81,526.4
2016,7,4,7,45,800.5,80.5,3.1,17.5,499.5,705.81,563.04
2016,7,4,8,0,825.0,83.0,3.1,18.0,550.0,759.36,598.99
2016,7,4,8,15,842.0,85.5,3.1,18.5,597.5,799.21,624.33
2016,7,4,8,30,859.0,88.0,3.1,19.0,645.0,843.75,652.66
2016,7,4,8,45,873.5,89.5,3.15,19.5,689.5,883.03,677.14
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,920.0,699.76
2016,7,4,9,15,898.0,93.0,3.25,20.5,773.5,950.76,717.93
2016,7,4,9,30,908.0,95.0,3.3,21.0,813.0,978.52,734.0
2016,7,4,9,45,906.5,102.0,3.35,21.5,844.5,997.35,744.07
2016,7,4,10,0,905.0,109.0,3.4,22.0,876.0,1012.38,751.71
2016,7,4,10,15,911.5,110.0,3.5,22.0,904.5,1025.23,759.84
2016,7,4,10,30,918.0,111.0,3.6,22.0,933.0,1034.47,765.71
2016,7,4,10,45,921.5,112.5,3.7,22.5,954.0,1037.57,766.18
2016,7,4,11,0,925.0,114.0,3.8,23.0,975.0,1036.93,764.33
2016,7,4,11,15,928.0,115.0,3.9,23.0,989.5,1031.55,760.97
2016,7,4,11,30,931.0,116.0,4.0,23.0,1004.0,1022.46,755.28
2016,7,4,11,45,930.5,117.0,4.1,23.5,1010.5,1006.36,743.57
2016,7,4,12,0,930.0,118.0,4.2,24.0,1017.0,986.81,729.68
2016,7,4,12,15,930.0,118.0,4.25,24.0,1016.5,963.46,714.42
2016,7,4,12,30,930.0,118.0,4.3,24.0,1016.0,936.91,697.02
2016,7,4,12,45,934.0,114.5,4.35,24.0,1009.5,907.53,677.67
2016,7,4,13,0,938.0,111.0,4.4,24.0,1003.0,874.96,656.06
2016,7,4,13,15,935.0,110.0,4.4,23.5,987.5,835.98,630.93
2016,7,4,13,30,932.0,109.0,4.4,23.0,972.0,794.45,603.76
2016,7,4,13,45,927.5,108.0,4.45,23.0,949.5,749.5,572.45
2016,7,4,14,0,923.0,107.0,4.5,23.0,927.0,702.47,537.51
2016,7,4,14,15,917.0,105.5,4.45,23.0,898.0,652.23,498.92
2016,7,4,14,30,911.0,104.0,4.4,23.0,869.0,600.48,458.24
2016,7,4,14,45,902.5,102.5,4.4,23.0,834.0,546.17,414.7
2016,7,4,15,0,894.0,101.0,4.4,23.0,799.0,491.06,369.26
2016,7,4,15,15,883.0,99.0,4.35,22.5,759.0,433.99,321.61
2016,7,4,15,30,872.0,97.0,4.3,22.0,719.0,376.89,272.58
2016,7,4,15,45,858.0,94.5,4.25,22.0,674.0,318.76,221.5
2016,7,4,16,0,844.0,92.0,4.2,22.0,629.0,261.42,171.3
2016,7,4,16,15,826.0,89.5,4.15,21.5,581.0,197.37,118.29
2016,7,4,16,30,808.0,87.0,4.1,21.0,533.0,141.74,77.35
2016,7,4,16,45,783.0,83.5,4.05,20.5,482.5,87.15,48.88
2016,7,4,17,0,758.0,80.0,4.0,20.0,432.0,58.64,45.33
2016,7,4,17,15,726.0,75.5,3.85,19.0,380.5,56.73,44.04
2016,7,4,17,30,694.0,71.0,3.7,18.0,329.0,54.72,42.6
2016,7,4,17,45,648.0,66.0,3.6,17.5,278.5,47.56,36.47
2016,7,4,18,0,602.0,61.0,3.5,17.0,228.0,45.16,34.42
2016,7,4,18,15,537.0,54.0,3.4,16.0,180.5,40.97,30.72
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,36.64,26.72
2016,7,4,18,45,370.0,37.5,3.2,14.5,92.0,29.87,20.27
2016,7,4,19,0,268.0,28.0,3.1,14.0,51.0,22.86,12.47
2016,7,4,19,15,134.0,14.0,3.0,13.5,25.5,11.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,155.5,15.5,2.95,11.5,31.0,60.03,3.62
2016,7,5,5,30,311.0,31.0,3.0,12.0,62.0,137.41,95.53
2016,7,5,5,45,408.5,39.5,3.1,12.5,104.5,199.33,152.52
2016,7,5,6,0,506.0,48.0,3.2,13.0,147.0,272.1,217.01
2016,7,5,6,15,566.0,54.5,3.2,13.5,195.0,335.74,273.64
2016,7,5,6,30,626.0,61.0,3.2,14.0,243.0,404.93,333.16
2016,7,5,6,45,313.0,69.0,3.2,14.5,160.0,264.91,220.05
2016,7,5,7,0,0.0,77.0,3.2,15.0,77.0,68.34,52.42
2016,7,5,7,15,0.0,103.5,3.15,15.5,103.5,93.29,73.24
2016,7,5,7,30,0.0,130.0,3.1,16.0,130.0,118.46,93.71
2016,7,5,7,45,1.5,148.0,3.1,16.5,149.0,136.45,108.0
2016,7,5,8,0,3.0,166.0,3.1,17.0,168.0,154.57,122.2
2016,7,5,8,15,7.0,187.5,3.1,17.5,192.5,178.28,140.82
2016,7,5,8,30,11.0,209.0,3.1,18.0,217.0,202.25,159.37
2016,7,5,8,45,32.5,259.0,3.1,18.5,283.0,283.91,223.57
2016,7,5,9,0,54.0,309.0,3.1,19.0,349.0,356.0,278.56
2016,7,5,9,15,249.0,305.5,3.15,19.5,501.0,564.77,439.97
2016,7,5,9,30,444.0,302.0,3.2,20.0,653.0,765.5,586.22
2016,7,5,9,45,685.5,198.0,3.3,20.5,766.5,902.34,683.9
2016,7,5,10,0,927.0,94.0,3.4,21.0,880.0,1018.23,759.38
2016,7,5,10,15,933.0,95.5,3.5,21.0,908.5,1031.53,766.95
2016,7,5,10,30,939.0,97.0,3.6,21.0,937.0,1041.14,773.08
2016,7,5,10,45,943.0,98.0,3.7,21.5,958.5,1044.48,773.69
2016,7,5,11,0,947.0,99.0,3.8,22.0,980.0,1044.01,771.95
2016,7,5,11,15,950.0,99.5,3.9,22.0,994.5,1038.23,768.33
2016,7,5,11,30,953.0,100.0,4.0,22.0,1009.0,1028.68,762.32
2016,7,5,11,45,953.0,101.0,4.15,22.0,1016.0,1013.01,752.64
2016,7,5,12,0,953.0,102.0,4.3,22.0,1023.0,993.77,740.6
2016,7,5,12,15,953.5,102.0,4.35,21.5,1022.5,970.6,726.73
2016,7,5,12,30,954.0,102.0,4.4,21.0,1022.0,944.09,710.55
2016,7,5,12,45,946.5,106.0,4.5,21.0,1012.5,911.18,689.02
2016,7,5,13,0,939.0,110.0,4.6,21.0,1003.0,875.56,665.51
2016,7,5,13,15,936.5,109.0,4.6,20.5,988.0,836.95,640.29
2016,7,5,13,30,934.0,108.0,4.6,20.0,973.0,795.74,612.95
2016,7,5,13,45,930.0,107.0,4.65,20.0,951.0,751.05,581.45
2016,7,5,14,0,926.0,106.0,4.7,20.0,929.0,704.23,546.11
2016,7,5,14,15,920.5,104.5,4.7,19.5,900.0,654.15,508.24
2016,7,5,14,30,915.0,103.0,4.7,19.0,871.0,602.49,467.99
2016,7,5,14,45,907.0,101.5,4.7,19.0,836.5,548.21,423.6
2016,7,5,15,0,899.0,100.0,4.7,19.0,802.0,493.07,377.24
2016,7,5,15,15,889.0,98.0,4.65,18.5,762.0,436.1,328.73
2016,7,5,15,30,879.0,96.0,4.6,18.0,722.0,378.97,278.73
2016,7,5,15,45,866.0,93.5,4.6,18.0,677.5,320.69,226.58
2016,7,5,16,0,853.0,91.0,4.6,18.0,633.0,263.08,175.2
2016,7,5,16,15,835.5,88.0,4.55,17.5,585.0,198.15,120.49
2016,7,5,16,30,818.0,85.0,4.5,17.0,537.0,141.6,78.07
2016,7,5,16,45,796.5,81.5,4.45,16.5,487.0,86.52,48.74
2016,7,5,17,0,775.0,78.0,4.4,16.0,437.0,57.29,44.91
2016,7,5,17,15,744.0,74.0,4.3,15.5,385.5,55.71,43.78
2016,7,5,17,30,713.0,70.0,4.2,15.0,334.0,54.05,42.53
2016,7,5,17,45,669.0,65.0,4.15,14.5,283.0,46.94,36.38
2016,7,5,18,0,625.0,60.0,4.1,14.0,232.0,44.5,34.27
2016,7,5,18,15,560.5,53.0,4.0,13.5,184.0,40.26,30.41
2016,7,5,18,30,496.0,46.0,3.9,13.0,136.0,35.88,26.27
2016,7,5,18,45,389.0,37.0,3.8,12.5,94.0,29.49,20.12
2016,7,5,19,0,282.0,28.0,3.7,12.0,52.0,22.91,12.56
2016,7,5,19,15,141.0,14.0,3.6,11.5,26.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.0,3.65,12.0,29.5,56.4,0.0
2016,7,6,5,30,277.0,32.0,3.7,12.0,59.0,128.43,88.93
2016,7,6,5,45,373.0,41.5,3.75,12.5,100.5,189.01,144.72
2016,7,6,6,0,469.0,51.0,3.8,13.0,142.0,260.32,207.93
2016,7,6,6,15,531.0,58.0,3.8,13.0,189.5,323.53,264.73
2016,7,6,6,30,593.0,65.0,3.8,13.0,237.0,392.54,325.01
2016,7,6,6,45,296.5,89.0,3.8,13.5,175.0,279.34,232.71
2016,7,6,7,0,0.0,113.0,3.8,14.0,113.0,103.66,82.46
2016,7,6,7,15,7.0,138.5,3.75,14.5,142.0,132.76,106.74
2016,7,6,7,30,14.0,164.0,3.7,15.0,171.0,162.49,130.93
2016,7,6,7,45,23.0,189.5,3.65,15.5,202.5,194.26,156.46
2016,7,6,8,0,32.0,215.0,3.6,16.0,234.0,238.49,191.59
2016,7,6,8,15,119.5,252.5,3.55,16.5,329.0,364.2,292.73
2016,7,6,8,30,207.0,290.0,3.5,17.0,424.0,482.53,384.4
2016,7,6,8,45,318.0,282.5,3.5,17.5,504.5,591.99,467.52
2016,7,6,9,0,429.0,275.0,3.5,18.0,585.0,707.29,552.14
2016,7,6,9,15,657.5,188.0,3.55,18.0,692.0,844.48,654.28
2016,7,6,9,30,886.0,101.0,3.6,18.0,799.0,964.56,736.0
2016,7,6,9,45,894.0,102.5,3.65,18.5,833.0,986.33,747.55
2016,7,6,10,0,902.0,104.0,3.7,19.0,867.0,1004.79,757.65
2016,7,6,10,15,908.5,105.0,3.75,19.0,895.5,1017.77,765.59
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,1027.16,771.26
2016,7,6,10,45,921.5,105.5,3.85,19.5,946.0,1031.35,772.11
2016,7,6,11,0,928.0,105.0,3.9,20.0,968.0,1031.84,770.64
2016,7,6,11,15,931.0,105.5,3.95,20.0,982.0,1026.16,766.65
2016,7,6,11,30,934.0,106.0,4.0,20.0,996.0,1016.76,760.34
2016,7,6,11,45,937.0,105.0,4.05,20.5,1004.0,1002.25,749.25
2016,7,6,12,0,940.0,104.0,4.1,21.0,1012.0,984.18,735.91
2016,7,6,12,15,940.0,104.0,4.15,21.0,1011.5,960.84,720.48
2016,7,6,12,30,940.0,104.0,4.2,21.0,1011.0,934.24,702.86
2016,7,6,12,45,935.5,106.0,4.3,21.0,1002.0,902.46,681.89
2016,7,6,13,0,931.0,108.0,4.4,21.0,993.0,867.89,658.84
2016,7,6,13,15,927.5,107.0,4.45,20.5,977.0,828.8,633.66
2016,7,6,13,30,924.0,106.0,4.5,20.0,961.0,787.22,606.36
2016,7,6,13,45,919.0,105.5,4.55,20.0,938.5,742.69,575.01
2016,7,6,14,0,914.0,105.0,4.6,20.0,916.0,696.15,539.87
2016,7,6,14,15,907.0,103.5,4.6,19.5,887.0,645.72,501.75
2016,7,6,14,30,900.0,102.0,4.6,19.0,858.0,593.88,461.4
2016,7,6,14,45,891.0,100.5,4.6,19.0,823.0,539.87,417.26
2016,7,6,15,0,882.0,99.0,4.6,19.0,788.0,485.12,371.28
2016,7,6,15,15,871.0,97.0,4.5,18.5,748.0,428.68,323.18
2016,7,6,15,30,860.0,95.0,4.4,18.0,708.0,372.22,273.78
2016,7,6,15,45,514.5,191.0,4.35,18.0,551.0,288.02,211.12
2016,7,6,16,0,169.0,287.0,4.3,18.0,394.0,256.55,195.75
2016,7,6,16,15,168.0,263.5,4.2,17.5,363.0,224.77,170.61
2016,7,6,16,30,167.0,240.0,4.1,17.0,332.0,193.49,146.82
2016,7,6,16,45,83.5,187.5,4.05,16.5,233.5,149.25,116.59
2016,7,6,17,0,0.0,135.0,4.0,16.0,135.0,113.95,94.25
2016,7,6,17,15,0.0,119.0,3.9,15.5,119.0,101.0,83.49
2016,7,6,17,30,0.0,103.0,3.8,15.0,103.0,87.93,72.43
2016,7,6,17,45,0.0,87.0,3.7,14.5,87.0,74.76,61.07
2016,7,6,18,0,0.0,71.0,3.6,14.0,71.0,61.49,49.4
2016,7,6,18,15,236.0,58.0,3.5,13.5,101.0,42.82,32.69
2016,7,6,18,30,472.0,45.0,3.4,13.0,131.0,34.96,25.45
2016,7,6,18,45,372.5,36.0,3.35,12.5,90.5,28.58,19.32
2016,7,6,19,0,273.0,27.0,3.3,12.0,50.0,21.99,11.76
2016,7,6,19,15,136.5,13.5,3.25,11.5,25.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,3.3,12.0,30.0,59.13,0.0
2016,7,7,5,30,324.0,28.0,3.3,12.0,60.0,137.7,94.38
2016,7,7,5,45,419.0,36.0,3.35,12.5,101.5,198.61,151.46
2016,7,7,6,0,514.0,44.0,3.4,13.0,143.0,270.2,215.25
2016,7,7,6,15,269.0,73.0,3.35,13.5,126.5,217.02,177.16
2016,7,7,6,30,24.0,102.0,3.3,14.0,110.0,114.19,91.81
2016,7,7,6,45,29.0,122.0,3.3,14.5,132.5,138.23,112.11
2016,7,7,7,0,34.0,142.0,3.3,15.0,155.0,162.65,132.17
2016,7,7,7,15,106.5,170.0,3.35,15.0,219.0,251.51,206.43
2016,7,7,7,30,179.0,198.0,3.4,15.0,283.0,337.02,276.37
2016,7,7,7,45,99.5,199.5,3.45,15.5,248.0,285.02,231.59
2016,7,7,8,0,20.0,201.0,3.5,16.0,213.0,203.03,162.42
2016,7,7,8,15,188.5,230.5,3.55,16.5,351.5,396.85,320.74
2016,7,7,8,30,357.0,260.0,3.6,17.0,490.0,592.7,471.9
2016,7,7,8,45,616.5,174.0,3.65,17.5,605.0,761.97,600.34
2016,7,7,9,0,876.0,88.0,3.7,18.0,720.0,906.08,699.65
2016,7,7,9,15,521.0,232.5,3.75,18.0,614.5,757.67,589.47
2016,7,7,9,30,166.0,377.0,3.8,18.0,509.0,549.74,426.7
2016,7,7,9,45,539.5,235.0,3.9,18.5,687.5,799.56,619.65
2016,7,7,10,0,913.0,93.0,4.0,19.0,866.0,1004.11,760.73
2016,7,7,10,15,544.5,268.0,4.05,19.0,733.0,840.24,642.5
2016,7,7,10,30,176.0,443.0,4.1,19.0,600.0,624.31,476.92
2016,7,7,10,45,245.0,440.5,4.2,19.5,665.0,701.16,534.1
2016,7,7,11,0,314.0,438.0,4.3,20.0,730.0,761.7,577.37
2016,7,7,11,15,626.0,268.5,4.3,20.0,861.0,907.33,688.39
2016,7,7,11,30,938.0,99.0,4.3,20.0,992.0,1014.33,761.5
2016,7,7,11,45,939.0,99.5,4.35,20.0,999.0,999.43,750.63
2016,7,7,12,0,940.0,100.0,4.4,20.0,1006.0,980.99,738.29
2016,7,7,12,15,940.0,100.0,4.35,19.5,1005.5,957.73,723.65
2016,7,7,12,30,940.0,100.0,4.3,19.0,1005.0,931.19,706.72
2016,7,7,12,45,929.5,106.0,4.3,19.0,995.0,898.0,684.06
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,862.28,659.57
2016,7,7,13,15,916.0,111.0,4.2,19.0,970.0,823.98,632.73
2016,7,7,13,30,913.0,110.0,4.1,19.0,955.0,783.18,604.0
2016,7,7,13,45,909.5,108.5,4.1,19.0,933.0,739.26,572.75
2016,7,7,14,0,906.0,107.0,4.1,19.0,911.0,693.23,537.86
2016,7,7,14,15,899.5,106.0,4.05,19.0,882.5,643.86,499.51
2016,7,7,14,30,893.0,105.0,4.0,19.0,854.0,593.05,459.1
2016,7,7,14,45,476.0,221.5,4.0,19.0,619.5,425.52,329.35
2016,7,7,15,0,59.0,338.0,4.0,19.0,385.0,308.22,238.79
2016,7,7,15,15,58.0,321.5,4.0,18.5,365.5,287.83,223.79
2016,7,7,15,30,57.0,305.0,4.0,18.0,346.0,267.65,208.51
2016,7,7,15,45,51.5,282.0,4.0,18.0,317.5,241.79,188.38
2016,7,7,16,0,46.0,259.0,4.0,18.0,289.0,216.93,169.02
2016,7,7,16,15,26.5,217.0,4.0,17.5,234.0,177.87,139.18
2016,7,7,16,30,7.0,175.0,4.0,17.0,179.0,147.93,116.53
2016,7,7,16,45,3.5,146.5,4.05,16.5,148.5,124.1,97.83
2016,7,7,17,0,0.0,118.0,4.1,16.0,118.0,101.15,83.18
2016,7,7,17,15,3.5,121.0,4.05,15.5,122.5,102.5,84.82
2016,7,7,17,30,7.0,124.0,4.0,15.0,127.0,103.37,85.99
2016,7,7,17,45,3.5,106.0,3.95,14.5,107.5,88.87,73.53
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,74.26,60.73
2016,7,7,18,15,239.5,66.5,3.75,13.5,109.5,49.14,38.32
2016,7,7,18,30,479.0,45.0,3.6,13.0,131.0,35.01,25.49
2016,7,7,18,45,380.0,35.5,3.5,12.5,90.5,28.18,18.96
2016,7,7,19,0,281.0,26.0,3.4,12.0,50.0,21.1,10.97
2016,7,7,19,15,140.5,13.0,3.35,11.5,25.0,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.5,3.2,12.0,29.0,58.23,0.0
2016,7,8,5,30,324.0,27.0,3.3,12.0,58.0,136.47,92.81
2016,7,8,5,45,422.0,34.5,3.45,12.5,99.5,197.72,150.52
2016,7,8,6,0,520.0,42.0,3.6,13.0,141.0,270.0,215.0
2016,7,8,6,15,577.5,47.5,3.55,13.5,188.0,330.24,269.28
2016,7,8,6,30,635.0,53.0,3.5,14.0,235.0,397.66,327.76
2016,7,8,6,45,317.5,78.0,3.5,14.5,169.0,278.12,230.98
2016,7,8,7,0,0.0,103.0,3.5,15.0,103.0,93.73,73.81
2016,7,8,7,15,1.0,125.5,3.45,15.0,126.0,115.78,92.24
2016,7,8,7,30,2.0,148.0,3.4,15.0,149.0,137.93,110.31
2016,7,8,7,45,6.5,166.5,3.35,15.5,170.5,158.74,126.93
2016,7,8,8,0,11.0,185.0,3.3,16.0,192.0,179.89,143.59
2016,7,8,8,15,16.5,209.5,3.25,16.5,220.5,208.17,165.79
2016,7,8,8,30,22.0,234.0,3.2,17.0,249.0,236.76,187.89
2016,7,8,8,45,43.5,274.0,3.2,17.5,305.0,310.1,245.26
2016,7,8,9,0,65.0,314.0,3.2,18.0,361.0,371.91,292.29
2016,7,8,9,15,181.0,335.0,3.2,18.5,475.5,517.92,404.7
2016,7,8,9,30,297.0,356.0,3.2,19.0,590.0,668.43,515.2
2016,7,8,9,45,601.0,221.5,3.25,20.0,721.0,845.86,646.14
2016,7,8,10,0,905.0,87.0,3.3,21.0,852.0,990.09,740.43
2016,7,8,10,15,910.5,88.0,3.35,21.0,879.5,1002.42,746.77
2016,7,8,10,30,916.0,89.0,3.4,21.0,907.0,1011.16,751.99
2016,7,8,10,45,920.5,89.5,3.45,21.5,928.0,1014.72,752.45
2016,7,8,11,0,925.0,90.0,3.5,22.0,949.0,1014.57,750.62
2016,7,8,11,15,928.0,90.5,3.55,22.0,963.0,1009.21,746.93
2016,7,8,11,30,931.0,91.0,3.6,22.0,977.0,1000.15,740.94
2016,7,8,11,45,932.5,91.0,3.65,22.5,984.0,985.51,729.92
2016,7,8,12,0,934.0,91.0,3.7,23.0,991.0,967.33,716.68
2016,7,8,12,15,934.0,91.0,3.75,23.0,991.0,944.35,701.68
2016,7,8,12,30,934.0,91.0,3.8,23.0,991.0,918.1,684.49
2016,7,8,12,45,927.5,94.5,3.9,23.0,982.5,886.39,663.81
2016,7,8,13,0,921.0,98.0,4.0,23.0,974.0,851.96,641.13
2016,7,8,13,15,919.0,97.5,4.05,23.0,959.0,814.96,616.26
2016,7,8,13,30,917.0,97.0,4.1,23.0,944.0,775.35,589.37
2016,7,8,13,45,913.0,96.0,4.15,23.0,923.0,731.45,559.11
2016,7,8,14,0,909.0,95.0,4.2,23.0,902.0,685.47,524.82
2016,7,8,14,15,903.5,94.0,4.2,23.0,874.0,636.67,487.47
2016,7,8,14,30,898.0,93.0,4.2,23.0,846.0,586.32,447.97
2016,7,8,14,45,891.0,91.0,4.25,23.0,812.0,533.03,405.26
2016,7,8,15,0,884.0,89.0,4.3,23.0,778.0,478.82,360.52
2016,7,8,15,15,873.5,87.5,4.3,22.5,739.0,422.92,313.76
2016,7,8,15,30,863.0,86.0,4.3,22.0,700.0,366.93,265.56
2016,7,8,15,45,851.0,83.5,4.3,21.5,656.5,309.88,215.63
2016,7,8,16,0,839.0,81.0,4.3,21.0,613.0,253.4,166.12
2016,7,8,16,15,822.0,78.5,4.2,20.5,566.5,196.91,118.67
2016,7,8,16,30,805.0,76.0,4.1,20.0,520.0,142.01,77.9
2016,7,8,16,45,784.0,72.5,4.1,20.0,471.0,80.05,42.74
2016,7,8,17,0,763.0,69.0,4.1,20.0,422.0,50.59,38.38
2016,7,8,17,15,733.5,65.5,3.9,19.5,372.0,49.14,37.35
2016,7,8,17,30,704.0,62.0,3.7,19.0,322.0,47.63,36.23
2016,7,8,17,45,664.0,57.0,3.55,18.5,273.0,44.77,33.87
2016,7,8,18,0,624.0,52.0,3.4,18.0,224.0,41.82,31.33
2016,7,8,18,15,562.0,46.5,3.2,17.5,177.0,35.05,25.31
2016,7,8,18,30,500.0,41.0,3.0,17.0,130.0,31.71,22.16
2016,7,8,18,45,404.5,32.5,2.9,16.5,90.0,25.63,16.41
2016,7,8,19,0,309.0,24.0,2.8,16.0,50.0,19.35,9.28
2016,7,8,19,15,154.5,12.0,2.75,15.5,25.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.0,12.0,1.9,13.5,29.0,60.81,0.0
2016,7,9,5,30,366.0,24.0,2.0,14.0,58.0,142.53,94.81
2016,7,9,5,45,455.5,31.0,2.15,14.5,99.5,202.98,152.44
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,273.32,214.94
2016,7,9,6,15,601.0,43.0,2.4,15.5,187.5,335.5,270.26
2016,7,9,6,30,657.0,48.0,2.5,16.0,234.0,402.74,327.96
2016,7,9,6,45,358.5,97.5,2.6,17.0,202.0,323.8,264.88
2016,7,9,7,0,60.0,147.0,2.7,18.0,170.0,184.52,148.54
2016,7,9,7,15,51.0,164.5,2.8,18.5,186.5,198.44,159.46
2016,7,9,7,30,42.0,182.0,2.9,19.0,203.0,211.43,168.98
2016,7,9,7,45,95.5,213.5,3.0,19.5,265.5,285.77,228.67
2016,7,9,8,0,149.0,245.0,3.1,20.0,328.0,377.2,299.9
2016,7,9,8,15,91.5,248.0,3.2,20.5,300.5,322.99,255.01
2016,7,9,8,30,34.0,251.0,3.3,21.0,273.0,277.95,217.29
2016,7,9,8,45,457.5,163.0,3.4,21.5,491.0,601.19,473.76
2016,7,9,9,0,881.0,75.0,3.5,22.0,709.0,896.16,682.4
2016,7,9,9,15,891.0,76.5,3.6,22.0,747.5,926.63,700.11
2016,7,9,9,30,901.0,78.0,3.7,22.0,786.0,954.15,717.86
2016,7,9,9,45,903.0,83.0,3.8,22.5,818.5,974.68,729.5
2016,7,9,10,0,905.0,88.0,3.9,23.0,851.0,991.59,738.78
2016,7,9,10,15,911.0,89.0,4.0,23.0,879.0,1004.44,746.87
2016,7,9,10,30,917.0,90.0,4.1,23.0,907.0,1013.71,752.71
2016,7,9,10,45,921.5,90.5,4.2,23.0,928.5,1017.28,754.88
2016,7,9,11,0,926.0,91.0,4.3,23.0,950.0,1017.15,754.74
2016,7,9,11,15,929.0,91.5,4.35,23.0,964.5,1011.8,750.95
2016,7,9,11,30,932.0,92.0,4.4,23.0,979.0,1002.74,744.82
2016,7,9,11,45,935.0,91.5,4.5,23.5,986.5,989.02,734.52
2016,7,9,12,0,938.0,91.0,4.6,24.0,994.0,971.72,722.22
2016,7,9,12,15,938.0,91.0,4.7,23.5,994.0,948.65,708.92
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,922.3,693.26
2016,7,9,12,45,936.0,91.5,4.9,23.0,986.0,891.54,673.04
2016,7,9,13,0,934.0,92.0,5.0,23.0,978.0,857.82,650.62
2016,7,9,13,15,931.5,91.5,5.05,23.0,963.5,820.0,624.85
2016,7,9,13,30,929.0,91.0,5.1,23.0,949.0,779.57,597.03
2016,7,9,13,45,926.5,89.0,5.15,23.0,927.5,735.37,566.24
2016,7,9,14,0,924.0,87.0,5.2,23.0,906.0,688.93,531.38
2016,7,9,14,15,918.5,86.0,5.2,22.5,878.0,639.46,494.0
2016,7,9,14,30,913.0,85.0,5.2,22.0,850.0,588.42,454.26
2016,7,9,14,45,907.5,82.5,5.2,21.5,816.5,534.74,411.26
2016,7,9,15,0,902.0,80.0,5.2,21.0,783.0,479.95,365.93
2016,7,9,15,15,893.0,78.5,5.15,20.5,744.0,423.71,317.93
2016,7,9,15,30,884.0,77.0,5.1,20.0,705.0,367.2,268.35
2016,7,9,15,45,873.0,75.0,5.1,20.0,662.0,309.68,216.73
2016,7,9,16,0,862.0,73.0,5.1,20.0,619.0,252.6,165.66
2016,7,9,16,15,847.5,70.5,5.0,19.5,573.0,195.23,116.89
2016,7,9,16,30,833.0,68.0,4.9,19.0,527.0,139.17,74.81
2016,7,9,16,45,812.5,65.5,4.85,18.5,478.0,84.37,45.92
2016,7,9,17,0,792.0,63.0,4.8,18.0,429.0,54.31,41.95
2016,7,9,17,15,766.0,60.0,4.7,17.5,379.5,45.27,34.27
2016,7,9,17,30,740.0,57.0,4.6,17.0,330.0,43.97,33.31
2016,7,9,17,45,700.0,53.5,4.5,16.5,280.5,42.15,31.83
2016,7,9,18,0,660.0,50.0,4.4,16.0,231.0,40.32,30.26
2016,7,9,18,15,602.0,44.5,4.2,15.0,183.5,36.66,27.01
2016,7,9,18,30,544.0,39.0,4.0,14.0,136.0,32.92,23.51
2016,7,9,18,45,441.5,31.5,3.8,13.5,94.0,24.88,15.97
2016,7,9,19,0,339.0,24.0,3.6,13.0,52.0,19.43,9.39
2016,7,9,19,15,169.5,12.0,3.5,12.5,26.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,11.5,29.5,60.75,0.0
2016,7,10,5,30,357.0,26.0,3.2,12.0,59.0,144.46,96.53
2016,7,10,5,45,453.5,33.5,3.4,12.5,101.5,206.93,156.97
2016,7,10,6,0,550.0,41.0,3.6,13.0,144.0,278.31,221.15
2016,7,10,6,15,609.5,47.0,3.55,13.5,193.0,343.68,279.83
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,414.45,341.09
2016,7,10,6,45,708.5,57.0,3.5,15.0,293.0,476.68,392.76
2016,7,10,7,0,748.0,61.0,3.5,16.0,344.0,541.32,444.12
2016,7,10,7,15,777.0,64.5,3.5,16.5,395.5,600.48,490.03
2016,7,10,7,30,806.0,68.0,3.5,17.0,447.0,660.28,533.98
2016,7,10,7,45,827.5,71.0,3.5,17.5,497.5,708.45,566.93
2016,7,10,8,0,849.0,74.0,3.5,18.0,548.0,761.19,602.54
2016,7,10,8,15,866.0,76.0,3.5,18.5,596.5,808.01,633.08
2016,7,10,8,30,883.0,78.0,3.5,19.0,645.0,853.17,661.9
2016,7,10,8,45,897.0,79.5,3.55,19.5,689.5,893.14,686.9
2016,7,10,9,0,911.0,81.0,3.6,20.0,734.0,930.69,709.95
2016,7,10,9,15,921.0,82.5,3.65,20.5,774.5,961.84,728.4
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,989.93,744.7
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,1012.81,757.46
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,1032.21,767.92
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,1045.45,774.35
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,1054.94,778.44
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,1058.1,778.49
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,1057.37,776.17
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,1051.73,772.29
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,1042.23,766.02
2016,7,10,11,45,973.0,92.5,4.2,24.5,1023.5,1026.98,754.91
2016,7,10,12,0,974.0,93.0,4.3,25.0,1031.0,1008.04,741.47
2016,7,10,12,15,974.5,93.0,4.35,25.0,1031.0,984.58,726.25
2016,7,10,12,30,975.0,93.0,4.4,25.0,1031.0,957.68,708.74
2016,7,10,12,45,967.5,97.0,4.5,25.0,1021.5,924.29,687.01
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,888.1,663.6
2016,7,10,13,15,957.5,100.5,4.6,25.0,997.0,849.21,637.45
2016,7,10,13,30,955.0,100.0,4.6,25.0,982.0,807.64,609.26
2016,7,10,13,45,952.5,98.5,4.6,25.0,960.5,762.66,578.47
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,715.36,543.41
2016,7,10,14,15,944.5,95.5,4.55,24.5,910.0,664.08,505.39
2016,7,10,14,30,939.0,94.0,4.5,24.0,881.0,611.17,465.0
2016,7,10,14,45,932.5,92.0,4.5,24.0,846.5,555.91,420.87
2016,7,10,15,0,926.0,90.0,4.5,24.0,812.0,499.58,374.58
2016,7,10,15,15,916.5,88.5,4.4,24.0,771.5,441.64,325.52
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,383.42,275.08
2016,7,10,15,45,895.0,84.5,4.25,24.0,686.5,323.69,222.83
2016,7,10,16,0,883.0,82.0,4.2,24.0,642.0,264.48,171.14
2016,7,10,16,15,866.0,79.5,4.1,23.5,593.0,205.23,121.96
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,147.56,79.59
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,83.17,43.78
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,52.45,39.65
2016,7,10,17,15,775.0,67.5,3.75,21.5,390.5,51.02,38.66
2016,7,10,17,30,745.0,64.0,3.6,21.0,338.0,49.54,37.58
2016,7,10,17,45,702.0,59.0,3.5,20.5,286.0,46.7,35.26
2016,7,10,18,0,659.0,54.0,3.4,20.0,234.0,43.77,32.76
2016,7,10,18,15,594.5,48.0,3.05,19.0,185.0,39.78,29.27
2016,7,10,18,30,530.0,42.0,2.7,18.0,136.0,32.71,22.91
2016,7,10,18,45,425.0,33.5,2.35,17.0,94.0,26.62,17.18
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,20.35,9.81
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,58.43,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,139.26,91.54
2016,7,11,5,45,436.0,34.0,1.45,14.0,99.0,201.39,151.04
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,274.56,215.07
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,337.3,270.16
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,407.77,329.43
2016,7,11,6,45,695.0,58.5,1.5,16.5,289.0,470.71,380.68
2016,7,11,7,0,736.0,63.0,1.5,17.0,340.0,536.25,431.77
2016,7,11,7,15,765.5,66.5,1.6,18.0,391.5,595.25,475.59
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,654.94,517.61
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,702.41,548.36
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,754.57,581.77
2016,7,11,8,15,855.0,77.5,1.95,21.5,590.5,800.83,611.0
2016,7,11,8,30,871.0,80.0,2.0,22.0,638.0,845.39,638.59
2016,7,11,8,45,884.0,82.0,2.15,23.0,682.0,884.72,661.91
2016,7,11,9,0,897.0,84.0,2.3,24.0,726.0,921.61,683.32
2016,7,11,9,15,906.5,85.5,2.35,24.5,766.0,951.98,700.61
2016,7,11,9,30,916.0,87.0,2.4,25.0,806.0,979.32,715.87
2016,7,11,9,45,916.5,92.5,2.5,25.5,838.5,999.1,726.72
2016,7,11,10,0,917.0,98.0,2.6,26.0,871.0,1015.14,735.26
2016,7,11,10,15,923.0,99.5,2.65,26.0,899.0,1028.57,743.18
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,1038.34,748.9
2016,7,11,10,45,932.5,102.0,2.75,26.5,948.5,1041.34,748.97
2016,7,11,11,0,936.0,103.0,2.8,27.0,970.0,1040.57,746.82
2016,7,11,11,15,939.0,103.5,2.85,27.0,984.5,1035.0,743.25
2016,7,11,11,30,942.0,104.0,2.9,27.0,999.0,1025.68,737.43
2016,7,11,11,45,943.0,104.5,2.95,27.5,1006.0,1010.73,726.66
2016,7,11,12,0,944.0,105.0,3.0,28.0,1013.0,992.19,713.74
2016,7,11,12,15,944.0,105.0,3.05,28.0,1013.0,968.79,699.16
2016,7,11,12,30,944.0,105.0,3.1,28.0,1013.0,942.09,682.44
2016,7,11,12,45,947.0,102.0,3.2,28.0,1006.5,912.02,663.8
2016,7,11,13,0,950.0,99.0,3.3,28.0,1000.0,878.71,642.87
2016,7,11,13,15,948.0,98.5,3.4,27.5,985.5,840.59,619.74
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,799.76,594.41
2016,7,11,13,45,942.5,97.0,3.6,27.0,949.5,754.9,564.74
2016,7,11,14,0,939.0,96.0,3.7,27.0,928.0,707.81,530.88
2016,7,11,14,15,934.0,95.0,3.75,26.5,899.5,657.78,494.7
2016,7,11,14,30,929.0,94.0,3.8,26.0,871.0,606.06,456.07
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.0,551.45,413.13
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,495.83,368.06
2016,7,11,15,15,906.0,89.0,3.9,25.5,763.5,438.23,320.7
2016,7,11,15,30,897.0,87.0,3.9,25.0,724.0,380.33,271.63
2016,7,11,15,45,886.0,84.5,3.95,25.0,680.0,321.41,220.37
2016,7,11,16,0,875.0,82.0,4.0,25.0,636.0,262.91,169.51
2016,7,11,16,15,859.5,79.5,3.95,24.5,588.5,204.32,121.02
2016,7,11,16,30,844.0,77.0,3.9,24.0,541.0,147.13,79.12
2016,7,11,16,45,824.0,73.5,3.85,23.5,491.0,82.73,43.29
2016,7,11,17,0,804.0,70.0,3.8,23.0,441.0,51.73,38.87
2016,7,11,17,15,775.0,66.5,3.65,22.0,389.0,50.28,37.94
2016,7,11,17,30,746.0,63.0,3.5,21.0,337.0,48.78,36.92
2016,7,11,17,45,706.0,58.0,3.4,20.5,286.0,45.92,34.58
2016,7,11,18,0,666.0,53.0,3.3,20.0,235.0,42.97,32.06
2016,7,11,18,15,602.0,47.0,3.15,19.0,185.5,38.94,28.53
2016,7,11,18,30,538.0,41.0,3.0,18.0,136.0,31.93,22.21
2016,7,11,18,45,435.5,33.0,2.85,17.0,94.0,26.24,16.83
2016,7,11,19,0,333.0,25.0,2.7,16.0,52.0,20.41,9.69
2016,7,11,19,15,166.5,12.5,2.75,15.5,26.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
