Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,3.3,12.0,28.0,50.98,0.0
2016,7,12,5,30,360.0,24.0,3.4,12.0,56.0,142.86,93.22
2016,7,12,5,45,456.0,31.5,3.55,12.5,98.5,202.96,153.3
2016,7,12,6,0,552.0,39.0,3.7,13.0,141.0,276.46,219.39
2016,7,12,6,15,311.5,72.0,3.7,13.5,133.0,235.08,191.81
2016,7,12,6,30,71.0,105.0,3.7,14.0,125.0,142.36,115.83
2016,7,12,6,45,77.0,126.5,3.7,14.5,152.0,171.11,140.27
2016,7,12,7,0,83.0,148.0,3.7,15.0,179.0,200.21,164.26
2016,7,12,7,15,179.0,165.5,3.7,15.5,245.5,294.78,242.88
2016,7,12,7,30,275.0,183.0,3.7,16.0,312.0,400.22,327.91
2016,7,12,7,45,340.5,192.0,3.75,16.5,369.5,469.81,382.32
2016,7,12,8,0,406.0,201.0,3.8,17.0,427.0,558.07,449.56
2016,7,12,8,15,643.5,138.0,3.8,17.5,532.5,706.7,563.9
2016,7,12,8,30,881.0,75.0,3.8,18.0,638.0,848.3,663.36
2016,7,12,8,45,893.0,77.5,3.8,18.5,682.5,887.72,687.26
2016,7,12,9,0,905.0,80.0,3.8,19.0,727.0,924.62,709.8
2016,7,12,9,15,915.5,81.5,3.8,19.0,767.5,956.21,729.82
2016,7,12,9,30,926.0,83.0,3.8,19.0,808.0,984.78,747.72
2016,7,12,9,45,934.0,84.5,3.8,19.5,843.0,1007.69,760.31
2016,7,12,10,0,942.0,86.0,3.8,20.0,878.0,1027.13,770.57
2016,7,12,10,15,948.5,87.0,3.8,20.0,907.0,1040.92,778.59
2016,7,12,10,30,955.0,88.0,3.8,20.0,936.0,1050.98,784.26
2016,7,12,10,45,959.0,89.0,3.85,20.5,958.5,1054.72,784.73
2016,7,12,11,0,963.0,90.0,3.9,21.0,981.0,1054.57,782.79
2016,7,12,11,15,966.5,90.5,3.9,21.0,996.5,1049.52,778.91
2016,7,12,11,30,970.0,91.0,3.9,21.0,1012.0,1040.59,772.61
2016,7,12,11,45,971.5,91.5,3.95,21.5,1020.0,1025.9,761.49
2016,7,12,12,0,973.0,92.0,4.0,22.0,1028.0,1007.5,748.04
2016,7,12,12,15,973.5,92.5,4.0,22.0,1028.5,984.57,732.78
2016,7,12,12,30,974.0,93.0,4.0,22.0,1029.0,958.16,715.23
2016,7,12,12,45,966.0,98.0,4.0,22.0,1019.5,925.29,693.3
2016,7,12,13,0,958.0,103.0,4.0,22.0,1010.0,889.61,669.39
2016,7,12,13,15,955.5,102.5,4.05,22.0,995.5,850.73,643.39
2016,7,12,13,30,953.0,102.0,4.1,22.0,981.0,809.16,615.31
2016,7,12,13,45,950.5,100.5,4.15,22.0,959.5,764.2,584.55
2016,7,12,14,0,948.0,99.0,4.2,22.0,938.0,716.9,549.45
2016,7,12,14,15,942.0,98.0,4.2,21.5,909.0,665.76,511.42
2016,7,12,14,30,936.0,97.0,4.2,21.0,880.0,613.0,471.0
2016,7,12,14,45,929.0,95.0,4.25,21.0,845.0,557.53,426.45
2016,7,12,15,0,922.0,93.0,4.3,21.0,810.0,501.04,379.74
2016,7,12,15,15,912.0,91.5,4.2,20.5,769.5,442.98,330.85
2016,7,12,15,30,902.0,90.0,4.1,20.0,729.0,384.71,280.38
2016,7,12,15,45,889.5,87.5,4.1,20.0,684.0,324.97,227.46
2016,7,12,16,0,877.0,85.0,4.1,20.0,639.0,265.83,175.13
2016,7,12,16,15,859.5,82.5,4.0,19.5,590.5,206.68,125.33
2016,7,12,16,30,842.0,80.0,3.9,19.0,542.0,149.17,82.46
2016,7,12,16,45,820.0,76.5,3.8,19.0,491.0,84.77,45.91
2016,7,12,17,0,798.0,73.0,3.7,19.0,440.0,53.92,41.44
2016,7,12,17,15,767.0,69.0,3.55,18.5,387.5,52.17,40.17
2016,7,12,17,30,736.0,65.0,3.4,18.0,335.0,50.34,38.77
2016,7,12,17,45,693.0,60.0,3.25,17.5,283.5,47.54,36.46
2016,7,12,18,0,650.0,55.0,3.1,17.0,232.0,44.66,33.98
2016,7,12,18,15,584.5,49.0,2.85,16.0,182.5,37.28,27.44
2016,7,12,18,30,519.0,43.0,2.6,15.0,133.0,33.61,24.0
2016,7,12,18,45,412.5,34.0,2.35,14.5,91.0,27.11,17.78
2016,7,12,19,0,306.0,25.0,2.1,14.0,49.0,20.42,9.63
2016,7,12,19,15,153.0,12.5,2.1,13.5,24.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.5,12.5,2.3,11.5,27.5,49.22,0.0
2016,7,13,5,30,341.0,25.0,2.4,12.0,55.0,138.38,89.08
2016,7,13,5,45,441.5,33.5,2.5,13.0,97.5,202.4,152.3
2016,7,13,6,0,542.0,42.0,2.6,14.0,140.0,277.79,218.94
2016,7,13,6,15,604.0,48.0,2.55,14.5,189.0,341.62,275.87
2016,7,13,6,30,666.0,54.0,2.5,15.0,238.0,413.48,337.38
2016,7,13,6,45,708.5,58.0,2.45,15.5,290.0,477.4,390.34
2016,7,13,7,0,751.0,62.0,2.4,16.0,342.0,544.02,443.2
2016,7,13,7,15,780.5,65.5,2.35,16.5,394.5,603.81,488.67
2016,7,13,7,30,810.0,69.0,2.3,17.0,447.0,664.28,532.08
2016,7,13,7,45,832.5,72.0,2.25,18.0,498.0,713.46,563.62
2016,7,13,8,0,855.0,75.0,2.2,19.0,549.0,767.33,597.57
2016,7,13,8,15,871.5,77.5,2.15,20.0,597.5,814.7,625.85
2016,7,13,8,30,888.0,80.0,2.1,21.0,646.0,860.35,652.18
2016,7,13,8,45,900.5,82.0,2.05,22.0,691.0,899.85,673.66
2016,7,13,9,0,913.0,84.0,2.0,23.0,736.0,936.84,693.0
2016,7,13,9,15,923.0,86.0,2.0,23.5,776.5,968.72,710.55
2016,7,13,9,30,933.0,88.0,2.0,24.0,817.0,997.5,725.98
2016,7,13,9,45,929.5,95.5,2.0,25.0,849.0,1015.94,733.3
2016,7,13,10,0,926.0,103.0,2.0,26.0,881.0,1030.37,738.18
2016,7,13,10,15,932.0,104.5,1.95,26.5,909.5,1043.88,743.36
2016,7,13,10,30,938.0,106.0,1.9,27.0,938.0,1053.68,746.26
2016,7,13,10,45,942.5,106.5,1.85,28.0,960.0,1057.16,743.89
2016,7,13,11,0,947.0,107.0,1.8,29.0,982.0,1056.81,739.36
2016,7,13,11,15,950.0,108.0,1.85,29.0,997.0,1051.65,736.4
2016,7,13,11,30,953.0,109.0,1.9,29.0,1012.0,1042.66,731.23
2016,7,13,11,45,954.5,109.0,2.0,29.5,1019.5,1027.47,721.54
2016,7,13,12,0,956.0,109.0,2.1,30.0,1027.0,1008.65,709.65
2016,7,13,12,15,956.0,109.0,2.2,30.0,1027.0,984.92,696.1
2016,7,13,12,30,956.0,109.0,2.3,30.0,1027.0,957.83,680.35
2016,7,13,12,45,955.5,108.0,2.45,30.5,1019.5,926.16,660.64
2016,7,13,13,0,955.0,107.0,2.6,31.0,1012.0,891.41,638.74
2016,7,13,13,15,952.5,106.5,2.7,31.0,996.5,852.58,614.82
2016,7,13,13,30,950.0,106.0,2.8,31.0,981.0,811.06,588.83
2016,7,13,13,45,945.5,105.0,2.9,31.0,958.5,765.18,559.44
2016,7,13,14,0,941.0,104.0,3.0,31.0,936.0,717.14,525.98
2016,7,13,14,15,934.5,103.0,3.05,30.5,906.5,665.93,490.09
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,613.17,451.85
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,557.67,409.55
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,501.31,365.17
2016,7,13,15,15,900.5,97.0,3.3,29.5,766.0,443.13,318.5
2016,7,13,15,30,890.0,95.0,3.3,29.0,725.0,384.82,270.26
2016,7,13,15,45,876.0,92.5,3.35,29.0,679.5,325.23,219.68
2016,7,13,16,0,862.0,90.0,3.4,29.0,634.0,266.4,169.74
2016,7,13,16,15,844.0,87.0,3.35,28.5,585.5,207.55,122.1
2016,7,13,16,30,826.0,84.0,3.3,28.0,537.0,143.02,75.24
2016,7,13,16,45,802.5,80.5,3.3,27.5,486.0,86.94,46.43
2016,7,13,17,0,779.0,77.0,3.3,27.0,435.0,56.78,42.46
2016,7,13,17,15,747.0,73.0,3.15,26.0,383.0,55.17,41.44
2016,7,13,17,30,715.0,69.0,3.0,25.0,331.0,53.48,40.31
2016,7,13,17,45,671.0,63.5,2.95,24.0,279.5,46.04,34.16
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,43.17,31.81
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.0,39.28,28.43
2016,7,13,18,30,492.0,45.0,2.2,21.0,130.0,35.3,24.79
2016,7,13,18,45,386.0,35.0,1.9,20.0,88.5,28.0,18.03
2016,7,13,19,0,280.0,25.0,1.6,19.0,47.0,20.43,9.15
2016,7,13,19,15,140.0,12.5,1.7,18.5,23.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,1.95,12.5,26.5,47.14,0.0
2016,7,14,5,30,319.0,26.0,2.1,13.0,53.0,132.64,83.7
2016,7,14,5,45,425.0,34.5,2.3,14.0,95.5,197.82,148.06
2016,7,14,6,0,531.0,43.0,2.5,15.0,138.0,274.46,215.34
2016,7,14,6,15,594.5,49.0,2.45,15.5,187.0,340.38,273.66
2016,7,14,6,30,658.0,55.0,2.4,16.0,236.0,410.4,333.45
2016,7,14,6,45,702.5,59.0,2.35,17.0,288.0,475.1,386.08
2016,7,14,7,0,747.0,63.0,2.3,18.0,340.0,542.7,438.53
2016,7,14,7,15,777.0,66.5,2.3,19.0,392.5,602.7,483.05
2016,7,14,7,30,807.0,70.0,2.3,20.0,445.0,663.42,525.52
2016,7,14,7,45,830.0,73.0,2.35,21.0,496.0,712.87,557.48
2016,7,14,8,0,853.0,76.0,2.4,22.0,547.0,767.07,592.01
2016,7,14,8,15,870.0,78.5,2.35,22.5,596.0,814.83,621.58
2016,7,14,8,30,887.0,81.0,2.3,23.0,645.0,860.9,649.34
2016,7,14,8,45,900.5,82.5,2.3,24.0,690.0,900.72,671.46
2016,7,14,9,0,914.0,84.0,2.3,25.0,735.0,938.09,691.55
2016,7,14,9,15,924.0,86.0,2.3,25.5,775.5,970.05,709.16
2016,7,14,9,30,934.0,88.0,2.3,26.0,816.0,998.9,724.64
2016,7,14,9,45,940.5,90.0,2.35,27.0,851.0,1021.05,734.86
2016,7,14,10,0,947.0,92.0,2.4,28.0,886.0,1039.65,742.84
2016,7,14,10,15,953.0,93.0,2.4,28.5,915.0,1052.98,748.5
2016,7,14,10,30,959.0,94.0,2.4,29.0,944.0,1062.54,751.93
2016,7,14,10,45,963.0,95.0,2.4,30.0,966.0,1066.24,750.35
2016,7,14,11,0,967.0,96.0,2.4,31.0,988.0,1066.04,746.53
2016,7,14,11,15,970.0,96.5,2.45,31.0,1003.5,1060.41,743.11
2016,7,14,11,30,973.0,97.0,2.5,31.0,1019.0,1050.89,737.43
2016,7,14,11,45,974.0,97.5,2.6,31.5,1026.5,1035.6,727.32
2016,7,14,12,0,975.0,98.0,2.7,32.0,1034.0,1016.6,714.96
2016,7,14,12,15,975.0,98.0,2.8,32.0,1033.5,992.59,700.93
2016,7,14,12,30,975.0,98.0,2.9,32.0,1033.0,965.14,684.66
2016,7,14,12,45,967.0,102.5,3.0,32.0,1023.5,931.65,664.41
2016,7,14,13,0,959.0,107.0,3.1,32.0,1014.0,895.36,642.18
2016,7,14,13,15,956.0,106.0,3.2,31.5,998.5,855.51,618.61
2016,7,14,13,30,953.0,105.0,3.3,31.0,983.0,813.01,592.88
2016,7,14,13,45,948.5,104.5,3.4,31.0,960.5,767.41,563.4
2016,7,14,14,0,944.0,104.0,3.5,31.0,938.0,719.63,529.77
2016,7,14,14,15,937.5,102.5,3.55,30.5,908.5,667.81,493.19
2016,7,14,14,30,931.0,101.0,3.6,30.0,879.0,614.44,454.26
2016,7,14,14,45,922.5,100.0,3.65,30.0,843.5,559.15,411.7
2016,7,14,15,0,914.0,99.0,3.7,30.0,808.0,502.99,367.13
2016,7,14,15,15,903.0,97.0,3.7,29.5,767.0,444.39,319.99
2016,7,14,15,30,892.0,95.0,3.7,29.0,726.0,385.71,271.33
2016,7,14,15,45,878.0,92.5,3.7,28.5,680.5,325.94,220.87
2016,7,14,16,0,864.0,90.0,3.7,28.0,635.0,266.94,170.91
2016,7,14,16,15,846.0,87.0,3.65,27.0,586.0,207.91,123.12
2016,7,14,16,30,828.0,84.0,3.6,26.0,537.0,143.21,75.98
2016,7,14,16,45,804.0,80.5,3.6,25.5,486.0,86.93,46.86
2016,7,14,17,0,780.0,77.0,3.6,25.0,435.0,56.83,42.87
2016,7,14,17,15,747.5,73.0,3.5,24.0,382.5,55.21,41.84
2016,7,14,17,30,715.0,69.0,3.4,23.0,330.0,53.53,40.7
2016,7,14,17,45,669.0,64.0,3.35,22.0,278.0,46.45,34.82
2016,7,14,18,0,623.0,59.0,3.3,21.0,226.0,43.99,32.8
2016,7,14,18,15,554.5,52.0,3.2,20.0,177.5,39.72,29.06
2016,7,14,18,30,486.0,45.0,3.1,19.0,129.0,35.33,25.02
2016,7,14,18,45,377.5,35.5,3.05,18.0,87.5,28.48,18.58
2016,7,14,19,0,269.0,26.0,3.0,17.0,46.0,21.42,9.7
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.0,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,5.5,13.0,3.0,11.5,13.5,13.04,0.0
2016,7,15,5,30,11.0,26.0,3.1,12.0,27.0,29.14,15.35
2016,7,15,5,45,32.0,44.5,3.25,13.0,49.5,56.54,40.75
2016,7,15,6,0,53.0,63.0,3.4,14.0,72.0,85.37,65.94
2016,7,15,6,15,64.0,83.5,3.35,14.5,98.5,114.14,91.16
2016,7,15,6,30,75.0,104.0,3.3,15.0,125.0,143.8,116.72
2016,7,15,6,45,83.5,125.0,3.3,15.5,152.5,173.57,141.82
2016,7,15,7,0,92.0,146.0,3.3,16.0,180.0,203.95,166.83
2016,7,15,7,15,233.0,154.5,3.2,16.5,258.0,329.35,270.54
2016,7,15,7,30,374.0,163.0,3.1,17.0,336.0,460.58,375.03
2016,7,15,7,45,610.0,119.5,3.05,17.5,439.5,611.52,493.03
2016,7,15,8,0,846.0,76.0,3.0,18.0,543.0,761.74,601.62
2016,7,15,8,15,863.5,78.5,2.95,18.5,591.5,809.7,631.63
2016,7,15,8,30,881.0,81.0,2.9,19.0,640.0,856.03,660.6
2016,7,15,8,45,894.5,83.0,2.9,20.0,685.5,896.3,683.84
2016,7,15,9,0,908.0,85.0,2.9,21.0,731.0,934.12,705.0
2016,7,15,9,15,918.5,86.5,2.9,21.5,771.5,965.87,723.11
2016,7,15,9,30,929.0,88.0,2.9,22.0,812.0,994.58,739.08
2016,7,15,9,45,935.0,90.5,2.95,22.5,846.5,1016.76,751.12
2016,7,15,10,0,941.0,93.0,3.0,23.0,881.0,1035.37,760.89
2016,7,15,10,15,947.0,94.0,3.05,23.5,910.0,1048.68,767.28
2016,7,15,10,30,953.0,95.0,3.1,24.0,939.0,1058.23,771.36
2016,7,15,10,45,958.0,95.5,3.2,24.5,961.5,1062.42,772.56
2016,7,15,11,0,963.0,96.0,3.3,25.0,984.0,1062.72,771.41
2016,7,15,11,15,966.0,96.5,3.4,25.0,999.5,1057.14,768.1
2016,7,15,11,30,969.0,97.0,3.5,25.0,1015.0,1047.68,762.42
2016,7,15,11,45,971.5,97.0,3.6,25.5,1023.0,1033.4,752.21
2016,7,15,12,0,974.0,97.0,3.7,26.0,1031.0,1015.38,739.67
2016,7,15,12,15,974.0,97.0,3.75,26.0,1031.0,991.4,724.39
2016,7,15,12,30,974.0,97.0,3.8,26.0,1031.0,963.98,706.87
2016,7,15,12,45,967.5,100.5,3.85,26.5,1022.0,930.9,684.18
2016,7,15,13,0,961.0,104.0,3.9,27.0,1013.0,894.93,659.56
2016,7,15,13,15,958.5,103.0,3.9,27.0,997.5,855.4,633.47
2016,7,15,13,30,956.0,102.0,3.9,27.0,982.0,813.17,605.38
2016,7,15,13,45,953.0,100.5,3.9,27.0,959.5,767.62,574.75
2016,7,15,14,0,950.0,99.0,3.9,27.0,937.0,719.76,540.01
2016,7,15,14,15,944.0,97.5,3.9,26.5,908.0,667.96,502.45
2016,7,15,14,30,938.0,96.0,3.9,26.0,879.0,614.55,462.52
2016,7,15,14,45,929.5,95.0,3.95,26.0,843.5,558.9,418.84
2016,7,15,15,0,921.0,94.0,4.0,26.0,808.0,502.37,373.1
2016,7,15,15,15,910.0,92.0,4.0,25.5,767.0,443.38,324.73
2016,7,15,15,30,899.0,90.0,4.0,25.0,726.0,384.3,274.8
2016,7,15,15,45,883.5,88.5,4.0,25.0,680.0,324.5,222.94
2016,7,15,16,0,868.0,87.0,4.0,25.0,634.0,265.6,171.92
2016,7,15,16,15,850.0,84.5,3.95,24.5,585.0,206.69,123.32
2016,7,15,16,30,832.0,82.0,3.9,24.0,536.0,142.06,75.58
2016,7,15,16,45,804.5,79.5,3.85,23.5,484.0,86.1,46.65
2016,7,15,17,0,777.0,77.0,3.8,23.0,432.0,56.85,43.26
2016,7,15,17,15,744.5,73.0,3.7,22.0,380.0,55.23,42.22
2016,7,15,17,30,712.0,69.0,3.6,21.0,328.0,53.55,41.07
2016,7,15,17,45,660.5,64.5,3.55,20.0,275.5,46.83,35.45
2016,7,15,18,0,609.0,60.0,3.5,19.0,223.0,44.77,33.77
2016,7,15,18,15,539.0,53.0,3.4,18.0,174.5,40.54,30.03
2016,7,15,18,30,469.0,46.0,3.3,17.0,126.0,36.21,26.0
2016,7,15,18,45,355.5,36.0,3.25,16.5,85.0,28.95,19.07
2016,7,15,19,0,242.0,26.0,3.2,16.0,44.0,21.45,9.46
2016,7,15,19,15,121.0,13.0,3.2,15.5,22.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,135.5,13.0,3.6,12.5,24.0,41.68,0.0
2016,7,16,5,30,271.0,26.0,3.7,13.0,48.0,117.99,71.35
2016,7,16,5,45,381.0,35.0,3.85,13.5,89.5,183.32,137.36
2016,7,16,6,0,491.0,44.0,4.0,14.0,131.0,259.59,205.04
2016,7,16,6,15,557.5,51.0,3.9,14.5,179.0,325.89,264.31
2016,7,16,6,30,624.0,58.0,3.8,15.0,227.0,398.62,327.18
2016,7,16,6,45,435.0,98.0,3.75,15.5,228.0,367.32,303.15
2016,7,16,7,0,246.0,138.0,3.7,16.0,229.0,308.54,254.21
2016,7,16,7,15,511.0,106.5,3.65,16.5,331.0,476.47,392.01
2016,7,16,7,30,776.0,75.0,3.6,17.0,433.0,647.79,525.94
2016,7,16,7,45,802.5,77.5,3.55,18.0,484.5,703.86,563.11
2016,7,16,8,0,829.0,80.0,3.5,19.0,536.0,759.66,599.58
2016,7,16,8,15,846.5,82.5,3.5,19.5,584.5,800.63,625.79
2016,7,16,8,30,864.0,85.0,3.5,20.0,633.0,846.4,655.03
2016,7,16,8,45,880.0,86.0,3.5,20.5,678.5,887.23,680.29
2016,7,16,9,0,896.0,87.0,3.5,21.0,724.0,925.83,703.66
2016,7,16,9,15,906.5,89.0,3.5,21.5,764.0,957.89,722.3
2016,7,16,9,30,917.0,91.0,3.5,22.0,804.0,986.93,738.79
2016,7,16,9,45,925.0,92.5,3.55,22.5,839.0,1009.76,751.4
2016,7,16,10,0,933.0,94.0,3.6,23.0,874.0,1029.14,761.77
2016,7,16,10,15,939.0,95.0,3.65,23.0,903.0,1042.4,769.67
2016,7,16,10,30,945.0,96.0,3.7,23.0,932.0,1051.93,775.27
2016,7,16,10,45,949.0,97.0,3.75,23.5,954.0,1055.65,775.7
2016,7,16,11,0,953.0,98.0,3.8,24.0,976.0,1055.51,773.77
2016,7,16,11,15,956.5,98.5,3.85,24.0,991.5,1050.48,770.3
2016,7,16,11,30,960.0,99.0,3.9,24.0,1007.0,1041.6,764.46
2016,7,16,11,45,961.5,99.5,4.0,24.5,1014.5,1026.97,753.81
2016,7,16,12,0,963.0,100.0,4.1,25.0,1022.0,1008.65,740.84
2016,7,16,12,15,963.5,100.0,4.15,25.0,1022.5,985.33,725.77
2016,7,16,12,30,964.0,100.0,4.2,25.0,1023.0,958.58,708.43
2016,7,16,12,45,960.0,102.0,4.3,25.0,1015.0,926.48,687.71
2016,7,16,13,0,956.0,104.0,4.4,25.0,1007.0,891.42,664.86
2016,7,16,13,15,953.5,103.5,4.4,24.5,992.5,852.49,640.01
2016,7,16,13,30,951.0,103.0,4.4,24.0,978.0,810.87,613.01
2016,7,16,13,45,948.0,101.5,4.45,24.0,956.0,765.48,582.08
2016,7,16,14,0,945.0,100.0,4.5,24.0,934.0,717.79,547.05
2016,7,16,14,15,939.5,99.0,4.45,24.0,905.5,666.91,508.23
2016,7,16,14,30,934.0,98.0,4.4,24.0,877.0,614.36,467.2
2016,7,16,14,45,926.5,96.5,4.4,24.0,842.0,558.94,423.07
2016,7,16,15,0,919.0,95.0,4.4,24.0,807.0,502.53,376.84
2016,7,16,15,15,909.0,93.0,4.35,23.5,766.5,443.98,328.19
2016,7,16,15,30,899.0,91.0,4.3,23.0,726.0,385.23,277.94
2016,7,16,15,45,886.0,89.0,4.25,23.0,681.0,325.66,225.67
2016,7,16,16,0,873.0,87.0,4.2,23.0,636.0,266.72,174.05
2016,7,16,16,15,855.5,84.5,4.1,22.5,587.0,207.52,124.76
2016,7,16,16,30,838.0,82.0,4.0,22.0,538.0,142.57,76.4
2016,7,16,16,45,814.5,78.5,3.95,21.5,487.0,85.61,46.53
2016,7,16,17,0,791.0,75.0,3.9,21.0,436.0,55.5,42.47
2016,7,16,17,15,759.5,71.0,3.8,20.0,383.5,53.82,41.36
2016,7,16,17,30,728.0,67.0,3.7,19.0,331.0,52.07,40.13
2016,7,16,17,45,683.5,62.0,3.6,18.5,279.0,49.35,37.89
2016,7,16,18,0,639.0,57.0,3.5,18.0,227.0,42.57,31.98
2016,7,16,18,15,570.0,50.5,3.4,17.0,178.0,38.64,28.48
2016,7,16,18,30,501.0,44.0,3.3,16.0,129.0,34.62,24.71
2016,7,16,18,45,390.0,34.5,3.2,15.5,87.0,27.73,18.08
2016,7,16,19,0,279.0,25.0,3.1,15.0,45.0,20.61,8.57
2016,7,16,19,15,139.5,12.5,3.05,14.5,22.5,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,156.0,12.0,3.55,12.5,24.0,45.21,0.0
2016,7,17,5,30,312.0,24.0,3.6,13.0,48.0,126.86,74.54
2016,7,17,5,45,423.0,32.0,3.7,13.5,90.5,194.06,144.88
2016,7,17,6,0,534.0,40.0,3.8,14.0,133.0,271.83,214.24
2016,7,17,6,15,267.0,55.5,3.8,14.0,102.0,195.58,158.8
2016,7,17,6,30,0.0,71.0,3.8,14.0,71.0,64.39,49.46
2016,7,17,6,45,0.0,86.5,3.8,14.5,86.5,78.82,61.73
2016,7,17,7,0,0.0,102.0,3.8,15.0,102.0,93.23,73.65
2016,7,17,7,15,0.0,118.0,3.8,15.5,118.0,108.14,85.77
2016,7,17,7,30,0.0,134.0,3.8,16.0,134.0,123.04,97.67
2016,7,17,7,45,20.5,174.5,3.8,16.5,186.0,178.03,142.9
2016,7,17,8,0,41.0,215.0,3.8,17.0,238.0,247.35,198.61
2016,7,17,8,15,208.0,231.5,3.85,17.5,362.0,415.96,335.41
2016,7,17,8,30,375.0,248.0,3.9,18.0,486.0,597.49,475.43
2016,7,17,8,45,643.5,164.5,3.95,18.5,606.5,778.52,611.79
2016,7,17,9,0,912.0,81.0,4.0,19.0,727.0,933.99,718.61
2016,7,17,9,15,921.5,82.5,4.0,19.0,767.0,965.03,737.34
2016,7,17,9,30,931.0,84.0,4.0,19.0,807.0,992.97,754.81
2016,7,17,9,45,930.5,90.0,4.05,19.5,840.0,1012.88,765.67
2016,7,17,10,0,930.0,96.0,4.1,20.0,873.0,1028.94,774.01
2016,7,17,10,15,935.5,97.5,4.1,20.0,901.5,1042.21,781.74
2016,7,17,10,30,941.0,99.0,4.1,20.0,930.0,1051.75,787.09
2016,7,17,10,45,944.0,100.5,4.2,20.5,951.5,1054.97,787.51
2016,7,17,11,0,947.0,102.0,4.3,21.0,973.0,1054.33,785.52
2016,7,17,11,15,949.5,102.5,4.35,21.0,987.5,1048.31,781.28
2016,7,17,11,30,952.0,103.0,4.4,21.0,1002.0,1038.48,774.64
2016,7,17,11,45,952.0,104.0,4.5,21.0,1009.0,1022.96,764.77
2016,7,17,12,0,952.0,105.0,4.6,21.0,1016.0,1003.82,752.71
2016,7,17,12,15,952.0,105.0,4.6,21.0,1015.5,980.22,736.76
2016,7,17,12,30,952.0,105.0,4.6,21.0,1015.0,953.24,718.57
2016,7,17,12,45,946.0,107.5,4.7,21.0,1006.0,920.15,696.9
2016,7,17,13,0,940.0,110.0,4.8,21.0,997.0,884.24,673.1
2016,7,17,13,15,937.0,109.0,4.8,20.5,981.5,844.96,647.37
2016,7,17,13,30,934.0,108.0,4.8,20.0,966.0,803.08,619.5
2016,7,17,13,45,931.0,106.0,4.85,20.0,944.0,757.89,587.91
2016,7,17,14,0,928.0,104.0,4.9,20.0,922.0,710.46,552.11
2016,7,17,14,15,921.5,102.5,4.9,19.5,892.5,659.25,513.38
2016,7,17,14,30,915.0,101.0,4.9,19.0,863.0,606.54,472.31
2016,7,17,14,45,908.5,98.5,4.95,19.0,828.5,551.7,427.58
2016,7,17,15,0,902.0,96.0,5.0,19.0,794.0,495.83,380.66
2016,7,17,15,15,891.0,94.0,4.95,18.5,753.0,437.76,331.16
2016,7,17,15,30,880.0,92.0,4.9,18.0,712.0,379.63,280.21
2016,7,17,15,45,867.0,89.0,4.85,18.0,667.5,320.31,226.98
2016,7,17,16,0,854.0,86.0,4.8,18.0,623.0,261.67,174.5
2016,7,17,16,15,836.0,83.5,4.7,17.5,574.5,203.5,125.0
2016,7,17,16,30,818.0,81.0,4.6,17.0,526.0,139.63,76.45
2016,7,17,16,45,448.0,133.0,4.6,16.5,373.5,105.32,72.31
2016,7,17,17,0,78.0,185.0,4.6,16.0,221.0,140.99,117.82
2016,7,17,17,15,51.0,157.5,4.5,15.5,180.0,122.28,102.12
2016,7,17,17,30,24.0,130.0,4.4,15.0,139.0,103.04,85.75
2016,7,17,17,45,18.5,110.5,4.35,14.5,117.0,91.77,76.12
2016,7,17,18,0,13.0,91.0,4.3,14.0,95.0,76.1,62.34
2016,7,17,18,15,249.0,66.5,4.15,13.5,109.5,49.46,38.52
2016,7,17,18,30,485.0,42.0,4.0,13.0,124.0,32.89,23.49
2016,7,17,18,45,372.5,33.0,3.9,12.5,83.5,26.4,17.15
2016,7,17,19,0,260.0,24.0,3.8,12.0,43.0,19.71,7.69
2016,7,17,19,15,130.0,12.0,3.7,12.0,21.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.35,12.0,22.5,40.75,0.0
2016,7,18,5,30,272.0,24.0,3.4,12.0,45.0,115.16,65.59
2016,7,18,5,45,387.5,32.5,3.5,12.5,86.0,182.66,136.59
2016,7,18,6,0,503.0,41.0,3.6,13.0,127.0,260.74,206.15
2016,7,18,6,15,258.5,67.0,3.55,13.5,112.0,205.76,167.36
2016,7,18,6,30,14.0,93.0,3.5,14.0,97.0,94.84,75.37
2016,7,18,6,45,20.0,112.5,3.5,14.5,119.0,117.34,94.53
2016,7,18,7,0,26.0,132.0,3.5,15.0,141.0,148.24,120.23
2016,7,18,7,15,13.0,130.0,3.45,15.0,134.5,128.95,103.59
2016,7,18,7,30,0.0,128.0,3.4,15.0,128.0,117.1,93.07
2016,7,18,7,45,2.5,148.0,3.35,15.5,149.5,137.88,109.82
2016,7,18,8,0,5.0,168.0,3.3,16.0,171.0,158.84,126.44
2016,7,18,8,15,5.0,176.0,3.25,16.5,179.0,165.99,131.55
2016,7,18,8,30,5.0,184.0,3.2,17.0,187.0,173.2,136.7
2016,7,18,8,45,5.5,187.0,3.2,17.5,190.5,176.04,138.34
2016,7,18,9,0,6.0,190.0,3.2,18.0,194.0,179.01,140.1
2016,7,18,9,15,30.0,262.5,3.2,18.5,285.5,285.59,224.15
2016,7,18,9,30,54.0,335.0,3.2,19.0,377.0,384.32,299.26
2016,7,18,9,45,40.0,325.5,3.25,19.5,357.5,359.38,278.46
2016,7,18,10,0,26.0,316.0,3.3,20.0,338.0,334.36,258.12
2016,7,18,10,15,32.0,342.0,3.35,20.0,370.0,365.71,281.75
2016,7,18,10,30,38.0,368.0,3.4,20.0,402.0,396.67,304.74
2016,7,18,10,45,55.5,400.0,3.45,20.5,450.5,444.77,340.06
2016,7,18,11,0,73.0,432.0,3.5,21.0,499.0,492.06,374.18
2016,7,18,11,15,76.5,435.5,3.6,21.0,507.0,495.57,376.54
2016,7,18,11,30,80.0,439.0,3.7,21.0,515.0,498.55,378.74
2016,7,18,11,45,62.0,428.5,3.8,21.5,487.5,466.5,353.96
2016,7,18,12,0,44.0,418.0,3.9,22.0,460.0,435.0,329.67
2016,7,18,12,15,43.0,415.5,3.95,22.0,457.0,427.47,324.2
2016,7,18,12,30,42.0,413.0,4.0,22.0,454.0,419.74,318.53
2016,7,18,12,45,495.5,252.0,4.1,22.0,720.0,677.65,520.03
2016,7,18,13,0,949.0,91.0,4.2,22.0,986.0,874.86,662.04
2016,7,18,13,15,947.0,90.5,4.25,21.5,971.5,836.66,635.96
2016,7,18,13,30,945.0,90.0,4.3,21.0,957.0,795.74,609.22
2016,7,18,13,45,943.0,88.0,4.4,21.0,935.5,750.9,578.46
2016,7,18,14,0,941.0,86.0,4.5,21.0,914.0,703.7,543.9
2016,7,18,14,15,935.5,85.0,4.45,21.0,886.0,653.05,504.66
2016,7,18,14,30,930.0,84.0,4.4,21.0,858.0,600.75,463.2
2016,7,18,14,45,925.0,81.5,4.4,21.0,824.0,546.0,418.89
2016,7,18,15,0,920.0,79.0,4.4,21.0,790.0,490.04,372.28
2016,7,18,15,15,910.5,77.5,4.35,20.5,750.5,432.12,323.31
2016,7,18,15,30,901.0,76.0,4.3,20.0,711.0,373.94,272.68
2016,7,18,15,45,891.0,73.5,4.25,20.0,667.0,314.8,219.84
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,255.97,167.38
2016,7,18,16,15,865.0,68.5,4.1,19.5,575.0,196.7,117.2
2016,7,18,16,30,849.0,66.0,4.0,19.0,527.0,138.92,74.01
2016,7,18,16,45,829.5,63.0,3.95,19.0,477.0,82.33,44.29
2016,7,18,17,0,810.0,60.0,3.9,19.0,427.0,52.37,40.12
2016,7,18,17,15,781.5,57.0,3.75,18.5,375.5,50.13,38.41
2016,7,18,17,30,753.0,54.0,3.6,18.0,324.0,41.98,31.44
2016,7,18,17,45,712.5,50.0,3.5,17.5,273.5,39.66,29.51
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,37.29,27.45
2016,7,18,18,15,609.0,40.5,3.2,16.0,174.5,33.48,24.04
2016,7,18,18,30,546.0,35.0,3.0,15.0,126.0,29.61,20.4
2016,7,18,18,45,439.5,27.5,2.9,14.5,85.0,23.68,14.63
2016,7,18,19,0,333.0,20.0,2.8,14.0,44.0,17.63,5.75
2016,7,18,19,15,166.5,10.0,2.75,13.5,22.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,48.09,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,131.27,71.52
2016,7,19,5,45,457.5,28.0,2.6,12.5,89.0,198.63,147.52
2016,7,19,6,0,563.0,35.0,2.8,13.0,131.0,275.21,216.62
2016,7,19,6,15,624.5,40.5,2.75,13.0,179.5,341.59,276.99
2016,7,19,6,30,686.0,46.0,2.7,13.0,228.0,413.71,340.3
2016,7,19,6,45,343.0,72.0,2.7,13.5,163.0,285.74,237.71
2016,7,19,7,0,0.0,98.0,2.7,14.0,98.0,89.32,70.39
2016,7,19,7,15,0.0,117.0,2.7,14.5,117.0,107.27,85.34
2016,7,19,7,30,0.0,136.0,2.7,15.0,136.0,125.19,99.78
2016,7,19,7,45,4.0,156.0,2.7,16.0,158.0,147.1,117.16
2016,7,19,8,0,8.0,176.0,2.7,17.0,180.0,169.31,134.45
2016,7,19,8,15,12.5,197.0,2.7,17.5,204.5,193.21,153.1
2016,7,19,8,30,17.0,218.0,2.7,18.0,229.0,217.36,171.68
2016,7,19,8,45,18.5,235.0,2.75,18.5,247.5,235.04,184.82
2016,7,19,9,0,20.0,252.0,2.8,19.0,266.0,252.72,197.85
2016,7,19,9,15,146.5,303.0,2.85,19.5,416.0,454.02,355.1
2016,7,19,9,30,273.0,354.0,2.9,20.0,566.0,647.58,497.43
2016,7,19,9,45,605.5,220.0,2.95,20.5,716.5,853.77,649.4
2016,7,19,10,0,938.0,86.0,3.0,21.0,867.0,1027.03,763.05
2016,7,19,10,15,943.5,87.0,3.05,21.0,895.5,1040.02,769.33
2016,7,19,10,30,949.0,88.0,3.1,21.0,924.0,1049.26,774.78
2016,7,19,10,45,951.0,89.5,3.15,21.5,945.0,1051.7,774.43
2016,7,19,11,0,953.0,91.0,3.2,22.0,966.0,1050.25,771.74
2016,7,19,11,15,955.5,91.5,3.25,22.0,980.5,1044.37,767.8
2016,7,19,11,30,958.0,92.0,3.3,22.0,995.0,1034.65,761.49
2016,7,19,11,45,959.5,92.0,3.4,22.0,1002.5,1019.66,752.23
2016,7,19,12,0,961.0,92.0,3.5,22.0,1010.0,1000.99,740.59
2016,7,19,12,15,961.0,92.0,3.55,22.0,1010.0,977.34,725.3
2016,7,19,12,30,961.0,92.0,3.6,22.0,1010.0,950.26,707.73
2016,7,19,12,45,953.0,96.5,3.7,22.5,1000.5,917.2,685.03
2016,7,19,13,0,945.0,101.0,3.8,23.0,991.0,881.34,660.38
2016,7,19,13,15,942.0,100.5,3.85,23.0,976.0,842.35,634.43
2016,7,19,13,30,939.0,100.0,3.9,23.0,961.0,800.71,606.43
2016,7,19,13,45,937.5,97.5,3.95,23.0,939.5,755.9,575.92
2016,7,19,14,0,936.0,95.0,4.0,23.0,918.0,708.7,541.3
2016,7,19,14,15,930.0,93.5,4.0,23.0,889.0,657.4,502.39
2016,7,19,14,30,924.0,92.0,4.0,23.0,860.0,604.52,461.26
2016,7,19,14,45,918.0,89.5,4.05,23.0,825.5,549.43,417.38
2016,7,19,15,0,912.0,87.0,4.1,23.0,791.0,493.24,371.26
2016,7,19,15,15,902.0,85.5,4.1,22.5,751.0,435.41,323.03
2016,7,19,15,30,892.0,84.0,4.1,22.0,711.0,377.37,273.15
2016,7,19,15,45,881.5,80.5,4.1,21.5,666.5,317.64,220.93
2016,7,19,16,0,871.0,77.0,4.1,21.0,622.0,258.3,168.89
2016,7,19,16,15,854.5,74.5,4.05,20.5,574.0,199.37,119.32
2016,7,19,16,30,838.0,72.0,4.0,20.0,526.0,141.98,76.7
2016,7,19,16,45,819.5,68.0,4.0,20.0,476.0,85.18,46.84
2016,7,19,17,0,801.0,64.0,4.0,20.0,426.0,55.16,42.37
2016,7,19,17,15,771.0,60.5,3.9,19.0,374.5,45.97,34.7
2016,7,19,17,30,741.0,57.0,3.8,18.0,323.0,44.28,33.47
2016,7,19,17,45,702.0,52.5,3.7,17.5,272.0,41.67,31.29
2016,7,19,18,0,663.0,48.0,3.6,17.0,221.0,38.99,28.94
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.0,35.26,25.54
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,31.48,21.92
2016,7,19,18,45,429.0,29.0,2.9,15.5,84.0,25.17,15.78
2016,7,19,19,0,324.0,21.0,2.7,15.0,43.0,17.13,4.88
2016,7,19,19,15,162.0,10.5,2.6,14.5,21.5,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,22.5,47.68,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,45.0,130.11,67.37
2016,7,20,5,45,456.5,27.5,2.55,12.5,86.5,197.66,146.37
2016,7,20,6,0,560.0,35.0,2.8,13.0,128.0,273.94,215.44
2016,7,20,6,15,622.0,40.0,2.8,13.5,177.0,339.83,275.03
2016,7,20,6,30,684.0,45.0,2.8,14.0,226.0,411.48,337.41
2016,7,20,6,45,405.0,93.5,2.8,14.5,207.0,345.92,285.8
2016,7,20,7,0,126.0,142.0,2.8,15.0,188.0,230.87,189.61
2016,7,20,7,15,94.5,162.0,2.75,15.5,199.0,226.35,185.19
2016,7,20,7,30,63.0,182.0,2.7,16.0,210.0,228.36,185.32
2016,7,20,7,45,119.0,208.5,2.65,17.0,270.0,312.48,252.67
2016,7,20,8,0,175.0,235.0,2.6,18.0,330.0,389.17,311.92
2016,7,20,8,15,537.0,151.0,2.55,18.5,480.5,635.5,504.89
2016,7,20,8,30,899.0,67.0,2.5,19.0,631.0,856.57,660.07
2016,7,20,8,45,911.0,68.5,2.5,19.5,675.5,895.86,682.05
2016,7,20,9,0,923.0,70.0,2.5,20.0,720.0,932.58,703.63
2016,7,20,9,15,932.5,71.5,2.5,20.5,760.5,964.13,721.5
2016,7,20,9,30,942.0,73.0,2.5,21.0,801.0,992.55,737.17
2016,7,20,9,45,939.5,80.5,2.5,21.5,834.0,1012.72,747.36
2016,7,20,10,0,937.0,88.0,2.5,22.0,867.0,1028.86,755.01
2016,7,20,10,15,943.0,89.0,2.55,22.5,896.0,1042.35,761.57
2016,7,20,10,30,949.0,90.0,2.6,23.0,925.0,1052.07,765.81
2016,7,20,10,45,954.5,90.0,2.65,23.5,947.5,1056.4,766.72
2016,7,20,11,0,960.0,90.0,2.7,24.0,970.0,1056.85,765.33
2016,7,20,11,15,962.5,90.5,2.75,24.5,985.0,1050.94,760.03
2016,7,20,11,30,965.0,91.0,2.8,25.0,1000.0,1041.16,752.42
2016,7,20,11,45,968.0,90.5,2.85,25.5,1008.0,1027.02,742.17
2016,7,20,12,0,971.0,90.0,2.9,26.0,1016.0,1009.11,729.62
2016,7,20,12,15,971.0,90.0,2.95,26.0,1016.5,985.23,714.73
2016,7,20,12,30,971.0,90.0,3.0,26.0,1017.0,957.89,697.59
2016,7,20,12,45,970.5,89.5,3.15,26.0,1009.5,926.29,678.3
2016,7,20,13,0,970.0,89.0,3.3,26.0,1002.0,891.5,656.66
2016,7,20,13,15,967.5,88.5,3.4,26.0,987.0,852.07,631.33
2016,7,20,13,30,965.0,88.0,3.5,26.0,972.0,809.87,603.84
2016,7,20,13,45,962.0,87.0,3.6,26.0,950.0,764.28,573.65
2016,7,20,14,0,959.0,86.0,3.7,26.0,928.0,716.34,539.65
2016,7,20,14,15,953.5,85.0,3.75,25.5,899.0,664.71,502.23
2016,7,20,14,30,948.0,84.0,3.8,25.0,870.0,611.38,462.29
2016,7,20,14,45,941.0,82.5,3.9,25.0,835.5,555.38,418.23
2016,7,20,15,0,934.0,81.0,4.0,25.0,801.0,498.33,371.89
2016,7,20,15,15,924.5,79.5,4.05,24.5,760.5,439.47,323.25
2016,7,20,15,30,915.0,78.0,4.1,24.0,720.0,380.31,272.82
2016,7,20,15,45,903.0,76.0,4.15,24.0,675.0,320.01,220.02
2016,7,20,16,0,891.0,74.0,4.2,24.0,630.0,260.22,167.7
2016,7,20,16,15,874.5,71.5,4.15,23.0,581.5,200.08,117.88
2016,7,20,16,30,858.0,69.0,4.1,22.0,533.0,141.46,74.92
2016,7,20,16,45,836.5,66.0,4.1,21.5,481.5,84.04,45.45
2016,7,20,17,0,815.0,63.0,4.1,21.0,430.0,54.57,41.69
2016,7,20,17,15,785.0,60.0,4.0,20.0,378.0,45.74,34.35
2016,7,20,17,30,755.0,57.0,3.9,19.0,326.0,44.42,33.44
2016,7,20,17,45,713.0,52.5,3.85,18.5,274.5,41.78,31.24
2016,7,20,18,0,671.0,48.0,3.8,18.0,223.0,39.07,28.89
2016,7,20,18,15,606.0,42.5,3.65,17.0,174.0,35.34,25.54
2016,7,20,18,30,541.0,37.0,3.5,16.0,125.0,31.57,21.97
2016,7,20,18,45,432.0,28.5,3.35,15.5,83.5,24.75,15.37
2016,7,20,19,0,323.0,20.0,3.2,15.0,42.0,17.75,4.62
2016,7,20,19,15,161.5,10.0,3.1,14.5,21.0,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,2.5,11.5,22.0,46.11,0.0
2016,7,21,5,30,335.0,21.0,2.7,12.0,44.0,125.35,60.97
2016,7,21,5,45,444.0,28.5,2.95,12.5,85.5,194.38,143.69
2016,7,21,6,0,553.0,36.0,3.2,13.0,127.0,272.2,214.15
2016,7,21,6,15,616.5,41.5,3.2,13.5,176.0,339.07,274.7
2016,7,21,6,30,680.0,47.0,3.2,14.0,225.0,411.87,338.24
2016,7,21,6,45,431.0,93.0,3.25,14.5,215.0,359.97,297.84
2016,7,21,7,0,182.0,139.0,3.3,15.0,205.0,261.61,215.94
2016,7,21,7,15,215.0,159.0,3.3,15.5,248.5,324.2,267.08
2016,7,21,7,30,248.0,179.0,3.3,16.0,292.0,378.88,310.31
2016,7,21,7,45,300.5,193.0,3.3,17.0,345.0,443.41,360.07
2016,7,21,8,0,353.0,207.0,3.3,18.0,398.0,511.45,411.03
2016,7,21,8,15,624.0,138.5,3.3,18.5,514.0,693.85,551.33
2016,7,21,8,30,895.0,70.0,3.3,19.0,630.0,857.13,665.22
2016,7,21,8,45,907.0,71.5,3.3,19.5,674.5,896.31,688.27
2016,7,21,9,0,919.0,73.0,3.3,20.0,719.0,932.93,710.19
2016,7,21,9,15,928.0,74.5,3.3,20.5,759.0,963.92,728.05
2016,7,21,9,30,937.0,76.0,3.3,21.0,799.0,991.76,743.67
2016,7,21,9,45,942.5,78.0,3.35,21.5,833.0,1013.42,755.49
2016,7,21,10,0,948.0,80.0,3.4,22.0,867.0,1031.46,764.97
2016,7,21,10,15,954.0,81.0,3.4,22.0,896.0,1045.16,772.77
2016,7,21,10,30,960.0,82.0,3.4,22.0,925.0,1055.08,778.22
2016,7,21,10,45,964.5,82.0,3.45,22.5,947.0,1058.53,778.48
2016,7,21,11,0,969.0,82.0,3.5,23.0,969.0,1058.08,776.37
2016,7,21,11,15,971.5,82.5,3.6,23.0,984.5,1052.23,772.78
2016,7,21,11,30,974.0,83.0,3.7,23.0,1000.0,1042.46,766.76
2016,7,21,11,45,976.0,83.0,3.8,23.5,1008.0,1027.83,756.16
2016,7,21,12,0,978.0,83.0,3.9,24.0,1016.0,1009.42,743.16
2016,7,21,12,15,978.5,83.0,4.0,24.0,1016.0,985.93,728.29
2016,7,21,12,30,979.0,83.0,4.1,24.0,1016.0,958.9,711.03
2016,7,21,12,45,970.0,89.0,4.25,24.0,1007.0,925.96,689.96
2016,7,21,13,0,961.0,95.0,4.4,24.0,998.0,890.15,666.76
2016,7,21,13,15,958.5,94.5,4.45,23.5,983.5,850.94,641.77
2016,7,21,13,30,956.0,94.0,4.5,23.0,969.0,808.99,614.77
2016,7,21,13,45,954.5,92.0,4.6,23.0,947.5,763.84,584.19
2016,7,21,14,0,953.0,90.0,4.7,23.0,926.0,716.24,549.55
2016,7,21,14,15,948.0,88.5,4.65,22.5,897.5,664.66,510.93
2016,7,21,14,30,943.0,87.0,4.6,22.0,869.0,611.35,469.85
2016,7,21,14,45,939.0,84.0,4.6,22.0,835.0,555.77,425.03
2016,7,21,15,0,935.0,81.0,4.6,22.0,801.0,498.85,377.77
2016,7,21,15,15,926.0,79.5,4.5,21.5,760.5,440.05,328.12
2016,7,21,15,30,917.0,78.0,4.4,21.0,720.0,380.91,276.75
2016,7,21,15,45,908.5,74.5,4.35,21.0,675.5,320.2,222.73
2016,7,21,16,0,900.0,71.0,4.3,21.0,631.0,259.64,168.92
