Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,884.0,68.5,4.15,20.5,582.5,199.01,117.79
2016,7,21,16,30,868.0,66.0,4.0,20.0,534.0,139.86,73.89
2016,7,21,16,45,849.5,62.5,3.9,19.5,483.0,81.58,43.77
2016,7,21,17,0,831.0,59.0,3.8,19.0,432.0,51.85,39.68
2016,7,21,17,15,801.5,56.0,3.65,18.5,379.5,49.55,37.92
2016,7,21,17,30,772.0,53.0,3.5,18.0,327.0,41.44,30.97
2016,7,21,17,45,731.5,49.0,3.4,17.5,275.0,39.07,29.0
2016,7,21,18,0,691.0,45.0,3.3,17.0,223.0,36.66,26.88
2016,7,21,18,15,626.5,39.5,3.05,16.0,174.0,32.81,23.42
2016,7,21,18,30,562.0,34.0,2.8,15.0,125.0,28.89,19.72
2016,7,21,18,45,451.5,26.5,2.6,14.5,83.0,22.92,13.84
2016,7,21,19,0,341.0,19.0,2.4,14.0,41.0,16.83,3.39
2016,7,21,19,15,170.5,9.5,2.35,13.5,20.5,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,171.0,10.0,2.0,11.5,21.0,46.36,0.0
2016,7,22,5,30,342.0,20.0,2.3,12.0,42.0,125.91,56.47
2016,7,22,5,45,450.0,27.5,2.6,13.0,84.0,195.3,143.49
2016,7,22,6,0,558.0,35.0,2.9,14.0,126.0,273.0,213.58
2016,7,22,6,15,622.5,40.5,2.9,14.5,175.5,340.58,274.48
2016,7,22,6,30,687.0,46.0,2.9,15.0,225.0,414.23,338.37
2016,7,22,6,45,729.0,50.0,2.9,15.5,277.0,479.15,393.03
2016,7,22,7,0,771.0,54.0,2.9,16.0,329.0,546.81,447.54
2016,7,22,7,15,801.0,57.0,2.85,16.5,381.5,602.75,490.84
2016,7,22,7,30,831.0,60.0,2.8,17.0,434.0,663.91,534.8
2016,7,22,7,45,852.5,62.5,2.8,18.0,485.5,718.49,571.0
2016,7,22,8,0,874.0,65.0,2.8,19.0,537.0,772.34,605.6
2016,7,22,8,15,890.5,67.0,2.8,19.5,586.5,820.38,636.32
2016,7,22,8,30,907.0,69.0,2.8,20.0,636.0,866.66,665.22
2016,7,22,8,45,919.5,71.0,2.85,21.0,681.5,907.3,688.79
2016,7,22,9,0,932.0,73.0,2.9,22.0,727.0,945.35,710.23
2016,7,22,9,15,942.0,74.5,2.9,22.5,768.0,977.63,728.5
2016,7,22,9,30,952.0,76.0,2.9,23.0,809.0,1006.75,744.55
2016,7,22,9,45,949.5,83.5,2.95,23.5,842.5,1027.08,755.24
2016,7,22,10,0,947.0,91.0,3.0,24.0,876.0,1043.33,763.37
2016,7,22,10,15,953.0,92.0,3.0,24.5,905.0,1056.89,769.41
2016,7,22,10,30,959.0,93.0,3.0,25.0,934.0,1066.65,773.09
2016,7,22,10,45,963.5,93.5,3.05,25.5,956.5,1070.49,773.59
2016,7,22,11,0,968.0,94.0,3.1,26.0,979.0,1070.4,771.76
2016,7,22,11,15,971.0,94.5,3.1,26.0,994.5,1064.86,767.68
2016,7,22,11,30,974.0,95.0,3.1,26.0,1010.0,1055.39,761.27
2016,7,22,11,45,976.0,94.5,3.15,26.5,1017.5,1040.07,750.19
2016,7,22,12,0,978.0,94.0,3.2,27.0,1025.0,1020.97,736.83
2016,7,22,12,15,977.5,94.0,3.25,27.0,1025.0,996.36,721.45
2016,7,22,12,30,977.0,94.0,3.3,27.0,1025.0,968.28,703.81
2016,7,22,12,45,975.0,94.5,3.35,27.5,1016.5,936.02,682.02
2016,7,22,13,0,973.0,95.0,3.4,28.0,1008.0,900.62,658.14
2016,7,22,13,15,970.0,94.5,3.45,28.0,992.5,860.51,632.3
2016,7,22,13,30,967.0,94.0,3.5,28.0,977.0,817.67,604.39
2016,7,22,13,45,962.5,93.0,3.55,28.0,954.5,770.75,573.39
2016,7,22,14,0,958.0,92.0,3.6,28.0,932.0,721.61,538.61
2016,7,22,14,15,952.0,91.0,3.6,27.5,902.5,669.52,501.14
2016,7,22,14,30,946.0,90.0,3.6,27.0,873.0,615.79,461.23
2016,7,22,14,45,938.0,88.5,3.65,27.0,837.0,559.18,417.13
2016,7,22,15,0,930.0,87.0,3.7,27.0,801.0,501.63,370.88
2016,7,22,15,15,919.5,85.5,3.7,26.5,760.0,442.36,322.46
2016,7,22,15,30,909.0,84.0,3.7,26.0,719.0,382.92,272.38
2016,7,22,15,45,896.0,81.5,3.7,26.0,673.5,322.06,219.74
2016,7,22,16,0,883.0,79.0,3.7,26.0,628.0,261.84,167.7
2016,7,22,16,15,865.5,76.5,3.65,25.5,579.0,201.78,118.33
2016,7,22,16,30,848.0,74.0,3.6,25.0,530.0,143.36,76.02
2016,7,22,16,45,825.0,71.5,3.6,24.5,478.5,78.86,41.38
2016,7,22,17,0,802.0,69.0,3.6,24.0,427.0,51.41,38.48
2016,7,22,17,15,770.5,65.0,3.45,23.0,374.5,49.55,37.19
2016,7,22,17,30,739.0,61.0,3.3,22.0,322.0,47.6,35.77
2016,7,22,17,45,692.0,56.5,3.2,21.0,270.0,45.09,33.79
2016,7,22,18,0,645.0,52.0,3.1,20.0,218.0,42.54,31.65
2016,7,22,18,15,575.0,45.5,2.9,19.0,169.0,34.88,24.89
2016,7,22,18,30,505.0,39.0,2.7,18.0,120.0,30.69,20.97
2016,7,22,18,45,384.5,30.0,2.5,17.5,79.0,24.08,14.53
2016,7,22,19,0,264.0,21.0,2.3,17.0,38.0,17.27,2.6
2016,7,22,19,15,132.0,10.5,2.3,16.5,19.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.5,1.45,12.5,19.5,40.46,0.0
2016,7,23,5,30,284.0,21.0,1.6,13.0,39.0,112.76,45.19
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.0,184.17,134.63
2016,7,23,6,0,520.0,38.0,1.9,14.0,121.0,263.88,205.8
2016,7,23,6,15,588.0,44.0,1.75,15.0,170.0,329.05,263.37
2016,7,23,6,30,656.0,50.0,1.6,16.0,219.0,403.35,325.83
2016,7,23,6,45,702.5,54.0,1.5,17.0,271.5,469.33,379.05
2016,7,23,7,0,749.0,58.0,1.4,18.0,324.0,538.5,431.9
2016,7,23,7,15,780.0,61.5,1.35,19.0,376.5,599.66,476.3
2016,7,23,7,30,811.0,65.0,1.3,20.0,429.0,661.67,518.22
2016,7,23,7,45,834.5,67.5,1.3,21.0,481.0,711.46,549.27
2016,7,23,8,0,858.0,70.0,1.3,22.0,533.0,766.16,582.81
2016,7,23,8,15,875.0,72.5,1.45,23.0,582.0,814.62,612.75
2016,7,23,8,30,892.0,75.0,1.6,24.0,631.0,861.38,641.02
2016,7,23,8,45,904.5,77.0,1.75,25.0,676.0,901.53,664.46
2016,7,23,9,0,917.0,79.0,1.9,26.0,721.0,939.15,685.95
2016,7,23,9,15,927.0,80.5,2.05,26.5,761.5,971.04,704.89
2016,7,23,9,30,937.0,82.0,2.2,27.0,802.0,999.81,721.79
2016,7,23,9,45,944.5,83.5,2.35,28.0,837.5,1022.82,733.55
2016,7,23,10,0,952.0,85.0,2.5,29.0,873.0,1042.28,743.04
2016,7,23,10,15,957.5,86.0,2.6,29.5,902.0,1055.48,749.62
2016,7,23,10,30,963.0,87.0,2.7,30.0,931.0,1064.87,753.94
2016,7,23,10,45,966.0,88.0,2.85,31.0,953.0,1067.83,753.34
2016,7,23,11,0,969.0,89.0,3.0,32.0,975.0,1066.84,750.39
2016,7,23,11,15,972.0,89.5,3.05,32.0,990.0,1061.37,746.92
2016,7,23,11,30,975.0,90.0,3.1,32.0,1005.0,1051.96,741.13
2016,7,23,11,45,975.0,91.0,3.2,32.5,1012.5,1036.26,730.44
2016,7,23,12,0,975.0,92.0,3.3,33.0,1020.0,1016.81,717.49
2016,7,23,12,15,975.0,92.0,3.4,32.5,1020.0,992.74,704.54
2016,7,23,12,30,975.0,92.0,3.5,32.0,1020.0,965.17,689.26
2016,7,23,12,45,968.0,96.0,3.6,32.0,1011.0,931.93,668.78
2016,7,23,13,0,961.0,100.0,3.7,32.0,1002.0,895.79,646.25
2016,7,23,13,15,959.0,99.5,3.75,32.0,987.0,856.81,621.39
2016,7,23,13,30,957.0,99.0,3.8,32.0,972.0,815.05,594.46
2016,7,23,13,45,955.0,96.5,3.85,32.0,950.0,768.89,564.28
2016,7,23,14,0,953.0,94.0,3.9,32.0,928.0,720.32,530.22
2016,7,23,14,15,947.5,93.0,3.9,31.5,899.5,668.7,493.54
2016,7,23,14,30,942.0,92.0,3.9,31.0,871.0,615.38,454.44
2016,7,23,14,45,936.0,90.0,3.95,31.0,836.0,559.49,411.4
2016,7,23,15,0,930.0,88.0,4.0,31.0,801.0,502.44,366.1
2016,7,23,15,15,920.0,86.0,3.95,30.5,760.0,442.88,318.06
2016,7,23,15,30,910.0,84.0,3.9,30.0,719.0,383.09,268.37
2016,7,23,15,45,897.5,82.0,3.9,29.5,674.0,322.63,217.19
2016,7,23,16,0,885.0,80.0,3.9,29.0,629.0,262.74,166.36
2016,7,23,16,15,867.5,77.5,3.8,28.0,579.5,202.46,117.62
2016,7,23,16,30,850.0,75.0,3.7,27.0,530.0,143.83,75.78
2016,7,23,16,45,827.0,72.0,3.65,26.5,478.5,78.79,41.21
2016,7,23,17,0,804.0,69.0,3.6,26.0,427.0,51.48,38.21
2016,7,23,17,15,772.5,65.0,3.45,25.0,374.5,49.62,36.93
2016,7,23,17,30,741.0,61.0,3.3,24.0,322.0,47.67,35.52
2016,7,23,17,45,693.5,56.5,3.15,23.0,269.5,45.16,33.55
2016,7,23,18,0,646.0,52.0,3.0,22.0,217.0,42.61,31.44
2016,7,23,18,15,575.0,45.5,2.85,21.0,167.5,34.94,24.71
2016,7,23,18,30,504.0,39.0,2.7,20.0,118.0,30.76,20.81
2016,7,23,18,45,381.5,30.0,2.55,19.0,77.0,24.15,14.4
2016,7,23,19,0,259.0,21.0,2.4,18.0,36.0,17.35,1.47
2016,7,23,19,15,129.5,10.5,2.45,17.5,18.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,12.5,18.0,36.94,0.0
2016,7,24,5,30,252.0,21.0,2.5,13.0,36.0,103.41,35.6
2016,7,24,5,45,371.0,30.5,2.6,13.5,76.5,175.0,127.73
2016,7,24,6,0,490.0,40.0,2.7,14.0,117.0,254.51,198.99
2016,7,24,6,15,561.0,46.5,2.65,15.0,166.0,322.24,259.07
2016,7,24,6,30,632.0,53.0,2.6,16.0,215.0,394.68,321.03
2016,7,24,6,45,679.5,57.5,2.6,17.0,267.0,460.73,375.57
2016,7,24,7,0,727.0,62.0,2.6,18.0,319.0,530.08,430.22
2016,7,24,7,15,759.5,66.0,2.6,18.5,371.5,591.88,477.6
2016,7,24,7,30,792.0,70.0,2.6,19.0,424.0,654.71,523.26
2016,7,24,7,45,816.0,73.0,2.65,20.0,475.5,710.6,560.39
2016,7,24,8,0,840.0,76.0,2.7,21.0,527.0,759.57,591.51
2016,7,24,8,15,858.0,78.5,2.7,21.5,576.5,808.17,622.51
2016,7,24,8,30,876.0,81.0,2.7,22.0,626.0,855.19,651.76
2016,7,24,8,45,890.0,83.5,2.7,23.0,671.5,896.75,675.44
2016,7,24,9,0,904.0,86.0,2.7,24.0,717.0,935.88,697.03
2016,7,24,9,15,914.5,87.5,2.65,24.5,758.0,967.89,714.49
2016,7,24,9,30,925.0,89.0,2.6,25.0,799.0,996.84,729.79
2016,7,24,9,45,931.5,91.0,2.6,26.0,834.0,1019.17,739.72
2016,7,24,10,0,938.0,93.0,2.6,27.0,869.0,1037.95,747.36
2016,7,24,10,15,944.5,94.5,2.6,27.5,898.5,1052.48,753.83
2016,7,24,10,30,951.0,96.0,2.6,28.0,928.0,1063.23,758.02
2016,7,24,10,45,954.5,97.0,2.65,28.5,950.0,1066.56,758.21
2016,7,24,11,0,958.0,98.0,2.7,29.0,972.0,1065.98,756.15
2016,7,24,11,15,961.0,98.5,2.75,29.0,987.5,1060.44,752.66
2016,7,24,11,30,964.0,99.0,2.8,29.0,1003.0,1051.01,746.87
2016,7,24,11,45,964.5,100.0,2.85,29.5,1010.5,1035.79,736.08
2016,7,24,12,0,965.0,101.0,2.9,30.0,1018.0,1016.85,723.07
2016,7,24,12,15,965.0,101.0,2.9,30.0,1018.0,992.85,707.97
2016,7,24,12,30,965.0,101.0,2.9,30.0,1018.0,965.38,690.7
2016,7,24,12,45,958.5,104.0,2.9,30.5,1008.5,931.75,668.1
2016,7,24,13,0,952.0,107.0,2.9,31.0,999.0,895.24,643.68
2016,7,24,13,15,949.0,106.5,2.95,31.0,983.5,855.66,618.77
2016,7,24,13,30,946.0,106.0,3.0,31.0,968.0,813.41,591.85
2016,7,24,13,45,941.0,105.0,3.1,31.0,945.0,766.79,561.93
2016,7,24,14,0,936.0,104.0,3.2,31.0,922.0,718.05,527.94
2016,7,24,14,15,929.5,103.0,3.25,30.5,892.5,666.45,491.68
2016,7,24,14,30,923.0,102.0,3.3,30.0,863.0,613.29,453.05
2016,7,24,14,45,914.5,100.0,3.35,30.0,827.5,556.95,409.9
2016,7,24,15,0,906.0,98.0,3.4,30.0,792.0,499.75,364.71
2016,7,24,15,15,895.0,96.0,3.45,29.5,750.5,440.95,317.54
2016,7,24,15,30,884.0,94.0,3.5,29.0,709.0,382.05,268.77
2016,7,24,15,45,869.5,91.5,3.55,28.5,663.5,321.95,218.08
2016,7,24,16,0,855.0,89.0,3.6,28.0,618.0,262.67,167.93
2016,7,24,16,15,836.0,86.0,3.6,27.0,568.5,196.58,114.78
2016,7,24,16,30,817.0,83.0,3.6,26.0,519.0,138.74,73.42
2016,7,24,16,45,792.0,79.5,3.6,25.5,467.5,82.5,45.39
2016,7,24,17,0,767.0,76.0,3.6,25.0,416.0,56.53,42.67
2016,7,24,17,15,733.0,71.5,3.55,24.0,363.5,54.5,41.28
2016,7,24,17,30,699.0,67.0,3.5,23.0,311.0,52.38,39.74
2016,7,24,17,45,649.5,61.5,3.45,22.0,259.5,45.0,33.56
2016,7,24,18,0,600.0,56.0,3.4,21.0,208.0,42.09,31.11
2016,7,24,18,15,526.0,48.5,3.35,20.0,159.5,37.33,26.88
2016,7,24,18,30,452.0,41.0,3.3,19.0,111.0,32.44,22.33
2016,7,24,18,45,332.0,30.5,3.25,18.0,71.5,24.59,14.74
2016,7,24,19,0,212.0,20.0,3.2,17.0,32.0,16.44,0.0
2016,7,24,19,15,106.0,10.0,3.2,16.5,16.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,92.0,10.5,2.6,11.5,15.5,29.54,0.0
2016,7,25,5,30,184.0,21.0,2.7,12.0,31.0,84.18,22.88
2016,7,25,5,45,296.5,33.0,2.85,12.5,70.0,152.77,111.58
2016,7,25,6,0,409.0,45.0,3.0,13.0,109.0,228.25,179.36
2016,7,25,6,15,483.0,54.0,3.0,13.5,156.5,295.96,239.82
2016,7,25,6,30,557.0,63.0,3.0,14.0,204.0,371.11,304.94
2016,7,25,6,45,607.0,70.0,3.0,15.0,255.5,437.54,360.38
2016,7,25,7,0,657.0,77.0,3.0,16.0,307.0,507.78,416.52
2016,7,25,7,15,693.5,82.0,2.95,16.5,359.5,570.15,464.96
2016,7,25,7,30,730.0,87.0,2.9,17.0,412.0,634.08,512.77
2016,7,25,7,45,753.0,92.5,2.9,18.0,462.5,686.74,548.46
2016,7,25,8,0,776.0,98.0,2.9,19.0,513.0,741.88,584.58
2016,7,25,8,15,796.5,102.0,2.9,19.5,562.5,792.45,617.55
2016,7,25,8,30,817.0,106.0,2.9,20.0,612.0,841.7,648.91
2016,7,25,8,45,827.0,111.5,2.95,21.0,656.0,881.65,672.3
2016,7,25,9,0,837.0,117.0,3.0,22.0,700.0,919.04,693.59
2016,7,25,9,15,849.5,119.5,3.0,22.5,741.0,952.64,713.01
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,983.38,730.36
2016,7,25,9,45,878.5,120.5,3.0,24.0,819.5,1000.24,737.02
2016,7,25,10,0,895.0,119.0,3.0,25.0,857.0,1024.19,748.4
2016,7,25,10,15,901.5,120.5,3.0,25.5,886.5,1038.03,754.59
2016,7,25,10,30,908.0,122.0,3.0,26.0,916.0,1048.23,758.6
2016,7,25,10,45,913.5,123.0,3.05,26.5,938.5,1053.18,759.82
2016,7,25,11,0,919.0,124.0,3.1,27.0,961.0,1054.35,758.8
2016,7,25,11,15,922.0,124.5,3.15,27.5,976.0,1048.72,753.59
2016,7,25,11,30,925.0,125.0,3.2,28.0,991.0,1039.33,746.16
2016,7,25,11,45,928.5,124.5,3.25,28.5,999.5,1025.73,736.2
2016,7,25,12,0,932.0,124.0,3.3,29.0,1008.0,1008.48,724.02
2016,7,25,12,15,932.0,124.0,3.35,29.0,1008.0,984.88,709.29
2016,7,25,12,30,932.0,124.0,3.4,29.0,1008.0,957.94,692.41
2016,7,25,12,45,931.5,123.0,3.45,29.5,1000.5,926.43,671.17
2016,7,25,13,0,931.0,122.0,3.5,30.0,993.0,891.88,647.91
2016,7,25,13,15,928.0,121.5,3.55,30.0,977.5,852.85,622.87
2016,7,25,13,30,925.0,121.0,3.6,30.0,962.0,811.21,595.87
2016,7,25,13,45,921.5,119.0,3.65,30.0,940.0,765.47,565.45
2016,7,25,14,0,918.0,117.0,3.7,30.0,918.0,717.54,531.32
2016,7,25,14,15,911.5,115.5,3.75,29.5,888.5,666.17,494.85
2016,7,25,14,30,905.0,114.0,3.8,29.0,859.0,613.3,456.05
2016,7,25,14,45,899.5,110.5,3.85,29.0,824.0,558.0,413.31
2016,7,25,15,0,894.0,107.0,3.9,29.0,789.0,501.57,368.35
2016,7,25,15,15,882.5,104.5,3.9,28.5,748.0,442.65,320.74
2016,7,25,15,30,871.0,102.0,3.9,28.0,707.0,383.72,271.67
2016,7,25,15,45,860.5,97.5,3.9,27.5,662.5,323.76,220.76
2016,7,25,16,0,850.0,93.0,3.9,27.0,618.0,258.06,165.34
2016,7,25,16,15,831.0,90.0,3.85,26.0,568.5,198.44,116.97
2016,7,25,16,30,812.0,87.0,3.8,25.0,519.0,140.8,75.67
2016,7,25,16,45,792.0,81.5,3.75,24.5,468.0,83.44,46.67
2016,7,25,17,0,772.0,76.0,3.7,24.0,417.0,56.64,42.95
2016,7,25,17,15,737.5,71.5,3.6,23.0,364.5,54.61,41.55
2016,7,25,17,30,703.0,67.0,3.5,22.0,312.0,52.49,40.01
2016,7,25,17,45,658.0,61.0,3.4,21.5,260.5,44.73,33.4
2016,7,25,18,0,613.0,55.0,3.3,21.0,209.0,41.42,30.52
2016,7,25,18,15,539.0,47.5,3.15,20.0,160.0,36.62,26.25
2016,7,25,18,30,465.0,40.0,3.0,19.0,111.0,31.69,21.65
2016,7,25,18,45,345.5,29.5,2.85,18.5,71.5,23.79,13.95
2016,7,25,19,0,226.0,19.0,2.7,18.0,32.0,15.6,0.0
2016,7,25,19,15,113.0,9.5,2.65,17.5,16.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,15.5,31.02,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,31.0,87.68,16.65
2016,7,26,5,45,317.5,31.5,1.65,15.0,70.0,158.32,113.68
2016,7,26,6,0,433.0,43.0,1.9,16.0,109.0,235.6,182.23
2016,7,26,6,15,506.5,51.0,1.8,16.5,157.0,303.26,241.61
2016,7,26,6,30,580.0,59.0,1.7,17.0,205.0,378.26,305.07
2016,7,26,6,45,629.0,65.5,1.6,18.0,256.5,444.7,358.74
2016,7,26,7,0,678.0,72.0,1.5,19.0,308.0,514.85,412.54
2016,7,26,7,15,713.0,77.0,1.4,20.0,360.5,577.23,457.78
2016,7,26,7,30,748.0,82.0,1.3,21.0,413.0,638.49,499.97
2016,7,26,7,45,772.5,86.0,1.25,22.0,464.0,694.27,535.07
2016,7,26,8,0,797.0,90.0,1.2,23.0,515.0,749.68,568.58
2016,7,26,8,15,816.5,93.5,1.15,24.0,564.0,799.64,597.19
2016,7,26,8,30,836.0,97.0,1.1,25.0,613.0,848.16,623.92
2016,7,26,8,45,850.0,100.0,1.1,26.0,658.5,889.44,645.9
2016,7,26,9,0,864.0,103.0,1.1,27.0,704.0,919.64,660.42
2016,7,26,9,15,875.5,105.0,1.1,28.0,744.5,952.09,676.24
2016,7,26,9,30,887.0,107.0,1.1,29.0,785.0,981.63,689.96
2016,7,26,9,45,895.5,109.0,1.1,30.0,820.5,1005.12,699.84
2016,7,26,10,0,904.0,111.0,1.1,31.0,856.0,1025.22,707.66
2016,7,26,10,15,910.5,112.5,1.1,31.5,885.0,1039.26,713.31
2016,7,26,10,30,917.0,114.0,1.1,32.0,914.0,1049.61,716.92
2016,7,26,10,45,922.5,114.5,1.1,33.0,936.5,1054.16,715.8
2016,7,26,11,0,928.0,115.0,1.1,34.0,959.0,1054.91,712.63
2016,7,26,11,15,931.0,116.0,1.2,34.0,974.0,1049.84,710.99
2016,7,26,11,30,934.0,117.0,1.3,34.0,989.0,1040.95,707.18
2016,7,26,11,45,936.5,116.5,1.45,34.5,997.0,1026.34,699.34
2016,7,26,12,0,939.0,116.0,1.6,35.0,1005.0,1008.07,689.22
2016,7,26,12,15,939.0,115.5,1.75,35.0,1005.0,983.91,676.79
2016,7,26,12,30,939.0,115.0,1.9,35.0,1005.0,956.39,662.08
2016,7,26,12,45,933.0,117.5,2.05,35.5,996.0,923.2,642.24
2016,7,26,13,0,927.0,120.0,2.2,36.0,987.0,887.2,620.38
2016,7,26,13,15,924.0,119.5,2.3,35.5,971.5,848.28,598.47
2016,7,26,13,30,921.0,119.0,2.4,35.0,956.0,806.76,574.43
2016,7,26,13,45,918.0,117.0,2.5,35.0,934.0,761.5,546.01
2016,7,26,14,0,915.0,115.0,2.6,35.0,912.0,714.01,513.82
2016,7,26,14,15,908.5,113.5,2.65,35.0,882.5,662.74,477.82
2016,7,26,14,30,902.0,112.0,2.7,35.0,853.0,609.97,439.67
2016,7,26,14,45,894.5,109.0,2.75,35.0,818.0,554.16,398.18
2016,7,26,15,0,887.0,106.0,2.8,35.0,783.0,497.44,354.63
2016,7,26,15,15,875.5,104.0,2.8,34.5,741.5,439.25,309.16
2016,7,26,15,30,864.0,102.0,2.8,34.0,700.0,381.05,262.21
2016,7,26,15,45,850.0,98.5,2.85,33.5,655.0,321.23,213.13
2016,7,26,16,0,836.0,95.0,2.9,33.0,610.0,256.14,159.98
2016,7,26,16,15,816.5,92.0,2.9,32.5,560.5,197.2,113.34
2016,7,26,16,30,797.0,89.0,2.9,32.0,511.0,140.32,73.71
2016,7,26,16,45,772.0,84.5,2.9,31.5,460.0,84.39,46.72
2016,7,26,17,0,747.0,80.0,2.9,31.0,409.0,59.61,44.12
2016,7,26,17,15,711.5,75.0,2.75,30.0,356.5,57.32,42.57
2016,7,26,17,30,676.0,70.0,2.6,29.0,304.0,50.07,36.76
2016,7,26,17,45,626.5,64.0,2.5,28.0,252.5,46.98,34.35
2016,7,26,18,0,577.0,58.0,2.4,27.0,201.0,43.78,31.71
2016,7,26,18,15,502.5,49.5,2.05,25.5,153.5,38.27,26.99
2016,7,26,18,30,428.0,41.0,1.7,24.0,106.0,32.57,21.87
2016,7,26,18,45,309.5,29.5,1.4,23.0,67.5,23.82,13.55
2016,7,26,19,0,191.0,18.0,1.1,22.0,29.0,14.71,0.0
2016,7,26,19,15,95.5,9.0,1.1,21.5,14.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.5,2.0,15.5,11.0,18.57,0.0
2016,7,27,5,30,100.0,17.0,2.1,16.0,22.0,54.24,2.92
2016,7,27,5,45,192.5,33.0,2.25,16.5,57.0,116.77,82.71
2016,7,27,6,0,285.0,49.0,2.4,17.0,92.0,182.35,140.76
2016,7,27,6,15,354.0,61.5,2.3,17.5,136.0,243.59,194.21
2016,7,27,6,30,423.0,74.0,2.2,18.0,180.0,312.21,252.55
2016,7,27,6,45,479.5,82.5,2.15,19.0,228.5,380.73,308.51
2016,7,27,7,0,536.0,91.0,2.1,20.0,277.0,450.51,363.27
2016,7,27,7,15,574.5,98.5,2.05,21.0,327.0,511.57,409.05
2016,7,27,7,30,613.0,106.0,2.0,22.0,377.0,574.63,454.43
2016,7,27,7,45,646.5,110.5,2.0,23.0,427.0,632.12,494.22
2016,7,27,8,0,680.0,115.0,2.0,24.0,477.0,690.29,532.25
2016,7,27,8,15,702.0,120.0,2.0,25.0,524.0,739.84,562.75
2016,7,27,8,30,724.0,125.0,2.0,26.0,571.0,788.46,591.84
2016,7,27,8,45,744.5,127.5,2.0,27.0,616.0,827.04,613.44
2016,7,27,9,0,765.0,130.0,2.0,28.0,661.0,868.55,636.6
2016,7,27,9,15,778.5,133.0,2.0,28.5,700.5,901.99,655.3
2016,7,27,9,30,792.0,136.0,2.0,29.0,740.0,932.84,672.18
2016,7,27,9,45,785.0,147.5,2.05,30.0,769.5,950.01,679.4
2016,7,27,10,0,778.0,159.0,2.1,31.0,799.0,963.41,684.37
2016,7,27,10,15,786.5,161.5,2.15,31.5,827.5,979.22,692.32
2016,7,27,10,30,795.0,164.0,2.2,32.0,856.0,991.71,698.23
2016,7,27,10,45,804.5,163.5,2.25,32.5,879.0,998.67,700.79
2016,7,27,11,0,814.0,163.0,2.3,33.0,902.0,1002.14,701.35
2016,7,27,11,15,817.5,164.0,2.4,33.0,917.0,997.61,699.01
2016,7,27,11,30,821.0,165.0,2.5,33.0,932.0,989.55,694.62
2016,7,27,11,45,828.0,162.5,2.65,33.5,941.0,977.9,687.09
2016,7,27,12,0,835.0,160.0,2.8,34.0,950.0,962.74,677.37
2016,7,27,12,15,835.0,160.0,2.9,34.0,950.0,940.09,663.9
2016,7,27,12,30,835.0,160.0,3.0,34.0,950.0,914.33,648.44
2016,7,27,12,45,847.0,151.0,3.1,34.5,947.0,879.39,625.68
2016,7,27,13,0,859.0,142.0,3.2,35.0,944.0,850.69,606.9
2016,7,27,13,15,855.5,141.0,3.3,34.5,929.0,813.16,584.63
2016,7,27,13,30,852.0,140.0,3.4,34.0,914.0,773.29,560.47
2016,7,27,13,45,851.0,136.5,3.55,34.0,893.0,730.91,532.26
2016,7,27,14,0,850.0,133.0,3.7,34.0,872.0,686.31,501.22
2016,7,27,14,15,842.5,131.0,3.75,33.5,843.5,636.91,466.55
2016,7,27,14,30,835.0,129.0,3.8,33.0,815.0,586.26,429.87
2016,7,27,14,45,830.0,124.5,3.9,32.5,781.5,532.2,389.63
2016,7,27,15,0,825.0,120.0,4.0,32.0,748.0,477.71,347.55
2016,7,27,15,15,812.5,117.5,4.0,31.5,707.5,421.15,302.38
2016,7,27,15,30,800.0,115.0,4.0,31.0,667.0,364.88,256.11
2016,7,27,15,45,789.0,109.5,4.0,30.5,624.0,307.17,207.81
2016,7,27,16,0,778.0,104.0,4.0,30.0,581.0,250.12,159.95
2016,7,27,16,15,757.0,100.0,3.95,29.5,533.0,193.55,114.65
2016,7,27,16,30,736.0,96.0,3.9,29.0,485.0,139.29,76.41
2016,7,27,16,45,715.0,90.0,3.85,28.5,436.0,86.01,50.08
2016,7,27,17,0,694.0,84.0,3.8,28.0,387.0,56.66,42.25
2016,7,27,17,15,657.5,78.5,3.65,27.0,336.5,54.44,40.71
2016,7,27,17,30,621.0,73.0,3.5,26.0,286.0,52.08,38.98
2016,7,27,17,45,576.0,65.5,3.4,25.0,237.5,47.98,35.67
2016,7,27,18,0,531.0,58.0,3.3,24.0,189.0,43.67,32.04
2016,7,27,18,15,457.0,49.5,3.15,23.0,143.5,38.21,27.22
2016,7,27,18,30,383.0,41.0,3.0,22.0,98.0,32.55,22.02
2016,7,27,18,45,275.0,29.0,2.9,21.0,62.0,23.4,13.19
2016,7,27,19,0,167.0,17.0,2.8,20.0,26.0,13.84,0.0
2016,7,27,19,15,83.5,8.5,2.75,19.5,13.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,9.0,2.3,13.5,14.0,29.44,0.0
2016,7,28,5,30,196.0,18.0,2.3,14.0,28.0,83.15,0.0
2016,7,28,5,45,309.5,28.5,2.3,14.5,65.0,152.71,108.48
2016,7,28,6,0,423.0,39.0,2.3,15.0,102.0,227.53,176.44
2016,7,28,6,15,495.0,46.5,2.25,15.5,148.0,293.2,234.89
2016,7,28,6,30,567.0,54.0,2.2,16.0,194.0,366.18,297.66
2016,7,28,6,45,615.0,59.5,2.2,17.0,244.0,430.12,350.59
2016,7,28,7,0,663.0,65.0,2.2,18.0,294.0,495.54,402.39
2016,7,28,7,15,697.0,69.5,2.15,18.5,344.5,556.08,448.77
2016,7,28,7,30,731.0,74.0,2.1,19.0,395.0,617.93,494.0
2016,7,28,7,45,755.5,77.5,2.1,20.0,445.0,672.38,530.08
2016,7,28,8,0,780.0,81.0,2.1,21.0,495.0,726.54,564.81
2016,7,28,8,15,799.0,84.0,2.1,22.0,542.5,774.9,594.44
2016,7,28,8,30,818.0,87.0,2.1,23.0,590.0,814.33,617.18
2016,7,28,8,45,831.5,90.0,2.1,24.0,634.0,854.31,639.86
2016,7,28,9,0,845.0,93.0,2.1,25.0,678.0,892.02,660.54
2016,7,28,9,15,856.0,95.0,2.15,25.5,717.5,923.7,678.7
2016,7,28,9,30,867.0,97.0,2.2,26.0,757.0,952.53,694.93
2016,7,28,9,45,876.5,98.0,2.25,27.0,791.5,975.73,706.08
2016,7,28,10,0,886.0,99.0,2.3,28.0,826.0,995.67,715.13
2016,7,28,10,15,892.5,100.0,2.4,28.5,854.5,1009.19,722.08
2016,7,28,10,30,899.0,101.0,2.5,29.0,883.0,1019.12,726.89
2016,7,28,10,45,901.0,103.0,2.6,29.5,904.0,1021.9,727.31
2016,7,28,11,0,903.0,105.0,2.7,30.0,925.0,1020.93,725.52
2016,7,28,11,15,906.0,105.5,2.8,30.0,939.5,1015.67,722.61
2016,7,28,11,30,909.0,106.0,2.9,30.0,954.0,1006.71,717.46
2016,7,28,11,45,908.0,108.0,3.05,30.5,960.5,991.69,707.5
2016,7,28,12,0,907.0,110.0,3.2,31.0,967.0,973.16,695.34
2016,7,28,12,15,907.0,109.5,3.3,31.0,966.5,949.75,681.09
2016,7,28,12,30,907.0,109.0,3.4,31.0,966.0,923.09,664.68
2016,7,28,12,45,899.5,112.5,3.5,31.5,956.5,890.51,643.0
2016,7,28,13,0,892.0,116.0,3.6,32.0,947.0,855.28,619.53
2016,7,28,13,15,889.0,115.0,3.65,31.5,932.0,817.15,596.18
2016,7,28,13,30,886.0,114.0,3.7,31.0,917.0,776.53,570.84
2016,7,28,13,45,880.5,113.5,3.75,31.0,894.5,732.24,541.19
2016,7,28,14,0,875.0,113.0,3.8,31.0,872.0,686.01,508.06
2016,7,28,14,15,868.0,111.5,3.85,30.5,843.5,636.26,472.56
2016,7,28,14,30,861.0,110.0,3.9,30.0,815.0,585.15,434.91
2016,7,28,14,45,852.5,107.5,3.95,30.0,780.5,531.3,393.2
2016,7,28,15,0,844.0,105.0,4.0,30.0,746.0,476.71,349.65
2016,7,28,15,15,832.0,103.0,3.95,29.5,706.0,420.63,304.21
2016,7,28,15,30,820.0,101.0,3.9,29.0,666.0,364.67,257.55
2016,7,28,15,45,806.0,97.5,3.9,29.0,622.0,301.88,204.55
2016,7,28,16,0,792.0,94.0,3.9,29.0,578.0,244.79,155.98
2016,7,28,16,15,772.0,90.5,3.8,28.0,530.5,187.95,110.37
2016,7,28,16,30,752.0,87.0,3.7,27.0,483.0,133.27,71.77
2016,7,28,16,45,727.5,82.5,3.65,26.5,433.5,80.04,45.86
2016,7,28,17,0,703.0,78.0,3.6,26.0,384.0,57.89,43.66
2016,7,28,17,15,667.5,73.5,3.5,25.0,334.0,50.97,38.11
2016,7,28,17,30,632.0,69.0,3.4,24.0,284.0,49.21,36.86
2016,7,28,17,45,583.5,62.5,3.3,23.0,235.0,45.75,34.06
2016,7,28,18,0,535.0,56.0,3.2,22.0,186.0,42.14,30.99
2016,7,28,18,15,461.5,47.5,3.1,21.0,140.5,36.61,26.08
2016,7,28,18,30,388.0,39.0,3.0,20.0,95.0,30.89,20.77
2016,7,28,18,45,276.5,27.5,2.9,19.5,59.5,22.13,12.12
2016,7,28,19,0,165.0,16.0,2.8,19.0,24.0,12.99,0.0
2016,7,28,19,15,82.5,8.0,2.8,18.5,12.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,8.0,2.3,14.0,10.0,17.57,0.0
2016,7,29,5,30,95.0,16.0,2.3,14.0,20.0,51.17,0.0
2016,7,29,5,45,180.0,32.0,2.3,14.5,53.5,111.99,78.71
2016,7,29,6,0,265.0,48.0,2.3,15.0,87.0,173.85,134.82
2016,7,29,6,15,333.5,61.0,2.3,15.5,130.0,234.32,188.07
2016,7,29,6,30,402.0,74.0,2.3,16.0,173.0,302.17,246.42
2016,7,29,6,45,451.0,84.5,2.3,17.0,220.0,363.02,296.99
2016,7,29,7,0,500.0,95.0,2.3,18.0,267.0,433.39,353.01
2016,7,29,7,15,539.0,103.5,2.3,19.0,315.5,494.33,399.58
2016,7,29,7,30,578.0,112.0,2.3,20.0,364.0,557.38,445.99
2016,7,29,7,45,608.5,118.5,2.3,21.0,413.0,613.58,485.55
2016,7,29,8,0,639.0,125.0,2.3,22.0,462.0,670.32,524.0
2016,7,29,8,15,662.0,130.0,2.3,22.5,509.0,719.32,555.99
2016,7,29,8,30,685.0,135.0,2.3,23.0,556.0,767.55,586.79
2016,7,29,8,45,706.5,138.0,2.3,24.0,600.0,811.07,612.53
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,853.07,636.69
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,881.25,652.86
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,912.43,671.03
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.5,946.01,689.25
2016,7,29,10,0,823.0,129.0,2.5,28.0,804.0,977.0,705.52
2016,7,29,10,15,831.0,130.5,2.55,28.5,832.5,980.7,705.63
2016,7,29,10,30,839.0,132.0,2.6,29.0,861.0,991.98,710.97
2016,7,29,10,45,846.0,132.0,2.7,29.5,883.0,997.27,712.95
2016,7,29,11,0,853.0,132.0,2.8,30.0,905.0,999.04,712.85
2016,7,29,11,15,857.0,133.0,2.85,30.0,920.0,995.24,710.34
2016,7,29,11,30,861.0,134.0,2.9,30.0,935.0,987.88,705.71
2016,7,29,11,45,865.0,132.5,3.0,30.5,943.5,974.6,696.41
2016,7,29,12,0,869.0,131.0,3.1,31.0,952.0,957.88,685.01
2016,7,29,12,15,869.5,131.5,3.15,31.0,952.0,936.44,671.63
2016,7,29,12,30,870.0,132.0,3.2,31.0,952.0,911.82,656.22
2016,7,29,12,45,880.5,124.0,3.3,31.5,948.0,885.07,638.41
2016,7,29,13,0,891.0,116.0,3.4,32.0,944.0,854.81,618.25
2016,7,29,13,15,888.0,115.0,3.45,31.5,929.5,816.65,594.94
2016,7,29,13,30,885.0,114.0,3.5,31.0,915.0,776.0,569.68
2016,7,29,13,45,881.0,112.5,3.6,31.0,893.0,731.87,540.45
2016,7,29,14,0,877.0,111.0,3.7,31.0,871.0,685.68,507.61
2016,7,29,14,15,870.0,109.5,3.75,30.5,842.5,635.78,472.04
2016,7,29,14,30,863.0,108.0,3.8,30.0,814.0,584.51,434.3
2016,7,29,14,45,854.5,106.0,3.85,30.0,779.5,530.92,392.77
2016,7,29,15,0,846.0,104.0,3.9,30.0,745.0,476.57,349.4
2016,7,29,15,15,834.5,102.0,3.9,29.5,705.5,420.51,304.03
2016,7,29,15,30,823.0,100.0,3.9,29.0,666.0,364.5,257.35
2016,7,29,15,45,807.0,97.5,3.9,28.5,621.5,301.72,204.77
2016,7,29,16,0,791.0,95.0,3.9,28.0,577.0,244.86,156.66
2016,7,29,16,15,771.0,91.5,3.85,27.5,529.5,188.0,110.69
2016,7,29,16,30,751.0,88.0,3.8,27.0,482.0,133.31,71.98
2016,7,29,16,45,723.0,84.5,3.8,26.5,432.0,80.74,46.91
2016,7,29,17,0,695.0,81.0,3.8,26.0,382.0,54.76,41.02
2016,7,29,17,15,658.5,76.0,3.7,25.0,331.5,52.81,39.69
2016,7,29,17,30,622.0,71.0,3.6,24.0,281.0,50.76,38.2
2016,7,29,17,45,567.0,64.5,3.5,23.0,231.5,47.34,35.43
2016,7,29,18,0,512.0,58.0,3.4,22.0,182.0,43.8,32.41
2016,7,29,18,15,437.5,49.0,3.25,21.0,137.0,37.92,27.18
2016,7,29,18,30,363.0,40.0,3.1,20.0,92.0,31.83,21.53
2016,7,29,18,45,248.5,27.5,3.0,19.5,56.5,22.18,11.97
2016,7,29,19,0,134.0,15.0,2.9,19.0,21.0,12.12,0.0
2016,7,29,19,15,67.0,7.5,2.85,18.5,10.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,24.19,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,69.31,0.0
2016,7,30,5,45,270.0,28.0,2.25,14.5,60.0,139.32,97.25
2016,7,30,6,0,384.0,40.0,2.3,15.0,96.0,213.64,165.34
2016,7,30,6,15,458.5,49.0,2.3,15.5,141.5,280.09,224.37
2016,7,30,6,30,533.0,58.0,2.3,16.0,187.0,354.23,288.19
2016,7,30,6,45,303.5,95.0,2.3,17.0,172.0,293.53,240.05
2016,7,30,7,0,74.0,132.0,2.3,18.0,157.0,180.55,145.8
2016,7,30,7,15,150.0,153.0,2.3,18.5,214.5,266.05,216.34
2016,7,30,7,30,226.0,174.0,2.3,19.0,272.0,360.87,291.71
2016,7,30,7,45,494.5,131.0,2.3,20.0,381.0,535.54,429.0
2016,7,30,8,0,763.0,88.0,2.3,21.0,490.0,722.4,564.44
2016,7,30,8,15,783.5,91.5,2.3,22.0,538.0,772.08,594.09
2016,7,30,8,30,804.0,95.0,2.3,23.0,586.0,820.49,623.19
2016,7,30,8,45,820.5,97.5,2.35,24.0,631.0,862.57,647.67
2016,7,30,9,0,837.0,100.0,2.4,25.0,676.0,893.83,664.5
2016,7,30,9,15,849.5,102.0,2.5,25.5,716.5,926.71,684.05
2016,7,30,9,30,862.0,104.0,2.6,26.0,757.0,956.82,701.63
2016,7,30,9,45,878.5,102.0,2.75,26.5,794.5,983.44,717.32
2016,7,30,10,0,895.0,100.0,2.9,27.0,832.0,1007.04,731.05
2016,7,30,10,15,901.5,101.0,3.05,27.5,861.0,1020.63,738.36
2016,7,30,10,30,908.0,102.0,3.2,28.0,890.0,1030.58,743.47
2016,7,30,10,45,912.5,103.5,3.35,28.5,912.0,1035.32,745.35
2016,7,30,11,0,917.0,105.0,3.5,29.0,934.0,1036.26,744.9
2016,7,30,11,15,920.0,105.5,3.65,29.0,949.0,1030.85,741.98
2016,7,30,11,30,923.0,106.0,3.8,29.0,964.0,1021.68,736.73
2016,7,30,11,45,923.0,107.5,3.95,29.5,971.5,1006.85,726.43
2016,7,30,12,0,923.0,109.0,4.1,30.0,979.0,988.42,713.86
2016,7,30,12,15,923.5,109.0,4.15,30.0,979.0,965.51,699.26
2016,7,30,12,30,924.0,109.0,4.2,30.0,979.0,939.23,682.47
2016,7,30,12,45,911.5,116.0,4.3,30.0,968.5,904.94,660.57
2016,7,30,13,0,899.0,123.0,4.4,30.0,958.0,868.14,636.87
2016,7,30,13,15,896.0,122.0,4.4,29.5,943.0,829.53,612.58
2016,7,30,13,30,893.0,121.0,4.4,29.0,928.0,788.41,586.29
2016,7,30,13,45,889.5,119.0,4.4,29.0,906.0,743.7,555.62
2016,7,30,14,0,886.0,117.0,4.4,29.0,884.0,696.87,521.49
2016,7,30,14,15,879.5,115.5,4.4,28.5,855.5,646.69,485.09
2016,7,30,14,30,873.0,114.0,4.4,28.0,827.0,595.07,446.49
2016,7,30,14,45,869.5,109.5,4.4,28.0,793.0,541.26,404.23
2016,7,30,15,0,866.0,105.0,4.4,28.0,759.0,486.19,359.7
2016,7,30,15,15,854.5,103.0,4.3,27.5,719.0,428.89,312.75
2016,7,30,15,30,843.0,101.0,4.2,27.0,679.0,371.62,264.48
2016,7,30,15,45,836.0,95.0,4.15,26.5,636.0,312.75,214.0
2016,7,30,16,0,829.0,89.0,4.1,26.0,593.0,247.81,158.78
2016,7,30,16,15,810.0,86.0,4.05,25.5,544.5,189.17,110.9
2016,7,30,16,30,791.0,83.0,4.0,25.0,496.0,132.54,70.56
2016,7,30,16,45,775.5,76.5,3.95,24.5,447.0,75.61,42.69
2016,7,30,17,0,760.0,70.0,3.9,24.0,398.0,52.36,39.34
2016,7,30,17,15,725.5,66.0,3.8,23.0,346.0,50.55,38.09
2016,7,30,17,30,691.0,62.0,3.7,22.0,294.0,48.68,36.73
2016,7,30,17,45,651.5,55.0,3.6,21.0,244.0,44.18,32.99
2016,7,30,18,0,612.0,48.0,3.5,20.0,194.0,39.47,28.92
2016,7,30,18,15,537.5,41.5,3.4,19.0,146.5,32.01,22.27
2016,7,30,18,30,463.0,35.0,3.3,18.0,99.0,27.75,18.19
2016,7,30,18,45,346.0,25.0,3.25,17.5,61.5,20.16,10.28
2016,7,30,19,0,229.0,15.0,3.2,17.0,24.0,12.28,0.0
2016,7,30,19,15,114.5,7.5,3.15,16.5,12.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,112.0,7.5,1.85,12.5,12.5,31.12,0.0
2016,7,31,5,30,224.0,15.0,2.0,13.0,25.0,86.49,0.0
2016,7,31,5,45,344.5,25.0,2.15,13.5,63.0,160.92,111.55
2016,7,31,6,0,465.0,35.0,2.3,14.0,101.0,239.8,185.76
2016,7,31,6,15,538.0,42.0,2.25,14.5,148.5,307.61,246.75
2016,7,31,6,30,611.0,49.0,2.2,15.0,196.0,380.56,310.1
2016,7,31,6,45,366.5,90.5,2.2,15.5,185.0,323.69,266.01
2016,7,31,7,0,122.0,132.0,2.2,16.0,174.0,219.99,179.91
2016,7,31,7,15,213.5,147.0,2.15,16.5,234.0,312.55,256.28
2016,7,31,7,30,305.0,162.0,2.1,17.0,294.0,402.88,328.07
2016,7,31,7,45,555.5,120.0,2.1,18.0,397.0,576.46,463.14
2016,7,31,8,0,806.0,78.0,2.1,19.0,500.0,744.92,583.46
2016,7,31,8,15,824.5,81.0,2.1,19.5,548.5,786.86,608.67
2016,7,31,8,30,843.0,84.0,2.1,20.0,597.0,834.0,638.11
2016,7,31,8,45,849.0,90.0,2.15,21.0,640.0,871.68,659.66
2016,7,31,9,0,855.0,96.0,2.2,22.0,683.0,906.48,679.0
2016,7,31,9,15,866.5,98.0,2.25,22.5,723.5,938.91,697.84
2016,7,31,9,30,878.0,100.0,2.3,23.0,764.0,968.46,714.67
2016,7,31,9,45,862.0,115.0,2.4,24.0,792.0,982.17,720.21
2016,7,31,10,0,846.0,130.0,2.5,25.0,820.0,991.3,722.98
2016,7,31,10,15,853.5,131.5,2.6,25.5,849.0,1005.64,730.65
2016,7,31,10,30,861.0,133.0,2.7,26.0,878.0,1016.5,736.09
2016,7,31,10,45,855.0,141.0,2.8,26.5,897.0,1016.75,734.84
2016,7,31,11,0,849.0,149.0,2.9,27.0,916.0,1013.19,731.34
2016,7,31,11,15,853.0,150.0,2.95,27.0,931.0,1009.14,728.67
2016,7,31,11,30,857.0,151.0,3.0,27.0,946.0,1001.53,723.83
2016,7,31,11,45,853.5,154.5,3.15,27.5,952.0,985.47,713.0
2016,7,31,12,0,850.0,158.0,3.3,28.0,958.0,977.31,707.38
2016,7,31,12,15,850.0,158.0,3.35,28.0,958.0,954.18,692.67
