Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,850.0,158.0,3.4,28.0,958.0,927.86,675.97
2016,7,31,12,45,877.0,140.0,3.5,28.5,959.5,897.3,655.41
2016,7,31,13,0,904.0,122.0,3.6,29.0,961.0,871.7,638.12
2016,7,31,13,15,900.5,121.5,3.65,28.5,945.5,832.9,614.09
2016,7,31,13,30,897.0,121.0,3.7,28.0,930.0,791.59,588.1
2016,7,31,13,45,893.5,119.0,3.8,28.0,908.0,746.63,557.84
2016,7,31,14,0,890.0,117.0,3.9,28.0,886.0,699.53,523.98
2016,7,31,14,15,883.0,115.5,3.95,27.5,856.5,648.77,487.36
2016,7,31,14,30,876.0,114.0,4.0,27.0,827.0,596.6,448.51
2016,7,31,14,45,869.0,110.5,4.05,27.0,792.0,541.6,405.45
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,485.68,360.34
2016,7,31,15,15,850.0,105.0,4.1,26.5,716.0,428.31,313.36
2016,7,31,15,30,838.0,103.0,4.1,26.0,675.0,366.41,261.61
2016,7,31,15,45,825.5,98.5,4.15,25.5,630.5,306.65,210.46
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,247.68,159.9
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,189.28,112.41
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,133.1,72.5
2016,7,31,16,45,750.0,82.0,4.05,22.5,439.0,78.17,46.08
2016,7,31,17,0,728.0,77.0,4.0,22.0,389.0,57.59,44.19
2016,7,31,17,15,691.5,72.0,3.9,21.0,337.5,55.22,42.47
2016,7,31,17,30,655.0,67.0,3.8,20.0,286.0,48.12,36.56
2016,7,31,17,45,609.0,60.0,3.7,19.0,236.0,44.2,33.29
2016,7,31,18,0,563.0,53.0,3.6,18.0,186.0,40.1,29.71
2016,7,31,18,15,485.5,45.0,3.45,17.0,139.5,34.87,24.95
2016,7,31,18,30,408.0,37.0,3.3,16.0,93.0,29.48,19.81
2016,7,31,18,45,288.5,25.5,3.15,15.5,57.0,20.62,10.49
2016,7,31,19,0,169.0,14.0,3.0,15.0,21.0,12.73,0.0
2016,7,31,19,15,84.5,7.0,2.9,14.5,10.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,106.5,7.5,1.65,12.5,12.0,29.94,0.0
2016,8,1,5,30,213.0,15.0,1.8,13.0,24.0,83.12,0.0
2016,8,1,5,45,337.5,24.5,1.95,13.5,61.0,158.24,108.29
2016,8,1,6,0,462.0,34.0,2.1,14.0,98.0,237.64,183.71
2016,8,1,6,15,535.5,40.5,2.1,14.5,145.0,302.39,242.33
2016,8,1,6,30,609.0,47.0,2.1,15.0,192.0,377.5,307.49
2016,8,1,6,45,343.0,88.5,2.1,15.5,174.0,308.58,253.6
2016,8,1,7,0,77.0,130.0,2.1,16.0,156.0,180.64,146.95
2016,8,1,7,15,157.5,150.0,2.05,16.5,214.5,268.15,219.73
2016,8,1,7,30,238.0,170.0,2.0,17.0,273.0,365.48,297.46
2016,8,1,7,45,316.5,179.0,2.0,18.0,334.0,443.55,357.43
2016,8,1,8,0,395.0,188.0,2.0,19.0,395.0,542.27,430.61
2016,8,1,8,15,625.0,131.5,2.0,19.5,494.5,692.02,542.19
2016,8,1,8,30,855.0,75.0,2.0,20.0,594.0,834.23,638.43
2016,8,1,8,45,869.5,76.5,2.0,21.0,639.0,874.75,660.41
2016,8,1,9,0,884.0,78.0,2.0,22.0,684.0,912.94,681.37
2016,8,1,9,15,894.5,79.5,2.05,22.5,724.5,944.77,699.65
2016,8,1,9,30,905.0,81.0,2.1,23.0,765.0,973.58,715.89
2016,8,1,9,45,906.5,86.5,2.2,23.5,798.5,994.9,727.79
2016,8,1,10,0,908.0,92.0,2.3,24.0,832.0,1012.45,737.37
2016,8,1,10,15,914.5,93.0,2.4,24.5,861.0,1026.25,744.61
2016,8,1,10,30,921.0,94.0,2.5,25.0,890.0,1036.36,749.6
2016,8,1,10,45,925.5,95.0,2.6,25.5,912.0,1040.67,751.01
2016,8,1,11,0,930.0,96.0,2.7,26.0,934.0,1041.13,750.12
2016,8,1,11,15,933.0,96.5,2.8,26.5,949.5,1035.71,745.61
2016,8,1,11,30,936.0,97.0,2.9,27.0,965.0,1026.46,738.79
2016,8,1,11,45,937.5,97.5,3.0,27.5,972.5,1011.96,728.71
2016,8,1,12,0,939.0,98.0,3.1,28.0,980.0,993.76,716.35
2016,8,1,12,15,939.0,98.0,3.15,28.0,980.0,970.08,701.52
2016,8,1,12,30,939.0,98.0,3.2,28.0,980.0,942.97,684.48
2016,8,1,12,45,934.5,99.5,3.3,28.0,971.0,910.09,663.92
2016,8,1,13,0,930.0,101.0,3.4,28.0,962.0,874.28,641.25
2016,8,1,13,15,927.0,100.5,3.5,28.0,947.0,835.08,616.08
2016,8,1,13,30,924.0,100.0,3.6,28.0,932.0,793.24,588.83
2016,8,1,13,45,921.0,98.0,3.7,28.0,910.0,747.59,558.61
2016,8,1,14,0,918.0,96.0,3.8,28.0,888.0,699.68,524.4
2016,8,1,14,15,912.0,95.0,3.85,27.5,859.0,648.74,487.6
2016,8,1,14,30,906.0,94.0,3.9,27.0,830.0,596.23,448.41
2016,8,1,14,45,899.5,91.5,3.95,27.0,795.0,540.84,404.91
2016,8,1,15,0,893.0,89.0,4.0,27.0,760.0,484.41,359.23
2016,8,1,15,15,882.5,87.0,4.0,26.5,719.5,426.02,311.23
2016,8,1,15,30,872.0,85.0,4.0,26.0,679.0,367.52,261.67
2016,8,1,15,45,859.5,82.0,4.05,25.5,634.5,307.8,210.25
2016,8,1,16,0,847.0,79.0,4.1,25.0,590.0,248.72,159.37
2016,8,1,16,15,828.5,76.5,4.1,24.0,541.5,189.97,111.44
2016,8,1,16,30,810.0,74.0,4.1,23.0,493.0,125.86,65.36
2016,8,1,16,45,787.5,70.0,4.1,22.5,442.5,69.41,38.84
2016,8,1,17,0,765.0,66.0,4.1,22.0,392.0,49.53,37.25
2016,8,1,17,15,731.0,62.0,4.0,21.0,340.5,47.59,35.87
2016,8,1,17,30,697.0,58.0,3.9,20.0,289.0,45.6,34.36
2016,8,1,17,45,648.5,53.0,3.85,19.0,238.5,42.63,31.91
2016,8,1,18,0,600.0,48.0,3.8,18.0,188.0,39.6,29.27
2016,8,1,18,15,523.0,41.0,3.7,17.0,141.0,31.71,22.17
2016,8,1,18,30,446.0,34.0,3.6,16.0,94.0,27.02,17.64
2016,8,1,18,45,316.0,24.0,3.5,15.0,57.0,19.4,9.25
2016,8,1,19,0,186.0,14.0,3.4,14.0,20.0,12.73,0.0
2016,8,1,19,15,93.0,7.0,3.3,13.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.5,7.5,2.0,11.5,11.0,6.82,0.0
2016,8,2,5,30,197.0,15.0,2.2,12.0,22.0,67.41,0.0
2016,8,2,5,45,327.5,25.0,2.4,12.5,60.0,155.75,105.58
2016,8,2,6,0,458.0,35.0,2.6,13.0,98.0,237.49,184.3
2016,8,2,6,15,535.5,42.0,2.6,13.5,145.5,306.99,247.24
2016,8,2,6,30,613.0,49.0,2.6,14.0,193.0,381.98,312.91
2016,8,2,6,45,347.0,89.0,2.6,15.0,174.5,311.74,257.24
2016,8,2,7,0,81.0,129.0,2.6,16.0,156.0,182.21,148.54
2016,8,2,7,15,433.5,97.5,2.6,16.5,280.0,413.03,341.17
2016,8,2,7,30,786.0,66.0,2.6,17.0,404.0,649.1,524.99
2016,8,2,7,45,813.0,68.5,2.6,17.5,456.5,706.79,563.41
2016,8,2,8,0,840.0,71.0,2.6,18.0,509.0,757.71,597.14
2016,8,2,8,15,859.0,73.5,2.6,18.5,558.5,807.55,629.34
2016,8,2,8,30,878.0,76.0,2.6,19.0,608.0,855.87,659.78
2016,8,2,8,45,893.5,78.0,2.6,20.0,655.0,898.62,684.48
2016,8,2,9,0,909.0,80.0,2.6,21.0,702.0,938.99,707.1
2016,8,2,9,15,920.5,81.5,2.6,21.5,743.5,972.36,726.01
2016,8,2,9,30,932.0,83.0,2.6,22.0,785.0,1002.65,742.78
2016,8,2,9,45,936.5,87.0,2.65,22.5,820.5,1025.62,755.16
2016,8,2,10,0,941.0,91.0,2.7,23.0,856.0,1044.85,765.18
2016,8,2,10,15,947.5,92.0,2.75,23.5,886.0,1058.93,771.97
2016,8,2,10,30,954.0,93.0,2.8,24.0,916.0,1069.18,776.43
2016,8,2,10,45,959.5,93.5,2.85,24.5,939.5,1073.96,777.53
2016,8,2,11,0,965.0,94.0,2.9,25.0,963.0,1074.77,776.27
2016,8,2,11,15,968.5,94.5,2.95,25.0,978.5,1069.57,772.87
2016,8,2,11,30,972.0,95.0,3.0,25.0,994.0,1060.39,767.09
2016,8,2,11,45,973.5,95.5,3.05,25.5,1002.0,1045.3,756.16
2016,8,2,12,0,975.0,96.0,3.1,26.0,1010.0,1026.38,742.91
2016,8,2,12,15,975.0,96.0,3.15,26.0,1010.0,1001.82,727.55
2016,8,2,12,30,975.0,96.0,3.2,26.0,1010.0,973.7,709.89
2016,8,2,12,45,966.5,100.0,3.25,26.5,1000.0,938.58,686.21
2016,8,2,13,0,958.0,104.0,3.3,27.0,990.0,900.6,660.61
2016,8,2,13,15,955.0,103.5,3.35,27.0,973.5,860.23,634.57
2016,8,2,13,30,952.0,103.0,3.4,27.0,957.0,817.13,606.42
2016,8,2,13,45,947.5,101.5,3.45,27.0,934.0,769.51,574.87
2016,8,2,14,0,943.0,100.0,3.5,27.0,911.0,719.69,539.29
2016,8,2,14,15,936.0,98.5,3.5,26.5,880.5,666.34,500.8
2016,8,2,14,30,929.0,97.0,3.5,26.0,850.0,611.47,459.93
2016,8,2,14,45,920.0,95.5,3.5,26.0,813.5,554.3,415.11
2016,8,2,15,0,911.0,94.0,3.5,26.0,777.0,496.3,368.25
2016,8,2,15,15,899.0,92.0,3.5,25.5,735.0,436.13,318.98
2016,8,2,15,30,887.0,90.0,3.5,25.0,693.0,375.99,268.19
2016,8,2,15,45,872.0,87.5,3.5,25.0,646.5,314.92,215.29
2016,8,2,16,0,857.0,85.0,3.5,25.0,600.0,254.75,163.37
2016,8,2,16,15,837.0,82.0,3.45,24.5,550.0,187.94,109.14
2016,8,2,16,30,817.0,79.0,3.4,24.0,500.0,129.4,67.81
2016,8,2,16,45,789.0,75.5,3.4,23.5,447.5,72.61,41.84
2016,8,2,17,0,761.0,72.0,3.4,23.0,395.0,54.15,41.07
2016,8,2,17,15,724.5,67.5,3.35,22.0,342.0,52.0,39.53
2016,8,2,17,30,688.0,63.0,3.3,21.0,289.0,49.78,37.85
2016,8,2,17,45,631.5,58.0,3.25,20.0,237.0,42.94,32.04
2016,8,2,18,0,575.0,53.0,3.2,19.0,185.0,40.35,29.78
2016,8,2,18,15,492.0,45.0,3.15,18.0,137.5,35.1,25.0
2016,8,2,18,30,409.0,37.0,3.1,17.0,90.0,29.72,19.82
2016,8,2,18,45,267.5,25.5,3.1,16.5,54.0,20.81,9.83
2016,8,2,19,0,126.0,14.0,3.1,16.0,18.0,12.73,0.0
2016,8,2,19,15,63.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,6.82,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,50.21,0.0
2016,8,3,5,45,268.5,26.5,2.4,13.5,56.5,137.46,91.12
2016,8,3,6,0,403.0,38.0,2.6,14.0,93.0,219.54,169.63
2016,8,3,6,15,485.0,46.5,2.55,14.5,140.0,289.97,232.71
2016,8,3,6,30,567.0,55.0,2.5,15.0,187.0,368.91,301.04
2016,8,3,6,45,443.0,84.0,2.45,16.0,203.0,359.68,295.3
2016,8,3,7,0,319.0,113.0,2.4,17.0,219.0,340.67,279.34
2016,8,3,7,15,536.0,94.0,2.35,17.5,308.0,483.69,394.86
2016,8,3,7,30,753.0,75.0,2.3,18.0,397.0,637.13,512.23
2016,8,3,7,45,780.5,78.5,2.25,18.5,449.0,695.13,550.97
2016,8,3,8,0,808.0,82.0,2.2,19.0,501.0,752.98,589.1
2016,8,3,8,15,828.5,85.0,2.2,19.5,551.0,803.9,621.62
2016,8,3,8,30,849.0,88.0,2.2,20.0,601.0,845.67,647.13
2016,8,3,8,45,864.5,90.5,2.2,21.0,647.0,887.99,671.36
2016,8,3,9,0,880.0,93.0,2.2,22.0,693.0,928.03,693.51
2016,8,3,9,15,892.0,95.0,2.2,22.5,734.5,961.62,712.36
2016,8,3,9,30,904.0,97.0,2.2,23.0,776.0,992.23,729.13
2016,8,3,9,45,916.0,97.0,2.25,24.0,813.0,1017.43,741.42
2016,8,3,10,0,928.0,97.0,2.3,25.0,850.0,1039.27,751.54
2016,8,3,10,15,934.5,98.0,2.4,25.5,879.5,1053.15,758.68
2016,8,3,10,30,941.0,99.0,2.5,26.0,909.0,1063.25,763.57
2016,8,3,10,45,946.0,100.0,2.6,26.5,932.0,1067.95,765.19
2016,8,3,11,0,951.0,101.0,2.7,27.0,955.0,1068.71,764.47
2016,8,3,11,15,954.0,101.5,2.85,27.0,970.5,1062.99,761.79
2016,8,3,11,30,957.0,102.0,3.0,27.0,986.0,1053.33,756.7
2016,8,3,11,45,959.0,102.0,3.15,27.5,994.0,1038.31,746.73
2016,8,3,12,0,961.0,102.0,3.3,28.0,1002.0,1019.5,734.37
2016,8,3,12,15,961.0,102.5,3.45,28.0,1002.0,995.62,720.17
2016,8,3,12,30,961.0,103.0,3.6,28.0,1002.0,968.21,703.59
2016,8,3,12,45,958.0,103.5,3.75,28.0,993.5,934.79,682.9
2016,8,3,13,0,955.0,104.0,3.9,28.0,985.0,898.29,659.95
2016,8,3,13,15,952.5,103.5,4.0,27.5,969.5,858.35,635.45
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,815.65,608.67
2016,8,3,13,45,947.0,101.0,4.2,27.0,931.5,768.65,577.34
2016,8,3,14,0,944.0,99.0,4.3,27.0,909.0,719.32,541.85
2016,8,3,14,15,937.5,98.0,4.35,26.5,879.0,666.59,503.52
2016,8,3,14,30,931.0,97.0,4.4,26.0,849.0,612.27,462.74
2016,8,3,14,45,924.0,94.5,4.45,25.5,813.5,555.06,418.42
2016,8,3,15,0,917.0,92.0,4.5,25.0,778.0,496.83,371.72
2016,8,3,15,15,906.0,90.0,4.45,24.5,736.0,436.65,321.7
2016,8,3,15,30,895.0,88.0,4.4,24.0,694.0,376.38,270.13
2016,8,3,15,45,881.0,85.5,4.35,23.5,648.0,315.05,216.83
2016,8,3,16,0,867.0,83.0,4.3,23.0,602.0,254.5,164.31
2016,8,3,16,15,847.0,80.0,4.2,22.0,551.5,193.68,114.52
2016,8,3,16,30,827.0,77.0,4.1,21.0,501.0,127.83,67.23
2016,8,3,16,45,800.5,73.5,4.05,20.0,448.5,70.43,41.14
2016,8,3,17,0,774.0,70.0,4.0,19.0,396.0,52.8,40.61
2016,8,3,17,15,737.5,66.0,3.85,18.0,343.0,50.98,39.32
2016,8,3,17,30,701.0,62.0,3.7,17.0,290.0,49.12,37.92
2016,8,3,17,45,647.0,56.5,3.6,16.5,237.5,45.84,35.09
2016,8,3,18,0,593.0,51.0,3.5,16.0,185.0,38.88,28.86
2016,8,3,18,15,510.0,43.0,3.35,15.5,137.5,33.55,23.89
2016,8,3,18,30,427.0,35.0,3.2,15.0,90.0,28.08,18.53
2016,8,3,18,45,284.5,24.0,3.1,14.5,53.5,19.56,8.51
2016,8,3,19,0,142.0,13.0,3.0,14.0,17.0,11.82,0.0
2016,8,3,19,15,71.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,14.0,2.5,12.0,19.0,54.77,0.0
2016,8,4,5,45,291.5,25.0,2.7,12.5,56.0,142.99,93.14
2016,8,4,6,0,429.0,36.0,2.9,13.0,93.0,227.74,176.35
2016,8,4,6,15,510.0,44.0,2.9,13.5,140.5,298.53,240.5
2016,8,4,6,30,591.0,52.0,2.9,14.0,188.0,377.74,309.73
2016,8,4,6,45,295.5,58.5,2.9,14.5,126.5,246.15,204.47
2016,8,4,7,0,0.0,65.0,2.9,15.0,65.0,57.45,43.34
2016,8,4,7,15,0.0,96.5,2.9,15.5,96.5,87.74,68.85
2016,8,4,7,30,0.0,128.0,2.9,16.0,128.0,118.51,94.12
2016,8,4,7,45,3.0,146.5,2.95,16.5,148.0,138.24,109.95
2016,8,4,8,0,6.0,165.0,3.0,17.0,168.0,158.2,125.73
2016,8,4,8,15,6.5,176.0,3.05,17.5,179.5,168.66,133.54
2016,8,4,8,30,7.0,187.0,3.1,18.0,191.0,179.21,141.35
2016,8,4,8,45,18.5,225.0,3.15,18.5,237.0,226.86,179.01
2016,8,4,9,0,30.0,263.0,3.2,19.0,283.0,290.68,228.46
2016,8,4,9,15,61.5,304.5,3.25,19.5,349.5,364.47,285.19
2016,8,4,9,30,93.0,346.0,3.3,20.0,416.0,439.25,341.25
2016,8,4,9,45,262.5,333.0,3.4,20.5,543.0,624.79,481.84
2016,8,4,10,0,432.0,320.0,3.5,21.0,670.0,796.28,605.51
2016,8,4,10,15,318.0,370.5,3.55,21.0,633.5,720.97,547.33
2016,8,4,10,30,204.0,421.0,3.6,21.0,597.0,641.2,486.75
2016,8,4,10,45,209.5,427.0,3.65,21.0,611.5,649.56,492.9
2016,8,4,11,0,215.0,433.0,3.7,21.0,626.0,656.79,497.78
2016,8,4,11,15,581.0,266.5,3.75,21.0,799.5,878.4,664.39
2016,8,4,11,30,947.0,100.0,3.8,21.0,973.0,1041.96,775.32
2016,8,4,11,45,947.0,100.5,3.85,21.5,979.5,1025.65,761.67
2016,8,4,12,0,947.0,101.0,3.9,22.0,986.0,1005.65,747.17
2016,8,4,12,15,946.5,101.0,3.95,21.5,985.5,981.1,732.55
2016,8,4,12,30,946.0,101.0,4.0,21.0,985.0,953.12,715.56
2016,8,4,12,45,938.5,104.5,4.1,21.0,975.0,919.07,693.23
2016,8,4,13,0,931.0,108.0,4.2,21.0,965.0,882.2,668.81
2016,8,4,13,15,928.0,107.0,4.3,20.5,949.5,842.19,643.21
2016,8,4,13,30,925.0,106.0,4.4,20.0,934.0,799.53,615.46
2016,8,4,13,45,921.5,104.5,4.5,20.0,911.5,753.61,583.94
2016,8,4,14,0,918.0,103.0,4.6,20.0,889.0,705.46,548.02
2016,8,4,14,15,911.5,101.5,4.6,19.5,859.5,653.45,508.76
2016,8,4,14,30,905.0,100.0,4.6,19.0,830.0,599.91,467.11
2016,8,4,14,45,898.0,97.5,4.6,19.0,794.5,543.98,421.41
2016,8,4,15,0,891.0,95.0,4.6,19.0,759.0,487.07,373.56
2016,8,4,15,15,879.5,93.0,4.55,18.5,718.0,428.07,323.23
2016,8,4,15,30,868.0,91.0,4.5,18.0,677.0,369.06,271.47
2016,8,4,15,45,854.5,87.5,4.45,17.5,631.5,308.58,217.67
2016,8,4,16,0,841.0,84.0,4.4,17.0,586.0,248.87,164.7
2016,8,4,16,15,821.5,81.0,4.35,16.5,537.0,183.04,109.52
2016,8,4,16,30,802.0,78.0,4.3,16.0,488.0,125.4,67.81
2016,8,4,16,45,778.0,74.0,4.25,16.0,436.5,69.18,41.81
2016,8,4,17,0,754.0,70.0,4.2,16.0,385.0,52.75,41.08
2016,8,4,17,15,718.0,65.5,4.1,15.5,333.0,50.55,39.35
2016,8,4,17,30,682.0,61.0,4.0,15.0,281.0,48.27,37.49
2016,8,4,17,45,631.0,55.0,3.9,14.5,230.0,44.55,34.24
2016,8,4,18,0,580.0,49.0,3.8,14.0,179.0,37.29,27.68
2016,8,4,18,15,497.5,41.5,3.65,13.5,132.0,32.34,23.0
2016,8,4,18,30,415.0,34.0,3.5,13.0,85.0,27.27,17.94
2016,8,4,18,45,275.5,22.5,3.4,12.5,50.0,18.27,7.07
2016,8,4,19,0,136.0,11.0,3.3,12.0,15.0,10.01,0.0
2016,8,4,19,15,68.0,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,123.0,13.0,2.8,12.0,17.0,45.41,0.0
2016,8,5,5,45,261.5,25.0,2.9,12.5,53.0,132.46,83.92
2016,8,5,6,0,400.0,37.0,3.0,13.0,89.0,217.7,168.36
2016,8,5,6,15,483.5,46.0,3.0,13.5,136.5,289.25,233.04
2016,8,5,6,30,567.0,55.0,3.0,14.0,184.0,369.55,303.18
2016,8,5,6,45,283.5,49.5,3.0,14.5,114.0,228.03,189.64
2016,8,5,7,0,0.0,44.0,3.0,15.0,44.0,38.8,27.52
2016,8,5,7,15,0.0,71.0,2.9,15.0,71.0,62.78,47.92
2016,8,5,7,30,0.0,98.0,2.8,15.0,98.0,88.37,69.3
2016,8,5,7,45,0.0,109.0,2.75,15.5,109.0,98.46,77.31
2016,8,5,8,0,0.0,120.0,2.7,16.0,120.0,108.57,85.24
2016,8,5,8,15,9.0,166.0,2.65,16.5,171.5,160.75,127.77
2016,8,5,8,30,18.0,212.0,2.6,17.0,223.0,214.23,170.31
2016,8,5,8,45,18.0,225.0,2.55,17.5,237.0,226.55,179.11
2016,8,5,9,0,18.0,238.0,2.5,18.0,251.0,238.85,187.91
2016,8,5,9,15,45.5,287.0,2.45,18.5,321.0,330.41,258.99
2016,8,5,9,30,73.0,336.0,2.4,19.0,391.0,409.22,318.02
2016,8,5,9,45,491.0,222.0,2.4,19.5,616.5,746.96,575.16
2016,8,5,10,0,909.0,108.0,2.4,20.0,842.0,1033.82,766.88
2016,8,5,10,15,693.5,220.5,2.45,20.5,792.5,962.29,714.75
2016,8,5,10,30,478.0,333.0,2.5,21.0,743.0,856.96,637.73
2016,8,5,10,45,706.0,222.0,2.55,21.5,845.0,974.26,720.92
2016,8,5,11,0,934.0,111.0,2.6,22.0,947.0,1063.27,776.11
2016,8,5,11,15,937.5,111.5,2.65,22.5,962.5,1057.96,770.25
2016,8,5,11,30,941.0,112.0,2.7,23.0,978.0,1048.76,762.99
2016,8,5,11,45,942.5,112.0,2.75,23.5,985.5,1033.27,751.83
2016,8,5,12,0,944.0,112.0,2.8,24.0,993.0,1014.06,738.41
2016,8,5,12,15,944.0,112.0,2.9,24.0,992.5,989.82,723.67
2016,8,5,12,30,944.0,112.0,3.0,24.0,992.0,962.13,706.6
2016,8,5,12,45,943.5,111.0,3.1,24.5,984.0,929.73,684.97
2016,8,5,13,0,943.0,110.0,3.2,25.0,976.0,894.17,661.13
2016,8,5,13,15,939.5,109.5,3.3,25.0,960.0,853.65,635.06
2016,8,5,13,30,936.0,109.0,3.4,25.0,944.0,810.49,606.87
2016,8,5,13,45,929.5,108.5,3.5,25.0,920.5,762.72,575.05
2016,8,5,14,0,923.0,108.0,3.6,25.0,897.0,712.96,539.08
2016,8,5,14,15,916.0,106.5,3.65,24.5,866.5,660.23,500.79
2016,8,5,14,30,909.0,105.0,3.7,24.0,836.0,606.03,460.1
2016,8,5,14,45,897.5,104.0,3.8,24.0,799.0,548.72,414.93
2016,8,5,15,0,886.0,103.0,3.9,24.0,762.0,490.89,367.89
2016,8,5,15,15,873.0,101.0,3.9,23.5,720.0,431.38,318.62
2016,8,5,15,30,860.0,99.0,3.9,23.0,678.0,372.05,268.03
2016,8,5,15,45,841.0,97.0,3.95,22.5,630.5,306.27,211.7
2016,8,5,16,0,822.0,95.0,4.0,22.0,583.0,246.61,160.26
2016,8,5,16,15,800.0,91.5,3.95,21.0,533.0,187.1,111.72
2016,8,5,16,30,778.0,88.0,3.9,20.0,483.0,130.03,71.63
2016,8,5,16,45,743.5,85.5,3.85,19.5,430.0,76.1,48.15
2016,8,5,17,0,709.0,83.0,3.8,19.0,377.0,57.05,44.32
2016,8,5,17,15,668.0,77.5,3.65,18.0,324.5,54.76,42.65
2016,8,5,17,30,627.0,72.0,3.5,17.0,272.0,52.37,40.79
2016,8,5,17,45,561.0,65.5,3.4,16.5,220.5,48.96,37.84
2016,8,5,18,0,495.0,59.0,3.3,16.0,169.0,45.48,34.65
2016,8,5,18,15,406.5,49.0,3.15,15.5,123.0,38.76,28.39
2016,8,5,18,30,318.0,39.0,3.0,15.0,77.0,31.8,21.57
2016,8,5,18,45,186.0,24.5,2.9,14.5,44.0,19.27,6.85
2016,8,5,19,0,54.0,10.0,2.8,14.0,11.0,9.1,0.0
2016,8,5,19,15,27.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,36.0,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,72.0,12.0,2.8,12.0,14.0,30.59,0.0
2016,8,6,5,45,206.0,26.0,2.85,12.5,48.5,113.16,69.05
2016,8,6,6,0,340.0,40.0,2.9,13.0,83.0,197.39,152.39
2016,8,6,6,15,426.0,50.0,2.9,13.0,129.5,268.08,216.37
2016,8,6,6,30,512.0,60.0,2.9,13.0,176.0,347.8,286.52
2016,8,6,6,45,256.0,57.0,2.9,13.5,115.0,222.82,185.67
2016,8,6,7,0,0.0,54.0,2.9,14.0,54.0,47.67,35.21
2016,8,6,7,15,0.0,70.0,2.9,14.5,70.0,61.89,47.26
2016,8,6,7,30,0.0,86.0,2.9,15.0,86.0,76.71,59.51
2016,8,6,7,45,0.0,98.0,2.9,15.5,98.0,87.81,68.46
2016,8,6,8,0,0.0,110.0,2.9,16.0,110.0,98.92,77.29
2016,8,6,8,15,0.0,131.0,2.95,16.5,131.0,118.75,93.18
2016,8,6,8,30,0.0,152.0,3.0,17.0,152.0,138.63,108.87
2016,8,6,8,45,6.5,187.0,3.05,17.5,191.5,178.17,140.45
2016,8,6,9,0,13.0,222.0,3.1,18.0,231.0,218.26,171.88
2016,8,6,9,15,14.0,235.0,3.15,18.5,245.5,231.44,181.47
2016,8,6,9,30,15.0,248.0,3.2,19.0,260.0,244.6,191.05
2016,8,6,9,45,25.5,289.0,3.25,19.5,310.0,310.79,241.84
2016,8,6,10,0,36.0,330.0,3.3,20.0,360.0,363.27,281.03
2016,8,6,10,15,86.0,375.0,3.4,20.0,448.5,459.54,354.47
2016,8,6,10,30,136.0,420.0,3.5,20.0,537.0,572.47,437.97
2016,8,6,10,45,138.5,428.5,3.6,20.5,550.0,580.4,442.06
2016,8,6,11,0,141.0,437.0,3.7,21.0,563.0,587.44,446.08
2016,8,6,11,15,534.0,275.5,3.75,21.0,764.0,838.06,636.13
2016,8,6,11,30,927.0,114.0,3.8,21.0,965.0,1037.46,772.79
2016,8,6,11,45,927.5,114.5,3.9,21.5,972.5,1021.64,759.51
2016,8,6,12,0,928.0,115.0,4.0,22.0,980.0,1002.18,745.65
2016,8,6,12,15,928.0,115.0,4.05,22.0,979.5,978.22,729.96
2016,8,6,12,30,928.0,115.0,4.1,22.0,979.0,950.87,711.99
2016,8,6,12,45,921.0,118.0,4.2,22.0,969.0,916.95,689.77
2016,8,6,13,0,914.0,121.0,4.3,22.0,959.0,880.27,665.51
2016,8,6,13,15,911.0,120.5,4.3,21.5,943.5,841.03,640.07
2016,8,6,13,30,908.0,120.0,4.3,21.0,928.0,799.2,612.53
2016,8,6,13,45,904.0,118.5,4.35,21.0,905.5,753.34,580.32
2016,8,6,14,0,900.0,117.0,4.4,21.0,883.0,705.34,544.54
2016,8,6,14,15,893.0,115.0,4.45,20.5,853.5,653.14,505.7
2016,8,6,14,30,886.0,113.0,4.5,20.0,824.0,599.52,464.47
2016,8,6,14,45,878.0,110.5,4.55,20.0,788.5,543.78,419.37
2016,8,6,15,0,870.0,108.0,4.6,20.0,753.0,487.2,372.18
2016,8,6,15,15,857.5,106.0,4.6,19.5,711.5,428.65,322.62
2016,8,6,15,30,845.0,104.0,4.6,19.0,670.0,365.83,268.35
2016,8,6,15,45,831.5,100.0,4.6,18.5,624.5,305.29,214.88
2016,8,6,16,0,818.0,96.0,4.6,18.0,579.0,245.67,162.34
2016,8,6,16,15,797.0,92.5,4.55,17.5,530.0,186.49,113.04
2016,8,6,16,30,776.0,89.0,4.5,17.0,481.0,129.62,72.53
2016,8,6,16,45,751.0,84.0,4.5,16.5,429.5,74.06,47.77
2016,8,6,17,0,726.0,79.0,4.5,16.0,378.0,59.84,47.35
2016,8,6,17,15,686.5,73.5,4.4,15.5,325.5,52.02,40.67
2016,8,6,17,30,647.0,68.0,4.3,15.0,273.0,49.49,38.57
2016,8,6,17,45,591.0,61.0,4.2,14.5,222.0,45.57,35.13
2016,8,6,18,0,535.0,54.0,4.1,14.0,171.0,41.51,31.39
2016,8,6,18,15,445.5,45.0,3.95,13.5,124.5,35.46,25.69
2016,8,6,18,30,356.0,36.0,3.8,13.0,78.0,29.24,19.46
2016,8,6,18,45,211.5,23.0,3.65,12.5,44.5,18.9,5.66
2016,8,6,19,0,67.0,10.0,3.5,12.0,11.0,9.1,0.0
2016,8,6,19,15,33.5,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,62.5,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,125.0,12.0,3.3,11.0,15.0,45.09,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.0,133.82,79.16
2016,8,7,6,0,422.0,35.0,3.5,12.0,87.0,224.63,173.74
2016,8,7,6,15,507.5,42.5,3.5,12.5,135.0,296.55,239.73
2016,8,7,6,30,593.0,50.0,3.5,13.0,183.0,377.41,311.11
2016,8,7,6,45,296.5,72.5,3.5,13.5,139.0,265.47,221.32
2016,8,7,7,0,0.0,95.0,3.5,14.0,95.0,87.99,69.45
2016,8,7,7,15,20.0,127.5,3.45,14.5,136.0,133.67,108.27
2016,8,7,7,30,40.0,160.0,3.4,15.0,177.0,191.88,156.51
2016,8,7,7,45,437.0,117.5,3.4,15.5,339.0,480.27,397.06
2016,8,7,8,0,834.0,75.0,3.4,16.0,501.0,767.44,615.16
2016,8,7,8,15,853.5,77.5,3.35,16.5,551.0,810.82,641.32
2016,8,7,8,30,873.0,80.0,3.3,17.0,601.0,859.48,672.46
2016,8,7,8,45,889.0,81.5,3.3,18.0,647.5,901.98,697.57
2016,8,7,9,0,905.0,83.0,3.3,19.0,694.0,942.16,720.59
2016,8,7,9,15,916.0,85.0,3.3,19.5,736.0,975.55,739.99
2016,8,7,9,30,927.0,87.0,3.3,20.0,778.0,1005.82,757.16
2016,8,7,9,45,931.5,90.5,3.3,20.5,813.0,1028.07,768.87
2016,8,7,10,0,936.0,94.0,3.3,21.0,848.0,1046.58,778.16
2016,8,7,10,15,942.5,95.5,3.3,21.0,877.5,1061.06,786.38
2016,8,7,10,30,949.0,97.0,3.3,21.0,907.0,1071.68,792.21
2016,8,7,10,45,954.5,97.0,3.35,21.5,930.0,1075.73,792.81
2016,8,7,11,0,960.0,97.0,3.4,22.0,953.0,1075.82,791.0
2016,8,7,11,15,963.0,97.5,3.45,22.0,968.5,1069.92,787.0
2016,8,7,11,30,966.0,98.0,3.5,22.0,984.0,1060.04,780.56
2016,8,7,11,45,968.0,98.0,3.55,22.5,992.0,1044.73,769.19
2016,8,7,12,0,970.0,98.0,3.6,23.0,1000.0,1025.57,755.44
2016,8,7,12,15,970.5,98.0,3.6,23.0,1000.0,1001.26,739.48
2016,8,7,12,30,971.0,98.0,3.6,23.0,1000.0,973.34,721.18
2016,8,7,12,45,971.5,96.5,3.65,23.5,992.5,940.5,698.54
2016,8,7,13,0,972.0,95.0,3.7,24.0,985.0,904.33,673.64
2016,8,7,13,15,969.5,94.5,3.7,24.0,969.0,863.52,646.52
2016,8,7,13,30,967.0,94.0,3.7,24.0,953.0,819.88,617.26
2016,8,7,13,45,964.0,92.5,3.75,24.0,930.5,772.31,585.21
2016,8,7,14,0,961.0,91.0,3.8,24.0,908.0,722.35,549.14
2016,8,7,14,15,955.0,90.0,3.8,23.5,878.0,668.81,509.79
2016,8,7,14,30,949.0,89.0,3.8,23.0,848.0,613.59,467.89
2016,8,7,14,45,941.0,87.0,3.8,23.0,811.5,555.05,421.23
2016,8,7,15,0,933.0,85.0,3.8,23.0,775.0,495.55,372.34
2016,8,7,15,15,922.5,83.5,3.75,22.5,733.0,434.8,321.53
2016,8,7,15,30,912.0,82.0,3.7,22.0,691.0,373.88,269.03
2016,8,7,15,45,897.0,79.5,3.65,21.5,644.0,311.02,214.15
2016,8,7,16,0,882.0,77.0,3.6,21.0,597.0,249.07,160.22
2016,8,7,16,15,863.0,74.5,3.5,20.5,546.5,187.68,109.67
2016,8,7,16,30,844.0,72.0,3.4,20.0,496.0,128.16,68.12
2016,8,7,16,45,817.0,69.0,3.35,19.5,443.0,62.91,38.07
2016,8,7,17,0,790.0,66.0,3.3,19.0,390.0,50.22,38.39
2016,8,7,17,15,753.0,62.0,3.15,18.0,336.0,48.26,36.96
2016,8,7,17,30,716.0,58.0,3.0,17.0,282.0,46.25,35.41
2016,8,7,17,45,659.0,52.5,2.9,16.5,229.0,42.83,32.41
2016,8,7,18,0,602.0,47.0,2.8,16.0,176.0,39.35,29.21
2016,8,7,18,15,512.5,39.5,2.6,15.5,128.0,31.0,21.54
2016,8,7,18,30,423.0,32.0,2.4,15.0,80.0,25.85,16.31
2016,8,7,18,45,211.5,16.0,2.25,14.5,40.0,12.63,0.93
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.3,12.0,14.0,43.11,0.0
2016,8,8,5,45,269.0,22.0,2.55,13.0,49.0,130.23,72.62
2016,8,8,6,0,417.0,33.0,2.8,14.0,84.0,220.74,168.79
2016,8,8,6,15,501.5,40.5,2.75,14.5,131.0,291.8,233.53
2016,8,8,6,30,586.0,48.0,2.7,15.0,178.0,371.8,303.35
2016,8,8,6,45,637.0,54.0,2.65,15.5,229.0,436.91,359.05
2016,8,8,7,0,688.0,60.0,2.6,16.0,280.0,508.81,417.59
2016,8,8,7,15,378.5,113.0,2.55,16.5,237.5,397.73,326.59
2016,8,8,7,30,69.0,166.0,2.5,17.0,195.0,219.88,177.94
2016,8,8,7,45,138.0,190.5,2.5,17.5,257.5,312.86,253.83
2016,8,8,8,0,207.0,215.0,2.5,18.0,320.0,399.23,321.58
2016,8,8,8,15,529.5,148.0,2.5,18.5,454.0,627.23,500.09
2016,8,8,8,30,852.0,81.0,2.5,19.0,588.0,843.13,652.32
2016,8,8,8,45,867.0,83.5,2.55,20.0,633.5,885.27,675.55
2016,8,8,9,0,882.0,86.0,2.6,21.0,679.0,925.07,698.32
2016,8,8,9,15,893.5,88.0,2.65,21.5,720.5,958.34,717.75
2016,8,8,9,30,905.0,90.0,2.7,22.0,762.0,988.61,735.07
2016,8,8,9,45,916.5,90.0,2.8,22.5,798.5,1013.37,749.18
2016,8,8,10,0,928.0,90.0,2.9,23.0,835.0,1034.74,761.12
2016,8,8,10,15,934.5,91.0,2.95,23.0,864.5,1048.63,769.29
2016,8,8,10,30,941.0,92.0,3.0,23.0,894.0,1058.71,775.17
2016,8,8,10,45,944.0,94.0,3.15,23.5,916.0,1062.44,776.5
2016,8,8,11,0,947.0,96.0,3.3,24.0,938.0,1062.18,775.39
2016,8,8,11,15,950.0,96.5,3.4,24.0,953.5,1056.36,771.88
2016,8,8,11,30,953.0,97.0,3.5,24.0,969.0,1046.61,765.95
2016,8,8,11,45,953.0,98.5,3.65,24.5,976.0,1031.05,755.21
2016,8,8,12,0,953.0,100.0,3.8,25.0,983.0,1011.73,742.06
2016,8,8,12,15,953.0,100.0,3.9,25.0,983.0,987.26,726.64
2016,8,8,12,30,953.0,100.0,4.0,25.0,983.0,959.28,708.87
2016,8,8,12,45,951.5,99.5,4.15,25.0,975.0,926.12,687.79
2016,8,8,13,0,950.0,99.0,4.3,25.0,967.0,889.81,664.39
2016,8,8,13,15,947.5,98.5,4.35,24.5,951.5,849.7,638.96
2016,8,8,13,30,945.0,98.0,4.4,24.0,936.0,806.83,611.28
2016,8,8,13,45,941.5,96.5,4.45,24.0,913.5,759.75,579.12
2016,8,8,14,0,938.0,95.0,4.5,24.0,891.0,710.38,542.93
2016,8,8,14,15,932.0,94.0,4.5,23.5,861.0,657.83,503.95
2016,8,8,14,30,926.0,93.0,4.5,23.0,831.0,603.67,462.46
2016,8,8,14,45,918.5,90.5,4.55,23.0,795.5,546.05,416.29
2016,8,8,15,0,911.0,88.0,4.6,23.0,760.0,487.49,367.88
2016,8,8,15,15,900.0,86.5,4.55,22.5,718.0,427.68,317.49
2016,8,8,15,30,889.0,85.0,4.5,22.0,676.0,367.8,265.56
2016,8,8,15,45,875.5,82.0,4.45,22.0,630.0,306.2,211.06
2016,8,8,16,0,862.0,79.0,4.4,22.0,584.0,245.36,157.67
2016,8,8,16,15,842.0,76.0,4.3,21.0,534.0,184.58,108.04
2016,8,8,16,30,822.0,73.0,4.2,20.0,484.0,118.86,61.68
2016,8,8,16,45,798.0,69.0,4.1,19.5,432.0,61.26,37.83
2016,8,8,17,0,774.0,65.0,4.0,19.0,380.0,49.42,37.71
2016,8,8,17,15,736.5,61.0,3.9,18.0,326.5,47.45,36.25
2016,8,8,17,30,699.0,57.0,3.8,17.0,273.0,45.42,34.67
2016,8,8,17,45,646.0,51.0,3.7,16.5,221.5,41.57,31.28
2016,8,8,18,0,593.0,45.0,3.6,16.0,170.0,37.6,27.64
2016,8,8,18,15,503.0,37.5,3.5,15.5,123.0,29.37,20.07
2016,8,8,18,30,413.0,30.0,3.4,15.0,76.0,24.15,14.75
2016,8,8,18,45,206.5,15.0,3.35,14.5,38.0,11.83,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,12.0,13.0,44.15,0.0
2016,8,9,5,45,279.0,20.5,3.1,12.5,48.0,131.43,68.84
2016,8,9,6,0,430.0,31.0,3.2,13.0,83.0,223.83,171.42
2016,8,9,6,15,514.5,38.5,3.1,13.5,130.0,295.53,237.43
2016,8,9,6,30,599.0,46.0,3.0,14.0,177.0,373.53,306.23
2016,8,9,6,45,309.0,79.5,2.95,14.5,148.5,281.86,233.55
2016,8,9,7,0,19.0,113.0,2.9,15.0,120.0,119.54,96.0
2016,8,9,7,15,23.5,133.0,2.75,15.5,142.5,142.41,115.12
2016,8,9,7,30,28.0,153.0,2.6,16.0,165.0,175.78,142.21
2016,8,9,7,45,76.0,185.0,2.5,17.0,222.5,247.24,200.41
2016,8,9,8,0,124.0,217.0,2.4,18.0,280.0,336.19,270.35
2016,8,9,8,15,237.5,226.0,2.25,18.5,361.5,458.1,365.31
2016,8,9,8,30,351.0,235.0,2.1,19.0,443.0,573.32,451.18
2016,8,9,8,45,621.5,158.0,1.95,19.5,561.0,764.48,590.55
2016,8,9,9,0,892.0,81.0,1.8,20.0,679.0,929.09,697.13
2016,8,9,9,15,903.0,82.5,1.75,20.5,720.5,961.61,713.08
2016,8,9,9,30,914.0,84.0,1.7,21.0,762.0,991.07,728.28
2016,8,9,9,45,924.0,84.5,1.65,22.0,798.0,1015.12,738.43
2016,8,9,10,0,934.0,85.0,1.6,23.0,834.0,1035.7,746.29
2016,8,9,10,15,940.5,86.0,1.6,23.5,863.0,1049.68,752.23
2016,8,9,10,30,947.0,87.0,1.6,24.0,892.0,1059.83,755.94
2016,8,9,10,45,952.0,87.5,1.6,24.5,915.0,1063.98,756.08
2016,8,9,11,0,957.0,88.0,1.6,25.0,938.0,1064.16,753.98
2016,8,9,11,15,959.5,88.5,1.65,25.5,952.5,1057.84,748.84
2016,8,9,11,30,962.0,89.0,1.7,26.0,967.0,1047.54,741.43
2016,8,9,11,45,963.5,89.0,1.8,26.5,974.5,1031.83,731.51
2016,8,9,12,0,965.0,89.0,1.9,27.0,982.0,1012.29,719.24
2016,8,9,12,15,965.0,89.0,2.05,27.0,981.5,987.63,705.71
2016,8,9,12,30,965.0,89.0,2.2,27.0,981.0,959.39,689.71
2016,8,9,12,45,957.5,92.5,2.35,27.5,971.5,924.61,667.89
2016,8,9,13,0,950.0,96.0,2.5,28.0,962.0,886.92,643.93
2016,8,9,13,15,947.0,95.5,2.65,28.0,946.0,846.36,619.0
2016,8,9,13,30,944.0,95.0,2.8,28.0,930.0,803.08,591.79
2016,8,9,13,45,938.0,94.5,3.0,28.0,906.5,755.12,561.15
2016,8,9,14,0,932.0,94.0,3.2,28.0,883.0,705.09,526.33
2016,8,9,14,15,925.5,93.0,3.3,27.5,853.0,652.46,488.79
2016,8,9,14,30,919.0,92.0,3.4,27.0,823.0,598.27,448.72
2016,8,9,14,45,908.5,91.0,3.5,27.0,786.5,540.74,403.85
2016,8,9,15,0,898.0,90.0,3.6,27.0,750.0,482.57,356.98
2016,8,9,15,15,886.5,88.0,3.65,26.5,708.0,422.8,307.94
2016,8,9,15,30,875.0,86.0,3.7,26.0,666.0,363.03,257.37
2016,8,9,15,45,857.5,84.5,3.75,26.0,619.5,302.31,204.85
2016,8,9,16,0,840.0,83.0,3.8,26.0,573.0,242.8,153.79
2016,8,9,16,15,819.5,80.0,3.75,25.0,523.5,176.7,101.0
2016,8,9,16,30,799.0,77.0,3.7,24.0,474.0,118.82,61.77
2016,8,9,16,45,769.0,74.0,3.7,23.5,421.5,63.21,39.96
2016,8,9,17,0,739.0,71.0,3.7,23.0,369.0,53.94,40.96
2016,8,9,17,15,700.0,66.0,3.55,22.0,316.5,51.37,39.03
2016,8,9,17,30,661.0,61.0,3.4,21.0,264.0,48.71,36.94
2016,8,9,17,45,599.5,55.5,3.25,20.5,213.0,41.55,30.72
2016,8,9,18,0,538.0,50.0,3.1,20.0,162.0,38.53,27.95
2016,8,9,18,15,445.5,41.0,2.95,19.0,116.0,32.36,22.28
2016,8,9,18,30,353.0,32.0,2.8,18.0,70.0,25.99,15.93
2016,8,9,18,45,176.5,16.0,2.65,17.5,35.0,12.76,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,30.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,60.0,8.0,2.6,13.0,9.0,23.72,0.0
2016,8,10,5,45,186.0,22.0,2.8,13.5,41.0,101.59,47.97
2016,8,10,6,0,312.0,36.0,3.0,14.0,73.0,183.31,139.43
2016,8,10,6,15,399.5,46.5,2.95,14.5,118.0,253.52,202.98
2016,8,10,6,30,487.0,57.0,2.9,15.0,163.0,333.2,272.42
2016,8,10,6,45,540.0,66.0,2.9,15.5,212.5,400.62,330.1
2016,8,10,7,0,593.0,75.0,2.9,16.0,262.0,472.43,389.05
2016,8,10,7,15,349.5,121.5,2.85,16.5,237.0,389.37,320.17
2016,8,10,7,30,106.0,168.0,2.8,17.0,212.0,261.3,212.54
2016,8,10,7,45,242.5,176.0,2.8,17.5,293.5,388.79,316.66
2016,8,10,8,0,379.0,184.0,2.8,18.0,375.0,514.87,415.12
2016,8,10,8,15,580.5,145.0,2.75,18.5,471.0,675.24,536.54
2016,8,10,8,30,782.0,106.0,2.7,19.0,567.0,821.19,637.97
2016,8,10,8,45,799.5,109.5,2.65,20.0,613.0,864.96,662.67
2016,8,10,9,0,817.0,113.0,2.6,21.0,659.0,906.64,686.17
2016,8,10,9,15,830.5,115.5,2.6,21.5,700.5,941.0,706.02
2016,8,10,9,30,844.0,118.0,2.6,22.0,742.0,972.55,723.84
2016,8,10,9,45,865.5,114.5,2.6,22.5,781.0,991.75,733.41
2016,8,10,10,0,887.0,111.0,2.6,23.0,820.0,1018.38,747.94
2016,8,10,10,15,894.5,112.5,2.6,23.5,850.0,1033.16,754.68
2016,8,10,10,30,902.0,114.0,2.6,24.0,880.0,1044.26,759.23
2016,8,10,10,45,908.0,114.5,2.65,24.5,903.0,1049.01,760.36
2016,8,10,11,0,914.0,115.0,2.7,25.0,926.0,1049.95,759.24
2016,8,10,11,15,917.5,116.0,2.75,25.5,941.0,1045.03,754.54
2016,8,10,11,30,921.0,117.0,2.8,26.0,956.0,1036.26,747.57
2016,8,10,11,45,923.5,117.0,2.9,26.5,964.0,1021.71,737.49
2016,8,10,12,0,926.0,117.0,3.0,27.0,972.0,1003.46,725.13
2016,8,10,12,15,926.5,117.0,3.05,27.0,972.0,979.71,710.29
2016,8,10,12,30,927.0,117.0,3.1,27.0,972.0,952.52,693.23
2016,8,10,12,45,924.5,117.0,3.2,27.0,963.5,919.39,672.55
2016,8,10,13,0,922.0,117.0,3.3,27.0,955.0,883.26,649.71
2016,8,10,13,15,919.0,116.0,3.4,27.0,939.0,842.97,623.84
