Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,916.0,115.0,3.5,27.0,923.0,800.04,595.88
2016,8,10,13,45,911.5,113.5,3.6,27.0,900.0,753.16,564.45
2016,8,10,14,0,907.0,112.0,3.7,27.0,877.0,704.16,529.17
2016,8,10,14,15,899.5,110.5,3.75,26.5,846.5,651.42,491.0
2016,8,10,14,30,892.0,109.0,3.8,26.0,816.0,597.29,450.51
2016,8,10,14,45,883.5,106.5,3.85,26.0,780.0,540.65,405.94
2016,8,10,15,0,875.0,104.0,3.9,26.0,744.0,483.22,359.33
2016,8,10,15,15,862.5,101.5,3.9,25.5,702.0,423.69,310.28
2016,8,10,15,30,850.0,99.0,3.9,25.0,660.0,364.33,259.92
2016,8,10,15,45,834.5,95.5,3.9,24.5,613.5,298.64,203.91
2016,8,10,16,0,819.0,92.0,3.9,24.0,567.0,238.58,152.48
2016,8,10,16,15,797.0,88.5,3.8,23.5,517.0,179.0,104.45
2016,8,10,16,30,775.0,85.0,3.7,23.0,467.0,121.88,65.7
2016,8,10,16,45,747.5,80.5,3.65,22.5,415.5,66.59,51.71
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,57.92,44.57
2016,8,10,17,15,678.5,70.5,3.45,21.0,311.0,50.23,38.21
2016,8,10,17,30,637.0,65.0,3.3,20.0,258.0,47.61,36.13
2016,8,10,17,45,578.5,58.0,3.15,19.0,207.5,43.6,32.71
2016,8,10,18,0,520.0,51.0,3.0,18.0,157.0,39.46,28.98
2016,8,10,18,15,425.0,41.0,2.9,17.0,111.5,32.44,22.51
2016,8,10,18,30,330.0,31.0,2.8,16.0,66.0,25.17,15.24
2016,8,10,18,45,165.0,15.5,2.7,15.5,33.0,12.39,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,12.5,33.5,77.08,31.4
2016,8,11,6,0,267.0,37.0,2.1,13.0,67.0,165.61,125.75
2016,8,11,6,15,353.0,49.5,2.1,13.5,111.5,235.96,189.08
2016,8,11,6,30,439.0,62.0,2.1,14.0,156.0,314.6,257.42
2016,8,11,6,45,494.5,72.0,2.1,15.0,205.5,382.22,314.43
2016,8,11,7,0,550.0,82.0,2.1,16.0,255.0,454.51,372.75
2016,8,11,7,15,281.5,112.0,2.1,16.5,201.0,320.01,263.27
2016,8,11,7,30,13.0,142.0,2.1,17.0,147.0,143.48,114.3
2016,8,11,7,45,30.0,170.5,2.1,18.0,185.0,196.27,157.26
2016,8,11,8,0,47.0,199.0,2.1,19.0,223.0,240.9,192.12
2016,8,11,8,15,215.5,212.0,2.1,19.5,337.0,424.56,338.44
2016,8,11,8,30,384.0,225.0,2.1,20.0,451.0,591.63,464.22
2016,8,11,8,45,581.5,177.0,2.15,20.5,550.0,750.29,579.41
2016,8,11,9,0,779.0,129.0,2.2,21.0,649.0,890.1,672.68
2016,8,11,9,15,794.0,132.5,2.2,21.5,691.0,926.12,692.57
2016,8,11,9,30,809.0,136.0,2.2,22.0,733.0,959.48,711.48
2016,8,11,9,45,841.5,128.0,2.25,23.0,775.0,994.44,730.39
2016,8,11,10,0,874.0,120.0,2.3,24.0,817.0,1015.81,740.28
2016,8,11,10,15,881.5,121.5,2.35,24.5,846.5,1030.33,747.37
2016,8,11,10,30,889.0,123.0,2.4,25.0,876.0,1041.22,752.29
2016,8,11,10,45,895.0,124.0,2.45,25.5,899.0,1046.34,753.68
2016,8,11,11,0,901.0,125.0,2.5,26.0,922.0,1047.67,752.84
2016,8,11,11,15,904.5,126.0,2.5,26.5,937.5,1042.66,747.62
2016,8,11,11,30,908.0,127.0,2.5,27.0,953.0,1033.84,740.2
2016,8,11,11,45,911.0,126.5,2.55,27.5,961.0,1019.29,729.84
2016,8,11,12,0,914.0,126.0,2.6,28.0,969.0,1001.07,717.28
2016,8,11,12,15,914.5,126.0,2.6,28.0,968.5,977.41,702.3
2016,8,11,12,30,915.0,126.0,2.6,28.0,968.0,950.35,685.2
2016,8,11,12,45,908.0,129.0,2.65,28.5,958.5,916.28,662.62
2016,8,11,13,0,901.0,132.0,2.7,29.0,949.0,879.47,638.23
2016,8,11,13,15,897.5,131.0,2.75,29.0,933.0,839.31,612.74
2016,8,11,13,30,894.0,130.0,2.8,29.0,917.0,796.64,585.3
2016,8,11,13,45,891.5,127.0,2.9,29.0,894.5,750.57,554.68
2016,8,11,14,0,889.0,124.0,3.0,29.0,872.0,702.29,520.7
2016,8,11,14,15,881.0,122.0,3.05,28.5,841.5,649.48,483.25
2016,8,11,14,30,873.0,120.0,3.1,28.0,811.0,595.37,443.55
2016,8,11,14,45,865.5,117.0,3.2,28.0,774.5,539.63,400.52
2016,8,11,15,0,858.0,114.0,3.3,28.0,738.0,480.49,353.54
2016,8,11,15,15,844.0,111.0,3.35,27.5,696.0,419.91,304.53
2016,8,11,15,30,830.0,108.0,3.4,27.0,654.0,359.8,254.39
2016,8,11,15,45,814.5,104.0,3.45,26.5,607.5,299.22,202.99
2016,8,11,16,0,799.0,100.0,3.5,26.0,561.0,239.83,152.8
2016,8,11,16,15,776.0,96.0,3.5,25.0,511.0,180.84,106.16
2016,8,11,16,30,753.0,92.0,3.5,24.0,461.0,124.48,68.62
2016,8,11,16,45,723.5,87.0,3.55,23.5,409.0,64.17,49.44
2016,8,11,17,0,694.0,82.0,3.6,23.0,357.0,57.04,43.63
2016,8,11,17,15,650.5,76.0,3.5,22.0,304.5,54.35,41.62
2016,8,11,17,30,607.0,70.0,3.4,21.0,252.0,51.54,39.4
2016,8,11,17,45,545.0,62.0,3.3,20.0,201.0,46.89,35.42
2016,8,11,18,0,483.0,54.0,3.2,19.0,150.0,42.07,31.1
2016,8,11,18,15,387.5,43.0,3.0,18.0,105.5,34.29,23.95
2016,8,11,18,30,292.0,32.0,2.8,17.0,61.0,26.2,15.79
2016,8,11,18,45,146.0,16.0,2.65,16.5,30.5,12.92,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.5,17.5,2.05,12.5,34.5,85.56,29.92
2016,8,12,6,0,311.0,35.0,2.3,13.0,69.0,182.37,138.11
2016,8,12,6,15,401.0,45.5,2.25,13.5,114.5,253.72,203.15
2016,8,12,6,30,491.0,56.0,2.2,14.0,160.0,334.85,273.81
2016,8,12,6,45,553.0,63.5,2.2,15.0,211.0,405.89,333.75
2016,8,12,7,0,615.0,71.0,2.2,16.0,262.0,482.18,395.24
2016,8,12,7,15,324.0,112.0,2.15,16.5,214.5,362.38,297.43
2016,8,12,7,30,33.0,153.0,2.1,17.0,167.0,180.29,144.86
2016,8,12,7,45,48.5,179.0,2.1,18.0,202.0,220.54,177.28
2016,8,12,8,0,64.0,205.0,2.1,19.0,237.0,261.82,209.17
2016,8,12,8,15,165.0,227.0,2.1,19.5,321.0,385.26,306.85
2016,8,12,8,30,266.0,249.0,2.1,20.0,405.0,517.4,406.61
2016,8,12,8,45,554.0,176.0,2.1,21.0,534.5,717.67,555.5
2016,8,12,9,0,842.0,103.0,2.1,22.0,664.0,919.54,689.41
2016,8,12,9,15,854.5,105.5,2.15,22.5,705.0,943.99,701.05
2016,8,12,9,30,867.0,108.0,2.2,23.0,746.0,974.76,718.66
2016,8,12,9,45,877.0,110.0,2.25,24.0,782.0,999.4,730.7
2016,8,12,10,0,887.0,112.0,2.3,25.0,818.0,1020.69,740.56
2016,8,12,10,15,894.0,113.5,2.35,25.5,847.5,1034.89,747.39
2016,8,12,10,30,901.0,115.0,2.4,26.0,877.0,1045.4,752.02
2016,8,12,10,45,906.0,116.0,2.5,26.5,899.5,1049.57,753.33
2016,8,12,11,0,911.0,117.0,2.6,27.0,922.0,1049.91,752.38
2016,8,12,11,15,914.5,118.0,2.7,27.0,937.0,1044.88,749.65
2016,8,12,11,30,918.0,119.0,2.8,27.0,952.0,1036.01,744.61
2016,8,12,11,45,919.5,119.0,2.9,27.5,959.0,1020.38,733.87
2016,8,12,12,0,921.0,119.0,3.0,28.0,966.0,1001.08,720.9
2016,8,12,12,15,921.0,119.0,3.1,28.0,965.5,976.82,706.17
2016,8,12,12,30,921.0,119.0,3.2,28.0,965.0,949.15,689.17
2016,8,12,12,45,927.5,113.5,3.35,28.0,959.0,918.62,670.53
2016,8,12,13,0,934.0,108.0,3.5,28.0,953.0,884.58,649.34
2016,8,12,13,15,930.5,107.5,3.55,28.0,937.0,843.82,622.87
2016,8,12,13,30,927.0,107.0,3.6,28.0,921.0,800.41,594.38
2016,8,12,13,45,922.5,106.0,3.7,28.0,898.0,753.38,563.11
2016,8,12,14,0,918.0,105.0,3.8,28.0,875.0,704.2,527.72
2016,8,12,14,15,911.0,103.5,3.8,27.5,844.5,651.1,489.2
2016,8,12,14,30,904.0,102.0,3.8,27.0,814.0,596.54,448.34
2016,8,12,14,45,895.0,100.0,3.8,27.0,777.5,539.31,403.29
2016,8,12,15,0,886.0,98.0,3.8,27.0,741.0,481.33,356.25
2016,8,12,15,15,874.0,95.5,3.7,26.5,699.0,421.27,306.75
2016,8,12,15,30,862.0,93.0,3.6,26.0,657.0,361.3,255.92
2016,8,12,15,45,846.0,90.5,3.55,26.0,610.5,300.63,203.45
2016,8,12,16,0,830.0,88.0,3.5,26.0,564.0,235.26,147.98
2016,8,12,16,15,808.5,84.5,3.35,25.5,514.0,175.0,99.99
2016,8,12,16,30,787.0,81.0,3.2,25.0,464.0,117.13,61.6
2016,8,12,16,45,757.5,77.0,3.1,24.5,411.5,61.41,46.9
2016,8,12,17,0,728.0,73.0,3.0,24.0,359.0,55.83,42.43
2016,8,12,17,15,686.5,67.5,2.75,23.0,306.5,52.91,40.21
2016,8,12,17,30,645.0,62.0,2.5,22.0,254.0,45.57,34.06
2016,8,12,17,45,583.0,55.5,2.3,21.5,202.5,41.85,30.82
2016,8,12,18,0,521.0,49.0,2.1,21.0,151.0,38.04,27.33
2016,8,12,18,15,422.0,39.0,1.8,20.0,106.0,30.95,20.85
2016,8,12,18,30,323.0,29.0,1.5,19.0,61.0,23.61,13.32
2016,8,12,18,45,161.5,14.5,1.25,18.5,30.5,11.67,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,155.5,16.5,2.2,13.5,33.5,83.95,22.56
2016,8,13,6,0,311.0,33.0,2.4,14.0,67.0,180.66,135.7
2016,8,13,6,15,402.0,43.5,2.3,14.5,112.0,252.33,201.14
2016,8,13,6,30,493.0,54.0,2.2,15.0,157.0,334.01,272.06
2016,8,13,6,45,554.5,61.0,2.15,16.0,207.5,404.25,331.16
2016,8,13,7,0,616.0,68.0,2.1,17.0,258.0,479.71,391.68
2016,8,13,7,15,657.0,73.5,2.1,18.0,310.0,544.44,441.27
2016,8,13,7,30,698.0,79.0,2.1,19.0,362.0,611.3,490.23
2016,8,13,7,45,730.0,82.5,2.15,20.0,414.0,667.55,528.15
2016,8,13,8,0,762.0,86.0,2.2,21.0,466.0,727.34,567.44
2016,8,13,8,15,784.0,89.5,2.15,21.5,515.0,778.69,600.0
2016,8,13,8,30,806.0,93.0,2.1,22.0,564.0,828.82,630.92
2016,8,13,8,45,825.0,95.0,2.1,23.0,610.5,872.91,656.17
2016,8,13,9,0,844.0,97.0,2.1,24.0,657.0,905.95,673.54
2016,8,13,9,15,857.0,99.5,2.1,24.5,698.5,940.17,692.83
2016,8,13,9,30,870.0,102.0,2.1,25.0,740.0,971.53,710.04
2016,8,13,9,45,887.0,100.0,2.15,26.0,777.5,998.7,723.56
2016,8,13,10,0,904.0,98.0,2.2,27.0,815.0,1022.75,735.03
2016,8,13,10,15,911.0,99.0,2.25,27.5,844.5,1036.68,741.58
2016,8,13,10,30,918.0,100.0,2.3,28.0,874.0,1046.88,745.97
2016,8,13,10,45,923.5,101.0,2.4,28.5,896.5,1051.72,747.7
2016,8,13,11,0,929.0,102.0,2.5,29.0,919.0,1052.66,747.15
2016,8,13,11,15,932.0,102.5,2.55,29.5,934.5,1046.63,741.86
2016,8,13,11,30,935.0,103.0,2.6,30.0,950.0,1036.71,734.32
2016,8,13,11,45,936.5,103.5,2.7,30.5,957.5,1021.48,724.07
2016,8,13,12,0,938.0,104.0,2.8,31.0,965.0,1002.49,711.54
2016,8,13,12,15,938.5,104.0,2.9,31.0,964.5,978.42,697.24
2016,8,13,12,30,939.0,104.0,3.0,31.0,964.0,950.83,680.65
2016,8,13,12,45,925.5,111.0,3.1,31.0,952.5,914.42,658.23
2016,8,13,13,0,912.0,118.0,3.2,31.0,941.0,875.46,633.95
2016,8,13,13,15,908.5,117.5,3.3,31.0,925.0,835.33,608.62
2016,8,13,13,30,905.0,117.0,3.4,31.0,909.0,792.61,581.24
2016,8,13,13,45,900.5,115.0,3.5,31.0,886.0,745.47,549.96
2016,8,13,14,0,896.0,113.0,3.6,31.0,863.0,696.24,515.08
2016,8,13,14,15,888.5,111.5,3.6,30.5,832.5,643.75,477.52
2016,8,13,14,30,881.0,110.0,3.6,30.0,802.0,589.9,437.74
2016,8,13,14,45,872.0,107.5,3.65,30.0,765.5,533.32,393.91
2016,8,13,15,0,863.0,105.0,3.7,30.0,729.0,476.03,348.13
2016,8,13,15,15,850.0,102.5,3.65,29.5,687.0,416.74,299.98
2016,8,13,15,30,837.0,100.0,3.6,29.0,645.0,353.34,247.42
2016,8,13,15,45,821.0,96.5,3.6,28.5,599.0,292.56,196.03
2016,8,13,16,0,805.0,93.0,3.6,28.0,553.0,233.02,146.01
2016,8,13,16,15,782.0,89.5,3.5,27.5,503.0,174.02,99.61
2016,8,13,16,30,759.0,86.0,3.4,27.0,453.0,117.63,62.84
2016,8,13,16,45,730.5,81.0,3.3,26.5,401.5,62.86,47.74
2016,8,13,17,0,702.0,76.0,3.2,26.0,350.0,53.0,39.66
2016,8,13,17,15,658.5,70.5,3.0,25.0,297.5,50.5,37.81
2016,8,13,17,30,615.0,65.0,2.8,24.0,245.0,47.9,35.76
2016,8,13,17,45,553.0,57.0,2.65,23.5,194.5,43.09,31.6
2016,8,13,18,0,491.0,49.0,2.5,23.0,144.0,38.09,27.09
2016,8,13,18,15,390.5,39.0,2.3,22.0,100.0,31.02,20.65
2016,8,13,18,30,290.0,29.0,2.1,21.0,56.0,23.72,12.94
2016,8,13,18,45,145.0,14.5,1.95,20.0,28.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,143.0,17.0,2.1,13.5,32.0,80.03,13.66
2016,8,14,6,0,286.0,34.0,2.2,14.0,64.0,172.04,128.5
2016,8,14,6,15,377.5,45.0,2.2,14.5,108.5,243.22,193.67
2016,8,14,6,30,469.0,56.0,2.2,15.0,153.0,324.46,264.3
2016,8,14,6,45,527.5,64.5,2.2,16.0,203.0,393.65,322.69
2016,8,14,7,0,586.0,73.0,2.2,17.0,253.0,467.8,382.47
2016,8,14,7,15,472.0,106.5,2.2,17.5,269.0,455.0,371.17
2016,8,14,7,30,358.0,140.0,2.2,18.0,285.0,435.05,353.17
2016,8,14,7,45,544.5,118.5,2.25,19.0,372.5,573.58,460.66
2016,8,14,8,0,731.0,97.0,2.3,20.0,460.0,719.87,565.74
2016,8,14,8,15,754.5,101.5,2.3,20.5,509.0,768.69,596.46
2016,8,14,8,30,778.0,106.0,2.3,21.0,558.0,820.35,629.27
2016,8,14,8,45,795.0,109.5,2.3,22.0,604.0,863.59,654.3
2016,8,14,9,0,812.0,113.0,2.3,23.0,650.0,904.71,677.41
2016,8,14,9,15,825.5,116.0,2.3,23.5,691.0,939.51,697.22
2016,8,14,9,30,839.0,119.0,2.3,24.0,732.0,971.49,715.02
2016,8,14,9,45,841.5,125.0,2.35,25.0,766.0,992.96,724.96
2016,8,14,10,0,844.0,131.0,2.4,26.0,800.0,1010.82,732.66
2016,8,14,10,15,852.0,133.0,2.45,26.5,829.5,1026.1,740.21
2016,8,14,10,30,860.0,135.0,2.5,27.0,859.0,1026.01,738.09
2016,8,14,10,45,866.5,136.0,2.55,27.5,881.5,1031.35,739.71
2016,8,14,11,0,873.0,137.0,2.6,28.0,904.0,1032.99,739.05
2016,8,14,11,15,877.0,138.0,2.65,28.0,919.0,1028.37,736.06
2016,8,14,11,30,881.0,139.0,2.7,28.0,934.0,1020.04,730.89
2016,8,14,11,45,884.5,138.0,2.8,28.5,942.0,1005.58,720.94
2016,8,14,12,0,888.0,137.0,2.9,29.0,950.0,987.53,708.8
2016,8,14,12,15,888.0,137.0,2.95,29.0,949.5,963.66,693.97
2016,8,14,12,30,888.0,137.0,3.0,29.0,949.0,936.5,677.03
2016,8,14,12,45,890.5,134.0,3.05,29.5,942.0,905.56,656.26
2016,8,14,13,0,893.0,131.0,3.1,30.0,935.0,871.45,633.39
2016,8,14,13,15,889.0,130.0,3.15,30.0,918.5,830.94,607.43
2016,8,14,13,30,885.0,129.0,3.2,30.0,902.0,787.97,579.58
2016,8,14,13,45,875.0,130.0,3.3,30.0,877.0,740.25,547.33
2016,8,14,14,0,865.0,131.0,3.4,30.0,852.0,690.94,512.3
2016,8,14,14,15,856.5,129.5,3.45,29.5,821.5,639.09,475.32
2016,8,14,14,30,848.0,128.0,3.5,29.0,791.0,585.85,436.08
2016,8,14,14,45,835.0,126.5,3.55,29.0,754.0,528.67,391.82
2016,8,14,15,0,822.0,125.0,3.6,29.0,717.0,471.34,346.08
2016,8,14,15,15,807.0,122.0,3.6,28.5,674.5,412.12,298.17
2016,8,14,15,30,792.0,119.0,3.6,28.0,632.0,353.57,249.42
2016,8,14,15,45,773.5,115.0,3.65,27.5,585.5,294.22,199.44
2016,8,14,16,0,755.0,111.0,3.7,27.0,539.0,231.47,147.27
2016,8,14,16,15,729.5,106.5,3.65,26.0,489.5,173.71,102.27
2016,8,14,16,30,704.0,102.0,3.6,25.0,440.0,118.95,66.69
2016,8,14,16,45,672.5,95.5,3.6,24.5,388.5,65.86,50.72
2016,8,14,17,0,641.0,89.0,3.6,24.0,337.0,62.4,48.07
2016,8,14,17,15,594.5,82.0,3.45,23.0,285.0,59.19,45.63
2016,8,14,17,30,548.0,75.0,3.3,22.0,233.0,55.84,42.94
2016,8,14,17,45,485.5,65.0,3.2,21.0,184.0,49.72,37.68
2016,8,14,18,0,423.0,55.0,3.1,20.0,135.0,43.31,31.94
2016,8,14,18,15,324.5,42.5,2.95,19.0,92.5,34.23,23.6
2016,8,14,18,30,226.0,30.0,2.8,18.0,50.0,23.53,12.59
2016,8,14,18,45,113.0,15.0,2.65,17.5,25.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,12.5,34.5,91.71,5.72
2016,8,15,6,0,369.0,31.0,2.9,13.0,69.0,201.98,150.89
2016,8,15,6,15,465.5,39.5,2.85,13.5,116.5,277.14,221.51
2016,8,15,6,30,562.0,48.0,2.8,14.0,164.0,362.81,296.74
2016,8,15,6,45,281.0,60.0,2.75,14.5,118.0,244.17,202.5
2016,8,15,7,0,0.0,72.0,2.7,15.0,72.0,64.85,49.63
2016,8,15,7,15,0.0,87.0,2.65,15.5,87.0,78.91,61.49
2016,8,15,7,30,0.0,102.0,2.6,16.0,102.0,92.95,72.95
2016,8,15,7,45,0.0,124.5,2.55,16.5,124.5,114.59,90.51
2016,8,15,8,0,0.0,147.0,2.5,17.0,147.0,136.25,107.76
2016,8,15,8,15,13.5,183.0,2.45,17.5,191.0,183.13,145.65
2016,8,15,8,30,27.0,219.0,2.4,18.0,235.0,231.08,183.54
2016,8,15,8,45,34.5,244.0,2.4,19.0,266.0,278.4,219.48
2016,8,15,9,0,42.0,269.0,2.4,20.0,297.0,311.76,243.87
2016,8,15,9,15,481.5,180.0,2.45,20.5,530.0,681.42,531.06
2016,8,15,9,30,921.0,91.0,2.5,21.0,763.0,1009.78,753.5
2016,8,15,9,45,930.0,92.5,2.55,22.0,799.5,1033.88,762.02
2016,8,15,10,0,939.0,94.0,2.6,23.0,836.0,1054.39,771.3
2016,8,15,10,15,945.5,95.5,2.65,23.5,866.0,1068.63,778.11
2016,8,15,10,30,952.0,97.0,2.7,24.0,896.0,1078.96,782.57
2016,8,15,10,45,956.0,98.0,2.8,24.5,918.5,1082.21,783.18
2016,8,15,11,0,960.0,99.0,2.9,25.0,941.0,1081.43,781.41
2016,8,15,11,15,963.0,100.0,2.95,25.5,956.0,1075.58,776.08
2016,8,15,11,30,966.0,101.0,3.0,26.0,971.0,1065.69,768.35
2016,8,15,11,45,966.5,101.5,3.15,26.5,978.0,1048.85,757.22
2016,8,15,12,0,967.0,102.0,3.3,27.0,985.0,1028.17,743.66
2016,8,15,12,15,966.5,102.0,3.4,27.0,984.0,1002.32,727.83
2016,8,15,12,30,966.0,102.0,3.5,27.0,983.0,972.9,709.61
2016,8,15,12,45,956.0,107.0,3.6,27.0,972.0,936.64,686.76
2016,8,15,13,0,946.0,112.0,3.7,27.0,961.0,897.56,661.85
2016,8,15,13,15,942.5,111.0,3.75,27.0,944.5,855.52,634.44
2016,8,15,13,30,939.0,110.0,3.8,27.0,928.0,810.82,604.94
2016,8,15,13,45,933.5,109.0,3.85,27.0,903.5,762.21,572.1
2016,8,15,14,0,928.0,108.0,3.9,27.0,879.0,711.51,535.29
2016,8,15,14,15,920.5,106.5,3.9,26.5,848.0,657.27,495.76
2016,8,15,14,30,913.0,105.0,3.9,26.0,817.0,601.6,453.87
2016,8,15,14,45,903.5,103.0,3.9,26.0,779.5,543.31,407.77
2016,8,15,15,0,894.0,101.0,3.9,26.0,742.0,484.3,359.67
2016,8,15,15,15,881.0,98.5,3.85,25.5,699.0,423.08,309.05
2016,8,15,15,30,868.0,96.0,3.8,25.0,656.0,362.08,257.14
2016,8,15,15,45,852.0,92.5,3.75,24.5,608.5,294.89,199.77
2016,8,15,16,0,836.0,89.0,3.7,24.0,561.0,233.34,147.23
2016,8,15,16,15,813.5,85.5,3.6,23.5,510.0,172.41,98.76
2016,8,15,16,30,791.0,82.0,3.5,23.0,459.0,114.02,60.72
2016,8,15,16,45,762.0,77.0,3.45,22.5,406.5,57.82,44.27
2016,8,15,17,0,733.0,72.0,3.4,22.0,354.0,55.48,42.52
2016,8,15,17,15,689.0,67.0,3.25,21.0,300.0,48.31,36.57
2016,8,15,17,30,645.0,62.0,3.1,20.0,246.0,45.97,34.7
2016,8,15,17,45,581.5,54.5,3.0,19.0,194.5,41.44,30.76
2016,8,15,18,0,518.0,47.0,2.9,18.0,143.0,36.76,26.48
2016,8,15,18,15,410.5,37.0,2.8,17.0,98.0,29.59,19.78
2016,8,15,18,30,303.0,27.0,2.7,16.0,53.0,22.19,11.19
2016,8,15,18,45,151.5,13.5,2.65,15.5,26.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.5,16.0,2.0,11.5,31.0,79.62,0.0
2016,8,16,6,0,295.0,32.0,2.3,12.0,62.0,174.18,129.51
2016,8,16,6,15,391.0,43.0,2.25,12.5,107.5,247.84,198.44
2016,8,16,6,30,487.0,54.0,2.2,13.0,153.0,332.18,272.31
2016,8,16,6,45,263.5,84.0,2.2,14.0,139.5,253.42,209.73
2016,8,16,7,0,40.0,114.0,2.2,15.0,126.0,144.0,116.79
2016,8,16,7,15,48.0,135.0,2.15,15.5,152.0,172.58,140.66
2016,8,16,7,30,56.0,156.0,2.1,16.0,178.0,201.73,164.18
2016,8,16,7,45,71.0,181.0,2.1,17.0,213.5,241.51,195.58
2016,8,16,8,0,86.0,206.0,2.1,18.0,249.0,282.21,226.89
2016,8,16,8,15,78.5,226.0,2.1,18.5,268.0,298.96,238.49
2016,8,16,8,30,71.0,246.0,2.1,19.0,287.0,314.88,249.32
2016,8,16,8,45,161.5,269.5,2.15,20.0,373.0,438.69,344.73
2016,8,16,9,0,252.0,293.0,2.2,21.0,459.0,568.54,439.82
2016,8,16,9,15,558.5,202.5,2.2,21.5,600.0,781.12,596.46
2016,8,16,9,30,865.0,112.0,2.2,22.0,741.0,979.76,726.85
2016,8,16,9,45,865.5,119.0,2.25,23.0,774.5,1000.34,734.46
2016,8,16,10,0,866.0,126.0,2.3,24.0,808.0,1017.15,741.53
2016,8,16,10,15,874.0,127.5,2.35,24.5,838.0,1031.87,748.77
2016,8,16,10,30,882.0,129.0,2.4,25.0,868.0,1042.95,753.8
2016,8,16,10,45,888.0,130.0,2.45,25.5,890.5,1047.75,754.97
2016,8,16,11,0,894.0,131.0,2.5,26.0,913.0,1048.76,753.92
2016,8,16,11,15,897.5,132.0,2.55,26.5,928.0,1043.44,749.03
2016,8,16,11,30,901.0,133.0,2.6,27.0,943.0,1034.31,741.92
2016,8,16,11,45,903.0,133.0,2.65,27.5,950.5,1018.97,731.0
2016,8,16,12,0,905.0,133.0,2.7,28.0,958.0,999.99,717.92
2016,8,16,12,15,905.0,133.0,2.75,28.0,957.0,975.6,702.87
2016,8,16,12,30,905.0,133.0,2.8,28.0,956.0,947.85,685.65
2016,8,16,12,45,897.5,136.0,2.85,28.0,946.0,913.13,663.83
2016,8,16,13,0,890.0,139.0,2.9,28.0,936.0,875.73,640.12
2016,8,16,13,15,886.0,138.0,2.95,28.0,919.0,835.05,614.01
2016,8,16,13,30,882.0,137.0,3.0,28.0,902.0,791.91,585.99
2016,8,16,13,45,877.5,134.5,3.05,28.0,878.5,744.84,553.7
2016,8,16,14,0,873.0,132.0,3.1,28.0,855.0,695.77,518.63
2016,8,16,14,15,864.5,130.0,3.1,27.5,824.5,642.88,480.64
2016,8,16,14,30,856.0,128.0,3.1,27.0,794.0,588.66,440.41
2016,8,16,14,45,847.0,125.0,3.15,27.0,757.0,531.54,396.02
2016,8,16,15,0,838.0,122.0,3.2,27.0,720.0,473.86,349.74
2016,8,16,15,15,823.5,119.0,3.15,26.5,677.5,413.78,300.75
2016,8,16,15,30,809.0,116.0,3.1,26.0,635.0,354.29,250.85
2016,8,16,15,45,792.0,111.0,3.1,26.0,588.5,293.36,198.81
2016,8,16,16,0,775.0,106.0,3.1,26.0,542.0,233.89,148.61
2016,8,16,16,15,750.0,102.0,3.05,25.5,491.5,170.49,99.11
2016,8,16,16,30,725.0,98.0,3.0,25.0,441.0,114.83,63.48
2016,8,16,16,45,694.0,91.5,3.0,24.5,389.0,62.59,47.95
2016,8,16,17,0,663.0,85.0,3.0,24.0,337.0,59.89,45.94
2016,8,16,17,15,616.0,78.0,2.9,23.0,284.5,56.54,43.35
2016,8,16,17,30,569.0,71.0,2.8,22.0,232.0,53.03,40.5
2016,8,16,17,45,502.5,62.0,2.75,21.0,182.0,47.6,35.81
2016,8,16,18,0,436.0,53.0,2.7,20.0,132.0,41.98,30.7
2016,8,16,18,15,331.0,40.0,2.6,19.0,89.0,32.33,21.83
2016,8,16,18,30,226.0,27.0,2.5,18.0,46.0,22.26,10.46
2016,8,16,18,45,113.0,13.5,2.45,17.0,23.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.0,68.93,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,56.0,153.33,112.09
2016,8,17,6,15,334.5,45.0,2.45,14.5,99.5,224.68,178.49
2016,8,17,6,30,428.0,57.0,2.4,15.0,143.0,305.83,249.25
2016,8,17,6,45,255.5,87.0,2.35,15.5,142.5,253.33,208.55
2016,8,17,7,0,83.0,117.0,2.3,16.0,142.0,174.72,142.61
2016,8,17,7,15,94.5,139.0,2.3,16.5,172.5,220.1,180.1
2016,8,17,7,30,106.0,161.0,2.3,17.0,203.0,256.06,208.8
2016,8,17,7,45,408.5,130.5,2.3,18.0,325.5,479.44,390.05
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,709.6,561.49
2016,8,17,8,15,735.5,104.0,2.25,19.5,497.0,761.77,593.83
2016,8,17,8,30,760.0,108.0,2.2,20.0,546.0,808.89,623.24
2016,8,17,8,45,778.5,112.0,2.2,21.0,592.0,853.52,649.45
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,896.14,673.72
2016,8,17,9,15,811.5,119.0,2.25,22.5,679.5,931.51,694.48
2016,8,17,9,30,826.0,122.0,2.3,23.0,721.0,964.12,713.31
2016,8,17,9,45,842.0,121.5,2.35,24.0,758.0,991.23,727.03
2016,8,17,10,0,858.0,121.0,2.4,25.0,795.0,1004.23,731.58
2016,8,17,10,15,866.0,123.0,2.45,25.5,825.0,1019.44,739.19
2016,8,17,10,30,874.0,125.0,2.5,26.0,855.0,1031.03,744.55
2016,8,17,10,45,878.5,127.0,2.6,27.0,877.0,1035.37,744.45
2016,8,17,11,0,883.0,129.0,2.7,28.0,899.0,1035.92,742.11
2016,8,17,11,15,886.5,129.5,2.8,28.0,914.0,1030.15,738.84
2016,8,17,11,30,890.0,130.0,2.9,28.0,929.0,1020.63,733.32
2016,8,17,11,45,890.5,131.5,3.0,28.5,936.0,1005.47,722.84
2016,8,17,12,0,891.0,133.0,3.1,29.0,943.0,986.73,710.15
2016,8,17,12,15,891.0,133.0,3.15,29.0,942.5,962.6,695.06
2016,8,17,12,30,891.0,133.0,3.2,29.0,942.0,935.16,677.83
2016,8,17,12,45,882.5,136.5,3.3,29.5,931.0,900.41,654.75
2016,8,17,13,0,874.0,140.0,3.4,30.0,920.0,863.08,629.88
2016,8,17,13,15,870.0,139.0,3.45,30.0,903.5,822.91,603.93
2016,8,17,13,30,866.0,138.0,3.5,30.0,887.0,780.34,576.11
2016,8,17,13,45,861.5,135.5,3.55,30.0,863.5,733.88,543.97
2016,8,17,14,0,857.0,133.0,3.6,30.0,840.0,685.47,509.26
2016,8,17,14,15,848.0,131.0,3.65,29.5,809.0,633.93,472.29
2016,8,17,14,30,839.0,129.0,3.7,29.0,778.0,579.33,431.91
2016,8,17,14,45,830.0,125.5,3.75,28.5,742.0,522.62,388.58
2016,8,17,15,0,821.0,122.0,3.8,28.0,706.0,465.39,343.28
2016,8,17,15,15,805.5,119.0,3.8,27.5,663.5,405.86,294.71
2016,8,17,15,30,790.0,116.0,3.8,27.0,621.0,347.07,245.4
2016,8,17,15,45,773.0,111.0,3.85,26.5,574.5,287.25,194.68
2016,8,17,16,0,756.0,106.0,3.9,26.0,528.0,228.91,145.69
2016,8,17,16,15,730.0,101.5,3.85,25.0,478.0,166.15,96.93
2016,8,17,16,30,704.0,97.0,3.8,24.0,428.0,111.3,62.08
2016,8,17,16,45,672.5,91.0,3.8,23.5,376.5,62.25,47.89
2016,8,17,17,0,641.0,85.0,3.8,23.0,325.0,59.93,46.18
2016,8,17,17,15,592.5,78.0,3.65,22.0,273.5,56.59,43.58
2016,8,17,17,30,544.0,71.0,3.5,21.0,222.0,53.11,40.73
2016,8,17,17,45,476.5,61.5,3.4,20.0,173.0,47.27,35.65
2016,8,17,18,0,409.0,52.0,3.3,19.0,124.0,41.2,30.12
2016,8,17,18,15,304.0,39.0,3.15,18.0,82.5,31.54,21.16
2016,8,17,18,30,199.0,26.0,3.0,17.0,41.0,20.45,8.38
2016,8,17,18,45,99.5,13.0,2.9,16.5,20.5,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,13.5,25.5,60.58,0.0
2016,8,18,6,0,192.0,33.0,2.4,14.0,51.0,134.71,97.28
2016,8,18,6,15,281.5,47.5,2.4,14.5,93.0,202.26,160.38
2016,8,18,6,30,371.0,62.0,2.4,15.0,135.0,280.2,228.41
2016,8,18,6,45,214.5,88.5,2.4,15.5,133.5,232.77,191.42
2016,8,18,7,0,58.0,115.0,2.4,16.0,132.0,157.24,127.76
2016,8,18,7,15,69.0,136.5,2.35,16.5,161.0,189.29,154.43
2016,8,18,7,30,80.0,158.0,2.3,17.0,190.0,222.13,180.89
2016,8,18,7,45,352.0,141.0,2.3,18.0,309.0,449.51,365.94
2016,8,18,8,0,624.0,124.0,2.3,19.0,428.0,668.78,531.86
2016,8,18,8,15,650.5,130.0,2.25,19.5,476.5,721.96,565.72
2016,8,18,8,30,677.0,136.0,2.2,20.0,525.0,774.56,599.54
2016,8,18,8,45,690.0,144.0,2.2,21.0,568.0,816.33,624.18
2016,8,18,9,0,703.0,152.0,2.2,22.0,611.0,856.03,646.95
2016,8,18,9,15,719.0,156.5,2.25,22.5,651.5,892.31,668.71
2016,8,18,9,30,735.0,161.0,2.3,23.0,692.0,926.17,688.68
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.0,924.96,683.98
2016,8,18,10,0,628.0,236.0,2.4,25.0,728.0,917.05,674.93
2016,8,18,10,15,638.5,240.5,2.45,25.5,756.5,935.25,685.16
2016,8,18,10,30,649.0,245.0,2.5,26.0,785.0,950.42,693.17
2016,8,18,10,45,657.0,247.5,2.6,26.5,807.0,957.89,696.7
2016,8,18,11,0,665.0,250.0,2.7,27.0,829.0,962.11,698.25
2016,8,18,11,15,670.0,252.0,2.75,27.0,843.5,959.53,696.41
2016,8,18,11,30,675.0,254.0,2.8,27.0,858.0,953.67,692.58
2016,8,18,11,45,680.5,253.0,2.9,27.5,866.0,942.09,684.21
2016,8,18,12,0,686.0,252.0,3.0,28.0,874.0,927.3,673.8
2016,8,18,12,15,686.0,251.5,3.05,28.0,873.5,904.77,659.18
2016,8,18,12,30,686.0,251.0,3.1,28.0,873.0,879.45,642.67
2016,8,18,12,45,685.5,249.0,3.15,28.0,865.0,849.68,623.06
2016,8,18,13,0,685.0,247.0,3.2,28.0,857.0,817.48,601.59
2016,8,18,13,15,680.0,245.0,3.25,28.0,841.0,779.47,575.81
2016,8,18,13,30,675.0,243.0,3.3,28.0,825.0,739.74,548.41
2016,8,18,13,45,671.5,237.5,3.4,28.0,803.0,696.45,518.28
2016,8,18,14,0,668.0,232.0,3.5,28.0,781.0,651.76,486.43
2016,8,18,14,15,657.0,227.5,3.55,27.5,751.5,602.2,450.99
2016,8,18,14,30,646.0,223.0,3.6,27.0,722.0,552.38,414.3
2016,8,18,14,45,639.0,214.5,3.65,27.0,687.5,501.14,374.72
2016,8,18,15,0,632.0,206.0,3.7,27.0,653.0,449.72,333.87
2016,8,18,15,15,613.5,199.5,3.7,26.5,612.0,395.62,290.58
2016,8,18,15,30,595.0,193.0,3.7,26.0,571.0,341.96,246.7
2016,8,18,15,45,579.5,182.0,3.75,25.5,527.5,288.2,202.19
2016,8,18,16,0,564.0,171.0,3.8,25.0,484.0,236.05,159.38
2016,8,18,16,15,534.5,161.5,3.8,24.0,436.0,184.97,120.63
2016,8,18,16,30,505.0,152.0,3.8,23.0,388.0,137.54,90.36
2016,8,18,16,45,472.0,139.5,3.8,22.5,339.0,95.84,76.79
2016,8,18,17,0,439.0,127.0,3.8,22.0,290.0,89.18,71.52
2016,8,18,17,15,392.0,112.5,3.65,21.0,241.5,80.64,64.57
2016,8,18,17,30,345.0,98.0,3.5,20.0,193.0,71.69,57.04
2016,8,18,17,45,285.0,80.0,3.4,19.0,147.0,59.62,46.53
2016,8,18,18,0,225.0,62.0,3.3,18.0,101.0,48.52,36.54
2016,8,18,18,15,154.5,41.5,3.2,17.0,64.0,33.12,22.49
2016,8,18,18,30,84.0,21.0,3.1,16.0,27.0,17.24,5.28
2016,8,18,18,45,42.0,10.5,3.05,15.5,13.5,9.55,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.5,2.2,13.5,19.5,38.0,0.0
2016,8,19,6,0,105.0,29.0,2.5,14.0,39.0,85.61,59.62
2016,8,19,6,15,170.0,49.5,2.55,14.5,77.5,145.54,114.57
2016,8,19,6,30,235.0,70.0,2.6,15.0,116.0,211.63,172.34
2016,8,19,6,45,288.5,88.5,2.65,15.5,161.5,285.8,235.61
2016,8,19,7,0,342.0,107.0,2.7,16.0,207.0,355.18,293.38
2016,8,19,7,15,201.5,130.5,2.6,16.5,192.5,293.56,241.59
2016,8,19,7,30,61.0,154.0,2.5,17.0,178.0,204.1,165.56
2016,8,19,7,45,96.0,180.0,2.45,17.5,224.0,260.56,211.58
2016,8,19,8,0,131.0,206.0,2.4,18.0,270.0,333.6,269.06
2016,8,19,8,15,157.5,229.0,2.35,18.5,313.5,384.93,307.96
2016,8,19,8,30,184.0,252.0,2.3,19.0,357.0,437.49,346.95
2016,8,19,8,45,386.0,225.5,2.25,20.0,469.5,625.92,489.15
2016,8,19,9,0,588.0,199.0,2.2,21.0,582.0,794.31,608.26
2016,8,19,9,15,605.5,205.5,2.2,21.5,622.0,837.68,634.06
2016,8,19,9,30,623.0,212.0,2.2,22.0,662.0,872.99,655.25
2016,8,19,9,45,614.5,229.0,2.2,22.5,690.5,890.98,663.95
2016,8,19,10,0,606.0,246.0,2.2,23.0,719.0,905.55,670.53
2016,8,19,10,15,617.0,250.5,2.25,23.5,747.5,924.07,680.88
2016,8,19,10,30,628.0,255.0,2.3,24.0,776.0,939.61,689.25
2016,8,19,10,45,630.5,261.0,2.35,24.5,796.5,944.93,690.83
2016,8,19,11,0,633.0,267.0,2.4,25.0,817.0,947.06,690.51
2016,8,19,11,15,638.0,269.5,2.45,25.0,831.5,945.08,689.12
2016,8,19,11,30,643.0,272.0,2.5,25.0,846.0,939.91,685.75
2016,8,19,11,45,644.5,273.5,2.65,25.5,852.5,927.2,677.01
2016,8,19,12,0,646.0,275.0,2.8,26.0,859.0,911.5,666.29
2016,8,19,12,15,645.5,275.0,2.85,26.0,858.5,889.64,652.03
2016,8,19,12,30,645.0,275.0,2.9,26.0,858.0,865.14,635.96
2016,8,19,12,45,652.0,268.0,3.0,26.5,852.0,838.24,617.47
2016,8,19,13,0,659.0,261.0,3.1,27.0,846.0,808.6,596.93
2016,8,19,13,15,654.0,258.5,3.15,26.5,830.0,770.91,572.41
2016,8,19,13,30,649.0,256.0,3.2,26.0,814.0,731.59,546.24
2016,8,19,13,45,644.0,250.5,3.3,26.0,791.5,688.21,515.83
2016,8,19,14,0,639.0,245.0,3.4,26.0,769.0,643.66,483.87
2016,8,19,14,15,627.5,240.5,3.45,25.5,739.0,595.06,448.88
2016,8,19,14,30,616.0,236.0,3.5,25.0,709.0,546.34,412.77
2016,8,19,14,45,605.5,228.0,3.55,25.0,674.0,495.29,373.16
2016,8,19,15,0,595.0,220.0,3.6,25.0,639.0,443.43,331.88
2016,8,19,15,15,576.0,212.5,3.55,24.5,598.5,390.14,289.07
2016,8,19,15,30,557.0,205.0,3.5,24.0,558.0,338.44,246.61
2016,8,19,15,45,536.0,195.0,3.5,24.0,513.5,286.13,203.0
2016,8,19,16,0,515.0,185.0,3.5,24.0,469.0,236.13,161.9
2016,8,19,16,15,485.5,174.0,3.45,23.0,421.5,186.79,124.64
2016,8,19,16,30,456.0,163.0,3.4,22.0,374.0,141.16,95.52
2016,8,19,16,45,418.5,149.5,3.4,21.5,325.0,102.5,82.79
2016,8,19,17,0,381.0,136.0,3.4,21.0,276.0,95.33,77.08
2016,8,19,17,15,336.0,119.0,3.3,20.0,228.0,88.59,71.71
2016,8,19,17,30,291.0,102.0,3.2,19.0,180.0,76.98,61.86
2016,8,19,17,45,233.5,81.5,3.15,18.5,135.5,62.53,49.12
2016,8,19,18,0,176.0,61.0,3.1,18.0,91.0,47.63,35.7
2016,8,19,18,15,117.5,39.0,3.0,17.5,56.0,31.17,20.66
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,14.08,2.18
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,40.0,13.0,1.75,13.5,16.5,25.23,0.0
2016,8,20,6,0,80.0,26.0,2.0,14.0,33.0,71.47,48.33
2016,8,20,6,15,135.5,48.5,2.0,14.5,70.0,129.08,100.99
2016,8,20,6,30,191.0,71.0,2.0,15.0,107.0,191.24,155.14
2016,8,20,6,45,240.5,91.5,2.0,15.5,152.0,252.52,207.7
2016,8,20,7,0,290.0,112.0,2.0,16.0,197.0,318.42,262.56
2016,8,20,7,15,167.5,130.5,2.0,16.5,182.0,259.47,213.1
2016,8,20,7,30,45.0,149.0,2.0,17.0,167.0,186.95,151.05
2016,8,20,7,45,82.5,177.0,2.0,17.5,215.0,247.12,200.21
2016,8,20,8,0,120.0,205.0,2.0,18.0,263.0,324.11,260.9
2016,8,20,8,15,228.5,216.0,2.0,18.5,341.0,444.94,355.37
2016,8,20,8,30,337.0,227.0,2.0,19.0,419.0,558.38,440.52
2016,8,20,8,45,439.0,221.5,2.05,20.0,493.0,670.01,520.27
2016,8,20,9,0,541.0,216.0,2.1,21.0,567.0,770.27,589.2
2016,8,20,9,15,558.5,224.0,2.15,21.5,606.5,807.66,612.24
2016,8,20,9,30,576.0,232.0,2.2,22.0,646.0,843.32,634.36
2016,8,20,9,45,617.5,223.0,2.3,22.5,687.0,888.33,663.68
2016,8,20,10,0,659.0,214.0,2.4,23.0,728.0,926.38,687.39
2016,8,20,10,15,669.5,218.0,2.45,23.5,756.5,944.26,696.92
2016,8,20,10,30,680.0,222.0,2.5,24.0,785.0,959.05,704.64
