Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,690.0,223.0,2.65,24.5,807.5,966.96,708.88
2016,8,20,11,0,700.0,224.0,2.8,25.0,830.0,971.55,711.06
2016,8,20,11,15,704.5,225.5,2.9,25.0,844.0,967.74,708.83
2016,8,20,11,30,709.0,227.0,3.0,25.0,858.0,960.58,704.56
2016,8,20,11,45,716.0,224.5,3.15,25.5,866.5,948.47,696.12
2016,8,20,12,0,723.0,222.0,3.3,26.0,875.0,933.04,685.53
2016,8,20,12,15,723.0,222.0,3.4,25.5,874.0,910.32,672.47
2016,8,20,12,30,723.0,222.0,3.5,25.0,873.0,884.69,657.38
2016,8,20,12,45,708.0,228.5,3.6,25.0,861.0,849.56,633.78
2016,8,20,13,0,693.0,235.0,3.7,25.0,849.0,812.63,608.44
2016,8,20,13,15,688.0,233.0,3.7,25.0,833.0,774.33,581.66
2016,8,20,13,30,683.0,231.0,3.7,25.0,817.0,734.27,553.23
2016,8,20,13,45,684.5,223.0,3.75,25.0,796.0,691.87,522.98
2016,8,20,14,0,686.0,215.0,3.8,25.0,775.0,647.61,490.71
2016,8,20,14,15,675.5,211.5,3.8,24.5,745.5,598.36,454.62
2016,8,20,14,30,665.0,208.0,3.8,24.0,716.0,548.72,417.22
2016,8,20,14,45,658.5,199.0,3.85,23.5,682.0,496.24,376.71
2016,8,20,15,0,652.0,190.0,3.9,23.0,648.0,443.49,334.63
2016,8,20,15,15,634.5,184.0,3.85,22.5,607.0,389.03,289.95
2016,8,20,15,30,617.0,178.0,3.8,22.0,566.0,335.96,245.4
2016,8,20,15,45,601.5,168.0,3.8,22.0,522.5,281.79,199.14
2016,8,20,16,0,586.0,158.0,3.8,22.0,479.0,229.27,154.97
2016,8,20,16,15,556.5,149.5,3.7,21.0,431.0,176.93,114.86
2016,8,20,16,30,527.0,141.0,3.6,20.0,383.0,129.02,84.6
2016,8,20,16,45,496.5,128.5,3.55,19.5,334.5,88.86,71.75
2016,8,20,17,0,466.0,116.0,3.5,19.0,286.0,81.97,66.16
2016,8,20,17,15,417.0,103.5,3.4,18.0,237.5,74.61,60.1
2016,8,20,17,30,368.0,91.0,3.3,17.0,189.0,66.91,53.53
2016,8,20,17,45,309.0,74.0,3.2,16.5,144.0,55.43,43.26
2016,8,20,18,0,250.0,57.0,3.1,16.0,99.0,43.47,32.33
2016,8,20,18,15,170.5,38.0,2.95,15.5,62.0,29.41,19.22
2016,8,20,18,30,91.0,19.0,2.8,15.0,25.0,14.87,1.12
2016,8,20,18,45,45.5,9.5,2.7,15.0,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.35,12.5,20.0,34.84,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,105.97,73.13
2016,8,21,6,15,205.5,47.5,2.7,13.5,80.0,169.55,134.13
2016,8,21,6,30,282.0,66.0,2.7,14.0,120.0,241.55,197.43
2016,8,21,6,45,344.5,80.5,2.75,14.5,166.5,308.8,255.69
2016,8,21,7,0,407.0,95.0,2.8,15.0,213.0,382.15,317.15
2016,8,21,7,15,210.0,115.0,2.75,15.5,176.5,280.86,232.69
2016,8,21,7,30,13.0,135.0,2.7,16.0,140.0,137.92,110.56
2016,8,21,7,45,46.5,167.5,2.7,16.5,189.0,208.7,169.34
2016,8,21,8,0,80.0,200.0,2.7,17.0,238.0,272.45,220.64
2016,8,21,8,15,78.0,221.5,2.65,17.5,262.0,295.4,237.4
2016,8,21,8,30,76.0,243.0,2.6,18.0,286.0,317.88,253.61
2016,8,21,8,45,198.5,258.0,2.6,19.0,383.5,461.31,365.72
2016,8,21,9,0,321.0,273.0,2.6,20.0,481.0,612.82,477.73
2016,8,21,9,15,516.0,220.5,2.6,20.5,579.5,763.69,587.84
2016,8,21,9,30,711.0,168.0,2.6,21.0,678.0,912.42,688.9
2016,8,21,9,45,696.0,186.5,2.65,21.5,706.0,927.92,695.69
2016,8,21,10,0,681.0,205.0,2.7,22.0,734.0,939.39,701.08
2016,8,21,10,15,691.5,208.5,2.75,22.5,763.0,956.89,710.63
2016,8,21,10,30,702.0,212.0,2.8,23.0,792.0,971.22,718.07
2016,8,21,10,45,711.5,213.0,2.9,23.5,814.5,978.59,721.44
2016,8,21,11,0,721.0,214.0,3.0,24.0,837.0,982.57,722.74
2016,8,21,11,15,726.0,215.5,3.1,24.0,851.5,979.11,720.69
2016,8,21,11,30,731.0,217.0,3.2,24.0,866.0,972.21,716.52
2016,8,21,11,45,736.0,216.5,3.3,24.5,874.0,959.83,707.45
2016,8,21,12,0,741.0,216.0,3.4,25.0,882.0,944.1,696.26
2016,8,21,12,15,740.5,216.0,3.5,25.0,881.0,920.48,681.22
2016,8,21,12,30,740.0,216.0,3.6,25.0,880.0,893.92,664.2
2016,8,21,12,45,753.5,205.5,3.75,25.0,876.0,866.48,646.77
2016,8,21,13,0,767.0,195.0,3.9,25.0,872.0,835.63,626.85
2016,8,21,13,15,762.0,193.0,3.95,24.5,855.0,794.94,599.85
2016,8,21,13,30,757.0,191.0,4.0,24.0,838.0,752.27,570.73
2016,8,21,13,45,751.5,187.5,4.1,24.0,815.0,706.08,537.52
2016,8,21,14,0,746.0,184.0,4.2,24.0,792.0,658.41,502.44
2016,8,21,14,15,735.5,181.0,4.2,23.5,761.0,606.9,464.28
2016,8,21,14,30,725.0,178.0,4.2,23.0,730.0,554.83,424.57
2016,8,21,14,45,713.0,173.0,4.25,22.5,694.0,499.99,381.65
2016,8,21,15,0,701.0,168.0,4.3,22.0,658.0,445.3,337.45
2016,8,21,15,15,683.0,163.0,4.2,21.5,616.0,388.75,290.43
2016,8,21,15,30,665.0,158.0,4.1,21.0,574.0,333.54,243.45
2016,8,21,15,45,644.0,151.5,4.1,20.5,528.5,277.97,195.93
2016,8,21,16,0,623.0,145.0,4.1,20.0,483.0,224.62,151.0
2016,8,21,16,15,593.0,137.0,4.05,19.5,434.5,171.46,109.73
2016,8,21,16,30,563.0,129.0,4.0,19.0,386.0,122.14,78.69
2016,8,21,16,45,526.5,119.5,3.95,18.5,336.0,83.1,67.08
2016,8,21,17,0,490.0,110.0,3.9,18.0,286.0,78.07,63.05
2016,8,21,17,15,439.5,98.0,3.75,17.0,237.0,70.92,57.11
2016,8,21,17,30,389.0,86.0,3.6,16.0,188.0,63.44,50.68
2016,8,21,17,45,322.5,70.5,3.5,15.5,142.5,52.94,41.22
2016,8,21,18,0,256.0,55.0,3.4,15.0,97.0,42.03,31.15
2016,8,21,18,15,172.5,36.5,3.3,14.5,60.5,28.3,18.2
2016,8,21,18,30,89.0,18.0,3.2,14.0,24.0,14.11,0.0
2016,8,21,18,45,44.5,9.0,3.1,14.0,12.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,14.5,2.75,12.5,20.0,34.37,0.0
2016,8,22,6,0,126.0,29.0,3.0,13.0,40.0,104.78,70.9
2016,8,22,6,15,204.0,47.0,3.0,13.5,79.0,168.76,133.34
2016,8,22,6,30,282.0,65.0,3.0,14.0,118.0,240.83,196.88
2016,8,22,6,45,141.0,69.0,3.0,14.5,95.5,167.68,137.89
2016,8,22,7,0,0.0,73.0,3.0,15.0,73.0,66.49,51.07
2016,8,22,7,15,0.0,90.0,2.9,15.5,90.0,82.64,64.67
2016,8,22,7,30,0.0,107.0,2.8,16.0,107.0,98.74,77.88
2016,8,22,7,45,3.5,132.5,2.75,16.5,134.5,126.36,100.5
2016,8,22,8,0,7.0,158.0,2.7,17.0,162.0,154.26,122.92
2016,8,22,8,15,14.0,181.5,2.65,17.5,189.5,183.18,145.91
2016,8,22,8,30,21.0,205.0,2.6,18.0,217.0,212.51,168.85
2016,8,22,8,45,47.0,243.5,2.6,18.5,273.0,291.52,231.15
2016,8,22,9,0,73.0,282.0,2.6,19.0,329.0,358.14,282.11
2016,8,22,9,15,94.5,307.5,2.65,19.5,373.0,406.3,317.95
2016,8,22,9,30,116.0,333.0,2.7,20.0,417.0,472.58,366.55
2016,8,22,9,45,223.0,339.0,2.75,21.0,509.0,584.16,449.38
2016,8,22,10,0,330.0,345.0,2.8,22.0,601.0,715.87,542.6
2016,8,22,10,15,525.5,270.5,2.9,22.0,695.5,849.53,639.7
2016,8,22,10,30,721.0,196.0,3.0,22.0,790.0,973.68,725.22
2016,8,22,10,45,727.5,198.5,3.1,22.5,811.5,979.63,726.63
2016,8,22,11,0,734.0,201.0,3.2,23.0,833.0,982.16,726.95
2016,8,22,11,15,738.5,202.5,3.3,23.0,847.5,978.14,724.47
2016,8,22,11,30,743.0,204.0,3.4,23.0,862.0,970.66,719.84
2016,8,22,11,45,746.0,204.0,3.55,23.5,868.5,956.73,709.95
2016,8,22,12,0,749.0,204.0,3.7,24.0,875.0,939.49,697.92
2016,8,22,12,15,749.0,203.5,3.8,24.0,874.0,915.73,682.58
2016,8,22,12,30,749.0,203.0,3.9,24.0,873.0,888.99,665.2
2016,8,22,12,45,713.5,222.0,4.0,24.0,855.0,847.68,637.28
2016,8,22,13,0,678.0,241.0,4.1,24.0,837.0,805.29,607.29
2016,8,22,13,15,673.0,238.5,4.1,23.5,821.0,766.89,581.31
2016,8,22,13,30,668.0,236.0,4.1,23.0,805.0,726.8,553.57
2016,8,22,13,45,667.0,229.0,4.2,23.0,783.5,684.0,522.69
2016,8,22,14,0,666.0,222.0,4.3,23.0,762.0,639.62,489.93
2016,8,22,14,15,655.0,218.0,4.3,22.5,732.5,590.43,453.37
2016,8,22,14,30,644.0,214.0,4.3,22.0,703.0,540.98,415.61
2016,8,22,14,45,636.0,206.0,4.35,22.0,668.5,489.59,374.69
2016,8,22,15,0,628.0,198.0,4.4,22.0,634.0,438.12,332.6
2016,8,22,15,15,609.5,191.5,4.35,21.5,593.5,384.15,288.06
2016,8,22,15,30,591.0,185.0,4.3,21.0,553.0,331.76,243.89
2016,8,22,15,45,573.0,175.0,4.3,20.5,509.0,277.2,197.73
2016,8,22,16,0,555.0,165.0,4.3,20.0,465.0,225.69,154.68
2016,8,22,16,15,525.5,155.5,4.2,19.5,417.5,175.24,115.81
2016,8,22,16,30,496.0,146.0,4.1,19.0,370.0,128.47,86.34
2016,8,22,16,45,462.5,133.5,4.0,18.5,322.0,92.41,75.17
2016,8,22,17,0,429.0,121.0,3.9,18.0,274.0,85.59,69.61
2016,8,22,17,15,380.5,106.5,3.75,17.0,226.0,76.88,62.34
2016,8,22,17,30,332.0,92.0,3.6,16.0,178.0,67.76,54.46
2016,8,22,17,45,273.0,74.0,3.45,15.5,133.5,55.53,43.45
2016,8,22,18,0,214.0,56.0,3.3,15.0,89.0,42.78,31.74
2016,8,22,18,15,139.5,36.0,3.15,14.5,54.0,28.87,18.46
2016,8,22,18,30,65.0,16.0,3.0,14.0,19.0,13.24,0.0
2016,8,22,18,45,32.5,8.0,2.85,14.0,9.5,7.28,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.0,2.2,13.5,20.0,37.65,0.0
2016,8,23,6,0,148.0,28.0,2.5,14.0,40.0,111.68,73.73
2016,8,23,6,15,235.5,44.5,2.5,14.5,80.0,180.27,141.73
2016,8,23,6,30,323.0,61.0,2.5,15.0,120.0,257.25,209.25
2016,8,23,6,45,389.0,73.5,2.55,15.5,167.5,326.37,269.01
2016,8,23,7,0,455.0,86.0,2.6,16.0,215.0,401.93,332.05
2016,8,23,7,15,294.0,120.5,2.55,16.5,210.5,344.91,284.49
2016,8,23,7,30,133.0,155.0,2.5,17.0,206.0,270.94,221.46
2016,8,23,7,45,379.0,137.0,2.45,17.5,311.0,468.01,381.96
2016,8,23,8,0,625.0,119.0,2.4,18.0,416.0,666.94,533.31
2016,8,23,8,15,652.0,125.0,2.35,18.5,464.5,720.58,567.98
2016,8,23,8,30,679.0,131.0,2.3,19.0,513.0,773.67,602.42
2016,8,23,8,45,701.5,135.0,2.3,20.0,558.0,819.43,630.04
2016,8,23,9,0,724.0,139.0,2.3,21.0,603.0,863.63,655.98
2016,8,23,9,15,739.5,142.5,2.3,21.5,644.0,898.64,676.46
2016,8,23,9,30,755.0,146.0,2.3,22.0,685.0,931.16,695.11
2016,8,23,9,45,746.5,160.0,2.35,22.5,714.5,949.27,704.56
2016,8,23,10,0,738.0,174.0,2.4,23.0,744.0,963.51,711.65
2016,8,23,10,15,747.5,177.0,2.45,23.5,773.0,979.9,720.26
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,992.96,726.74
2016,8,23,10,45,765.5,181.0,2.6,24.5,824.5,991.35,724.3
2016,8,23,11,0,774.0,182.0,2.7,25.0,847.0,994.45,725.17
2016,8,23,11,15,778.5,183.5,2.75,25.0,861.5,990.47,722.46
2016,8,23,11,30,783.0,185.0,2.8,25.0,876.0,982.93,717.63
2016,8,23,11,45,787.0,184.0,2.9,25.5,883.5,968.91,707.71
2016,8,23,12,0,791.0,183.0,3.0,26.0,891.0,951.46,695.67
2016,8,23,12,15,791.0,183.0,3.1,26.0,890.0,927.92,681.01
2016,8,23,12,30,791.0,183.0,3.2,26.0,889.0,901.31,664.28
2016,8,23,12,45,795.5,178.0,3.3,26.5,882.0,870.91,643.65
2016,8,23,13,0,800.0,173.0,3.4,27.0,875.0,837.47,620.9
2016,8,23,13,15,795.5,171.5,3.45,27.0,858.0,797.28,594.39
2016,8,23,13,30,791.0,170.0,3.5,27.0,841.0,754.95,564.92
2016,8,23,13,45,786.0,167.0,3.6,27.0,818.0,709.0,532.43
2016,8,23,14,0,781.0,164.0,3.7,27.0,795.0,661.38,497.92
2016,8,23,14,15,771.0,161.0,3.75,26.5,764.0,609.34,460.02
2016,8,23,14,30,761.0,158.0,3.8,26.0,733.0,555.09,419.32
2016,8,23,14,45,750.5,153.5,3.9,26.0,697.0,499.55,375.63
2016,8,23,15,0,740.0,149.0,4.0,26.0,661.0,443.9,330.5
2016,8,23,15,15,722.5,145.0,4.0,25.5,619.0,386.2,283.1
2016,8,23,15,30,705.0,141.0,4.0,25.0,577.0,329.68,235.5
2016,8,23,15,45,685.5,134.5,4.0,24.5,531.0,272.1,186.72
2016,8,23,16,0,666.0,128.0,4.0,24.0,485.0,216.5,140.4
2016,8,23,16,15,637.0,121.5,3.95,23.0,436.0,162.0,99.07
2016,8,23,16,30,608.0,115.0,3.9,22.0,387.0,111.15,68.55
2016,8,23,16,45,572.5,106.5,3.85,21.5,337.0,74.73,59.12
2016,8,23,17,0,537.0,98.0,3.8,21.0,287.0,70.99,56.2
2016,8,23,17,15,485.0,87.5,3.65,20.0,237.0,63.86,50.29
2016,8,23,17,30,433.0,77.0,3.5,19.0,187.0,57.23,44.61
2016,8,23,17,45,363.5,63.5,3.4,18.0,141.0,48.0,36.41
2016,8,23,18,0,294.0,50.0,3.3,17.0,95.0,38.44,27.64
2016,8,23,18,15,197.0,33.0,3.2,16.5,58.0,25.71,15.42
2016,8,23,18,30,100.0,16.0,3.1,16.0,21.0,12.59,0.0
2016,8,23,18,45,50.0,8.0,3.05,15.5,10.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.5,2.0,12.5,22.0,49.38,0.0
2016,8,24,6,0,220.0,27.0,2.3,13.0,44.0,139.41,90.62
2016,8,24,6,15,321.0,40.0,2.3,13.5,87.0,215.62,170.11
2016,8,24,6,30,422.0,53.0,2.3,14.0,130.0,301.16,245.46
2016,8,24,6,45,492.0,62.0,2.35,14.5,180.0,375.48,309.78
2016,8,24,7,0,562.0,71.0,2.4,15.0,230.0,456.0,376.7
2016,8,24,7,15,306.0,109.0,2.35,15.5,198.0,338.96,280.72
2016,8,24,7,30,50.0,147.0,2.3,16.0,166.0,189.72,154.07
2016,8,24,7,45,73.5,172.5,2.3,16.5,205.0,236.58,192.56
2016,8,24,8,0,97.0,198.0,2.3,17.0,244.0,285.05,230.97
2016,8,24,8,15,104.0,222.0,2.3,17.5,276.0,319.23,256.79
2016,8,24,8,30,111.0,246.0,2.3,18.0,308.0,353.44,282.18
2016,8,24,8,45,225.0,255.5,2.3,19.0,395.0,483.94,382.89
2016,8,24,9,0,339.0,265.0,2.3,20.0,482.0,622.11,483.97
2016,8,24,9,15,589.5,191.0,2.3,20.5,597.5,809.81,620.33
2016,8,24,9,30,840.0,117.0,2.3,21.0,713.0,975.72,728.54
2016,8,24,9,45,860.0,114.5,2.35,21.5,751.0,993.73,736.34
2016,8,24,10,0,880.0,112.0,2.4,22.0,789.0,1019.31,750.68
2016,8,24,10,15,887.5,113.5,2.45,22.5,818.5,1033.38,757.47
2016,8,24,10,30,895.0,115.0,2.5,23.0,848.0,1043.73,762.07
2016,8,24,10,45,900.0,116.0,2.6,23.5,870.0,1047.2,762.92
2016,8,24,11,0,905.0,117.0,2.7,24.0,892.0,1046.8,761.47
2016,8,24,11,15,908.5,117.5,2.75,24.0,906.5,1040.48,757.34
2016,8,24,11,30,912.0,118.0,2.8,24.0,921.0,1030.31,750.9
2016,8,24,11,45,912.5,119.0,2.9,24.5,927.5,1013.91,739.55
2016,8,24,12,0,913.0,120.0,3.0,25.0,934.0,993.83,725.9
2016,8,24,12,15,912.5,120.0,3.05,25.0,932.5,968.26,709.71
2016,8,24,12,30,912.0,120.0,3.1,25.0,931.0,939.28,691.29
2016,8,24,12,45,890.5,131.0,3.2,25.5,916.0,899.42,664.54
2016,8,24,13,0,869.0,142.0,3.3,26.0,901.0,857.47,636.27
2016,8,24,13,15,864.5,141.0,3.35,26.0,884.0,816.41,609.33
2016,8,24,13,30,860.0,140.0,3.4,26.0,867.0,777.48,583.52
2016,8,24,13,45,853.0,138.5,3.5,26.0,842.5,728.62,548.9
2016,8,24,14,0,846.0,137.0,3.6,26.0,818.0,678.06,512.19
2016,8,24,14,15,836.5,135.0,3.6,25.5,786.5,624.1,472.61
2016,8,24,14,30,827.0,133.0,3.6,25.0,755.0,569.19,431.03
2016,8,24,14,45,814.5,130.0,3.65,25.0,717.0,511.26,385.14
2016,8,24,15,0,802.0,127.0,3.7,25.0,679.0,453.25,337.78
2016,8,24,15,15,786.0,124.0,3.7,24.5,636.0,394.16,288.79
2016,8,24,15,30,770.0,121.0,3.7,24.0,593.0,335.95,239.25
2016,8,24,15,45,749.0,116.0,3.7,23.5,546.0,271.35,184.45
2016,8,24,16,0,728.0,111.0,3.7,23.0,499.0,212.87,135.41
2016,8,24,16,15,700.0,106.0,3.65,22.0,448.5,155.88,92.01
2016,8,24,16,30,672.0,101.0,3.6,21.0,398.0,102.3,60.42
2016,8,24,16,45,635.0,94.0,3.55,20.5,346.5,65.72,51.6
2016,8,24,17,0,598.0,87.0,3.5,20.0,295.0,62.73,49.26
2016,8,24,17,15,544.5,78.5,3.4,19.0,243.5,58.26,45.6
2016,8,24,17,30,491.0,70.0,3.3,18.0,192.0,53.6,41.6
2016,8,24,17,45,414.5,58.5,3.2,17.5,144.5,45.98,34.69
2016,8,24,18,0,338.0,47.0,3.1,17.0,97.0,36.31,25.74
2016,8,24,18,15,226.0,31.5,3.05,16.0,59.0,24.64,14.27
2016,8,24,18,30,114.0,16.0,3.0,15.0,21.0,12.63,0.0
2016,8,24,18,45,57.0,8.0,2.95,14.5,10.5,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,12.5,2.35,12.5,21.5,48.71,0.0
2016,8,25,6,0,221.0,25.0,2.6,13.0,43.0,137.3,86.11
2016,8,25,6,15,323.5,37.5,2.6,13.5,85.0,214.57,169.06
2016,8,25,6,30,426.0,50.0,2.6,14.0,127.0,300.44,245.05
2016,8,25,6,45,498.5,58.0,2.65,14.5,176.5,375.09,309.97
2016,8,25,7,0,571.0,66.0,2.7,15.0,226.0,456.22,377.75
2016,8,25,7,15,285.5,73.5,2.7,15.5,153.5,295.28,246.11
2016,8,25,7,30,0.0,81.0,2.7,16.0,81.0,72.5,55.69
2016,8,25,7,45,0.0,106.5,2.7,16.5,106.5,97.14,76.2
2016,8,25,8,0,0.0,132.0,2.7,17.0,132.0,121.94,96.24
2016,8,25,8,15,12.5,170.0,2.65,17.5,177.5,170.32,135.61
2016,8,25,8,30,25.0,208.0,2.6,18.0,223.0,219.83,174.97
2016,8,25,8,45,56.5,246.0,2.6,19.0,281.5,304.15,241.02
2016,8,25,9,0,88.0,284.0,2.6,20.0,340.0,375.8,295.16
2016,8,25,9,15,225.0,291.0,2.6,20.5,447.0,531.13,414.23
2016,8,25,9,30,362.0,298.0,2.6,21.0,554.0,692.65,531.56
2016,8,25,9,45,627.5,199.5,2.65,21.5,670.0,875.88,662.76
2016,8,25,10,0,893.0,101.0,2.7,22.0,786.0,1020.29,755.69
2016,8,25,10,15,901.0,102.0,2.75,22.0,816.0,1034.49,762.86
2016,8,25,10,30,909.0,103.0,2.8,22.0,846.0,1044.94,769.01
2016,8,25,10,45,915.5,104.0,2.85,22.5,869.0,1050.0,770.33
2016,8,25,11,0,922.0,105.0,2.9,23.0,892.0,1051.14,769.29
2016,8,25,11,15,925.5,105.5,2.9,23.0,907.0,1044.75,764.57
2016,8,25,11,30,929.0,106.0,2.9,23.0,922.0,1034.44,757.51
2016,8,25,11,45,931.0,106.5,2.95,23.5,929.0,1018.78,746.12
2016,8,25,12,0,933.0,107.0,3.0,24.0,936.0,999.32,732.4
2016,8,25,12,15,933.0,107.0,3.05,24.0,935.0,973.79,716.2
2016,8,25,12,30,933.0,107.0,3.1,24.0,934.0,944.76,697.69
2016,8,25,12,45,922.5,111.5,3.15,24.5,922.0,907.69,672.43
2016,8,25,13,0,912.0,116.0,3.2,25.0,910.0,867.98,645.35
2016,8,25,13,15,908.0,115.0,3.25,25.0,893.0,825.83,617.69
2016,8,25,13,30,904.0,114.0,3.3,25.0,876.0,781.15,587.99
2016,8,25,13,45,897.5,113.0,3.4,25.0,851.0,732.39,554.27
2016,8,25,14,0,891.0,112.0,3.5,25.0,826.0,681.73,517.26
2016,8,25,14,15,882.5,110.5,3.6,24.5,794.5,627.77,477.68
2016,8,25,14,30,874.0,109.0,3.7,24.0,763.0,572.58,435.73
2016,8,25,14,45,862.5,107.0,3.8,24.0,725.0,514.54,389.31
2016,8,25,15,0,851.0,105.0,3.9,24.0,687.0,453.58,339.21
2016,8,25,15,15,836.0,102.0,3.95,23.5,643.5,392.13,287.75
2016,8,25,15,30,821.0,99.0,4.0,23.0,600.0,331.34,235.45
2016,8,25,15,45,801.5,95.5,4.05,22.5,552.5,269.99,182.32
2016,8,25,16,0,782.0,92.0,4.1,22.0,505.0,210.42,131.79
2016,8,25,16,15,756.0,88.0,4.05,21.0,454.5,151.73,86.91
2016,8,25,16,30,730.0,84.0,4.0,20.0,404.0,96.17,54.8
2016,8,25,16,45,694.5,78.5,4.0,19.5,352.0,54.75,42.29
2016,8,25,17,0,659.0,73.0,4.0,19.0,300.0,52.38,40.44
2016,8,25,17,15,607.5,66.5,3.9,18.0,247.5,49.04,37.69
2016,8,25,17,30,556.0,60.0,3.8,17.0,195.0,45.58,34.7
2016,8,25,17,45,478.0,50.5,3.7,16.0,146.5,39.35,29.04
2016,8,25,18,0,400.0,41.0,3.6,15.0,98.0,32.89,22.92
2016,8,25,18,15,274.5,28.0,3.45,14.5,59.5,22.82,12.51
2016,8,25,18,30,149.0,15.0,3.3,14.0,21.0,13.64,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.0,10.5,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.0,21.0,51.31,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,42.0,142.56,85.31
2016,8,26,6,15,344.0,37.0,2.45,14.0,85.5,223.72,175.53
2016,8,26,6,30,452.0,49.0,2.5,14.0,129.0,313.07,254.96
2016,8,26,6,45,515.5,58.0,2.55,14.5,178.5,385.21,317.86
2016,8,26,7,0,579.0,67.0,2.6,15.0,228.0,462.91,382.78
2016,8,26,7,15,289.5,77.5,2.6,15.5,158.0,303.61,252.74
2016,8,26,7,30,0.0,88.0,2.6,16.0,88.0,79.57,61.61
2016,8,26,7,45,0.0,105.0,2.6,16.5,105.0,95.7,74.99
2016,8,26,8,0,0.0,122.0,2.6,17.0,122.0,111.83,87.91
2016,8,26,8,15,15.5,167.5,2.6,17.5,176.5,170.38,135.82
2016,8,26,8,30,31.0,213.0,2.6,18.0,231.0,245.36,195.55
2016,8,26,8,45,123.5,249.5,2.6,19.0,327.5,385.87,306.53
2016,8,26,9,0,216.0,286.0,2.6,20.0,424.0,515.31,403.93
2016,8,26,9,15,538.0,196.5,2.6,20.5,569.0,760.16,587.74
2016,8,26,9,30,860.0,107.0,2.6,21.0,714.0,974.15,731.11
2016,8,26,9,45,844.5,122.5,2.65,21.5,743.0,999.03,743.1
2016,8,26,10,0,829.0,138.0,2.7,22.0,772.0,1009.03,747.17
2016,8,26,10,15,837.5,140.0,2.75,22.5,801.5,1024.06,754.8
2016,8,26,10,30,846.0,142.0,2.8,23.0,831.0,1035.46,760.08
2016,8,26,10,45,849.5,144.5,2.85,23.5,852.0,1038.57,760.14
2016,8,26,11,0,853.0,147.0,2.9,24.0,873.0,1037.86,757.93
2016,8,26,11,15,857.0,148.0,2.95,24.0,887.5,1032.23,754.19
2016,8,26,11,30,861.0,149.0,3.0,24.0,902.0,1022.8,748.13
2016,8,26,11,45,861.5,150.0,3.1,24.5,908.5,1006.18,736.5
2016,8,26,12,0,862.0,151.0,3.2,25.0,915.0,985.97,722.63
2016,8,26,12,15,861.5,151.0,3.25,25.0,913.5,960.33,706.26
2016,8,26,12,30,861.0,151.0,3.3,25.0,912.0,931.38,687.7
2016,8,26,12,45,862.5,148.0,3.4,25.0,903.5,898.03,666.44
2016,8,26,13,0,864.0,145.0,3.5,25.0,895.0,861.6,642.92
2016,8,26,13,15,859.5,144.0,3.55,25.0,877.5,819.43,615.0
2016,8,26,13,30,855.0,143.0,3.6,25.0,860.0,774.92,584.9
2016,8,26,13,45,849.0,140.5,3.7,25.0,835.5,725.83,549.88
2016,8,26,14,0,843.0,138.0,3.8,25.0,811.0,674.98,512.68
2016,8,26,14,15,833.5,136.0,3.85,24.5,779.0,621.0,472.88
2016,8,26,14,30,824.0,134.0,3.9,24.0,747.0,566.08,431.05
2016,8,26,14,45,814.0,129.5,3.95,24.0,709.5,508.04,384.69
2016,8,26,15,0,804.0,125.0,4.0,24.0,672.0,449.69,336.64
2016,8,26,15,15,787.0,122.0,4.0,23.5,629.0,390.02,286.8
2016,8,26,15,30,770.0,119.0,4.0,23.0,586.0,331.37,236.56
2016,8,26,15,45,751.5,113.5,4.0,22.5,539.0,266.96,181.49
2016,8,26,16,0,733.0,108.0,4.0,22.0,492.0,208.34,132.1
2016,8,26,16,15,704.0,102.5,3.95,21.5,441.5,150.56,88.14
2016,8,26,16,30,675.0,97.0,3.9,21.0,391.0,96.34,56.87
2016,8,26,16,45,638.5,90.0,3.85,20.5,339.0,63.16,49.42
2016,8,26,17,0,602.0,83.0,3.8,20.0,287.0,60.04,46.94
2016,8,26,17,15,547.5,74.5,3.65,19.0,235.5,55.44,43.13
2016,8,26,17,30,493.0,66.0,3.5,18.0,184.0,50.64,38.97
2016,8,26,17,45,414.0,54.5,3.4,17.5,137.0,42.88,31.9
2016,8,26,18,0,335.0,43.0,3.3,17.0,90.0,34.8,24.27
2016,8,26,18,15,217.5,28.0,3.15,16.5,53.5,21.96,11.2
2016,8,26,18,30,100.0,13.0,3.0,16.0,17.0,11.82,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,78.5,12.5,2.1,13.5,18.0,37.99,0.0
2016,8,27,6,0,157.0,25.0,2.3,14.0,36.0,109.67,61.14
2016,8,27,6,15,253.5,41.0,2.35,14.0,77.0,186.12,145.4
2016,8,27,6,30,350.0,57.0,2.4,14.0,118.0,268.21,218.37
2016,8,27,6,45,419.0,69.0,2.45,14.5,166.5,339.96,280.82
2016,8,27,7,0,488.0,81.0,2.5,15.0,215.0,422.5,349.74
2016,8,27,7,15,246.0,102.5,2.45,15.5,170.5,292.11,242.39
2016,8,27,7,30,4.0,124.0,2.4,16.0,126.0,120.64,95.98
2016,8,27,7,45,17.0,150.0,2.4,16.5,158.0,156.47,125.8
2016,8,27,8,0,30.0,176.0,2.4,17.0,190.0,205.96,165.78
2016,8,27,8,15,26.0,189.0,2.4,17.5,202.5,202.35,161.76
2016,8,27,8,30,22.0,202.0,2.4,18.0,215.0,211.24,167.9
2016,8,27,8,45,20.0,213.0,2.45,18.5,225.5,219.63,173.65
2016,8,27,9,0,18.0,224.0,2.5,19.0,236.0,227.95,179.3
2016,8,27,9,15,27.0,253.5,2.55,19.5,272.0,282.29,221.2
2016,8,27,9,30,36.0,283.0,2.6,20.0,308.0,322.09,251.02
2016,8,27,9,45,36.0,297.0,2.65,20.5,323.5,335.63,260.2
2016,8,27,10,0,36.0,311.0,2.7,21.0,339.0,348.94,269.25
2016,8,27,10,15,433.0,229.5,2.75,21.5,580.0,712.93,547.62
2016,8,27,10,30,830.0,148.0,2.8,22.0,821.0,1025.93,759.96
2016,8,27,10,45,836.5,148.5,2.85,22.5,843.0,1029.81,757.58
2016,8,27,11,0,843.0,149.0,2.9,23.0,865.0,1029.94,755.92
2016,8,27,11,15,846.5,150.0,2.95,23.0,879.0,1023.8,751.81
2016,8,27,11,30,850.0,151.0,3.0,23.0,893.0,1013.9,745.42
2016,8,27,11,45,852.5,151.0,3.1,23.5,899.5,998.27,734.38
2016,8,27,12,0,855.0,151.0,3.2,24.0,906.0,979.02,721.05
2016,8,27,12,15,854.0,150.5,3.3,24.0,904.0,952.5,704.34
2016,8,27,12,30,853.0,150.0,3.4,24.0,902.0,922.75,685.43
2016,8,27,12,45,847.5,151.5,3.5,24.0,891.5,888.01,663.02
2016,8,27,13,0,842.0,153.0,3.6,24.0,881.0,850.58,638.61
2016,8,27,13,15,837.0,151.5,3.65,24.0,863.5,808.23,610.3
2016,8,27,13,30,832.0,150.0,3.7,24.0,846.0,763.65,579.51
2016,8,27,13,45,828.0,147.0,3.8,24.0,822.0,716.36,545.52
2016,8,27,14,0,824.0,144.0,3.9,24.0,798.0,667.2,509.27
2016,8,27,14,15,814.0,141.5,3.9,23.5,766.5,613.3,469.16
2016,8,27,14,30,804.0,139.0,3.9,23.0,735.0,558.57,427.15
2016,8,27,14,45,796.0,134.0,3.95,22.5,698.5,502.06,382.47
2016,8,27,15,0,788.0,129.0,4.0,22.0,662.0,445.04,335.8
2016,8,27,15,15,771.0,125.0,4.0,21.5,619.0,385.39,285.63
2016,8,27,15,30,754.0,121.0,4.0,21.0,576.0,322.7,231.96
2016,8,27,15,45,739.0,114.5,4.0,21.0,530.0,263.27,179.96
2016,8,27,16,0,724.0,108.0,4.0,21.0,484.0,205.21,130.45
2016,8,27,16,15,695.0,102.5,3.95,20.0,434.0,148.0,87.17
2016,8,27,16,30,666.0,97.0,3.9,19.0,384.0,94.36,56.7
2016,8,27,16,45,634.5,89.0,3.85,18.5,333.5,62.6,49.36
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,58.69,46.15
2016,8,27,17,15,548.5,72.5,3.7,17.5,231.5,54.02,42.15
2016,8,27,17,30,494.0,64.0,3.6,17.0,180.0,49.15,37.8
2016,8,27,17,45,419.5,52.5,3.5,16.5,133.5,41.35,30.65
2016,8,27,18,0,345.0,41.0,3.4,16.0,87.0,33.2,22.91
2016,8,27,18,15,223.5,26.5,3.25,15.5,51.0,21.73,10.41
2016,8,27,18,30,102.0,12.0,3.1,15.0,15.0,10.91,0.0
2016,8,27,18,45,51.0,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,11.5,1.35,11.5,18.5,45.29,0.0
2016,8,28,6,0,205.0,23.0,1.5,12.0,37.0,127.06,66.88
2016,8,28,6,15,311.5,36.5,1.5,12.5,79.5,209.07,163.61
2016,8,28,6,30,418.0,50.0,1.5,13.0,122.0,297.48,241.82
2016,8,28,6,45,490.5,59.5,1.55,13.5,172.0,373.68,307.64
2016,8,28,7,0,563.0,69.0,1.6,14.0,222.0,456.39,376.1
2016,8,28,7,15,314.0,107.0,1.55,14.5,196.0,357.83,295.33
2016,8,28,7,30,65.0,145.0,1.5,15.0,170.0,199.78,162.84
2016,8,28,7,45,246.5,150.0,1.45,16.0,262.0,369.84,303.04
2016,8,28,8,0,428.0,155.0,1.4,17.0,354.0,546.26,438.23
2016,8,28,8,15,606.0,128.0,1.4,17.5,443.5,688.1,541.44
2016,8,28,8,30,784.0,101.0,1.4,18.0,533.0,828.16,635.7
2016,8,28,8,45,806.0,103.0,1.45,18.5,580.0,874.21,662.93
2016,8,28,9,0,828.0,105.0,1.5,19.0,627.0,918.27,689.48
2016,8,28,9,15,842.0,108.0,1.55,19.5,668.5,953.57,709.92
2016,8,28,9,30,856.0,111.0,1.6,20.0,710.0,985.93,728.36
2016,8,28,9,45,869.5,111.5,1.7,21.0,747.0,1001.08,734.92
2016,8,28,10,0,883.0,112.0,1.8,22.0,784.0,1023.36,746.3
2016,8,28,10,15,890.5,113.5,1.9,22.5,813.0,1037.18,753.63
2016,8,28,10,30,898.0,115.0,2.0,23.0,842.0,1047.26,758.75
2016,8,28,10,45,903.5,116.5,2.15,23.5,864.0,1051.46,760.9
2016,8,28,11,0,909.0,118.0,2.3,24.0,886.0,1051.76,760.67
2016,8,28,11,15,912.0,118.5,2.4,24.0,900.5,1044.55,756.66
2016,8,28,11,30,915.0,119.0,2.5,24.0,915.0,1033.48,750.32
2016,8,28,11,45,917.0,119.0,2.65,24.5,921.5,1017.08,739.68
2016,8,28,12,0,919.0,119.0,2.8,25.0,928.0,996.95,726.62
2016,8,28,12,15,918.5,119.0,2.9,25.0,926.5,970.85,710.63
2016,8,28,12,30,918.0,119.0,3.0,25.0,925.0,941.33,692.31
2016,8,28,12,45,930.5,110.0,3.1,25.5,919.0,910.9,671.97
2016,8,28,13,0,943.0,101.0,3.2,26.0,913.0,876.49,648.86
2016,8,28,13,15,939.0,100.5,3.3,25.5,895.5,833.47,622.24
2016,8,28,13,30,935.0,100.0,3.4,25.0,878.0,787.8,593.36
2016,8,28,13,45,929.0,99.0,3.5,25.0,853.0,737.84,559.1
2016,8,28,14,0,923.0,98.0,3.6,25.0,828.0,685.86,521.0
2016,8,28,14,15,915.5,96.5,3.6,24.5,796.0,630.75,480.1
2016,8,28,14,30,908.0,95.0,3.6,24.0,764.0,574.24,436.75
2016,8,28,14,45,897.0,93.0,3.65,24.0,725.5,514.47,388.74
2016,8,28,15,0,886.0,91.0,3.7,24.0,687.0,454.23,338.77
2016,8,28,15,15,872.0,88.5,3.65,23.5,643.5,392.26,286.47
2016,8,28,15,30,858.0,86.0,3.6,23.0,600.0,330.7,233.17
2016,8,28,15,45,839.5,83.0,3.55,22.5,551.5,263.45,175.16
2016,8,28,16,0,821.0,80.0,3.5,22.0,503.0,202.1,123.24
2016,8,28,16,15,795.0,76.5,3.45,21.5,451.5,141.41,77.4
2016,8,28,16,30,769.0,73.0,3.4,21.0,400.0,83.81,45.97
2016,8,28,16,45,733.0,68.5,3.35,20.5,347.0,52.85,40.5
2016,8,28,17,0,697.0,64.0,3.3,20.0,294.0,50.66,38.78
2016,8,28,17,15,644.0,58.0,3.15,19.0,241.0,43.0,32.24
2016,8,28,17,30,591.0,52.0,3.0,18.0,188.0,39.63,29.28
2016,8,28,17,45,506.5,43.5,2.9,17.0,139.0,33.94,24.08
2016,8,28,18,0,422.0,35.0,2.8,16.0,90.0,28.09,18.45
2016,8,28,18,15,280.0,23.0,2.65,15.5,52.5,18.72,7.39
2016,8,28,18,30,138.0,11.0,2.5,15.0,15.0,10.01,0.0
2016,8,28,18,45,69.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.5,1.9,11.5,19.0,49.79,0.0
2016,8,29,6,0,231.0,23.0,2.2,12.0,38.0,136.74,65.61
2016,8,29,6,15,345.5,34.0,2.3,12.5,80.5,222.37,173.97
2016,8,29,6,30,460.0,45.0,2.4,13.0,123.0,314.03,256.08
2016,8,29,6,45,529.5,53.5,2.5,13.5,173.0,389.35,322.17
2016,8,29,7,0,599.0,62.0,2.6,14.0,223.0,470.91,390.75
2016,8,29,7,15,299.5,83.0,2.55,14.5,163.5,318.82,266.05
2016,8,29,7,30,0.0,104.0,2.5,15.0,104.0,96.45,76.02
2016,8,29,7,45,0.0,106.5,2.5,15.5,106.5,97.48,76.79
2016,8,29,8,0,0.0,109.0,2.5,16.0,109.0,98.96,77.61
2016,8,29,8,15,4.0,143.5,2.5,16.0,146.0,136.2,108.24
2016,8,29,8,30,8.0,178.0,2.5,16.0,183.0,174.03,138.82
2016,8,29,8,45,105.5,230.5,2.55,16.5,297.0,348.55,280.37
2016,8,29,9,0,203.0,283.0,2.6,17.0,411.0,501.23,398.02
2016,8,29,9,15,124.0,287.0,2.6,17.5,367.0,431.64,340.41
2016,8,29,9,30,45.0,291.0,2.6,18.0,323.0,340.58,267.03
2016,8,29,9,45,176.5,316.5,2.65,19.0,449.0,515.79,402.4
2016,8,29,10,0,308.0,342.0,2.7,20.0,575.0,693.83,531.23
2016,8,29,10,15,616.0,218.0,2.75,20.5,707.0,893.17,676.05
2016,8,29,10,30,924.0,94.0,2.8,21.0,839.0,1050.32,777.38
2016,8,29,10,45,930.0,94.0,2.85,21.5,861.5,1053.56,776.04
2016,8,29,11,0,936.0,94.0,2.9,22.0,884.0,1052.83,773.8
2016,8,29,11,15,939.0,95.0,2.95,22.5,898.0,1046.17,767.88
2016,8,29,11,30,942.0,96.0,3.0,23.0,912.0,1035.52,759.56
2016,8,29,11,45,707.5,223.0,3.1,23.5,838.5,938.36,694.73
2016,8,29,12,0,473.0,350.0,3.2,24.0,765.0,819.51,608.31
2016,8,29,12,15,709.5,222.5,3.25,24.0,844.0,896.67,668.07
2016,8,29,12,30,946.0,95.0,3.3,24.0,923.0,941.62,698.1
2016,8,29,12,45,931.0,102.5,3.4,24.0,909.5,903.15,672.77
2016,8,29,13,0,916.0,110.0,3.5,24.0,896.0,862.18,646.13
2016,8,29,13,15,912.0,109.0,3.55,24.0,878.5,819.54,617.81
2016,8,29,13,30,908.0,108.0,3.6,24.0,861.0,774.36,587.42
2016,8,29,13,45,905.0,105.5,3.7,24.0,837.0,726.14,553.64
2016,8,29,14,0,902.0,103.0,3.8,24.0,813.0,675.7,516.33
2016,8,29,14,15,893.5,101.5,3.85,23.5,781.0,620.93,475.47
2016,8,29,14,30,885.0,100.0,3.9,23.0,749.0,564.93,432.25
2016,8,29,14,45,877.5,96.5,3.95,23.0,712.0,506.67,385.01
2016,8,29,15,0,870.0,93.0,4.0,23.0,675.0,447.6,335.57
2016,8,29,15,15,855.5,90.5,3.95,22.5,631.5,386.32,283.5
2016,8,29,15,30,841.0,88.0,3.9,22.0,588.0,321.31,227.3
2016,8,29,15,45,826.5,83.5,3.9,21.5,541.5,259.02,172.82
2016,8,29,16,0,812.0,79.0,3.9,21.0,495.0,197.9,120.79
2016,8,29,16,15,786.0,75.5,3.85,20.5,444.0,137.8,75.45
2016,8,29,16,30,760.0,72.0,3.8,20.0,393.0,80.78,44.83
2016,8,29,16,45,727.5,67.0,3.75,19.5,340.5,51.76,39.74
2016,8,29,17,0,695.0,62.0,3.7,19.0,288.0,49.13,37.61
2016,8,29,17,15,641.5,56.5,3.55,18.0,235.5,41.96,31.46
2016,8,29,17,30,588.0,51.0,3.4,17.0,183.0,38.95,28.79
2016,8,29,17,45,501.5,42.5,3.3,16.5,134.5,33.23,23.47
2016,8,29,18,0,415.0,34.0,3.2,16.0,86.0,27.35,17.71
2016,8,29,18,15,207.5,23.5,3.05,15.5,49.5,19.27,6.59
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,10.0,2.75,13.5,19.0,57.2,0.0
2016,8,30,6,0,282.0,20.0,3.0,14.0,38.0,153.54,64.36
2016,8,30,6,15,399.0,29.5,3.05,14.5,81.5,242.02,187.66
2016,8,30,6,30,516.0,39.0,3.1,15.0,125.0,336.02,272.26
2016,8,30,6,45,585.5,45.0,3.15,15.5,175.5,407.46,335.49
2016,8,30,7,0,655.0,51.0,3.2,16.0,226.0,489.04,404.08
2016,8,30,7,15,699.5,55.5,3.2,16.5,279.0,557.32,459.14
2016,8,30,7,30,744.0,60.0,3.2,17.0,332.0,627.85,512.04
2016,8,30,7,45,776.0,63.5,3.2,17.5,384.5,689.34,555.8
2016,8,30,8,0,808.0,67.0,3.2,18.0,437.0,751.02,598.34
2016,8,30,8,15,830.0,69.5,3.2,18.5,487.0,795.05,626.88
2016,8,30,8,30,852.0,72.0,3.2,19.0,537.0,845.03,659.16
2016,8,30,8,45,869.5,74.0,3.2,20.0,583.5,888.6,684.92
