Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,887.0,76.0,3.2,21.0,630.0,929.88,708.58
2016,8,30,9,15,899.0,78.0,3.25,21.5,671.5,963.27,728.2
2016,8,30,9,30,911.0,80.0,3.3,22.0,713.0,993.53,745.64
2016,8,30,9,45,920.0,81.5,3.35,22.5,748.5,1016.86,758.39
2016,8,30,10,0,929.0,83.0,3.4,23.0,784.0,1036.57,768.81
2016,8,30,10,15,935.5,84.0,3.45,23.5,813.0,1049.39,774.78
2016,8,30,10,30,942.0,85.0,3.5,24.0,842.0,1058.29,778.35
2016,8,30,10,45,948.0,85.0,3.6,24.5,864.0,1061.54,778.78
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,1060.74,776.74
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,1052.91,771.06
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,1041.04,762.94
2016,8,30,11,45,961.0,85.0,3.75,25.0,920.5,1023.07,751.33
2016,8,30,12,0,963.0,84.0,3.8,25.0,927.0,1001.21,737.26
2016,8,30,12,15,962.5,84.0,3.8,25.0,925.0,974.3,719.56
2016,8,30,12,30,962.0,84.0,3.8,25.0,923.0,943.77,699.48
2016,8,30,12,45,958.0,85.0,3.8,25.0,912.5,907.8,675.72
2016,8,30,13,0,954.0,86.0,3.8,25.0,902.0,868.72,649.75
2016,8,30,13,15,950.5,85.5,3.8,25.0,884.0,825.65,620.88
2016,8,30,13,30,947.0,85.0,3.8,25.0,866.0,779.85,589.89
2016,8,30,13,45,942.0,83.5,3.8,25.0,841.0,729.55,555.04
2016,8,30,14,0,937.0,82.0,3.8,25.0,816.0,677.11,515.95
2016,8,30,14,15,929.5,81.0,3.8,24.5,784.0,621.76,474.56
2016,8,30,14,30,922.0,80.0,3.8,24.0,752.0,564.99,430.65
2016,8,30,14,45,912.0,78.5,3.8,24.0,714.0,505.42,382.29
2016,8,30,15,0,902.0,77.0,3.8,24.0,676.0,445.22,331.89
2016,8,30,15,15,888.0,75.0,3.75,23.5,632.5,382.83,278.87
2016,8,30,15,30,874.0,73.0,3.7,23.0,589.0,320.83,224.87
2016,8,30,15,45,857.0,70.0,3.65,22.5,541.5,257.98,169.97
2016,8,30,16,0,840.0,67.0,3.6,22.0,494.0,196.46,117.89
2016,8,30,16,15,815.5,64.0,3.5,21.5,442.5,135.72,72.54
2016,8,30,16,30,791.0,61.0,3.4,21.0,391.0,71.41,37.27
2016,8,30,16,45,757.0,57.5,3.35,20.5,338.5,44.56,33.32
2016,8,30,17,0,723.0,54.0,3.3,20.0,286.0,42.81,31.94
2016,8,30,17,15,671.0,49.0,3.15,19.0,233.5,39.69,29.32
2016,8,30,17,30,619.0,44.0,3.0,18.0,181.0,36.53,26.51
2016,8,30,17,45,534.0,37.0,2.95,17.5,132.5,31.39,21.72
2016,8,30,18,0,449.0,30.0,2.9,17.0,84.0,26.19,16.52
2016,8,30,18,15,224.5,15.0,2.9,16.5,42.0,11.76,0.77
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.5,9.5,2.8,13.5,19.0,61.12,0.0
2016,8,31,6,0,307.0,19.0,3.1,14.0,38.0,158.03,54.73
2016,8,31,6,15,426.0,27.5,3.15,14.0,81.5,247.93,191.91
2016,8,31,6,30,545.0,36.0,3.2,14.0,125.0,343.79,279.46
2016,8,31,6,45,297.0,67.0,3.3,14.5,118.0,270.35,223.56
2016,8,31,7,0,49.0,98.0,3.4,15.0,111.0,135.62,110.15
2016,8,31,7,15,54.5,120.0,3.4,15.5,137.5,164.62,134.75
2016,8,31,7,30,60.0,142.0,3.4,16.0,164.0,193.81,158.67
2016,8,31,7,45,178.5,159.5,3.45,17.0,238.5,317.19,261.15
2016,8,31,8,0,297.0,177.0,3.5,18.0,313.0,452.88,368.98
2016,8,31,8,15,174.0,199.5,3.5,18.0,281.0,369.44,299.13
2016,8,31,8,30,51.0,222.0,3.5,18.0,249.0,275.4,220.27
2016,8,31,8,45,194.0,240.0,3.55,18.5,358.5,441.01,353.48
2016,8,31,9,0,337.0,258.0,3.6,19.0,468.0,615.85,486.6
2016,8,31,9,15,629.5,168.0,3.65,19.5,592.0,826.06,642.84
2016,8,31,9,30,922.0,78.0,3.7,20.0,716.0,1002.07,761.41
2016,8,31,9,45,926.0,82.0,3.75,20.5,751.0,1023.54,771.82
2016,8,31,10,0,930.0,86.0,3.8,21.0,786.0,1041.15,780.96
2016,8,31,10,15,936.5,87.0,3.85,21.0,815.0,1053.85,788.45
2016,8,31,10,30,943.0,88.0,3.9,21.0,844.0,1062.63,793.49
2016,8,31,10,45,947.5,89.0,3.95,21.5,865.5,1065.36,793.17
2016,8,31,11,0,952.0,90.0,4.0,22.0,887.0,1064.01,790.34
2016,8,31,11,15,954.5,90.5,4.05,22.0,901.0,1056.03,784.82
2016,8,31,11,30,957.0,91.0,4.1,22.0,915.0,1044.01,776.79
2016,8,31,11,45,958.0,91.5,4.15,22.0,921.0,1026.54,765.26
2016,8,31,12,0,959.0,92.0,4.2,22.0,927.0,1005.19,751.22
2016,8,31,12,15,958.5,92.0,4.2,22.0,925.5,978.15,733.12
2016,8,31,12,30,958.0,92.0,4.2,22.0,924.0,947.52,712.62
2016,8,31,12,45,949.5,95.5,4.25,22.0,912.0,910.13,687.7
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,869.88,660.69
2016,8,31,13,15,937.0,98.0,4.3,22.0,882.0,826.18,630.83
2016,8,31,13,30,933.0,97.0,4.3,22.0,864.0,779.86,598.88
2016,8,31,13,45,928.5,95.5,4.35,22.0,839.0,730.3,563.6
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,678.59,524.54
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,622.63,482.01
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,565.39,437.05
2016,8,31,14,45,898.0,88.0,4.4,21.0,711.0,505.56,387.76
2016,8,31,15,0,889.0,85.0,4.4,21.0,673.0,445.07,336.38
2016,8,31,15,15,874.0,83.0,4.35,20.5,628.5,382.9,282.79
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,321.27,228.4
2016,8,31,15,45,842.0,77.0,4.25,20.0,536.0,258.34,172.5
2016,8,31,16,0,825.0,73.0,4.2,20.0,488.0,191.33,115.39
2016,8,31,16,15,799.0,70.0,4.1,19.5,437.0,130.87,70.18
2016,8,31,16,30,773.0,67.0,4.0,19.0,386.0,73.47,40.77
2016,8,31,16,45,738.0,62.5,3.95,18.5,333.0,48.51,37.08
2016,8,31,17,0,703.0,58.0,3.9,18.0,280.0,46.13,35.14
2016,8,31,17,15,647.5,52.5,3.75,17.5,227.5,42.73,32.18
2016,8,31,17,30,592.0,47.0,3.6,17.0,175.0,39.29,29.03
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,30.55,21.03
2016,8,31,18,0,409.0,31.0,3.3,16.0,78.0,24.98,15.43
2016,8,31,18,15,204.5,15.5,3.15,15.5,39.0,12.26,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,150.5,9.5,2.7,12.5,18.0,60.21,0.0
2016,9,1,6,0,301.0,19.0,3.0,13.0,36.0,159.06,41.01
2016,9,1,6,15,423.0,28.0,3.05,13.5,80.0,247.3,190.89
2016,9,1,6,30,545.0,37.0,3.1,14.0,124.0,345.25,280.26
2016,9,1,6,45,272.5,48.5,3.15,14.5,92.0,231.8,191.88
2016,9,1,7,0,0.0,60.0,3.2,15.0,60.0,53.77,40.2
2016,9,1,7,15,0.0,74.5,3.15,15.5,74.5,67.43,51.87
2016,9,1,7,30,0.0,89.0,3.1,16.0,89.0,81.06,63.16
2016,9,1,7,45,3.0,119.5,3.05,16.5,121.0,113.68,90.18
2016,9,1,8,0,6.0,150.0,3.0,17.0,153.0,146.72,117.0
2016,9,1,8,15,12.0,171.5,2.95,17.5,178.0,172.79,137.79
2016,9,1,8,30,18.0,193.0,2.9,18.0,203.0,199.19,158.53
2016,9,1,8,45,13.0,194.0,2.9,18.5,201.5,194.28,153.55
2016,9,1,9,0,8.0,195.0,2.9,19.0,200.0,189.49,148.8
2016,9,1,9,15,9.5,207.5,2.9,19.5,214.0,202.6,158.58
2016,9,1,9,30,11.0,220.0,2.9,20.0,228.0,215.76,168.27
2016,9,1,9,45,21.5,259.0,2.9,20.5,275.5,264.68,206.04
2016,9,1,10,0,32.0,298.0,2.9,21.0,323.0,332.18,257.12
2016,9,1,10,15,84.0,343.0,2.95,21.0,410.0,431.93,333.42
2016,9,1,10,30,136.0,388.0,3.0,21.0,497.0,549.49,420.35
2016,9,1,10,45,243.0,382.5,3.1,21.5,583.0,665.18,504.97
2016,9,1,11,0,350.0,377.0,3.2,22.0,669.0,761.07,573.43
2016,9,1,11,15,661.0,233.0,3.35,22.0,796.0,932.71,699.98
2016,9,1,11,30,972.0,89.0,3.5,22.0,923.0,1056.04,781.6
2016,9,1,11,45,971.0,90.5,3.65,22.0,928.5,1037.37,769.06
2016,9,1,12,0,970.0,92.0,3.8,22.0,934.0,1014.81,755.15
2016,9,1,12,15,969.5,92.0,3.9,22.0,932.0,987.38,737.6
2016,9,1,12,30,969.0,92.0,4.0,22.0,930.0,956.32,717.55
2016,9,1,12,45,962.5,94.0,4.15,22.0,918.5,918.66,693.13
2016,9,1,13,0,956.0,96.0,4.3,22.0,907.0,878.03,666.42
2016,9,1,13,15,952.5,95.0,4.3,21.5,889.0,834.04,637.66
2016,9,1,13,30,949.0,94.0,4.3,21.0,871.0,787.34,606.61
2016,9,1,13,45,943.0,93.0,4.3,21.0,845.0,736.42,570.14
2016,9,1,14,0,937.0,92.0,4.3,21.0,819.0,683.45,529.83
2016,9,1,14,15,929.0,90.5,4.2,20.5,786.5,627.03,486.54
2016,9,1,14,30,921.0,89.0,4.1,20.0,754.0,569.26,440.82
2016,9,1,14,45,910.5,87.0,4.05,20.0,715.5,508.78,390.81
2016,9,1,15,0,900.0,85.0,4.0,20.0,677.0,447.75,338.82
2016,9,1,15,15,885.5,83.0,4.0,19.5,632.0,385.03,284.71
2016,9,1,15,30,871.0,81.0,4.0,19.0,587.0,322.78,229.68
2016,9,1,15,45,850.0,78.5,4.0,19.0,538.0,259.38,173.4
2016,9,1,16,0,829.0,76.0,4.0,19.0,489.0,192.45,116.5
2016,9,1,16,15,802.0,72.5,3.9,18.5,437.0,131.18,70.93
2016,9,1,16,30,775.0,69.0,3.8,18.0,385.0,73.15,41.77
2016,9,1,16,45,732.0,65.5,3.75,17.5,331.0,51.05,39.48
2016,9,1,17,0,689.0,62.0,3.7,17.0,277.0,49.6,38.35
2016,9,1,17,15,630.5,56.0,3.5,16.0,224.0,41.98,31.72
2016,9,1,17,30,572.0,50.0,3.3,15.0,171.0,38.56,28.61
2016,9,1,17,45,466.5,42.0,3.15,14.5,122.0,33.23,23.52
2016,9,1,18,0,361.0,34.0,3.0,14.0,73.0,27.85,17.82
2016,9,1,18,15,180.5,17.0,2.9,13.5,36.5,13.69,0.0
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,9.5,2.25,12.5,15.0,42.12,0.0
2016,9,2,6,0,195.0,19.0,2.5,13.0,30.0,116.08,15.51
2016,9,2,6,15,318.0,30.5,2.55,13.5,71.0,207.59,159.13
2016,9,2,6,30,441.0,42.0,2.6,14.0,112.0,302.61,245.32
2016,9,2,6,45,511.5,50.5,2.7,14.5,161.0,377.48,311.35
2016,9,2,7,0,582.0,59.0,2.8,15.0,210.0,458.78,380.06
2016,9,2,7,15,630.5,65.0,2.7,15.5,261.5,527.86,435.8
2016,9,2,7,30,679.0,71.0,2.6,16.0,313.0,599.84,490.62
2016,9,2,7,45,711.0,75.5,2.55,16.5,364.0,656.09,530.46
2016,9,2,8,0,743.0,80.0,2.5,17.0,415.0,716.44,572.02
2016,9,2,8,15,767.5,84.0,2.45,17.5,464.5,769.71,607.09
2016,9,2,8,30,792.0,88.0,2.4,18.0,514.0,821.89,640.44
2016,9,2,8,45,808.5,91.0,2.35,19.0,559.0,864.11,664.74
2016,9,2,9,0,825.0,94.0,2.3,20.0,604.0,904.05,686.94
2016,9,2,9,15,838.5,96.5,2.35,20.5,644.5,928.24,700.34
2016,9,2,9,30,852.0,99.0,2.4,21.0,685.0,958.95,718.23
2016,9,2,9,45,873.0,95.5,2.45,21.5,722.5,987.02,734.2
2016,9,2,10,0,894.0,92.0,2.5,22.0,760.0,1012.04,748.13
2016,9,2,10,15,901.0,93.5,2.6,22.5,788.5,1025.33,754.95
2016,9,2,10,30,908.0,95.0,2.7,23.0,817.0,1034.83,759.52
2016,9,2,10,45,747.5,190.0,2.85,23.5,795.0,991.92,730.49
2016,9,2,11,0,587.0,285.0,3.0,24.0,773.0,917.87,678.62
2016,9,2,11,15,577.5,296.0,3.1,24.0,783.0,909.96,673.63
2016,9,2,11,30,568.0,307.0,3.2,24.0,793.0,899.24,666.24
2016,9,2,11,45,746.5,203.0,3.35,24.5,846.0,954.22,705.94
2016,9,2,12,0,925.0,99.0,3.5,25.0,899.0,979.08,721.51
2016,9,2,12,15,925.0,99.0,3.55,25.0,897.5,953.09,704.37
2016,9,2,12,30,925.0,99.0,3.6,25.0,896.0,923.6,685.27
2016,9,2,12,45,908.0,107.5,3.65,25.0,882.0,884.73,659.76
2016,9,2,13,0,891.0,116.0,3.7,25.0,868.0,843.53,632.52
2016,9,2,13,15,887.0,115.0,3.7,25.0,851.0,801.44,604.19
2016,9,2,13,30,883.0,114.0,3.7,25.0,834.0,756.89,573.91
2016,9,2,13,45,879.5,111.5,3.75,25.0,809.5,709.02,539.56
2016,9,2,14,0,876.0,109.0,3.8,25.0,785.0,659.07,502.36
2016,9,2,14,15,867.0,107.0,3.8,24.5,753.0,604.5,461.48
2016,9,2,14,30,858.0,105.0,3.8,24.0,721.0,548.84,418.4
2016,9,2,14,45,848.0,102.0,3.85,24.0,683.5,490.99,371.51
2016,9,2,15,0,838.0,99.0,3.9,24.0,646.0,430.15,320.89
2016,9,2,15,15,822.5,96.5,3.9,23.5,603.0,369.38,269.41
2016,9,2,15,30,807.0,94.0,3.9,23.0,560.0,309.39,217.38
2016,9,2,15,45,788.0,89.5,3.9,22.5,512.5,247.99,164.22
2016,9,2,16,0,769.0,85.0,3.9,22.0,465.0,188.38,114.43
2016,9,2,16,15,740.0,81.0,3.8,21.0,414.5,130.29,72.32
2016,9,2,16,30,711.0,77.0,3.7,20.0,364.0,75.76,45.84
2016,9,2,16,45,673.0,71.5,3.65,19.5,312.5,50.86,39.0
2016,9,2,17,0,635.0,66.0,3.6,19.0,261.0,48.29,36.89
2016,9,2,17,15,574.0,59.0,3.45,18.0,210.0,44.32,33.49
2016,9,2,17,30,513.0,52.0,3.3,17.0,159.0,40.23,29.79
2016,9,2,17,45,416.0,42.5,3.2,16.5,112.5,33.73,23.69
2016,9,2,18,0,319.0,33.0,3.1,16.0,66.0,27.06,16.75
2016,9,2,18,15,159.5,16.5,3.05,15.5,33.0,13.35,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,3.35,12.5,6.0,5.46,0.0
2016,9,3,6,0,0.0,12.0,3.5,13.0,12.0,10.56,0.0
2016,9,3,6,15,0.0,29.0,3.55,13.0,29.0,26.85,15.93
2016,9,3,6,30,0.0,46.0,3.6,13.0,46.0,43.74,31.24
2016,9,3,6,45,1.0,66.5,3.65,13.5,66.5,64.9,49.72
2016,9,3,7,0,2.0,87.0,3.7,14.0,87.0,85.7,67.65
2016,9,3,7,15,9.0,106.5,3.7,14.5,109.5,109.2,87.67
2016,9,3,7,30,16.0,126.0,3.7,15.0,132.0,133.25,107.78
2016,9,3,7,45,8.0,127.5,3.7,15.5,130.5,126.43,101.35
2016,9,3,8,0,0.0,129.0,3.7,16.0,129.0,119.89,95.11
2016,9,3,8,15,152.0,173.5,3.65,16.5,255.0,320.8,263.28
2016,9,3,8,30,304.0,218.0,3.6,17.0,381.0,526.62,425.64
2016,9,3,8,45,205.0,247.5,3.6,17.5,361.5,461.41,369.94
2016,9,3,9,0,106.0,277.0,3.6,18.0,342.0,388.65,309.17
2016,9,3,9,15,143.0,299.0,3.6,18.0,393.0,466.28,369.16
2016,9,3,9,30,180.0,321.0,3.6,18.0,444.0,527.3,415.07
2016,9,3,9,45,319.0,301.5,3.6,18.5,533.5,660.78,516.12
2016,9,3,10,0,458.0,282.0,3.6,19.0,623.0,796.87,614.69
2016,9,3,10,15,687.5,190.0,3.65,19.0,724.0,936.04,715.17
2016,9,3,10,30,917.0,98.0,3.7,19.0,825.0,1047.13,789.12
2016,9,3,10,45,922.5,99.0,3.8,19.5,846.5,1050.5,788.75
2016,9,3,11,0,928.0,100.0,3.9,20.0,868.0,1049.87,786.79
2016,9,3,11,15,930.5,100.5,4.0,20.0,882.0,1041.69,781.43
2016,9,3,11,30,933.0,101.0,4.1,20.0,896.0,1029.57,773.58
2016,9,3,11,45,933.0,101.5,4.2,20.5,901.0,1011.13,760.1
2016,9,3,12,0,933.0,102.0,4.3,21.0,906.0,988.94,744.21
2016,9,3,12,15,932.0,102.0,4.4,20.5,904.0,961.68,727.65
2016,9,3,12,30,931.0,102.0,4.5,20.0,902.0,930.95,709.05
2016,9,3,12,45,917.0,108.5,4.65,20.0,888.5,892.3,683.67
2016,9,3,13,0,903.0,115.0,4.8,20.0,875.0,851.19,656.24
2016,9,3,13,15,899.0,114.0,4.8,19.5,857.0,808.53,627.71
2016,9,3,13,30,895.0,113.0,4.8,19.0,839.0,763.36,597.02
2016,9,3,13,45,766.0,170.5,4.8,19.0,778.5,688.95,539.29
2016,9,3,14,0,637.0,228.0,4.8,19.0,718.0,616.93,482.55
2016,9,3,14,15,485.0,269.5,4.7,18.5,633.5,525.03,411.21
2016,9,3,14,30,333.0,311.0,4.6,18.0,549.0,446.64,349.78
2016,9,3,14,45,347.5,289.0,4.55,18.0,525.5,410.45,320.65
2016,9,3,15,0,362.0,267.0,4.5,18.0,502.0,372.51,289.17
2016,9,3,15,15,378.5,242.5,4.45,17.5,473.5,331.56,254.88
2016,9,3,15,30,395.0,218.0,4.4,17.0,445.0,288.74,218.1
2016,9,3,15,45,385.5,201.5,4.35,17.0,407.0,244.34,180.16
2016,9,3,16,0,376.0,185.0,4.3,17.0,369.0,201.11,144.27
2016,9,3,16,15,368.0,165.0,4.2,16.5,329.0,156.88,110.77
2016,9,3,16,30,360.0,145.0,4.1,16.0,289.0,114.03,85.08
2016,9,3,16,45,497.0,106.5,4.1,15.5,274.5,76.0,61.86
2016,9,3,17,0,634.0,68.0,4.1,15.0,260.0,50.06,39.07
2016,9,3,17,15,570.5,61.0,3.95,14.5,208.5,46.15,35.6
2016,9,3,17,30,507.0,54.0,3.8,14.0,157.0,42.15,31.85
2016,9,3,17,45,388.0,44.5,3.65,13.5,109.5,35.7,25.65
2016,9,3,18,0,269.0,35.0,3.5,13.0,62.0,27.45,16.99
2016,9,3,18,15,134.5,17.5,3.5,13.0,31.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,9.0,3.35,12.0,11.0,20.78,0.0
2016,9,4,6,0,73.0,18.0,3.4,12.0,22.0,57.09,0.0
2016,9,4,6,15,175.0,37.0,3.4,12.5,60.0,150.03,113.28
2016,9,4,6,30,277.0,56.0,3.4,13.0,98.0,234.2,190.3
2016,9,4,6,45,224.0,79.0,3.4,13.5,122.0,235.88,195.21
2016,9,4,7,0,171.0,102.0,3.4,14.0,146.0,229.88,191.37
2016,9,4,7,15,214.5,117.0,3.3,14.0,184.5,294.09,246.0
2016,9,4,7,30,258.0,132.0,3.2,14.0,223.0,351.25,293.52
2016,9,4,7,45,202.0,160.0,3.1,14.5,238.0,337.93,280.32
2016,9,4,8,0,146.0,188.0,3.0,15.0,253.0,332.09,272.74
2016,9,4,8,15,421.5,158.5,2.95,15.5,377.0,563.88,459.91
2016,9,4,8,30,697.0,129.0,2.9,16.0,501.0,793.14,629.88
2016,9,4,8,45,733.0,128.0,2.85,16.5,549.5,845.55,662.22
2016,9,4,9,0,769.0,127.0,2.8,17.0,598.0,896.8,694.42
2016,9,4,9,15,785.5,130.5,2.8,17.5,639.5,927.24,711.98
2016,9,4,9,30,802.0,134.0,2.8,18.0,681.0,961.12,731.93
2016,9,4,9,45,853.0,117.0,2.85,18.5,726.0,1002.91,757.43
2016,9,4,10,0,904.0,100.0,2.9,19.0,771.0,1031.24,773.61
2016,9,4,10,15,911.5,101.5,2.95,19.5,800.0,1044.82,780.12
2016,9,4,10,30,919.0,103.0,3.0,20.0,829.0,1054.55,784.33
2016,9,4,10,45,924.0,104.0,3.15,20.5,851.0,1057.24,785.0
2016,9,4,11,0,929.0,105.0,3.3,21.0,873.0,1055.93,783.19
2016,9,4,11,15,932.0,105.5,3.45,21.0,886.5,1048.07,778.68
2016,9,4,11,30,935.0,106.0,3.6,21.0,900.0,1036.23,771.64
2016,9,4,11,45,935.5,107.0,3.75,21.5,905.5,1018.59,759.32
2016,9,4,12,0,936.0,108.0,3.9,22.0,911.0,997.14,744.52
2016,9,4,12,15,935.5,108.0,3.95,22.0,909.0,970.07,726.75
2016,9,4,12,30,935.0,108.0,4.0,22.0,907.0,939.48,706.61
2016,9,4,12,45,938.5,104.0,4.1,22.0,898.0,904.95,683.96
2016,9,4,13,0,942.0,100.0,4.2,22.0,889.0,866.97,658.76
2016,9,4,13,15,938.0,99.5,4.2,22.0,871.0,823.3,628.92
2016,9,4,13,30,934.0,99.0,4.2,22.0,853.0,776.99,597.01
2016,9,4,13,45,926.0,98.5,4.25,22.0,826.5,725.55,559.93
2016,9,4,14,0,918.0,98.0,4.3,22.0,800.0,672.28,519.57
2016,9,4,14,15,909.5,96.5,4.25,21.5,767.5,616.24,476.71
2016,9,4,14,30,901.0,95.0,4.2,21.0,735.0,558.95,431.46
2016,9,4,14,45,888.0,93.5,4.2,21.0,695.5,498.58,381.66
2016,9,4,15,0,875.0,92.0,4.2,21.0,656.0,437.98,330.15
2016,9,4,15,15,859.0,89.5,4.15,20.5,611.5,375.56,276.37
2016,9,4,15,30,843.0,87.0,4.1,20.0,567.0,309.79,218.85
2016,9,4,15,45,821.0,84.5,4.05,20.0,518.0,247.2,163.65
2016,9,4,16,0,799.0,82.0,4.0,20.0,469.0,186.71,112.69
2016,9,4,16,15,769.5,78.0,3.9,19.5,417.0,126.7,69.44
2016,9,4,16,30,740.0,74.0,3.8,19.0,365.0,70.32,43.54
2016,9,4,16,45,696.0,69.0,3.75,18.5,311.5,49.49,37.98
2016,9,4,17,0,652.0,64.0,3.7,18.0,258.0,47.19,36.07
2016,9,4,17,15,588.0,57.0,3.55,17.0,206.0,43.12,32.54
2016,9,4,17,30,524.0,50.0,3.4,16.0,154.0,38.96,28.73
2016,9,4,17,45,413.0,40.5,3.3,15.5,107.0,32.35,22.45
2016,9,4,18,0,302.0,31.0,3.2,15.0,60.0,25.6,14.91
2016,9,4,18,15,151.0,15.5,3.05,14.0,30.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,9.0,1.6,11.5,12.5,35.33,0.0
2016,9,5,6,0,157.0,18.0,1.8,12.0,25.0,98.03,0.0
2016,9,5,6,15,284.0,30.5,1.85,12.5,65.0,193.11,145.14
2016,9,5,6,30,411.0,43.0,1.9,13.0,105.0,289.46,234.18
2016,9,5,6,45,491.0,52.0,1.95,13.5,154.5,368.99,303.98
2016,9,5,7,0,571.0,61.0,2.0,14.0,204.0,455.9,377.0
2016,9,5,7,15,622.0,67.0,1.95,14.5,256.0,526.24,433.54
2016,9,5,7,30,673.0,73.0,1.9,15.0,308.0,599.66,489.32
2016,9,5,7,45,711.5,77.0,1.85,15.5,361.0,663.46,534.35
2016,9,5,8,0,750.0,81.0,1.8,16.0,414.0,724.53,575.69
2016,9,5,8,15,775.5,85.0,1.75,16.5,463.5,778.85,610.78
2016,9,5,8,30,801.0,89.0,1.7,17.0,513.0,832.07,644.09
2016,9,5,8,45,822.0,91.0,1.7,18.0,560.0,877.3,670.28
2016,9,5,9,0,843.0,93.0,1.7,19.0,607.0,920.42,694.5
2016,9,5,9,15,857.0,95.5,1.75,19.5,648.0,945.3,708.11
2016,9,5,9,30,871.0,98.0,1.8,20.0,689.0,976.65,726.16
2016,9,5,9,45,889.0,96.0,1.85,21.0,726.5,1003.54,739.7
2016,9,5,10,0,907.0,94.0,1.9,22.0,764.0,1027.2,751.11
2016,9,5,10,15,914.5,95.0,2.0,22.5,793.0,1040.22,757.87
2016,9,5,10,30,922.0,96.0,2.1,23.0,822.0,1049.39,762.37
2016,9,5,10,45,927.0,97.0,2.25,24.0,843.5,1052.09,762.01
2016,9,5,11,0,932.0,98.0,2.4,25.0,865.0,1050.77,759.21
2016,9,5,11,15,935.5,98.5,2.5,25.0,879.0,1043.38,755.06
2016,9,5,11,30,939.0,99.0,2.6,25.0,893.0,1031.99,748.48
2016,9,5,11,45,939.5,99.5,2.75,25.5,898.5,1013.75,736.59
2016,9,5,12,0,940.0,100.0,2.9,26.0,904.0,991.72,722.27
2016,9,5,12,15,940.0,100.0,2.95,26.0,902.0,965.01,705.46
2016,9,5,12,30,940.0,100.0,3.0,26.0,900.0,934.75,686.3
2016,9,5,12,45,924.0,107.5,3.15,26.5,886.5,894.99,660.1
2016,9,5,13,0,908.0,115.0,3.3,27.0,873.0,852.85,632.09
2016,9,5,13,15,903.5,114.0,3.35,26.5,854.5,809.4,604.77
2016,9,5,13,30,899.0,113.0,3.4,26.0,836.0,763.49,575.33
2016,9,5,13,45,890.5,112.5,3.5,26.0,810.0,713.07,539.47
2016,9,5,14,0,882.0,112.0,3.6,26.0,784.0,660.97,501.08
2016,9,5,14,15,872.5,110.5,3.65,25.5,751.0,605.97,460.2
2016,9,5,14,30,863.0,109.0,3.7,25.0,718.0,549.9,417.05
2016,9,5,14,45,849.0,107.0,3.75,25.0,678.5,489.09,368.11
2016,9,5,15,0,835.0,105.0,3.8,25.0,639.0,428.91,318.1
2016,9,5,15,15,818.0,102.0,3.8,24.5,595.0,367.17,266.07
2016,9,5,15,30,801.0,99.0,3.8,24.0,551.0,306.44,213.73
2016,9,5,15,45,778.5,95.0,3.8,24.0,502.5,244.96,160.72
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,185.76,111.99
2016,9,5,16,15,725.0,86.0,3.6,23.0,402.5,122.59,67.22
2016,9,5,16,30,694.0,81.0,3.4,22.0,351.0,67.72,42.78
2016,9,5,16,45,654.0,74.5,3.25,21.5,299.0,53.61,41.07
2016,9,5,17,0,614.0,68.0,3.1,21.0,247.0,50.37,38.37
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.0,45.64,34.31
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,40.78,29.9
2016,9,5,17,45,381.5,40.5,1.8,18.0,99.5,32.5,22.26
2016,9,5,18,0,280.0,29.0,1.4,17.0,54.0,23.9,12.91
2016,9,5,18,15,140.0,14.5,1.3,16.5,27.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.5,8.0,1.3,11.5,12.0,7.28,0.0
2016,9,6,6,0,171.0,16.0,1.4,12.0,24.0,101.16,0.0
2016,9,6,6,15,302.0,28.0,1.45,12.5,64.0,199.16,148.13
2016,9,6,6,30,433.0,40.0,1.5,13.0,104.0,297.92,240.16
2016,9,6,6,45,514.5,47.5,1.55,14.0,153.5,377.44,309.27
2016,9,6,7,0,596.0,55.0,1.6,15.0,203.0,464.49,381.24
2016,9,6,7,15,646.0,61.0,1.45,16.0,255.5,535.19,436.02
2016,9,6,7,30,696.0,67.0,1.3,17.0,308.0,605.25,486.14
2016,9,6,7,45,733.0,71.0,1.2,18.0,360.5,669.19,528.55
2016,9,6,8,0,770.0,75.0,1.1,19.0,413.0,733.72,569.23
2016,9,6,8,15,794.5,78.0,1.15,20.0,463.0,786.59,601.82
2016,9,6,8,30,819.0,81.0,1.2,21.0,513.0,838.27,632.78
2016,9,6,8,45,838.0,83.5,1.25,22.0,559.5,882.74,658.17
2016,9,6,9,0,857.0,86.0,1.3,23.0,606.0,915.79,675.64
2016,9,6,9,15,870.5,88.5,1.5,24.0,647.5,949.94,695.89
2016,9,6,9,30,884.0,91.0,1.7,25.0,689.0,981.09,713.91
2016,9,6,9,45,891.0,94.5,1.9,26.0,723.5,1003.7,726.32
2016,9,6,10,0,898.0,98.0,2.1,27.0,758.0,1022.67,736.39
2016,9,6,10,15,905.5,99.0,2.15,27.5,787.0,1035.5,742.26
2016,9,6,10,30,913.0,100.0,2.2,28.0,816.0,1044.5,745.89
2016,9,6,10,45,919.0,101.0,2.3,28.5,838.0,1048.07,746.87
2016,9,6,11,0,925.0,102.0,2.4,29.0,860.0,1047.65,745.5
2016,9,6,11,15,928.5,102.5,2.4,29.0,874.0,1040.17,740.27
2016,9,6,11,30,932.0,103.0,2.4,29.0,888.0,1028.72,732.76
2016,9,6,11,45,933.0,103.0,2.4,29.5,893.5,1010.41,719.63
2016,9,6,12,0,934.0,103.0,2.4,30.0,899.0,988.31,704.31
2016,9,6,12,15,934.0,103.0,2.45,30.0,897.0,961.62,688.05
2016,9,6,12,30,934.0,103.0,2.5,30.0,895.0,931.39,669.51
2016,9,6,12,45,926.0,105.5,2.6,30.0,883.0,893.5,646.29
2016,9,6,13,0,918.0,108.0,2.7,30.0,871.0,852.85,621.02
2016,9,6,13,15,914.0,107.5,2.8,30.0,852.5,809.86,593.84
2016,9,6,13,30,910.0,107.0,2.9,30.0,834.0,764.31,564.56
2016,9,6,13,45,904.0,105.5,3.0,30.0,808.5,714.13,529.93
2016,9,6,14,0,898.0,104.0,3.1,30.0,783.0,662.02,492.45
2016,9,6,14,15,889.0,102.0,3.15,29.5,750.0,606.05,451.76
2016,9,6,14,30,880.0,100.0,3.2,29.0,717.0,548.95,408.73
2016,9,6,14,45,868.0,97.5,3.25,29.0,678.0,489.16,361.37
2016,9,6,15,0,856.0,95.0,3.3,29.0,639.0,429.1,312.24
2016,9,6,15,15,839.5,92.5,3.25,28.5,595.0,364.27,258.63
2016,9,6,15,30,823.0,90.0,3.2,28.0,551.0,302.87,206.48
2016,9,6,15,45,801.5,86.0,3.15,28.0,502.5,240.31,153.36
2016,9,6,16,0,780.0,82.0,3.1,28.0,454.0,179.87,104.48
2016,9,6,16,15,749.5,78.0,2.95,27.0,402.0,121.05,64.4
2016,9,6,16,30,719.0,74.0,2.8,26.0,350.0,66.03,41.8
2016,9,6,16,45,677.5,68.0,2.65,25.5,297.5,48.98,36.42
2016,9,6,17,0,636.0,62.0,2.5,25.0,245.0,45.89,33.88
2016,9,6,17,15,570.5,55.0,2.15,23.5,193.5,41.78,30.45
2016,9,6,17,30,505.0,48.0,1.8,22.0,142.0,37.57,26.71
2016,9,6,17,45,400.5,37.5,1.45,21.0,96.5,30.04,19.79
2016,9,6,18,0,296.0,27.0,1.1,20.0,51.0,22.25,10.78
2016,9,6,18,15,148.0,13.5,1.05,19.5,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,6.82,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,79.63,0.0
2016,9,7,6,15,294.0,27.5,0.5,16.5,61.5,195.35,140.79
2016,9,7,6,30,424.0,40.0,0.6,17.0,101.0,293.66,231.14
2016,9,7,6,45,502.0,49.0,0.7,18.0,151.0,372.59,297.92
2016,9,7,7,0,580.0,58.0,0.8,19.0,201.0,458.78,367.25
2016,9,7,7,15,631.0,64.5,0.95,19.5,253.5,530.11,423.26
2016,9,7,7,30,682.0,71.0,1.1,20.0,306.0,604.53,478.69
2016,9,7,7,45,717.0,76.0,1.25,21.0,358.0,663.31,518.89
2016,9,7,8,0,752.0,81.0,1.4,22.0,410.0,726.86,561.23
2016,9,7,8,15,777.5,85.0,1.45,23.0,460.0,781.19,594.84
2016,9,7,8,30,803.0,89.0,1.5,24.0,510.0,834.4,626.78
2016,9,7,8,45,821.0,92.5,1.6,25.0,556.0,878.69,652.56
2016,9,7,9,0,839.0,96.0,1.7,26.0,602.0,920.71,676.45
2016,9,7,9,15,853.0,98.5,1.65,26.5,643.5,955.09,694.53
2016,9,7,9,30,867.0,101.0,1.6,27.0,685.0,976.29,704.01
2016,9,7,9,45,880.5,101.5,1.6,28.0,721.0,1001.38,715.31
2016,9,7,10,0,894.0,102.0,1.6,29.0,757.0,1023.1,724.37
2016,9,7,10,15,901.5,103.5,1.6,29.5,785.5,1036.33,729.66
2016,9,7,10,30,909.0,105.0,1.6,30.0,814.0,1045.73,732.81
2016,9,7,10,45,913.5,106.0,1.6,30.5,835.5,1047.63,731.54
2016,9,7,11,0,918.0,107.0,1.6,31.0,857.0,1045.57,728.12
2016,9,7,11,15,921.0,107.5,1.6,31.5,870.5,1037.5,721.25
2016,9,7,11,30,924.0,108.0,1.6,32.0,884.0,1025.5,712.22
2016,9,7,11,45,925.0,108.5,1.6,32.5,889.5,1007.68,699.86
2016,9,7,12,0,926.0,109.0,1.6,33.0,895.0,986.11,685.38
2016,9,7,12,15,925.5,109.0,1.6,33.0,892.5,958.98,668.99
2016,9,7,12,30,925.0,109.0,1.6,33.0,890.0,928.39,650.5
2016,9,7,12,45,905.0,118.5,1.65,33.0,874.5,887.37,626.0
2016,9,7,13,0,885.0,128.0,1.7,33.0,859.0,844.22,599.92
2016,9,7,13,15,880.0,127.0,1.75,33.0,840.5,800.97,573.44
2016,9,7,13,30,875.0,126.0,1.8,33.0,822.0,755.38,544.71
2016,9,7,13,45,866.0,125.0,1.9,33.0,795.5,707.76,512.71
2016,9,7,14,0,857.0,124.0,2.0,33.0,769.0,654.81,476.13
2016,9,7,14,15,846.5,121.5,2.1,32.5,736.0,598.36,436.76
2016,9,7,14,30,836.0,119.0,2.2,32.0,703.0,541.11,395.19
2016,9,7,14,45,820.5,117.0,2.3,32.0,663.0,481.49,349.47
2016,9,7,15,0,805.0,115.0,2.4,32.0,623.0,422.17,302.38
2016,9,7,15,15,786.0,111.5,2.45,31.5,578.5,360.97,253.0
2016,9,7,15,30,767.0,108.0,2.5,31.0,534.0,301.11,203.53
2016,9,7,15,45,739.5,104.5,2.65,31.0,485.0,236.67,150.66
2016,9,7,16,0,712.0,101.0,2.8,31.0,436.0,178.97,105.29
2016,9,7,16,15,677.0,95.5,2.75,30.0,384.5,122.3,67.6
2016,9,7,16,30,642.0,90.0,2.7,29.0,333.0,70.07,53.44
2016,9,7,16,45,591.0,83.0,2.7,28.5,281.0,60.41,45.58
2016,9,7,17,0,540.0,76.0,2.7,28.0,229.0,57.08,42.87
2016,9,7,17,15,469.0,66.0,2.4,26.5,179.0,50.96,37.8
2016,9,7,17,30,398.0,56.0,2.1,25.0,129.0,44.63,32.26
2016,9,7,17,45,290.0,42.0,1.85,24.0,85.5,32.57,21.49
2016,9,7,18,0,182.0,28.0,1.6,23.0,42.0,22.0,9.49
2016,9,7,18,15,91.0,14.0,1.55,22.0,21.0,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,81.0,14.0,2.3,14.0,17.0,45.37,0.0
2016,9,8,6,15,191.5,30.5,2.35,14.5,53.5,150.8,108.05
2016,9,8,6,30,302.0,47.0,2.4,15.0,90.0,237.41,190.23
2016,9,8,6,45,385.0,59.0,2.5,15.5,137.5,314.46,258.01
2016,9,8,7,0,468.0,71.0,2.6,16.0,185.0,404.06,333.66
2016,9,8,7,15,247.5,98.0,2.5,16.5,160.0,293.33,242.79
2016,9,8,7,30,27.0,125.0,2.4,17.0,135.0,151.91,122.3
2016,9,8,7,45,46.5,150.5,2.35,17.5,170.0,195.38,158.29
2016,9,8,8,0,66.0,176.0,2.3,18.0,205.0,240.1,194.13
2016,9,8,8,15,163.0,197.0,2.25,18.5,279.5,361.03,291.46
2016,9,8,8,30,260.0,218.0,2.2,19.0,354.0,490.5,390.86
2016,9,8,8,45,513.0,168.5,2.15,20.0,467.0,685.56,537.34
2016,9,8,9,0,766.0,119.0,2.1,21.0,580.0,879.56,668.4
2016,9,8,9,15,782.0,122.5,2.15,21.5,620.5,915.37,688.12
2016,9,8,9,30,798.0,126.0,2.2,22.0,661.0,948.43,707.41
2016,9,8,9,45,807.0,130.0,2.25,22.5,695.5,972.13,720.41
2016,9,8,10,0,816.0,134.0,2.3,23.0,730.0,992.43,731.29
2016,9,8,10,15,825.0,136.0,2.35,23.5,758.0,1006.96,738.49
2016,9,8,10,30,834.0,138.0,2.4,24.0,786.0,1017.84,743.47
2016,9,8,10,45,841.5,138.5,2.5,24.5,808.0,1021.79,744.67
2016,9,8,11,0,849.0,139.0,2.6,25.0,830.0,1021.93,743.59
2016,9,8,11,15,853.0,139.5,2.7,25.0,843.0,1014.75,739.38
2016,9,8,11,30,857.0,140.0,2.8,25.0,856.0,1003.76,732.85
2016,9,8,11,45,860.5,139.5,2.9,25.5,862.0,987.46,721.53
2016,9,8,12,0,864.0,139.0,3.0,26.0,868.0,957.7,701.48
2016,9,8,12,15,863.0,138.5,3.05,26.0,865.5,930.77,684.36
2016,9,8,12,30,862.0,138.0,3.1,26.0,863.0,908.8,670.47
2016,9,8,12,45,865.5,134.0,3.2,26.0,854.0,867.91,644.12
2016,9,8,13,0,869.0,130.0,3.3,26.0,845.0,831.98,620.98
2016,9,8,13,15,864.0,129.0,3.3,26.0,826.5,789.29,592.41
2016,9,8,13,30,859.0,128.0,3.3,26.0,808.0,748.19,564.11
2016,9,8,13,45,854.0,125.0,3.35,26.0,783.0,698.19,528.07
2016,9,8,14,0,849.0,122.0,3.4,26.0,758.0,646.38,489.78
2016,9,8,14,15,838.5,120.0,3.4,25.5,725.0,590.78,448.33
2016,9,8,14,30,828.0,118.0,3.4,25.0,692.0,534.39,404.87
2016,9,8,14,45,816.5,114.5,3.4,25.0,654.0,475.67,357.44
2016,9,8,15,0,805.0,111.0,3.4,25.0,616.0,416.84,308.47
2016,9,8,15,15,787.0,107.5,3.35,24.5,571.5,356.0,257.24
2016,9,8,15,30,769.0,104.0,3.3,24.0,527.0,296.36,206.01
2016,9,8,15,45,746.5,99.0,3.3,23.5,479.5,231.82,151.34
2016,9,8,16,0,724.0,94.0,3.3,23.0,432.0,173.3,103.89
2016,9,8,16,15,690.5,89.0,3.2,22.5,381.0,116.5,65.05
2016,9,8,16,30,657.0,84.0,3.1,22.0,330.0,63.91,49.78
2016,9,8,16,45,612.5,76.5,3.05,21.5,278.5,55.59,42.81
2016,9,8,17,0,568.0,69.0,3.0,21.0,227.0,51.63,39.45
2016,9,8,17,15,498.0,60.0,2.85,20.0,177.0,46.13,34.65
2016,9,8,17,30,428.0,51.0,2.7,19.0,127.0,40.44,29.45
2016,9,8,17,45,321.5,38.0,2.55,18.5,84.0,30.77,20.41
2016,9,8,18,0,215.0,25.0,2.4,18.0,41.0,20.67,7.59
2016,9,8,18,15,107.5,12.5,2.35,17.5,20.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,65.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,130.0,14.0,1.6,13.0,18.0,65.19,0.0
2016,9,9,6,15,263.0,27.0,1.65,13.5,56.5,181.19,128.6
2016,9,9,6,30,396.0,40.0,1.7,14.0,95.0,279.91,224.24
2016,9,9,6,45,479.0,48.5,1.75,14.5,143.5,359.7,294.47
2016,9,9,7,0,562.0,57.0,1.8,15.0,192.0,447.21,368.0
2016,9,9,7,15,353.0,95.5,1.75,15.5,187.5,376.0,310.1
2016,9,9,7,30,144.0,134.0,1.7,16.0,183.0,261.15,214.44
2016,9,9,7,45,443.5,106.5,1.65,17.0,291.5,488.62,399.46
2016,9,9,8,0,743.0,79.0,1.6,18.0,400.0,717.82,567.14
2016,9,9,8,15,769.0,82.5,1.55,18.5,449.5,771.51,599.7
2016,9,9,8,30,795.0,86.0,1.5,19.0,499.0,824.15,632.21
2016,9,9,8,45,815.5,89.0,1.5,20.0,545.5,869.73,658.36
2016,9,9,9,0,836.0,92.0,1.5,21.0,592.0,913.19,682.52
2016,9,9,9,15,850.5,94.0,1.55,21.5,633.0,937.48,695.61
2016,9,9,9,30,865.0,96.0,1.6,22.0,674.0,968.32,713.17
2016,9,9,9,45,875.0,98.5,1.65,23.0,709.0,992.14,724.63
2016,9,9,10,0,885.0,101.0,1.7,24.0,744.0,1012.46,733.88
2016,9,9,10,15,893.0,102.5,1.75,24.5,773.0,1025.97,740.31
2016,9,9,10,30,901.0,104.0,1.8,25.0,802.0,1035.69,744.53
2016,9,9,10,45,907.5,104.5,1.85,25.5,823.5,1038.88,744.81
2016,9,9,11,0,914.0,105.0,1.9,26.0,845.0,1038.14,742.83
2016,9,9,11,15,917.5,105.5,1.9,26.5,858.5,1030.44,736.01
2016,9,9,11,30,921.0,106.0,1.9,27.0,872.0,1018.81,726.97
