Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,923.5,105.5,1.9,28.0,878.0,1001.26,712.99
2016,9,9,12,0,926.0,105.0,1.9,29.0,884.0,979.92,696.87
2016,9,9,12,15,925.5,105.0,1.95,29.0,881.5,952.66,680.48
2016,9,9,12,30,925.0,105.0,2.0,29.0,879.0,921.93,661.86
2016,9,9,12,45,911.0,111.0,2.1,29.5,865.5,882.49,636.69
2016,9,9,13,0,897.0,117.0,2.2,30.0,852.0,840.65,609.76
2016,9,9,13,15,892.0,116.0,2.3,30.0,833.0,796.89,582.42
2016,9,9,13,30,887.0,115.0,2.4,30.0,814.0,750.75,552.93
2016,9,9,13,45,881.0,113.0,2.5,30.0,788.5,700.83,518.33
2016,9,9,14,0,875.0,111.0,2.6,30.0,763.0,649.08,481.34
2016,9,9,14,15,865.0,109.0,2.65,29.5,729.5,593.45,441.06
2016,9,9,14,30,855.0,107.0,2.7,29.0,696.0,536.28,398.16
2016,9,9,14,45,842.5,104.5,2.8,28.5,657.0,476.57,351.84
2016,9,9,15,0,830.0,102.0,2.9,28.0,618.0,416.78,303.65
2016,9,9,15,15,811.5,99.0,2.95,27.5,573.5,354.78,252.21
2016,9,9,15,30,793.0,96.0,3.0,27.0,529.0,294.0,200.68
2016,9,9,15,45,769.0,91.5,3.05,26.5,480.0,232.33,148.85
2016,9,9,16,0,745.0,87.0,3.1,26.0,431.0,173.16,101.67
2016,9,9,16,15,711.5,82.5,3.1,25.0,380.0,111.21,59.87
2016,9,9,16,30,678.0,78.0,3.1,24.0,329.0,57.77,44.12
2016,9,9,16,45,630.0,71.5,3.15,23.5,276.5,51.98,39.35
2016,9,9,17,0,582.0,65.0,3.2,23.0,224.0,48.64,36.53
2016,9,9,17,15,509.0,57.0,3.1,21.5,173.5,43.83,32.42
2016,9,9,17,30,436.0,49.0,3.0,20.0,123.0,38.92,27.95
2016,9,9,17,45,319.5,36.5,2.9,19.0,80.5,29.61,19.25
2016,9,9,18,0,203.0,24.0,2.8,18.0,38.0,19.92,5.36
2016,9,9,18,15,101.5,12.0,2.7,17.5,19.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,35.57,0.0
2016,9,10,6,15,176.0,28.5,2.45,12.5,49.5,140.73,97.57
2016,9,10,6,30,291.0,45.0,2.5,13.0,85.0,230.16,185.25
2016,9,10,6,45,374.0,57.0,2.55,13.5,131.5,306.58,253.26
2016,9,10,7,0,457.0,69.0,2.6,14.0,178.0,395.68,329.26
2016,9,10,7,15,244.5,97.0,2.55,14.5,157.0,291.0,242.75
2016,9,10,7,30,32.0,125.0,2.5,15.0,136.0,156.44,127.2
2016,9,10,7,45,80.0,152.5,2.45,16.0,185.5,224.6,184.25
2016,9,10,8,0,128.0,180.0,2.4,17.0,235.0,310.7,253.37
2016,9,10,8,15,419.0,145.5,2.4,17.5,356.0,548.68,444.3
2016,9,10,8,30,710.0,111.0,2.4,18.0,477.0,784.95,617.13
2016,9,10,8,45,731.5,115.0,2.4,19.0,522.5,830.02,642.72
2016,9,10,9,0,753.0,119.0,2.4,20.0,568.0,873.29,668.12
2016,9,10,9,15,769.5,122.5,2.45,20.5,608.5,903.43,685.78
2016,9,10,9,30,786.0,126.0,2.5,21.0,649.0,936.61,705.51
2016,9,10,9,45,798.0,128.5,2.6,21.5,683.5,961.25,719.81
2016,9,10,10,0,810.0,131.0,2.7,22.0,718.0,982.62,732.0
2016,9,10,10,15,819.0,133.0,2.8,22.5,746.0,996.96,739.62
2016,9,10,10,30,828.0,135.0,2.9,23.0,774.0,1007.68,744.99
2016,9,10,10,45,834.0,136.5,3.0,23.5,795.0,1011.08,745.71
2016,9,10,11,0,840.0,138.0,3.1,24.0,816.0,1010.71,744.13
2016,9,10,11,15,844.0,139.0,3.15,24.0,829.5,1003.99,739.58
2016,9,10,11,30,848.0,140.0,3.2,24.0,843.0,993.5,732.73
2016,9,10,11,45,849.5,140.5,3.3,24.5,848.0,976.33,720.56
2016,9,10,12,0,851.0,141.0,3.4,25.0,853.0,955.57,706.12
2016,9,10,12,15,850.0,140.5,3.45,25.0,850.5,928.02,688.23
2016,9,10,12,30,849.0,140.0,3.5,25.0,848.0,897.25,668.17
2016,9,10,12,45,847.5,138.5,3.6,25.5,837.5,861.97,643.98
2016,9,10,13,0,846.0,137.0,3.7,26.0,827.0,823.82,617.73
2016,9,10,13,15,840.5,136.0,3.75,25.5,808.5,780.43,589.81
2016,9,10,13,30,835.0,135.0,3.8,25.0,790.0,734.86,558.82
2016,9,10,13,45,827.5,133.0,3.85,25.0,764.0,685.05,522.36
2016,9,10,14,0,820.0,131.0,3.9,25.0,738.0,633.71,483.86
2016,9,10,14,15,809.0,128.5,3.9,24.5,705.0,578.66,442.32
2016,9,10,14,30,798.0,126.0,3.9,24.0,672.0,522.98,398.91
2016,9,10,14,45,784.5,122.5,3.9,24.0,633.5,464.9,351.55
2016,9,10,15,0,771.0,119.0,3.9,24.0,595.0,407.01,302.98
2016,9,10,15,15,751.0,115.5,3.85,23.5,551.0,344.09,249.96
2016,9,10,15,30,731.0,112.0,3.8,23.0,507.0,285.47,199.43
2016,9,10,15,45,706.0,106.5,3.75,23.0,459.5,225.99,148.51
2016,9,10,16,0,681.0,101.0,3.7,23.0,412.0,169.23,102.67
2016,9,10,16,15,645.5,95.0,3.6,22.0,361.5,114.28,66.01
2016,9,10,16,30,610.0,89.0,3.5,21.0,311.0,63.9,50.01
2016,9,10,16,45,561.0,81.0,3.45,20.5,260.5,59.44,46.34
2016,9,10,17,0,512.0,73.0,3.4,20.0,210.0,55.25,42.75
2016,9,10,17,15,438.5,62.5,3.2,19.0,161.5,48.61,36.9
2016,9,10,17,30,365.0,52.0,3.0,18.0,113.0,39.94,29.02
2016,9,10,17,45,256.0,37.5,2.9,17.5,72.5,29.19,18.86
2016,9,10,18,0,147.0,23.0,2.8,17.0,32.0,18.13,2.06
2016,9,10,18,15,73.5,11.5,2.75,16.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,40.0,10.0,2.6,13.0,11.0,25.28,0.0
2016,9,11,6,15,134.0,29.0,2.7,13.0,44.5,121.76,81.49
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,202.39,162.32
2016,9,11,6,45,308.0,63.0,2.9,13.5,123.5,277.42,229.12
2016,9,11,7,0,388.0,78.0,3.0,14.0,169.0,360.77,300.86
2016,9,11,7,15,213.5,102.0,2.95,14.5,154.0,277.35,231.38
2016,9,11,7,30,39.0,126.0,2.9,15.0,139.0,163.29,133.25
2016,9,11,7,45,83.5,152.0,2.85,15.5,186.0,227.15,186.99
2016,9,11,8,0,128.0,178.0,2.8,16.0,233.0,308.68,253.14
2016,9,11,8,15,94.5,195.5,2.8,16.5,238.5,287.5,233.77
2016,9,11,8,30,61.0,213.0,2.8,17.0,244.0,278.18,224.05
2016,9,11,8,45,121.5,240.0,2.8,18.0,309.5,380.34,304.54
2016,9,11,9,0,182.0,267.0,2.8,19.0,375.0,469.01,371.59
2016,9,11,9,15,347.5,244.5,2.8,19.5,468.5,619.59,486.43
2016,9,11,9,30,513.0,222.0,2.8,20.0,562.0,778.35,601.31
2016,9,11,9,45,544.5,225.5,2.85,20.5,603.5,818.88,626.96
2016,9,11,10,0,576.0,229.0,2.9,21.0,645.0,857.61,651.96
2016,9,11,10,15,696.0,183.0,2.95,21.0,704.5,936.12,705.59
2016,9,11,10,30,816.0,137.0,3.0,21.0,764.0,997.38,745.5
2016,9,11,10,45,824.0,137.5,3.1,21.5,785.5,1001.61,746.31
2016,9,11,11,0,832.0,138.0,3.2,22.0,807.0,1002.1,745.27
2016,9,11,11,15,836.0,138.5,3.3,22.0,820.0,994.83,740.67
2016,9,11,11,30,840.0,139.0,3.4,22.0,833.0,983.84,733.73
2016,9,11,11,45,842.5,139.0,3.5,22.5,838.5,967.16,721.69
2016,9,11,12,0,845.0,139.0,3.6,23.0,844.0,946.9,707.35
2016,9,11,12,15,844.5,138.5,3.7,23.0,841.0,919.91,689.86
2016,9,11,12,30,844.0,138.0,3.8,23.0,838.0,889.68,670.12
2016,9,11,12,45,727.0,195.0,3.9,23.0,792.5,819.99,622.72
2016,9,11,13,0,610.0,252.0,4.0,23.0,747.0,748.11,569.71
2016,9,11,13,15,610.0,245.0,4.1,22.5,730.0,710.73,544.53
2016,9,11,13,30,610.0,238.0,4.2,22.0,713.0,671.53,517.18
2016,9,11,13,45,610.0,228.0,4.35,22.0,690.0,627.98,485.15
2016,9,11,14,0,610.0,218.0,4.5,22.0,667.0,582.96,451.43
2016,9,11,14,15,606.5,207.5,4.5,21.5,637.0,534.22,414.33
2016,9,11,14,30,603.0,197.0,4.5,21.0,607.0,484.71,375.51
2016,9,11,14,45,599.5,184.5,4.55,21.0,572.0,432.89,333.12
2016,9,11,15,0,596.0,172.0,4.6,21.0,537.0,380.67,289.22
2016,9,11,15,15,579.5,164.0,4.55,20.0,497.5,327.83,244.87
2016,9,11,15,30,563.0,156.0,4.5,19.0,458.0,274.83,199.65
2016,9,11,15,45,630.0,125.0,4.5,18.5,433.0,224.32,152.99
2016,9,11,16,0,697.0,94.0,4.5,18.0,408.0,164.0,99.94
2016,9,11,16,15,662.0,88.5,4.4,17.5,358.0,108.59,62.51
2016,9,11,16,30,627.0,83.0,4.3,17.0,308.0,59.16,46.69
2016,9,11,16,45,577.5,75.5,4.2,16.5,257.5,55.33,43.5
2016,9,11,17,0,528.0,68.0,4.1,16.0,207.0,51.36,40.01
2016,9,11,17,15,454.0,58.5,3.95,15.5,158.5,45.42,34.59
2016,9,11,17,30,380.0,49.0,3.8,15.0,110.0,39.29,28.75
2016,9,11,17,45,267.0,35.0,3.7,14.5,70.0,27.32,17.33
2016,9,11,18,0,154.0,21.0,3.6,14.0,30.0,16.58,0.0
2016,9,11,18,15,77.0,10.5,3.5,13.5,15.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,40.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,80.0,13.0,3.7,12.0,15.0,44.24,0.0
2016,9,12,6,15,225.5,27.0,3.75,12.0,52.0,161.12,106.27
2016,9,12,6,30,371.0,41.0,3.8,12.0,89.0,268.74,217.09
2016,9,12,6,45,467.5,49.0,3.85,12.5,138.5,354.83,294.71
2016,9,12,7,0,564.0,57.0,3.9,13.0,188.0,449.7,376.66
2016,9,12,7,15,619.5,63.5,3.9,13.5,240.5,523.24,438.18
2016,9,12,7,30,675.0,70.0,3.9,14.0,293.0,600.28,499.15
2016,9,12,7,45,502.5,113.5,3.9,14.5,295.0,543.8,451.29
2016,9,12,8,0,330.0,157.0,3.9,15.0,297.0,460.68,380.97
2016,9,12,8,15,568.5,121.0,3.9,15.5,397.0,654.02,534.43
2016,9,12,8,30,807.0,85.0,3.9,16.0,497.0,833.9,665.09
2016,9,12,8,45,675.5,132.5,3.95,16.5,498.5,800.45,636.34
2016,9,12,9,0,544.0,180.0,4.0,17.0,500.0,741.28,589.9
2016,9,12,9,15,459.5,225.5,4.0,17.0,509.0,723.46,572.93
2016,9,12,9,30,375.0,271.0,4.0,17.0,518.0,681.42,538.27
2016,9,12,9,45,484.5,246.5,4.0,17.5,583.0,783.07,613.35
2016,9,12,10,0,594.0,222.0,4.0,18.0,648.0,873.54,677.7
2016,9,12,10,15,757.5,159.5,4.05,18.0,725.0,971.02,745.19
2016,9,12,10,30,921.0,97.0,4.1,18.0,802.0,1046.26,795.4
2016,9,12,10,45,927.0,98.0,4.15,18.5,823.5,1049.26,794.74
2016,9,12,11,0,933.0,99.0,4.2,19.0,845.0,1048.23,792.09
2016,9,12,11,15,936.5,99.5,4.25,19.0,859.0,1040.11,786.35
2016,9,12,11,30,940.0,100.0,4.3,19.0,873.0,1027.97,778.07
2016,9,12,11,45,940.5,101.0,4.35,19.5,878.0,1009.53,764.17
2016,9,12,12,0,941.0,102.0,4.4,20.0,883.0,987.27,747.77
2016,9,12,12,15,747.0,195.5,4.45,19.5,814.5,894.47,685.54
2016,9,12,12,30,553.0,289.0,4.5,19.0,746.0,786.62,607.11
2016,9,12,12,45,555.0,283.5,4.6,19.0,737.0,758.04,587.57
2016,9,12,13,0,557.0,278.0,4.7,19.0,728.0,727.38,565.73
2016,9,12,13,15,554.5,273.0,4.7,18.5,712.0,691.82,540.49
2016,9,12,13,30,552.0,268.0,4.7,18.0,696.0,654.78,513.67
2016,9,12,13,45,562.0,251.5,4.7,18.0,674.5,614.25,483.05
2016,9,12,14,0,572.0,235.0,4.7,18.0,653.0,571.6,450.12
2016,9,12,14,15,574.5,221.0,4.65,17.5,625.0,524.92,413.87
2016,9,12,14,30,577.0,207.0,4.6,17.0,597.0,477.02,375.57
2016,9,12,14,45,377.0,243.0,4.6,17.0,492.0,379.22,297.64
2016,9,12,15,0,177.0,279.0,4.6,17.0,387.0,304.42,239.13
2016,9,12,15,15,177.5,257.5,4.55,16.5,359.0,271.64,212.57
2016,9,12,15,30,178.0,236.0,4.5,16.0,331.0,239.0,185.63
2016,9,12,15,45,181.5,211.5,4.45,16.0,300.5,204.99,157.06
2016,9,12,16,0,185.0,187.0,4.4,16.0,270.0,170.96,129.09
2016,9,12,16,15,177.5,166.0,4.3,15.5,237.5,138.51,105.03
2016,9,12,16,30,170.0,145.0,4.2,15.0,205.0,108.56,90.6
2016,9,12,16,45,159.0,122.5,4.15,14.5,171.5,93.25,77.42
2016,9,12,17,0,148.0,100.0,4.1,14.0,138.0,77.46,63.49
2016,9,12,17,15,128.0,78.5,3.9,13.5,106.0,61.82,49.36
2016,9,12,17,30,108.0,57.0,3.7,13.0,74.0,45.76,34.59
2016,9,12,17,45,60.0,38.0,3.5,12.5,46.5,30.98,20.3
2016,9,12,18,0,12.0,19.0,3.3,12.0,19.0,16.32,0.0
2016,9,12,18,15,6.0,9.5,3.35,11.5,9.5,8.64,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.8,13.0,12.0,10.91,0.0
2016,9,13,6,15,151.0,28.0,1.9,13.0,47.5,127.21,79.24
2016,9,13,6,30,302.0,44.0,2.0,13.0,83.0,236.42,188.91
2016,9,13,6,45,384.5,57.0,2.15,13.5,130.0,314.3,258.53
2016,9,13,7,0,467.0,70.0,2.3,14.0,177.0,403.64,334.83
2016,9,13,7,15,306.5,99.5,2.35,14.0,177.0,351.35,292.62
2016,9,13,7,30,146.0,129.0,2.4,14.0,177.0,258.17,214.61
2016,9,13,7,45,197.5,148.5,2.45,14.5,225.0,324.5,269.61
2016,9,13,8,0,249.0,168.0,2.5,15.0,273.0,409.73,337.33
2016,9,13,8,15,303.5,181.0,2.45,15.5,324.5,478.12,390.0
2016,9,13,8,30,358.0,194.0,2.4,16.0,376.0,549.37,443.36
2016,9,13,8,45,564.0,157.0,2.4,16.5,474.0,719.39,571.5
2016,9,13,9,0,770.0,120.0,2.4,17.0,572.0,890.58,689.35
2016,9,13,9,15,640.5,170.5,2.35,17.5,564.0,841.51,649.98
2016,9,13,9,30,511.0,221.0,2.3,18.0,556.0,775.43,598.99
2016,9,13,9,45,325.5,280.5,2.3,18.5,498.5,646.1,500.19
2016,9,13,10,0,140.0,340.0,2.3,19.0,441.0,510.67,394.59
2016,9,13,10,15,139.0,355.0,2.3,19.0,458.0,523.79,404.21
2016,9,13,10,30,138.0,370.0,2.3,19.0,475.0,536.01,412.29
2016,9,13,10,45,140.0,379.5,2.35,19.5,489.0,544.17,417.01
2016,9,13,11,0,142.0,389.0,2.4,20.0,503.0,551.47,421.15
2016,9,13,11,15,142.0,395.5,2.35,20.0,511.0,552.62,421.34
2016,9,13,11,30,142.0,402.0,2.3,20.0,519.0,552.93,421.01
2016,9,13,11,45,143.5,404.0,2.3,20.5,523.0,549.06,417.23
2016,9,13,12,0,145.0,406.0,2.3,21.0,527.0,544.38,412.95
2016,9,13,12,15,145.0,404.5,2.2,21.0,525.0,533.97,405.05
2016,9,13,12,30,145.0,403.0,2.1,21.0,523.0,522.93,396.75
2016,9,13,12,45,516.5,262.5,2.05,21.5,679.0,704.87,534.73
2016,9,13,13,0,888.0,122.0,2.0,22.0,835.0,832.44,624.24
2016,9,13,13,15,882.5,121.0,1.95,22.0,815.5,788.27,593.0
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,741.8,560.97
2016,9,13,13,45,871.5,117.0,1.85,22.0,770.0,691.4,524.32
2016,9,13,14,0,866.0,114.0,1.8,22.0,744.0,640.62,486.44
2016,9,13,14,15,855.5,112.0,1.8,22.0,710.0,583.96,443.52
2016,9,13,14,30,845.0,110.0,1.8,22.0,676.0,526.49,398.62
2016,9,13,14,45,832.5,106.5,1.8,22.0,636.5,466.24,350.14
2016,9,13,15,0,820.0,103.0,1.8,22.0,597.0,405.99,300.03
2016,9,13,15,15,800.5,99.5,1.8,21.5,552.5,343.77,247.64
2016,9,13,15,30,781.0,96.0,1.8,21.0,508.0,282.95,195.36
2016,9,13,15,45,755.0,92.0,1.8,21.0,459.0,222.14,143.49
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,159.63,93.6
2016,9,13,16,15,692.5,82.5,1.75,20.5,358.5,102.26,56.6
2016,9,13,16,30,656.0,77.0,1.7,20.0,307.0,55.2,42.67
2016,9,13,16,45,602.5,70.5,1.7,20.0,255.0,51.93,39.92
2016,9,13,17,0,549.0,64.0,1.7,20.0,203.0,48.59,36.92
2016,9,13,17,15,470.5,54.5,1.5,19.0,154.0,42.48,31.47
2016,9,13,17,30,392.0,45.0,1.3,18.0,105.0,36.18,25.59
2016,9,13,17,45,266.5,31.5,1.15,17.5,65.0,25.8,15.29
2016,9,13,18,0,141.0,18.0,1.0,17.0,25.0,14.25,0.0
2016,9,13,18,15,70.5,9.0,1.05,16.5,12.5,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.6,12.0,9.0,24.85,0.0
2016,9,14,6,15,149.5,26.5,0.7,12.5,42.5,123.73,73.01
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,214.24,169.7
2016,9,14,6,45,343.5,58.0,0.95,13.5,122.5,292.71,238.92
2016,9,14,7,0,429.0,72.0,1.1,14.0,169.0,380.11,312.8
2016,9,14,7,15,487.5,82.0,1.05,14.5,219.0,455.98,373.86
2016,9,14,7,30,546.0,92.0,1.0,15.0,269.0,533.81,433.53
2016,9,14,7,45,591.5,98.5,1.0,16.0,320.5,601.06,481.91
2016,9,14,8,0,637.0,105.0,1.0,17.0,372.0,669.8,528.27
2016,9,14,8,15,667.5,111.0,0.95,17.5,421.0,726.33,564.54
2016,9,14,8,30,698.0,117.0,0.9,18.0,470.0,782.35,599.3
2016,9,14,8,45,724.5,120.0,0.85,18.5,516.0,830.21,627.4
2016,9,14,9,0,751.0,123.0,0.8,19.0,562.0,876.5,653.73
2016,9,14,9,15,768.0,126.5,0.75,19.5,602.5,912.38,672.63
2016,9,14,9,30,785.0,130.0,0.7,20.0,643.0,939.45,685.64
2016,9,14,9,45,838.0,113.5,0.65,21.0,687.0,982.44,707.23
2016,9,14,10,0,891.0,97.0,0.6,22.0,731.0,1011.88,719.63
2016,9,14,10,15,899.0,98.5,0.6,22.5,759.5,1025.0,724.64
2016,9,14,10,30,907.0,100.0,0.6,23.0,788.0,1034.3,727.69
2016,9,14,10,45,913.5,100.5,0.65,23.5,809.0,1037.03,728.14
2016,9,14,11,0,920.0,101.0,0.7,24.0,830.0,1035.79,726.43
2016,9,14,11,15,923.0,101.5,0.85,24.0,843.5,1027.09,723.98
2016,9,14,11,30,926.0,102.0,1.0,24.0,857.0,1014.44,719.07
2016,9,14,11,45,929.0,101.5,1.2,24.5,862.5,996.82,710.43
2016,9,14,12,0,932.0,101.0,1.4,25.0,868.0,975.35,699.01
2016,9,14,12,15,931.5,101.0,1.6,25.0,865.0,947.5,684.48
2016,9,14,12,30,931.0,101.0,1.8,25.0,862.0,916.16,667.23
2016,9,14,12,45,922.5,103.5,2.0,25.5,849.0,877.34,643.29
2016,9,14,13,0,914.0,106.0,2.2,26.0,836.0,835.84,617.07
2016,9,14,13,15,909.5,105.0,2.3,26.0,817.0,791.47,588.82
2016,9,14,13,30,905.0,104.0,2.4,26.0,798.0,744.65,558.28
2016,9,14,13,45,898.5,102.5,2.5,26.0,772.0,693.78,522.21
2016,9,14,14,0,892.0,101.0,2.6,26.0,746.0,641.07,483.67
2016,9,14,14,15,882.5,99.0,2.7,25.5,712.5,584.65,441.98
2016,9,14,14,30,873.0,97.0,2.8,25.0,679.0,527.21,397.85
2016,9,14,14,45,860.0,94.5,2.9,25.0,639.0,467.02,349.19
2016,9,14,15,0,847.0,92.0,3.0,25.0,599.0,404.34,297.03
2016,9,14,15,15,829.0,89.0,3.0,24.5,554.5,341.53,243.77
2016,9,14,15,30,811.0,86.0,3.0,24.0,510.0,279.89,190.55
2016,9,14,15,45,787.0,82.5,3.05,24.0,461.0,218.11,137.81
2016,9,14,16,0,763.0,79.0,3.1,24.0,412.0,158.83,90.81
2016,9,14,16,15,728.0,74.5,3.05,23.0,360.5,100.79,54.48
2016,9,14,16,30,693.0,70.0,3.0,22.0,309.0,50.3,38.1
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.5,46.8,35.2
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,43.19,32.04
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,38.09,27.48
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,32.89,22.55
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,23.27,12.76
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,14.55,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.3,12.0,11.0,51.32,0.0
2016,9,15,6,15,258.0,21.5,1.45,12.5,47.5,168.27,94.27
2016,9,15,6,30,410.0,34.0,1.6,13.0,84.0,282.63,224.33
2016,9,15,6,45,498.0,42.5,1.8,14.0,133.0,365.61,298.64
2016,9,15,7,0,586.0,51.0,2.0,15.0,182.0,457.03,375.88
2016,9,15,7,15,640.5,56.5,2.0,15.5,234.0,529.37,434.88
2016,9,15,7,30,695.0,62.0,2.0,16.0,286.0,601.32,489.63
2016,9,15,7,45,366.5,111.0,2.0,16.5,231.0,437.54,358.38
2016,9,15,8,0,38.0,160.0,2.0,17.0,176.0,200.57,161.38
2016,9,15,8,15,52.0,184.5,2.0,17.5,209.5,239.74,193.25
2016,9,15,8,30,66.0,209.0,2.0,18.0,243.0,279.52,224.16
2016,9,15,8,45,462.5,146.0,2.0,19.0,412.0,614.24,488.85
2016,9,15,9,0,859.0,83.0,2.0,20.0,581.0,913.83,695.19
2016,9,15,9,15,872.5,85.0,2.0,20.5,622.0,946.73,710.9
2016,9,15,9,30,886.0,87.0,2.0,21.0,663.0,976.59,727.3
2016,9,15,9,45,899.0,87.5,2.0,21.5,698.5,1000.86,739.95
2016,9,15,10,0,912.0,88.0,2.0,22.0,734.0,1021.65,750.37
2016,9,15,10,15,919.5,89.0,2.0,22.5,762.0,1033.84,755.32
2016,9,15,10,30,927.0,90.0,2.0,23.0,790.0,1042.12,757.99
2016,9,15,10,45,931.5,91.0,2.0,23.5,811.0,1043.4,756.37
2016,9,15,11,0,936.0,92.0,2.0,24.0,832.0,1040.65,752.44
2016,9,15,11,15,939.5,93.0,2.05,24.5,845.0,1032.84,746.15
2016,9,15,11,30,943.0,94.0,2.1,25.0,858.0,1021.0,737.49
2016,9,15,11,45,944.0,94.0,2.2,25.5,863.0,1001.7,724.79
2016,9,15,12,0,945.0,94.0,2.3,26.0,868.0,978.57,709.71
2016,9,15,12,15,944.5,94.0,2.35,26.0,865.0,950.37,692.23
2016,9,15,12,30,944.0,94.0,2.4,26.0,862.0,918.63,672.4
2016,9,15,12,45,930.5,99.5,2.5,26.0,848.0,878.33,647.19
2016,9,15,13,0,917.0,105.0,2.6,26.0,834.0,835.55,620.04
2016,9,15,13,15,912.5,104.0,2.65,26.0,815.0,791.0,590.98
2016,9,15,13,30,908.0,103.0,2.7,26.0,796.0,743.97,559.64
2016,9,15,13,45,900.5,102.0,2.8,26.0,769.0,692.72,522.98
2016,9,15,14,0,893.0,101.0,2.9,26.0,742.0,639.72,483.91
2016,9,15,14,15,883.0,99.0,2.9,25.5,708.5,582.92,441.35
2016,9,15,14,30,873.0,97.0,2.9,25.0,675.0,525.15,396.51
2016,9,15,14,45,858.5,95.0,2.95,25.0,635.0,463.11,346.28
2016,9,15,15,0,844.0,93.0,3.0,25.0,595.0,402.01,295.14
2016,9,15,15,15,825.5,90.0,3.0,24.5,550.0,339.21,241.86
2016,9,15,15,30,807.0,87.0,3.0,24.0,505.0,277.65,188.72
2016,9,15,15,45,780.5,83.5,3.0,24.0,455.5,215.67,136.01
2016,9,15,16,0,754.0,80.0,3.0,24.0,406.0,156.51,89.48
2016,9,15,16,15,718.0,75.5,2.95,23.0,354.0,99.07,54.11
2016,9,15,16,30,682.0,71.0,2.9,22.0,302.0,51.19,38.88
2016,9,15,16,45,628.5,64.5,2.85,21.5,249.5,47.71,35.99
2016,9,15,17,0,575.0,58.0,2.8,21.0,197.0,44.14,32.85
2016,9,15,17,15,491.5,49.5,2.5,20.0,147.5,38.66,27.92
2016,9,15,17,30,408.0,41.0,2.2,19.0,98.0,33.06,22.61
2016,9,15,17,45,268.0,28.0,1.95,18.0,59.0,22.97,12.02
2016,9,15,18,0,128.0,15.0,1.7,17.0,20.0,13.64,0.0
2016,9,15,18,15,64.0,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,12.5,40.5,133.61,67.63
2016,9,16,6,30,395.0,34.0,1.2,13.0,81.0,275.17,217.44
2016,9,16,6,45,484.5,42.5,1.3,13.5,129.0,358.22,291.94
2016,9,16,7,0,574.0,51.0,1.4,14.0,177.0,449.88,369.49
2016,9,16,7,15,629.5,57.0,1.25,14.5,229.0,522.95,427.86
2016,9,16,7,30,685.0,63.0,1.1,15.0,281.0,595.48,481.35
2016,9,16,7,45,722.5,67.5,1.0,16.0,333.0,659.59,524.43
2016,9,16,8,0,760.0,72.0,0.9,17.0,385.0,724.28,565.59
2016,9,16,8,15,786.5,75.5,0.8,17.5,434.5,778.58,598.5
2016,9,16,8,30,813.0,79.0,0.7,18.0,484.0,831.76,629.34
2016,9,16,8,45,832.5,81.5,0.65,19.0,530.0,875.83,652.65
2016,9,16,9,0,852.0,84.0,0.6,20.0,576.0,908.34,667.83
2016,9,16,9,15,866.0,86.5,0.5,20.5,617.0,942.07,683.76
2016,9,16,9,30,880.0,89.0,0.4,21.0,658.0,972.79,697.33
2016,9,16,9,45,893.5,89.0,0.35,22.0,693.5,996.75,706.3
2016,9,16,10,0,907.0,89.0,0.3,23.0,729.0,1017.27,713.18
2016,9,16,10,15,915.0,90.5,0.2,24.0,757.5,1030.4,714.59
2016,9,16,10,30,923.0,92.0,0.1,25.0,786.0,1039.64,714.18
2016,9,16,10,45,928.5,92.5,0.05,26.0,807.0,1041.23,710.63
2016,9,16,11,0,934.0,93.0,0.0,27.0,828.0,1038.79,705.34
2016,9,16,11,15,937.5,94.0,0.2,27.5,841.0,1030.89,701.83
2016,9,16,11,30,941.0,95.0,0.4,28.0,854.0,1018.97,697.71
2016,9,16,11,45,943.0,95.0,0.6,28.5,859.5,1000.53,689.97
2016,9,16,12,0,945.0,95.0,0.8,29.0,865.0,978.24,679.64
2016,9,16,12,15,944.5,94.5,1.0,29.0,861.5,949.4,666.15
2016,9,16,12,30,944.0,94.0,1.2,29.0,858.0,917.04,649.84
2016,9,16,12,45,935.0,97.0,1.4,29.5,845.0,877.85,627.24
2016,9,16,13,0,926.0,100.0,1.6,30.0,832.0,835.95,602.22
2016,9,16,13,15,921.5,99.0,1.7,30.0,812.5,791.01,574.76
2016,9,16,13,30,917.0,98.0,1.8,30.0,793.0,743.57,544.99
2016,9,16,13,45,908.5,97.5,1.95,30.0,766.0,691.72,509.69
2016,9,16,14,0,900.0,97.0,2.1,30.0,739.0,638.19,471.85
2016,9,16,14,15,890.0,95.0,2.15,29.5,705.5,581.02,430.41
2016,9,16,14,30,880.0,93.0,2.2,29.0,672.0,522.88,386.6
2016,9,16,14,45,865.5,91.0,2.3,29.0,631.5,462.08,338.51
2016,9,16,15,0,851.0,89.0,2.4,29.0,591.0,398.91,287.01
2016,9,16,15,15,832.5,86.5,2.45,28.5,546.0,336.18,234.83
2016,9,16,15,30,814.0,84.0,2.5,28.0,501.0,274.66,182.71
2016,9,16,15,45,788.5,80.5,2.55,27.5,451.5,212.49,131.07
2016,9,16,16,0,763.0,77.0,2.6,27.0,402.0,153.01,85.35
2016,9,16,16,15,727.0,72.5,2.55,26.5,350.5,95.08,50.58
2016,9,16,16,30,691.0,68.0,2.5,26.0,299.0,49.16,36.48
2016,9,16,16,45,637.5,62.0,2.45,25.5,246.5,45.97,33.87
2016,9,16,17,0,584.0,56.0,2.4,25.0,194.0,42.72,31.04
2016,9,16,17,15,500.0,47.0,2.1,23.5,144.5,36.73,25.8
2016,9,16,17,30,416.0,38.0,1.8,22.0,95.0,30.57,20.11
2016,9,16,17,45,272.0,25.5,1.5,21.0,56.0,20.84,9.53
2016,9,16,18,0,128.0,13.0,1.2,20.0,17.0,11.82,0.0
2016,9,16,18,15,64.0,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.5,17.0,0.9,12.5,39.0,129.38,57.57
2016,9,17,6,30,379.0,34.0,1.0,13.0,78.0,267.15,210.14
2016,9,17,6,45,474.0,42.0,1.1,14.0,126.0,351.92,285.63
2016,9,17,7,0,569.0,50.0,1.2,15.0,174.0,445.79,364.01
2016,9,17,7,15,625.0,56.0,1.1,15.5,226.0,518.88,422.25
2016,9,17,7,30,681.0,62.0,1.0,16.0,278.0,591.55,475.87
2016,9,17,7,45,485.5,109.5,0.95,17.0,277.0,527.47,423.28
2016,9,17,8,0,290.0,157.0,0.9,18.0,276.0,430.6,344.62
2016,9,17,8,15,257.5,183.5,0.8,19.0,299.0,444.16,351.92
2016,9,17,8,30,225.0,210.0,0.7,20.0,322.0,437.33,342.99
2016,9,17,8,45,538.5,146.0,0.6,21.5,447.0,683.4,521.96
2016,9,17,9,0,852.0,82.0,0.5,23.0,572.0,905.61,659.63
2016,9,17,9,15,866.0,84.0,0.45,23.5,612.5,938.66,672.93
2016,9,17,9,30,880.0,86.0,0.4,24.0,653.0,968.71,687.03
2016,9,17,9,45,893.0,86.5,0.4,25.0,688.0,992.71,697.07
2016,9,17,10,0,906.0,87.0,0.4,26.0,723.0,1013.25,705.03
2016,9,17,10,15,913.5,88.5,0.45,27.0,751.0,1025.81,709.46
2016,9,17,10,30,921.0,90.0,0.5,28.0,779.0,1034.47,711.81
2016,9,17,10,45,926.0,90.5,0.55,29.0,799.5,1035.49,709.83
2016,9,17,11,0,931.0,91.0,0.6,30.0,820.0,1032.51,705.74
2016,9,17,11,15,934.0,91.5,0.7,30.0,832.5,1023.53,702.24
2016,9,17,11,30,937.0,92.0,0.8,30.0,845.0,1010.56,696.46
2016,9,17,11,45,938.0,92.0,0.9,30.5,850.0,991.21,685.46
2016,9,17,12,0,939.0,92.0,1.0,31.0,855.0,968.06,672.15
2016,9,17,12,15,938.5,92.0,1.1,31.0,851.0,939.87,656.97
2016,9,17,12,30,938.0,92.0,1.2,31.0,847.0,908.17,639.41
2016,9,17,12,45,925.5,96.5,1.35,31.5,833.0,867.81,615.51
2016,9,17,13,0,913.0,101.0,1.5,32.0,819.0,824.98,589.54
2016,9,17,13,15,908.0,100.0,1.6,32.0,799.5,780.13,562.39
2016,9,17,13,30,903.0,99.0,1.7,32.0,780.0,732.87,532.8
2016,9,17,13,45,896.0,97.5,1.8,32.0,753.0,681.64,497.91
2016,9,17,14,0,889.0,96.0,1.9,32.0,726.0,628.65,460.55
2016,9,17,14,15,878.5,94.5,1.95,31.5,692.0,572.23,420.03
2016,9,17,14,30,868.0,93.0,2.0,31.0,658.0,514.9,377.19
2016,9,17,14,45,853.5,90.5,2.1,31.0,618.0,454.32,329.74
2016,9,17,15,0,839.0,88.0,2.2,31.0,578.0,391.43,278.94
2016,9,17,15,15,819.5,85.5,2.25,30.5,533.5,329.14,227.6
2016,9,17,15,30,800.0,83.0,2.3,30.0,489.0,268.21,176.48
2016,9,17,15,45,772.5,79.5,2.4,29.5,439.5,206.62,125.96
2016,9,17,16,0,745.0,76.0,2.5,29.0,390.0,147.98,81.6
2016,9,17,16,15,708.5,71.5,2.45,28.0,339.0,91.27,48.51
2016,9,17,16,30,672.0,67.0,2.4,27.0,288.0,48.47,35.74
2016,9,17,16,45,616.5,61.0,2.35,26.5,236.5,45.27,33.11
2016,9,17,17,0,561.0,55.0,2.3,26.0,185.0,42.0,30.26
2016,9,17,17,15,475.0,46.0,2.0,24.5,136.5,35.99,25.01
2016,9,17,17,30,389.0,37.0,1.7,23.0,88.0,29.82,19.29
2016,9,17,17,45,246.5,24.0,1.45,22.0,51.0,19.61,7.66
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,10.01,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,197.0,16.0,0.85,15.5,38.0,130.82,47.8
2016,9,18,6,30,394.0,32.0,0.9,16.0,76.0,273.04,211.33
2016,9,18,6,45,485.5,40.0,1.0,17.0,124.0,356.32,285.32
2016,9,18,7,0,577.0,48.0,1.1,18.0,172.0,448.48,361.46
2016,9,18,7,15,633.0,54.0,1.0,19.0,224.0,517.66,415.35
2016,9,18,7,30,689.0,60.0,0.9,20.0,276.0,595.05,470.49
2016,9,18,7,45,726.5,64.5,0.8,21.0,327.5,659.15,512.34
2016,9,18,8,0,764.0,69.0,0.7,22.0,379.0,723.84,552.28
2016,9,18,8,15,790.5,72.5,0.8,23.0,428.5,778.11,586.08
2016,9,18,8,30,817.0,76.0,0.9,24.0,478.0,831.27,618.31
2016,9,18,8,45,836.0,78.5,1.0,25.5,523.5,874.84,642.24
2016,9,18,9,0,855.0,81.0,1.1,27.0,569.0,906.87,658.29
2016,9,18,9,15,869.0,83.0,1.15,28.0,610.0,939.91,675.35
2016,9,18,9,30,883.0,85.0,1.2,29.0,651.0,969.93,690.27
2016,9,18,9,45,901.5,83.0,1.3,30.0,687.0,996.26,703.61
2016,9,18,10,0,920.0,81.0,1.4,31.0,723.0,1019.27,714.87
2016,9,18,10,15,927.0,82.5,1.4,31.5,751.0,1031.39,719.38
2016,9,18,10,30,934.0,84.0,1.4,32.0,779.0,1039.55,721.73
2016,9,18,10,45,938.5,84.5,1.45,32.5,799.5,1040.02,720.42
2016,9,18,11,0,943.0,85.0,1.5,33.0,820.0,1036.44,716.91
2016,9,18,11,15,946.0,85.5,1.55,33.5,832.5,1027.31,710.24
2016,9,18,11,30,949.0,86.0,1.6,34.0,845.0,1014.14,701.31
2016,9,18,11,45,949.5,86.5,1.7,34.5,849.5,994.62,689.32
2016,9,18,12,0,950.0,87.0,1.8,35.0,854.0,971.27,675.02
2016,9,18,12,15,949.5,87.0,1.85,35.0,850.5,942.75,658.3
2016,9,18,12,30,949.0,87.0,1.9,35.0,847.0,910.69,639.32
2016,9,18,12,45,942.0,89.0,1.95,35.0,834.5,871.93,615.99
2016,9,18,13,0,935.0,91.0,2.0,35.0,822.0,830.35,590.64
2016,9,18,13,15,930.5,90.0,2.0,35.0,802.5,785.0,562.16
2016,9,18,13,30,926.0,89.0,2.0,35.0,783.0,737.14,531.71
2016,9,18,13,45,919.0,87.5,2.05,35.0,756.0,684.88,495.87
2016,9,18,14,0,912.0,86.0,2.1,35.0,729.0,630.81,457.65
2016,9,18,14,15,902.0,84.5,2.1,34.5,695.0,573.53,416.55
2016,9,18,14,30,892.0,83.0,2.1,34.0,661.0,515.26,373.14
2016,9,18,14,45,879.0,81.0,2.1,34.0,621.0,454.52,325.58
2016,9,18,15,0,866.0,79.0,2.1,34.0,581.0,393.67,276.38
2016,9,18,15,15,847.5,76.5,2.05,33.5,536.0,330.85,224.94
2016,9,18,15,30,829.0,74.0,2.0,33.0,491.0,265.31,170.76
2016,9,18,15,45,804.0,71.0,2.0,33.0,442.0,202.91,119.83
2016,9,18,16,0,779.0,68.0,2.0,33.0,393.0,143.1,75.2
2016,9,18,16,15,744.0,64.0,1.75,32.0,341.0,84.82,42.4
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,47.62,34.39
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,44.25,31.73
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,37.4,25.96
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,32.01,21.29
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,26.5,16.17
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,17.51,4.94
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,9.1,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,17.5,1.25,18.0,33.0,103.21,26.72
2016,9,19,6,30,283.0,35.0,1.4,19.0,66.0,218.59,166.97
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.5,302.79,241.32
2016,9,19,7,0,474.0,58.0,1.8,21.0,159.0,396.51,319.11
2016,9,19,7,15,534.0,66.5,1.75,21.5,209.0,471.2,379.03
2016,9,19,7,30,594.0,75.0,1.7,22.0,259.0,549.91,439.15
2016,9,19,7,45,641.0,79.5,1.65,23.0,310.5,617.1,485.82
2016,9,19,8,0,688.0,84.0,1.6,24.0,362.0,685.88,531.36
2016,9,19,8,15,717.0,89.0,1.6,25.0,410.5,741.23,565.96
2016,9,19,8,30,746.0,94.0,1.6,26.0,459.0,791.1,595.72
2016,9,19,8,45,772.5,95.5,1.65,27.0,505.0,838.28,623.34
2016,9,19,9,0,799.0,97.0,1.7,28.0,551.0,883.67,649.15
2016,9,19,9,15,814.5,100.0,1.7,28.5,591.5,918.28,668.2
2016,9,19,9,30,830.0,103.0,1.7,29.0,632.0,950.0,685.27
2016,9,19,9,45,842.0,105.0,1.75,30.0,666.5,973.94,696.53
2016,9,19,10,0,854.0,107.0,1.8,31.0,701.0,994.45,705.66
2016,9,19,10,15,862.5,108.5,1.9,31.5,728.5,996.59,705.46
2016,9,19,10,30,871.0,110.0,2.0,32.0,756.0,1005.7,709.92
2016,9,19,10,45,880.0,110.0,2.1,32.5,777.0,1009.84,711.3
2016,9,19,11,0,889.0,110.0,2.2,33.0,798.0,1010.13,710.45
2016,9,19,11,15,892.5,110.5,2.3,33.0,811.0,1001.65,705.73
2016,9,19,11,30,896.0,111.0,2.4,33.0,824.0,989.35,698.77
