Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,900.5,109.5,2.5,33.5,829.5,972.05,687.33
2016,9,19,12,0,905.0,108.0,2.6,34.0,835.0,950.98,673.6
2016,9,19,12,15,904.5,108.0,2.7,34.0,831.5,923.32,657.05
2016,9,19,12,30,904.0,108.0,2.8,34.0,828.0,892.28,638.25
2016,9,19,12,45,900.0,108.0,2.9,34.0,816.0,855.12,615.31
2016,9,19,13,0,896.0,108.0,3.0,34.0,804.0,815.12,590.28
2016,9,19,13,15,891.0,107.0,3.05,33.5,784.5,770.74,562.92
2016,9,19,13,30,886.0,106.0,3.1,33.0,765.0,724.01,532.78
2016,9,19,13,45,881.5,102.5,3.2,33.0,739.0,673.1,496.86
2016,9,19,14,0,877.0,99.0,3.3,33.0,713.0,620.28,458.48
2016,9,19,14,15,866.5,97.5,3.35,32.5,679.5,564.37,417.31
2016,9,19,14,30,856.0,96.0,3.4,32.0,646.0,507.59,373.96
2016,9,19,14,45,845.0,92.0,3.45,32.0,607.0,446.16,324.96
2016,9,19,15,0,834.0,88.0,3.5,32.0,568.0,385.34,274.84
2016,9,19,15,15,814.5,85.0,3.5,31.5,523.0,322.93,222.9
2016,9,19,15,30,795.0,82.0,3.5,31.0,478.0,261.91,171.44
2016,9,19,15,45,771.5,77.5,3.5,30.5,429.5,200.58,120.98
2016,9,19,16,0,748.0,73.0,3.5,30.0,381.0,141.73,76.77
2016,9,19,16,15,710.5,68.5,3.4,29.0,329.5,84.96,44.89
2016,9,19,16,30,673.0,64.0,3.3,28.0,278.0,46.56,33.98
2016,9,19,16,45,618.0,57.5,3.25,27.5,227.0,42.86,30.9
2016,9,19,17,0,563.0,51.0,3.2,27.0,176.0,39.07,27.58
2016,9,19,17,15,474.0,42.5,3.0,25.5,128.0,33.35,22.55
2016,9,19,17,30,385.0,34.0,2.8,24.0,80.0,27.51,17.01
2016,9,19,17,45,192.5,17.0,2.6,23.0,40.0,13.48,1.23
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,13.5,34.0,111.45,17.19
2016,9,20,6,30,307.0,35.0,2.5,14.0,68.0,231.18,179.71
2016,9,20,6,45,419.5,43.5,2.65,15.0,115.5,323.25,263.44
2016,9,20,7,0,532.0,52.0,2.8,16.0,163.0,425.99,350.82
2016,9,20,7,15,591.0,59.0,2.8,16.5,214.0,500.63,412.8
2016,9,20,7,30,650.0,66.0,2.8,17.0,265.0,579.14,474.35
2016,9,20,7,45,696.5,69.0,2.85,17.5,317.0,641.79,520.5
2016,9,20,8,0,743.0,72.0,2.9,18.0,369.0,710.67,569.69
2016,9,20,8,15,770.0,75.5,2.9,18.5,418.0,764.5,606.0
2016,9,20,8,30,797.0,79.0,2.9,19.0,467.0,817.28,640.65
2016,9,20,8,45,819.0,81.0,2.95,20.0,512.5,862.18,667.97
2016,9,20,9,0,841.0,83.0,3.0,21.0,558.0,904.99,693.3
2016,9,20,9,15,855.5,85.5,3.0,21.5,598.5,929.27,706.49
2016,9,20,9,30,870.0,88.0,3.0,22.0,639.0,959.92,724.07
2016,9,20,9,45,881.0,89.0,3.05,22.5,673.0,982.09,736.19
2016,9,20,10,0,892.0,90.0,3.1,23.0,707.0,1000.78,746.08
2016,9,20,10,15,899.5,91.5,3.15,23.0,734.5,1012.92,753.18
2016,9,20,10,30,907.0,93.0,3.2,23.0,762.0,1021.22,757.95
2016,9,20,10,45,912.5,93.5,3.25,23.5,782.0,1022.44,756.75
2016,9,20,11,0,918.0,94.0,3.3,24.0,802.0,1019.7,753.16
2016,9,20,11,15,921.0,94.5,3.35,24.0,814.5,1010.53,746.98
2016,9,20,11,30,924.0,95.0,3.4,24.0,827.0,997.43,738.39
2016,9,20,11,45,924.5,95.5,3.5,24.5,831.0,978.09,724.7
2016,9,20,12,0,925.0,96.0,3.6,25.0,835.0,955.02,708.63
2016,9,20,12,15,801.0,161.0,3.65,25.0,799.0,892.88,667.24
2016,9,20,12,30,677.0,226.0,3.7,25.0,763.0,827.76,622.23
2016,9,20,12,45,686.0,217.0,3.8,25.5,754.5,797.3,600.78
2016,9,20,13,0,695.0,208.0,3.9,26.0,746.0,763.85,576.69
2016,9,20,13,15,619.0,230.5,3.95,25.5,700.5,694.39,527.17
2016,9,20,13,30,543.0,253.0,4.0,25.0,655.0,626.63,478.11
2016,9,20,13,45,544.5,240.5,4.05,25.0,631.5,584.27,447.03
2016,9,20,14,0,546.0,228.0,4.1,25.0,608.0,540.59,414.1
2016,9,20,14,15,646.5,179.5,4.1,24.5,607.5,519.3,398.16
2016,9,20,14,30,747.0,131.0,4.1,24.0,607.0,483.13,369.15
2016,9,20,14,45,786.5,109.5,4.15,24.0,583.0,435.4,328.61
2016,9,20,15,0,826.0,88.0,4.2,24.0,559.0,380.31,280.52
2016,9,20,15,15,630.5,129.5,4.15,23.5,472.0,301.18,218.1
2016,9,20,15,30,435.0,171.0,4.1,23.0,385.0,243.27,174.9
2016,9,20,15,45,581.0,123.5,4.05,22.5,378.0,200.11,132.59
2016,9,20,16,0,727.0,76.0,4.0,22.0,371.0,139.97,79.07
2016,9,20,16,15,688.5,71.0,3.9,21.5,320.5,79.75,43.5
2016,9,20,16,30,650.0,66.0,3.8,21.0,270.0,48.16,36.44
2016,9,20,16,45,589.5,60.0,3.7,20.5,219.0,44.93,33.67
2016,9,20,17,0,529.0,54.0,3.6,20.0,168.0,41.67,30.7
2016,9,20,17,15,436.5,44.5,3.45,19.0,121.0,35.21,24.79
2016,9,20,17,30,344.0,35.0,3.3,18.0,74.0,28.58,18.24
2016,9,20,17,45,172.0,17.5,3.2,17.5,37.0,14.04,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,3.65,12.5,33.5,110.48,1.02
2016,9,21,6,30,306.0,35.0,3.8,13.0,67.0,230.69,179.31
2016,9,21,6,45,416.0,44.0,4.0,13.5,114.0,321.99,264.58
2016,9,21,7,0,526.0,53.0,4.2,14.0,161.0,423.67,353.29
2016,9,21,7,15,586.5,59.5,4.25,14.0,212.0,498.43,417.74
2016,9,21,7,30,647.0,66.0,4.3,14.0,263.0,577.13,482.26
2016,9,21,7,45,692.5,69.5,4.4,14.5,315.0,643.71,533.22
2016,9,21,8,0,738.0,73.0,4.5,15.0,367.0,707.81,580.63
2016,9,21,8,15,766.0,77.0,4.55,15.5,416.0,762.88,619.61
2016,9,21,8,30,794.0,81.0,4.6,16.0,465.0,816.97,656.94
2016,9,21,8,45,636.0,137.0,4.65,16.5,463.0,769.5,618.41
2016,9,21,9,0,478.0,193.0,4.7,17.0,461.0,695.53,558.6
2016,9,21,9,15,673.5,141.0,4.75,17.0,549.0,838.16,665.83
2016,9,21,9,30,869.0,89.0,4.8,17.0,637.0,959.58,751.35
2016,9,21,9,45,768.0,135.5,4.85,17.5,639.0,941.99,735.37
2016,9,21,10,0,667.0,182.0,4.9,18.0,641.0,900.64,703.56
2016,9,21,10,15,670.5,191.0,4.9,18.0,667.5,915.15,713.06
2016,9,21,10,30,674.0,200.0,4.9,18.0,694.0,926.34,719.95
2016,9,21,10,45,704.5,193.5,4.9,18.5,722.5,944.36,730.39
2016,9,21,11,0,735.0,187.0,4.9,19.0,751.0,958.65,738.22
2016,9,21,11,15,750.5,179.5,4.85,19.0,763.0,953.29,733.45
2016,9,21,11,30,766.0,172.0,4.8,19.0,775.0,944.18,726.35
2016,9,21,11,45,852.0,134.0,4.75,19.0,808.5,959.42,736.47
2016,9,21,12,0,938.0,96.0,4.7,19.0,842.0,965.3,739.99
2016,9,21,12,15,939.0,95.5,4.75,19.0,839.5,937.51,720.99
2016,9,21,12,30,940.0,95.0,4.8,19.0,837.0,906.14,699.65
2016,9,21,12,45,807.0,153.0,4.85,19.0,783.5,827.49,644.36
2016,9,21,13,0,674.0,211.0,4.9,19.0,730.0,749.1,586.0
2016,9,21,13,15,674.5,205.5,5.0,18.5,713.5,710.6,559.04
2016,9,21,13,30,675.0,200.0,5.1,18.0,697.0,670.03,529.59
2016,9,21,13,45,685.0,185.5,5.2,18.0,674.0,625.29,495.44
2016,9,21,14,0,695.0,171.0,5.3,18.0,651.0,577.98,458.35
2016,9,21,14,15,683.0,164.0,5.3,18.0,616.5,523.31,414.08
2016,9,21,14,30,671.0,157.0,5.3,18.0,582.0,468.58,368.68
2016,9,21,14,45,669.5,146.0,5.35,18.0,547.0,414.92,322.93
2016,9,21,15,0,668.0,135.0,5.4,18.0,512.0,360.53,275.27
2016,9,21,15,15,756.5,106.0,5.3,17.5,500.5,316.85,233.04
2016,9,21,15,30,845.0,77.0,5.2,17.0,489.0,265.07,182.24
2016,9,21,15,45,822.5,73.0,5.15,17.0,439.5,201.28,126.25
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,139.81,77.81
2016,9,21,16,15,762.5,65.0,4.95,16.5,337.0,80.29,44.07
2016,9,21,16,30,725.0,61.0,4.8,16.0,284.0,49.09,38.05
2016,9,21,16,45,669.0,55.0,4.7,15.5,230.5,45.31,34.72
2016,9,21,17,0,613.0,49.0,4.6,15.0,177.0,37.96,28.05
2016,9,21,17,15,514.5,40.5,4.35,14.5,127.0,32.11,22.51
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,26.16,16.32
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,12.86,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,145.5,17.5,3.7,11.5,32.0,104.28,0.0
2016,9,22,6,30,291.0,35.0,3.8,12.0,64.0,222.84,172.49
2016,9,22,6,45,396.5,45.0,3.95,12.5,110.5,311.99,256.96
2016,9,22,7,0,502.0,55.0,4.1,13.0,157.0,411.14,343.89
2016,9,22,7,15,566.0,62.5,4.05,13.5,208.5,488.49,409.76
2016,9,22,7,30,630.0,70.0,4.0,14.0,260.0,570.1,475.87
2016,9,22,7,45,680.5,73.5,4.0,14.5,312.5,639.89,528.92
2016,9,22,8,0,731.0,77.0,4.0,15.0,365.0,706.9,577.92
2016,9,22,8,15,760.5,81.0,3.95,15.5,414.5,763.0,616.96
2016,9,22,8,30,790.0,85.0,3.9,16.0,464.0,818.18,654.25
2016,9,22,8,45,817.5,86.0,3.85,16.5,511.5,866.51,685.64
2016,9,22,9,0,845.0,87.0,3.8,17.0,559.0,912.97,715.05
2016,9,22,9,15,860.5,89.0,3.8,17.5,599.5,947.05,735.54
2016,9,22,9,30,876.0,91.0,3.8,18.0,640.0,968.17,746.89
2016,9,22,9,45,895.5,89.5,3.85,18.5,677.0,995.5,762.96
2016,9,22,10,0,915.0,88.0,3.9,19.0,714.0,1019.52,776.67
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.5,1031.0,783.04
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,1038.56,787.0
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,1040.03,785.88
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,1037.44,782.24
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,1027.83,775.2
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,1014.19,765.65
2016,9,22,11,45,948.5,92.0,4.05,20.5,839.0,993.68,750.45
2016,9,22,12,0,949.0,92.0,4.1,21.0,843.0,969.36,732.82
2016,9,22,12,15,948.0,92.0,4.1,21.0,839.0,940.0,712.93
2016,9,22,12,30,947.0,92.0,4.1,21.0,835.0,907.13,690.64
2016,9,22,12,45,942.5,92.0,4.1,21.0,822.5,868.06,663.98
2016,9,22,13,0,938.0,92.0,4.1,21.0,810.0,826.04,635.12
2016,9,22,13,15,933.0,91.5,4.05,21.0,789.5,780.42,603.29
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,732.32,568.9
2016,9,22,13,45,918.5,90.5,4.0,21.0,741.0,679.09,528.46
2016,9,22,14,0,909.0,90.0,4.0,21.0,713.0,624.29,485.78
2016,9,22,14,15,898.0,88.5,4.0,21.0,678.5,566.43,439.58
2016,9,22,14,30,887.0,87.0,4.0,21.0,644.0,507.7,391.29
2016,9,22,14,45,871.0,85.0,4.0,21.0,603.0,445.84,339.11
2016,9,22,15,0,855.0,83.0,4.0,21.0,562.0,381.86,283.83
2016,9,22,15,15,835.0,80.5,4.05,20.5,516.5,318.58,228.49
2016,9,22,15,30,815.0,78.0,4.1,20.0,471.0,256.73,173.84
2016,9,22,15,45,782.5,75.5,4.15,20.0,420.5,194.49,120.7
2016,9,22,16,0,750.0,73.0,4.2,20.0,370.0,135.86,75.94
2016,9,22,16,15,710.0,68.5,4.15,19.0,318.0,79.15,44.89
2016,9,22,16,30,670.0,64.0,4.1,18.0,266.0,47.1,35.98
2016,9,22,16,45,603.0,58.0,4.1,17.5,214.0,43.77,33.06
2016,9,22,17,0,536.0,52.0,4.1,17.0,162.0,40.42,29.94
2016,9,22,17,15,435.0,42.5,3.9,16.0,114.5,33.88,23.83
2016,9,22,17,30,334.0,33.0,3.7,15.0,67.0,27.18,16.81
2016,9,22,17,45,167.0,16.5,3.55,14.5,33.5,13.42,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,14.0,1.05,10.5,32.5,120.81,0.0
2016,9,23,6,30,375.0,28.0,1.2,11.0,65.0,260.14,199.2
2016,9,23,6,45,474.5,36.0,1.35,12.0,112.0,346.33,282.08
2016,9,23,7,0,574.0,44.0,1.5,13.0,159.0,437.71,360.73
2016,9,23,7,15,632.0,50.0,1.6,14.0,210.0,512.68,422.45
2016,9,23,7,30,690.0,56.0,1.7,15.0,261.0,591.11,482.25
2016,9,23,7,45,727.5,60.0,1.8,16.0,312.0,654.23,527.54
2016,9,23,8,0,765.0,64.0,1.9,17.0,363.0,717.92,571.48
2016,9,23,8,15,791.0,67.0,2.1,17.5,411.5,770.72,607.96
2016,9,23,8,30,817.0,70.0,2.3,18.0,460.0,822.37,642.91
2016,9,23,8,45,836.0,72.5,2.55,19.0,505.0,856.65,664.19
2016,9,23,9,0,855.0,75.0,2.8,20.0,550.0,897.22,689.64
2016,9,23,9,15,868.5,77.0,2.85,20.5,589.5,929.38,708.71
2016,9,23,9,30,882.0,79.0,2.9,21.0,629.0,958.49,725.62
2016,9,23,9,45,893.0,80.0,3.0,21.5,663.0,980.64,738.2
2016,9,23,10,0,904.0,81.0,3.1,22.0,697.0,999.25,748.5
2016,9,23,10,15,911.0,82.0,3.15,22.0,723.5,1010.19,754.83
2016,9,23,10,30,918.0,83.0,3.2,22.0,750.0,1017.25,758.81
2016,9,23,10,45,922.0,84.0,3.3,22.5,769.5,1017.37,757.3
2016,9,23,11,0,926.0,85.0,3.4,23.0,789.0,1013.51,753.35
2016,9,23,11,15,928.5,85.5,3.45,23.0,800.5,1003.61,746.64
2016,9,23,11,30,931.0,86.0,3.5,23.0,812.0,989.77,737.47
2016,9,23,11,45,930.5,86.5,3.6,23.5,815.5,969.23,722.86
2016,9,23,12,0,930.0,87.0,3.7,24.0,819.0,944.98,705.87
2016,9,23,12,15,928.5,87.0,3.75,24.0,814.5,915.72,686.58
2016,9,23,12,30,927.0,87.0,3.8,24.0,810.0,883.06,664.95
2016,9,23,12,45,920.5,88.5,3.85,24.0,797.0,844.66,639.25
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,803.5,611.47
2016,9,23,13,15,908.0,89.0,3.9,24.0,764.0,757.63,579.93
2016,9,23,13,30,902.0,88.0,3.9,24.0,744.0,709.48,545.85
2016,9,23,13,45,893.0,87.5,3.95,24.0,716.0,657.85,507.03
2016,9,23,14,0,884.0,87.0,4.0,24.0,688.0,604.66,466.0
2016,9,23,14,15,740.5,132.5,4.0,23.5,619.0,521.48,401.52
2016,9,23,14,30,597.0,178.0,4.0,23.0,550.0,449.17,344.72
2016,9,23,14,45,604.0,162.0,4.05,23.0,517.5,398.69,303.06
2016,9,23,15,0,611.0,146.0,4.1,23.0,485.0,346.65,258.77
2016,9,23,15,15,521.5,155.0,4.1,22.5,427.5,284.26,208.19
2016,9,23,15,30,432.0,164.0,4.1,22.0,370.0,233.62,167.84
2016,9,23,15,45,588.5,115.0,4.15,21.5,363.5,189.73,124.38
2016,9,23,16,0,745.0,66.0,4.2,21.0,357.0,127.37,69.2
2016,9,23,16,15,706.0,61.5,4.1,20.5,306.5,71.17,39.1
2016,9,23,16,30,667.0,57.0,4.0,20.0,256.0,45.72,34.47
2016,9,23,16,45,605.0,51.5,3.9,19.5,205.5,38.71,28.34
2016,9,23,17,0,543.0,46.0,3.8,19.0,155.0,35.54,25.39
2016,9,23,17,15,443.5,37.5,3.65,18.0,108.5,29.67,19.92
2016,9,23,17,30,344.0,29.0,3.5,17.0,62.0,23.67,13.44
2016,9,23,17,45,172.0,14.5,3.4,16.5,31.0,11.73,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.0,13.0,1.1,13.5,32.0,125.09,0.0
2016,9,24,6,30,402.0,26.0,1.3,14.0,64.0,265.34,199.04
2016,9,24,6,45,499.5,33.5,1.5,15.0,111.5,352.53,283.94
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,448.69,365.85
2016,9,24,7,15,654.5,46.0,1.85,16.5,210.0,522.91,427.55
2016,9,24,7,30,712.0,51.0,2.0,17.0,261.0,600.53,487.29
2016,9,24,7,45,750.0,55.0,2.15,17.5,312.5,664.76,534.52
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,729.6,580.6
2016,9,24,8,15,814.0,62.0,2.35,19.0,413.5,775.06,609.48
2016,9,24,8,30,840.0,65.0,2.4,20.0,463.0,827.01,642.21
2016,9,24,8,45,859.5,67.0,2.45,21.0,508.5,870.23,667.92
2016,9,24,9,0,879.0,69.0,2.5,22.0,554.0,911.2,691.59
2016,9,24,9,15,893.0,71.0,2.6,22.5,594.5,944.34,711.38
2016,9,24,9,30,907.0,73.0,2.7,23.0,635.0,974.35,729.01
2016,9,24,9,45,920.5,72.5,2.85,24.0,670.0,997.38,740.96
2016,9,24,10,0,934.0,72.0,3.0,25.0,705.0,1016.86,750.61
2016,9,24,10,15,941.0,73.0,3.05,25.5,732.5,1027.96,755.45
2016,9,24,10,30,948.0,74.0,3.1,26.0,760.0,1035.08,757.88
2016,9,24,10,45,953.5,74.5,3.15,26.5,780.0,1036.02,756.5
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,1032.84,752.65
2016,9,24,11,15,962.0,75.5,3.15,27.5,812.5,1023.08,743.92
2016,9,24,11,30,965.0,76.0,3.1,28.0,825.0,1009.23,732.79
2016,9,24,11,45,966.0,76.0,3.1,28.5,829.0,988.89,718.06
2016,9,24,12,0,967.0,76.0,3.1,29.0,833.0,964.66,700.99
2016,9,24,12,15,966.0,76.0,3.1,29.0,829.0,934.87,681.77
2016,9,24,12,30,965.0,76.0,3.1,29.0,825.0,901.52,660.22
2016,9,24,12,45,953.5,80.5,3.1,29.0,811.0,861.03,633.85
2016,9,24,13,0,942.0,85.0,3.1,29.0,797.0,817.91,605.57
2016,9,24,13,15,937.0,84.5,3.1,29.0,777.0,772.11,575.22
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,723.82,542.33
2016,9,24,13,45,924.0,83.0,3.15,29.5,729.0,670.89,502.87
2016,9,24,14,0,916.0,82.0,3.2,30.0,701.0,616.24,461.21
2016,9,24,14,15,905.5,80.5,3.2,29.5,666.5,558.34,417.6
2016,9,24,14,30,895.0,79.0,3.2,29.0,632.0,499.52,371.69
2016,9,24,14,45,880.0,77.0,3.2,29.0,591.5,437.74,321.25
2016,9,24,15,0,865.0,75.0,3.2,29.0,551.0,376.12,269.43
2016,9,24,15,15,845.5,72.5,3.15,28.5,505.0,313.19,216.02
2016,9,24,15,30,826.0,70.0,3.1,28.0,459.0,247.85,160.42
2016,9,24,15,45,798.0,67.0,3.1,28.0,409.5,185.47,108.9
2016,9,24,16,0,770.0,64.0,3.1,28.0,360.0,126.1,65.47
2016,9,24,16,15,730.5,59.5,2.8,27.0,308.5,68.38,36.31
2016,9,24,16,30,691.0,55.0,2.5,26.0,257.0,44.31,32.37
2016,9,24,16,45,629.5,49.5,2.2,25.5,205.5,40.79,29.35
2016,9,24,17,0,568.0,44.0,1.9,25.0,154.0,34.13,23.47
2016,9,24,17,15,465.0,35.5,1.75,23.5,107.0,28.15,18.08
2016,9,24,17,30,362.0,27.0,1.6,22.0,60.0,22.05,11.41
2016,9,24,17,45,181.0,13.5,1.5,21.0,30.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.0,13.0,1.25,14.0,31.5,105.73,0.0
2016,9,25,6,30,404.0,26.0,1.5,15.0,63.0,266.26,196.72
2016,9,25,6,45,506.5,33.5,1.75,16.0,111.0,356.57,286.09
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,456.22,370.98
2016,9,25,7,15,667.0,46.5,2.0,18.0,211.0,531.98,432.53
2016,9,25,7,30,725.0,52.0,2.0,19.0,263.0,611.15,491.53
2016,9,25,7,45,763.0,55.5,2.05,20.0,315.0,675.23,536.59
2016,9,25,8,0,801.0,59.0,2.1,21.0,367.0,739.83,580.09
2016,9,25,8,15,826.5,62.0,2.25,22.0,416.5,785.25,609.1
2016,9,25,8,30,852.0,65.0,2.4,23.0,466.0,837.07,641.92
2016,9,25,8,45,869.5,67.5,2.55,24.0,511.5,879.39,667.38
2016,9,25,9,0,887.0,70.0,2.7,25.0,557.0,919.29,690.78
2016,9,25,9,15,900.5,72.0,2.75,26.0,597.0,952.01,708.22
2016,9,25,9,30,914.0,74.0,2.8,27.0,637.0,981.54,723.39
2016,9,25,9,45,926.5,73.5,2.85,28.0,671.5,1003.55,733.52
2016,9,25,10,0,939.0,73.0,2.9,29.0,706.0,1021.97,741.37
2016,9,25,10,15,945.5,74.0,2.85,29.5,733.0,1032.49,744.81
2016,9,25,10,30,952.0,75.0,2.8,30.0,760.0,1038.98,745.86
2016,9,25,10,45,954.5,77.0,2.75,31.0,779.5,1038.62,741.24
2016,9,25,11,0,957.0,79.0,2.7,32.0,799.0,1034.11,734.25
2016,9,25,11,15,959.5,79.0,2.55,32.5,810.5,1023.15,723.96
2016,9,25,11,30,962.0,79.0,2.4,33.0,822.0,1008.15,711.35
2016,9,25,11,45,960.0,80.5,2.25,33.5,825.0,986.64,694.88
2016,9,25,12,0,958.0,82.0,2.1,34.0,828.0,961.35,676.27
2016,9,25,12,15,957.0,82.0,1.9,34.0,823.5,931.64,655.89
2016,9,25,12,30,956.0,82.0,1.7,34.0,819.0,898.41,633.35
2016,9,25,12,45,943.0,86.5,1.5,34.5,804.0,856.85,604.32
2016,9,25,13,0,930.0,91.0,1.3,35.0,789.0,812.83,573.85
2016,9,25,13,15,924.5,90.0,1.1,35.0,769.0,766.52,543.03
2016,9,25,13,30,919.0,89.0,0.9,35.0,749.0,717.84,509.74
2016,9,25,13,45,907.0,89.5,0.75,35.0,720.0,664.37,471.97
2016,9,25,14,0,895.0,90.0,0.6,35.0,691.0,609.59,432.49
2016,9,25,14,15,883.5,88.5,0.55,34.5,656.0,552.15,392.04
2016,9,25,14,30,872.0,87.0,0.5,34.0,621.0,493.94,349.5
2016,9,25,14,45,853.0,85.5,0.5,34.0,579.5,432.18,302.6
2016,9,25,15,0,834.0,84.0,0.5,34.0,538.0,368.79,252.98
2016,9,25,15,15,812.5,81.0,0.65,33.5,492.5,305.98,203.42
2016,9,25,15,30,791.0,78.0,0.8,33.0,447.0,244.85,154.09
2016,9,25,15,45,759.0,75.0,0.95,33.0,397.5,184.01,106.27
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,126.76,66.3
2016,9,25,16,15,684.5,66.5,1.05,32.0,297.0,66.64,35.92
2016,9,25,16,30,642.0,61.0,1.0,31.0,246.0,45.17,32.35
2016,9,25,16,45,576.0,54.5,0.95,30.0,195.0,41.38,29.22
2016,9,25,17,0,510.0,48.0,0.9,29.0,144.0,37.53,25.84
2016,9,25,17,15,404.0,37.5,0.95,27.5,98.5,29.96,19.14
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,22.15,10.67
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,15.0,1.05,18.5,26.0,72.92,0.0
2016,9,26,6,30,255.0,30.0,1.0,19.0,52.0,200.2,142.68
2016,9,26,6,45,357.5,42.0,1.0,20.0,97.0,286.78,225.58
2016,9,26,7,0,460.0,54.0,1.0,21.0,142.0,384.0,305.88
2016,9,26,7,15,526.0,63.0,1.1,21.5,192.5,462.36,369.1
2016,9,26,7,30,592.0,72.0,1.2,22.0,243.0,545.25,432.99
2016,9,26,7,45,637.0,78.5,1.3,23.0,294.0,612.93,480.84
2016,9,26,8,0,682.0,85.0,1.4,24.0,345.0,682.02,527.73
2016,9,26,8,15,713.5,90.0,1.4,25.0,394.0,738.75,563.31
2016,9,26,8,30,745.0,95.0,1.4,26.0,443.0,794.91,597.27
2016,9,26,8,45,768.5,99.0,1.4,27.5,488.5,836.29,619.05
2016,9,26,9,0,792.0,103.0,1.4,29.0,534.0,881.23,642.57
2016,9,26,9,15,809.0,106.0,1.35,30.0,574.5,916.52,659.8
2016,9,26,9,30,826.0,109.0,1.3,31.0,615.0,948.93,674.88
2016,9,26,9,45,839.0,111.0,1.3,32.0,649.5,973.13,685.35
2016,9,26,10,0,852.0,113.0,1.3,33.0,684.0,993.89,693.71
2016,9,26,10,15,861.0,115.0,1.35,33.0,711.5,1007.07,701.14
2016,9,26,10,30,870.0,117.0,1.4,33.0,739.0,1016.45,706.49
2016,9,26,10,45,877.0,117.5,1.45,33.5,759.5,1018.21,705.98
2016,9,26,11,0,884.0,118.0,1.5,34.0,780.0,1005.62,696.99
2016,9,26,11,15,887.5,119.0,1.6,34.0,792.0,996.99,692.82
2016,9,26,11,30,891.0,120.0,1.7,34.0,804.0,984.54,686.3
2016,9,26,11,45,893.0,120.0,1.85,34.5,808.0,965.85,675.17
2016,9,26,12,0,895.0,120.0,2.0,35.0,812.0,943.5,661.71
2016,9,26,12,15,893.5,119.5,2.15,35.0,807.5,914.0,644.99
2016,9,26,12,30,892.0,119.0,2.3,35.0,803.0,881.25,625.98
2016,9,26,12,45,913.0,106.5,2.5,35.5,797.0,851.38,607.66
2016,9,26,13,0,934.0,94.0,2.7,36.0,791.0,816.91,586.03
2016,9,26,13,15,928.5,93.5,2.8,35.5,770.5,770.83,558.21
2016,9,26,13,30,923.0,93.0,2.9,35.0,750.0,722.36,527.24
2016,9,26,13,45,916.0,91.0,3.0,35.0,722.5,669.3,489.94
2016,9,26,14,0,909.0,89.0,3.1,35.0,695.0,614.48,450.21
2016,9,26,14,15,898.0,87.0,3.15,34.5,660.0,556.07,407.26
2016,9,26,14,30,887.0,85.0,3.2,34.0,625.0,496.83,362.05
2016,9,26,14,45,873.5,82.5,3.3,34.0,584.5,435.56,313.05
2016,9,26,15,0,860.0,80.0,3.4,34.0,544.0,374.29,262.51
2016,9,26,15,15,839.5,77.0,3.35,33.5,498.0,307.93,207.57
2016,9,26,15,30,819.0,74.0,3.3,33.0,452.0,245.42,155.29
2016,9,26,15,45,783.0,72.0,3.3,32.5,401.0,183.16,105.7
2016,9,26,16,0,747.0,70.0,3.3,32.0,350.0,124.95,65.06
2016,9,26,16,15,705.0,65.0,2.9,31.0,298.0,68.4,38.3
2016,9,26,16,30,663.0,60.0,2.5,30.0,246.0,44.67,32.08
2016,9,26,16,45,590.0,53.5,2.15,29.0,194.0,40.8,28.85
2016,9,26,17,0,517.0,47.0,1.8,28.0,142.0,36.9,25.38
2016,9,26,17,15,409.5,36.5,1.65,26.5,96.0,29.29,18.58
2016,9,26,17,30,302.0,26.0,1.5,25.0,50.0,21.43,9.41
2016,9,26,17,45,151.0,13.0,1.35,24.0,25.0,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,94.0,14.5,1.25,17.5,23.0,56.9,0.0
2016,9,27,6,30,188.0,29.0,1.2,18.0,46.0,163.25,114.08
2016,9,27,6,45,265.5,46.5,1.15,19.0,87.0,238.5,188.21
2016,9,27,7,0,343.0,64.0,1.1,20.0,128.0,321.02,257.58
2016,9,27,7,15,407.0,77.0,1.2,20.5,176.0,395.43,318.68
2016,9,27,7,30,471.0,90.0,1.3,21.0,224.0,475.0,381.29
2016,9,27,7,45,508.0,102.0,1.45,22.0,272.0,536.99,427.45
2016,9,27,8,0,545.0,114.0,1.6,23.0,320.0,600.38,472.9
2016,9,27,8,15,579.5,122.0,1.5,24.0,367.5,663.89,514.47
2016,9,27,8,30,614.0,130.0,1.4,25.0,415.0,722.26,550.55
2016,9,27,8,45,637.5,137.0,1.35,26.0,458.5,769.03,577.77
2016,9,27,9,0,661.0,144.0,1.3,27.0,502.0,814.21,603.13
2016,9,27,9,15,680.5,149.0,1.4,28.0,541.5,851.41,624.39
2016,9,27,9,30,700.0,154.0,1.5,29.0,581.0,886.22,643.85
2016,9,27,9,45,779.5,130.5,1.6,30.0,630.5,943.18,677.2
2016,9,27,10,0,859.0,107.0,1.7,31.0,680.0,992.63,704.94
2016,9,27,10,15,867.5,109.0,1.8,31.0,707.0,1005.3,712.45
2016,9,27,10,30,876.0,111.0,1.9,31.0,734.0,1003.55,711.51
2016,9,27,10,45,858.5,123.0,2.05,31.5,747.5,1005.07,712.03
2016,9,27,11,0,841.0,135.0,2.2,32.0,761.0,991.91,703.36
2016,9,27,11,15,844.5,135.5,2.3,32.0,772.5,982.66,698.22
2016,9,27,11,30,848.0,136.0,2.4,32.0,784.0,969.66,690.73
2016,9,27,11,45,832.0,145.0,2.55,32.5,783.0,943.97,674.27
2016,9,27,12,0,816.0,154.0,2.7,33.0,782.0,915.21,655.85
2016,9,27,12,15,814.5,153.5,2.75,33.0,777.5,886.74,638.11
2016,9,27,12,30,813.0,153.0,2.8,33.0,773.0,855.23,618.3
2016,9,27,12,45,836.5,138.5,2.9,33.0,767.5,826.86,600.8
2016,9,27,13,0,860.0,124.0,3.0,33.0,762.0,793.87,580.03
2016,9,27,13,15,853.5,123.0,3.05,33.0,741.5,748.34,549.99
2016,9,27,13,30,847.0,122.0,3.1,33.0,721.0,700.73,516.68
2016,9,27,13,45,820.5,127.0,3.15,33.0,689.0,644.6,476.36
2016,9,27,14,0,794.0,132.0,3.2,33.0,657.0,588.67,435.2
2016,9,27,14,15,779.5,129.0,3.2,32.5,622.0,531.3,392.71
2016,9,27,14,30,765.0,126.0,3.2,32.0,587.0,474.14,348.89
2016,9,27,14,45,750.0,120.5,3.2,32.0,547.5,414.7,301.33
2016,9,27,15,0,735.0,115.0,3.2,32.0,508.0,355.87,252.93
2016,9,27,15,15,709.5,110.0,3.15,31.5,463.0,295.37,203.06
2016,9,27,15,30,684.0,105.0,3.1,31.0,418.0,237.27,154.96
2016,9,27,15,45,668.0,95.5,3.05,30.5,372.0,179.54,108.49
2016,9,27,16,0,652.0,86.0,3.0,30.0,326.0,123.62,68.5
2016,9,27,16,15,605.0,78.5,2.8,29.0,276.0,70.55,42.9
2016,9,27,16,30,558.0,71.0,2.6,28.0,226.0,53.32,39.68
2016,9,27,16,45,509.0,60.0,2.4,27.0,178.5,46.18,33.64
2016,9,27,17,0,460.0,49.0,2.2,26.0,131.0,38.7,27.09
2016,9,27,17,15,352.5,37.0,1.95,24.5,87.0,29.83,19.1
2016,9,27,17,30,245.0,25.0,1.7,23.0,43.0,20.62,7.88
2016,9,27,17,45,122.5,12.5,1.5,22.0,21.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,100.5,14.5,2.05,13.5,23.0,59.94,0.0
2016,9,28,6,30,201.0,29.0,2.2,14.0,46.0,169.41,117.77
2016,9,28,6,45,303.0,43.0,2.4,14.5,89.0,255.26,205.8
2016,9,28,7,0,405.0,57.0,2.6,15.0,132.0,352.59,290.6
2016,9,28,7,15,471.5,67.0,2.55,15.5,180.5,430.05,356.16
2016,9,28,7,30,538.0,77.0,2.5,16.0,229.0,512.07,422.49
2016,9,28,7,45,593.5,82.0,2.45,17.0,280.0,583.8,476.47
2016,9,28,8,0,649.0,87.0,2.4,18.0,331.0,657.67,528.96
2016,9,28,8,15,681.5,92.5,2.35,18.5,379.0,714.57,567.8
2016,9,28,8,30,714.0,98.0,2.3,19.0,427.0,771.03,605.16
2016,9,28,8,45,738.0,102.0,2.3,20.0,471.5,817.06,633.24
2016,9,28,9,0,762.0,106.0,2.3,21.0,516.0,861.33,659.43
2016,9,28,9,15,779.5,109.0,2.3,21.5,555.5,890.73,676.19
2016,9,28,9,30,797.0,112.0,2.3,22.0,595.0,922.95,694.82
2016,9,28,9,45,808.5,115.0,2.3,23.0,628.5,946.31,705.96
2016,9,28,10,0,820.0,118.0,2.3,24.0,662.0,966.3,714.87
2016,9,28,10,15,829.5,120.0,2.35,24.5,689.0,979.62,721.36
2016,9,28,10,30,839.0,122.0,2.4,25.0,716.0,989.27,725.62
2016,9,28,10,45,828.0,131.5,2.5,25.5,731.0,983.47,720.49
2016,9,28,11,0,817.0,141.0,2.6,26.0,746.0,973.82,713.12
2016,9,28,11,15,821.0,142.0,2.7,26.0,758.0,965.76,708.33
2016,9,28,11,30,825.0,143.0,2.8,26.0,770.0,954.02,701.19
2016,9,28,11,45,813.5,149.5,2.95,26.5,770.0,930.11,685.1
2016,9,28,12,0,802.0,156.0,3.1,27.0,770.0,903.14,667.02
2016,9,28,12,15,800.5,156.0,3.25,27.0,765.5,875.5,649.72
2016,9,28,12,30,799.0,156.0,3.4,27.0,761.0,844.85,630.22
2016,9,28,12,45,802.5,151.0,3.55,27.0,750.5,810.41,607.94
2016,9,28,13,0,806.0,146.0,3.7,27.0,740.0,772.98,583.34
2016,9,28,13,15,799.0,144.5,3.75,26.5,719.5,728.56,552.85
2016,9,28,13,30,792.0,143.0,3.8,26.0,699.0,682.29,520.16
2016,9,28,13,45,777.0,142.5,3.9,26.0,670.5,630.92,481.94
2016,9,28,14,0,762.0,142.0,4.0,26.0,642.0,577.8,441.46
2016,9,28,14,15,747.0,138.5,4.0,25.5,607.5,521.55,398.17
2016,9,28,14,30,732.0,135.0,4.0,25.0,573.0,465.37,353.53
2016,9,28,14,45,720.5,128.0,4.0,25.0,534.5,407.79,305.78
2016,9,28,15,0,709.0,121.0,4.0,25.0,496.0,350.48,257.01
2016,9,28,15,15,682.5,116.0,3.9,24.0,451.5,291.27,207.07
2016,9,28,15,30,656.0,111.0,3.8,23.0,407.0,234.63,159.08
2016,9,28,15,45,639.0,100.5,3.75,22.5,361.5,177.64,111.91
2016,9,28,16,0,622.0,90.0,3.7,22.0,316.0,122.64,71.58
2016,9,28,16,15,573.0,82.5,3.6,21.0,266.5,71.58,46.78
2016,9,28,16,30,524.0,75.0,3.5,20.0,217.0,56.82,44.12
2016,9,28,16,45,470.5,63.0,3.4,19.0,170.0,48.91,37.19
2016,9,28,17,0,417.0,51.0,3.3,18.0,123.0,40.63,29.69
2016,9,28,17,15,305.0,38.0,3.25,17.0,81.0,30.9,20.57
2016,9,28,17,30,193.0,25.0,3.2,16.0,39.0,19.71,6.12
2016,9,28,17,45,96.5,12.5,3.2,15.5,19.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.0,13.5,2.1,11.0,24.5,74.62,0.0
2016,9,29,6,30,268.0,27.0,2.3,11.0,49.0,201.18,137.98
2016,9,29,6,45,379.5,38.0,2.5,11.5,93.5,295.34,240.38
2016,9,29,7,0,491.0,49.0,2.7,12.0,138.0,397.75,330.84
2016,9,29,7,15,558.0,56.0,2.7,12.5,188.0,475.36,397.44
2016,9,29,7,30,625.0,63.0,2.7,13.0,238.0,557.49,464.09
2016,9,29,7,45,336.5,104.0,2.7,14.0,200.5,409.1,341.16
2016,9,29,8,0,48.0,145.0,2.7,15.0,163.0,196.09,160.25
2016,9,29,8,15,81.5,170.0,2.7,15.5,205.5,252.94,207.63
2016,9,29,8,30,115.0,195.0,2.7,16.0,248.0,327.53,267.28
2016,9,29,8,45,286.5,191.0,2.7,16.5,340.0,492.66,399.95
2016,9,29,9,0,458.0,187.0,2.7,17.0,432.0,669.02,533.72
2016,9,29,9,15,456.0,205.0,2.7,17.5,464.5,695.91,549.42
2016,9,29,9,30,454.0,223.0,2.7,18.0,497.0,720.36,564.23
2016,9,29,9,45,669.0,157.5,2.7,19.0,585.5,865.99,667.22
2016,9,29,10,0,884.0,92.0,2.7,20.0,674.0,986.64,744.54
2016,9,29,10,15,892.0,93.5,2.7,20.5,701.0,998.31,748.52
2016,9,29,10,30,900.0,95.0,2.7,21.0,728.0,1006.17,751.16
2016,9,29,10,45,905.5,95.5,2.75,21.5,747.5,1006.52,749.48
2016,9,29,11,0,911.0,96.0,2.8,22.0,767.0,1002.94,745.44
2016,9,29,11,15,914.0,96.5,2.85,22.0,778.5,993.0,738.82
2016,9,29,11,30,917.0,97.0,2.9,22.0,790.0,979.18,729.79
2016,9,29,11,45,918.0,97.0,2.95,22.5,793.5,959.12,715.33
2016,9,29,12,0,919.0,97.0,3.0,23.0,797.0,935.36,698.54
2016,9,29,12,15,918.0,97.0,3.1,23.0,792.0,906.26,679.9
2016,9,29,12,30,917.0,97.0,3.2,23.0,787.0,873.79,658.88
