Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,916.0,95.0,3.3,23.0,775.0,836.01,634.03
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,795.2,606.83
2016,9,29,13,15,909.0,92.0,3.45,23.0,742.5,748.97,575.27
2016,9,29,13,30,903.0,91.0,3.5,23.0,722.0,700.46,540.27
2016,9,29,13,45,894.5,90.0,3.55,23.0,694.0,648.37,500.93
2016,9,29,14,0,886.0,89.0,3.6,23.0,666.0,594.71,459.28
2016,9,29,14,15,874.0,87.0,3.6,22.5,631.0,536.99,414.01
2016,9,29,14,30,862.0,85.0,3.6,22.0,596.0,478.62,366.62
2016,9,29,14,45,846.0,82.5,3.6,22.0,555.5,416.25,313.93
2016,9,29,15,0,830.0,80.0,3.6,22.0,515.0,355.15,260.79
2016,9,29,15,15,808.0,77.0,3.6,21.5,469.5,292.67,206.2
2016,9,29,15,30,786.0,74.0,3.6,21.0,424.0,231.96,153.04
2016,9,29,15,45,756.5,70.0,3.6,20.5,375.5,171.3,102.56
2016,9,29,16,0,727.0,66.0,3.6,20.0,327.0,113.94,61.35
2016,9,29,16,15,682.0,61.0,3.55,19.0,276.0,59.01,36.59
2016,9,29,16,30,637.0,56.0,3.5,18.0,225.0,41.91,31.38
2016,9,29,16,45,567.0,49.0,3.45,17.0,175.5,37.54,27.49
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,33.08,23.31
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,25.75,16.22
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,18.2,3.27
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,140.0,12.5,2.9,10.5,23.5,76.51,0.0
2016,9,30,6,30,280.0,25.0,3.0,11.0,47.0,204.27,135.03
2016,9,30,6,45,391.5,35.5,3.15,11.5,91.5,299.46,243.68
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,401.65,334.65
2016,9,30,7,15,570.0,53.0,3.35,12.5,186.0,479.54,402.13
2016,9,30,7,30,637.0,60.0,3.4,13.0,236.0,562.03,469.61
2016,9,30,7,45,450.5,100.5,3.45,13.5,237.5,491.44,411.05
2016,9,30,8,0,264.0,141.0,3.5,14.0,239.0,393.55,328.24
2016,9,30,8,15,526.0,109.0,3.55,14.5,336.5,603.76,498.89
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,803.02,646.52
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,847.84,675.06
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,890.55,702.71
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,924.23,724.91
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,945.12,738.03
2016,9,30,9,45,877.5,87.5,3.85,16.5,637.5,968.01,751.31
2016,9,30,10,0,891.0,88.0,3.9,17.0,672.0,987.49,762.21
2016,9,30,10,15,899.0,89.5,3.95,17.0,698.5,999.15,769.23
2016,9,30,10,30,907.0,91.0,4.0,17.0,725.0,1006.98,773.81
2016,9,30,10,45,912.0,92.0,4.1,17.5,744.5,1007.35,772.3
2016,9,30,11,0,917.0,93.0,4.2,18.0,764.0,1003.76,768.27
2016,9,30,11,15,920.0,93.5,4.25,18.0,775.5,993.72,761.13
2016,9,30,11,30,923.0,94.0,4.3,18.0,787.0,979.76,751.46
2016,9,30,11,45,924.0,94.0,4.35,18.5,790.5,959.53,736.1
2016,9,30,12,0,925.0,94.0,4.4,19.0,794.0,935.6,718.53
2016,9,30,12,15,924.0,94.0,4.45,19.0,789.5,906.31,698.68
2016,9,30,12,30,923.0,94.0,4.5,19.0,785.0,873.63,676.39
2016,9,30,12,45,915.5,95.5,4.55,19.0,771.0,834.1,649.1
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,791.93,619.72
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,745.9,588.12
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,697.62,552.68
2016,9,30,13,45,887.5,93.0,4.6,18.0,688.0,644.81,511.29
2016,9,30,14,0,879.0,91.0,4.6,18.0,660.0,590.48,467.65
2016,9,30,14,15,866.5,89.0,4.55,17.5,625.0,532.85,420.87
2016,9,30,14,30,854.0,87.0,4.5,17.0,590.0,474.64,372.1
2016,9,30,14,45,839.0,84.0,4.5,17.0,549.5,412.73,318.31
2016,9,30,15,0,824.0,81.0,4.5,17.0,509.0,351.93,264.01
2016,9,30,15,15,801.0,78.0,4.45,16.5,463.5,289.58,208.18
2016,9,30,15,30,778.0,75.0,4.4,16.0,418.0,229.13,154.11
2016,9,30,15,45,748.0,71.0,4.35,16.0,369.5,168.97,102.97
2016,9,30,16,0,718.0,67.0,4.3,16.0,321.0,112.2,61.71
2016,9,30,16,15,672.5,61.5,4.15,15.5,270.5,57.53,37.31
2016,9,30,16,30,627.0,56.0,4.0,15.0,220.0,42.03,31.89
2016,9,30,16,45,556.5,49.0,3.85,14.5,170.5,37.68,27.88
2016,9,30,17,0,486.0,42.0,3.7,14.0,121.0,33.25,23.6
2016,9,30,17,15,364.5,31.5,3.45,13.5,78.0,25.46,15.92
2016,9,30,17,30,243.0,21.0,3.2,13.0,35.0,17.43,0.06
2016,9,30,17,45,121.5,10.5,2.95,12.5,17.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,148.5,12.5,1.65,9.5,23.5,80.46,0.0
2016,10,1,6,30,297.0,25.0,2.0,10.0,47.0,211.74,133.5
2016,10,1,6,45,414.0,34.5,2.35,11.0,92.0,311.26,252.31
2016,10,1,7,0,531.0,44.0,2.7,12.0,137.0,416.61,345.62
2016,10,1,7,15,599.0,50.5,2.9,12.5,188.0,495.65,414.08
2016,10,1,7,30,667.0,57.0,3.1,13.0,239.0,574.44,478.44
2016,10,1,7,45,713.5,61.0,3.3,14.0,291.0,643.05,530.55
2016,10,1,8,0,760.0,65.0,3.5,15.0,343.0,712.78,581.43
2016,10,1,8,15,790.0,68.5,3.5,15.5,392.5,768.75,620.49
2016,10,1,8,30,820.0,72.0,3.5,16.0,442.0,823.74,657.76
2016,10,1,8,45,843.0,74.5,3.5,16.5,487.5,869.77,687.59
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,904.42,708.8
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,937.83,728.58
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,968.2,746.0
2016,10,1,9,45,912.5,80.5,3.4,18.5,649.0,992.16,759.24
2016,10,1,10,0,928.0,80.0,3.4,19.0,684.0,1012.63,770.13
2016,10,1,10,15,936.0,81.0,3.4,19.5,711.5,1023.86,774.83
2016,10,1,10,30,944.0,82.0,3.4,20.0,739.0,1031.11,777.06
2016,10,1,10,45,949.0,83.0,3.4,20.5,758.5,1031.36,774.79
2016,10,1,11,0,954.0,84.0,3.4,21.0,778.0,1027.51,770.0
2016,10,1,11,15,957.0,84.5,3.4,21.0,790.0,1017.03,762.48
2016,10,1,11,30,960.0,85.0,3.4,21.0,802.0,1002.5,752.45
2016,10,1,11,45,960.5,85.5,3.4,21.5,805.5,981.66,736.91
2016,10,1,12,0,961.0,86.0,3.4,22.0,809.0,956.97,718.95
2016,10,1,12,15,960.0,86.0,3.45,22.0,804.0,926.69,699.02
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,892.9,676.64
2016,10,1,12,45,954.5,86.0,3.6,22.0,786.0,852.96,650.16
2016,10,1,13,0,950.0,86.0,3.7,22.0,773.0,810.07,621.37
2016,10,1,13,15,945.0,85.0,3.75,22.0,752.0,763.07,589.1
2016,10,1,13,30,940.0,84.0,3.8,22.0,731.0,713.61,553.27
2016,10,1,13,45,930.0,83.5,3.85,22.0,702.0,659.34,511.97
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,603.56,468.35
2016,10,1,14,15,909.0,81.0,3.9,21.5,638.0,544.6,421.68
2016,10,1,14,30,898.0,79.0,3.9,21.0,603.0,484.81,372.68
2016,10,1,14,45,880.5,77.5,3.95,21.0,561.5,422.38,319.39
2016,10,1,15,0,863.0,76.0,4.0,21.0,520.0,360.41,265.01
2016,10,1,15,15,841.0,73.0,4.0,20.5,473.5,293.79,206.59
2016,10,1,15,30,819.0,70.0,4.0,20.0,427.0,231.17,151.48
2016,10,1,15,45,786.0,67.0,4.05,19.5,376.5,168.99,99.9
2016,10,1,16,0,753.0,64.0,4.1,19.0,326.0,110.51,58.72
2016,10,1,16,15,706.0,59.0,3.95,18.5,274.5,54.13,42.05
2016,10,1,16,30,659.0,54.0,3.8,18.0,223.0,44.53,33.66
2016,10,1,16,45,583.0,47.5,3.7,17.5,171.5,36.7,26.63
2016,10,1,17,0,507.0,41.0,3.6,17.0,120.0,32.62,22.68
2016,10,1,17,15,374.0,30.5,3.3,16.0,76.5,24.77,14.93
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,16.67,0.0
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.0,22.0,75.35,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,199.09,116.85
2016,10,2,6,45,390.5,34.0,2.4,12.0,87.5,297.29,239.51
2016,10,2,7,0,504.0,44.0,2.8,13.0,131.0,399.76,330.59
2016,10,2,7,15,379.0,72.0,2.9,13.0,149.5,370.99,310.48
2016,10,2,7,30,254.0,100.0,3.0,13.0,168.0,318.9,268.2
2016,10,2,7,45,275.5,117.0,3.15,13.5,205.0,364.57,306.33
2016,10,2,8,0,297.0,134.0,3.3,14.0,242.0,411.11,343.62
2016,10,2,8,15,240.0,161.5,3.4,14.5,256.5,406.51,336.95
2016,10,2,8,30,183.0,189.0,3.5,15.0,271.0,380.01,312.91
2016,10,2,8,45,96.0,183.0,3.6,15.5,226.5,295.24,241.32
2016,10,2,9,0,9.0,177.0,3.7,16.0,182.0,176.92,141.49
2016,10,2,9,15,207.0,203.0,3.75,16.0,325.5,440.01,358.47
2016,10,2,9,30,405.0,229.0,3.8,16.0,469.0,661.26,530.5
2016,10,2,9,45,643.0,158.5,3.9,16.5,563.5,839.57,662.62
2016,10,2,10,0,881.0,88.0,4.0,17.0,658.0,975.26,755.75
2016,10,2,10,15,889.0,89.5,4.05,17.0,684.5,986.68,761.71
2016,10,2,10,30,897.0,91.0,4.1,17.0,711.0,994.32,766.19
2016,10,2,10,45,531.5,220.0,4.2,17.5,590.5,786.99,615.8
2016,10,2,11,0,166.0,349.0,4.3,18.0,470.0,534.61,418.56
2016,10,2,11,15,147.0,354.0,4.35,18.0,462.0,515.74,404.56
2016,10,2,11,30,128.0,359.0,4.4,18.0,454.0,496.7,389.44
2016,10,2,11,45,221.5,350.5,4.45,18.0,516.0,565.93,444.47
2016,10,2,12,0,315.0,342.0,4.5,18.0,578.0,644.26,504.66
2016,10,2,12,15,320.0,337.0,4.55,18.0,575.0,629.03,493.15
2016,10,2,12,30,325.0,332.0,4.6,18.0,572.0,612.32,480.94
2016,10,2,12,45,613.0,216.0,4.65,18.0,659.5,722.07,569.28
2016,10,2,13,0,901.0,100.0,4.7,18.0,747.0,785.56,619.07
2016,10,2,13,15,896.0,99.0,4.7,18.0,727.0,740.42,586.13
2016,10,2,13,30,891.0,98.0,4.7,18.0,707.0,692.98,549.66
2016,10,2,13,45,887.5,94.5,4.75,18.0,680.5,641.92,509.66
2016,10,2,14,0,884.0,91.0,4.8,18.0,654.0,588.9,466.99
2016,10,2,14,15,872.5,89.0,4.8,17.5,619.5,531.5,420.26
2016,10,2,14,30,861.0,87.0,4.8,17.0,585.0,472.71,370.85
2016,10,2,14,45,844.5,84.5,4.8,17.0,544.0,411.07,316.96
2016,10,2,15,0,828.0,82.0,4.8,17.0,503.0,349.94,262.17
2016,10,2,15,15,804.5,79.0,4.7,16.5,457.5,287.3,205.92
2016,10,2,15,30,781.0,76.0,4.6,16.0,412.0,226.63,151.69
2016,10,2,15,45,745.5,72.5,4.6,16.0,362.0,166.1,100.81
2016,10,2,16,0,710.0,69.0,4.6,16.0,312.0,109.68,60.86
2016,10,2,16,15,660.5,63.5,4.45,15.5,261.5,51.38,40.14
2016,10,2,16,30,611.0,58.0,4.3,15.0,211.0,43.96,33.57
2016,10,2,16,45,526.0,51.0,4.15,14.5,161.0,39.66,29.56
2016,10,2,17,0,441.0,44.0,4.0,14.0,111.0,35.36,25.3
2016,10,2,17,15,306.0,32.0,3.65,13.5,69.5,26.26,16.06
2016,10,2,17,30,171.0,20.0,3.3,13.0,28.0,16.82,0.0
2016,10,2,17,45,85.5,10.0,2.95,12.5,14.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,12.0,1.2,9.5,15.0,34.18,0.0
2016,10,3,6,30,100.0,24.0,1.4,10.0,30.0,94.94,48.66
2016,10,3,6,45,156.0,41.5,1.65,11.0,62.5,159.01,126.85
2016,10,3,7,0,212.0,59.0,1.9,12.0,95.0,221.52,183.42
2016,10,3,7,15,242.0,77.5,1.85,12.5,131.5,273.02,228.6
2016,10,3,7,30,272.0,96.0,1.8,13.0,168.0,326.45,273.66
2016,10,3,7,45,292.0,113.5,1.8,13.5,205.5,372.56,311.05
2016,10,3,8,0,312.0,131.0,1.8,14.0,243.0,419.28,347.6
2016,10,3,8,15,324.5,149.5,1.8,14.0,280.5,461.37,379.86
2016,10,3,8,30,337.0,168.0,1.8,14.0,318.0,502.94,410.95
2016,10,3,8,45,179.5,180.5,1.85,14.5,261.5,366.99,299.63
2016,10,3,9,0,22.0,193.0,1.9,15.0,205.0,206.7,165.92
2016,10,3,9,15,15.5,194.0,1.9,15.5,203.0,199.72,159.77
2016,10,3,9,30,9.0,195.0,1.9,16.0,201.0,192.97,153.38
2016,10,3,9,45,23.0,228.0,1.95,16.5,243.0,239.9,190.74
2016,10,3,10,0,37.0,261.0,2.0,17.0,285.0,305.69,241.88
2016,10,3,10,15,50.5,283.5,2.0,17.0,317.5,342.03,269.72
2016,10,3,10,30,64.0,306.0,2.0,17.0,350.0,377.94,297.04
2016,10,3,10,45,32.0,226.5,2.05,17.5,248.5,255.6,200.97
2016,10,3,11,0,0.0,147.0,2.1,18.0,147.0,132.78,102.45
2016,10,3,11,15,5.5,190.5,2.15,18.0,194.5,179.28,139.93
2016,10,3,11,30,11.0,234.0,2.2,18.0,242.0,226.0,176.79
2016,10,3,11,45,9.0,221.0,2.25,18.0,228.0,210.64,164.49
2016,10,3,12,0,7.0,208.0,2.3,18.0,214.0,195.64,152.64
2016,10,3,12,15,21.0,255.0,2.3,18.0,271.0,251.77,197.22
2016,10,3,12,30,35.0,302.0,2.3,18.0,328.0,318.82,249.3
2016,10,3,12,45,24.0,270.0,2.3,18.0,288.0,265.21,207.44
2016,10,3,13,0,13.0,238.0,2.3,18.0,248.0,225.04,176.05
2016,10,3,13,15,10.5,223.5,2.3,18.0,231.5,208.56,163.27
2016,10,3,13,30,8.0,209.0,2.3,18.0,215.0,192.49,150.71
2016,10,3,13,45,46.0,247.0,2.3,18.0,276.5,253.72,199.92
2016,10,3,14,0,84.0,285.0,2.3,18.0,338.0,304.82,240.0
2016,10,3,14,15,42.0,187.5,2.25,18.0,214.0,189.27,148.78
2016,10,3,14,30,0.0,90.0,2.2,18.0,90.0,79.74,60.45
2016,10,3,14,45,0.0,92.0,2.2,18.0,92.0,81.45,62.14
2016,10,3,15,0,0.0,94.0,2.2,18.0,94.0,83.09,63.67
2016,10,3,15,15,0.0,73.5,2.15,17.5,73.5,65.01,48.96
2016,10,3,15,30,0.0,53.0,2.1,17.0,53.0,46.79,33.94
2016,10,3,15,45,0.0,46.5,2.1,17.0,46.5,41.02,29.18
2016,10,3,16,0,0.0,40.0,2.1,17.0,40.0,35.26,24.37
2016,10,3,16,15,295.0,47.5,1.95,16.5,119.5,34.22,24.84
2016,10,3,16,30,590.0,55.0,1.8,16.0,199.0,41.61,31.36
2016,10,3,16,45,511.5,47.5,1.7,16.0,151.5,36.81,26.86
2016,10,3,17,0,433.0,40.0,1.6,16.0,104.0,31.94,22.08
2016,10,3,17,15,299.5,28.5,1.35,15.5,64.5,23.19,13.07
2016,10,3,17,30,166.0,17.0,1.1,15.0,25.0,14.1,0.0
2016,10,3,17,45,83.0,8.5,0.9,15.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,72.0,13.0,1.0,12.0,17.5,45.31,0.0
2016,10,4,6,30,144.0,26.0,1.2,12.0,35.0,130.71,59.86
2016,10,4,6,45,241.0,42.0,1.4,12.5,74.5,221.53,175.81
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,311.91,256.41
2016,10,4,7,15,169.0,73.0,1.7,13.0,101.0,217.79,180.99
2016,10,4,7,30,0.0,88.0,1.8,13.0,88.0,86.66,68.46
2016,10,4,7,45,5.0,106.5,1.9,13.5,108.5,108.4,87.15
2016,10,4,8,0,10.0,125.0,2.0,14.0,129.0,130.43,105.53
2016,10,4,8,15,30.5,151.0,2.0,14.0,164.0,187.96,153.74
2016,10,4,8,30,51.0,177.0,2.0,14.0,199.0,235.15,192.49
2016,10,4,8,45,392.5,146.0,2.05,14.5,346.5,550.6,450.11
2016,10,4,9,0,734.0,115.0,2.1,15.0,494.0,842.77,663.46
2016,10,4,9,15,754.0,118.5,2.1,15.5,533.5,879.36,683.2
2016,10,4,9,30,774.0,122.0,2.1,16.0,573.0,913.38,703.49
2016,10,4,9,45,807.0,116.5,2.1,16.5,610.5,940.34,718.76
2016,10,4,10,0,840.0,111.0,2.1,17.0,648.0,970.76,736.34
2016,10,4,10,15,850.0,113.0,2.1,17.5,675.5,984.14,742.38
2016,10,4,10,30,860.0,115.0,2.1,18.0,703.0,993.78,746.22
2016,10,4,10,45,873.0,113.0,2.15,18.5,723.5,997.8,747.1
2016,10,4,11,0,886.0,111.0,2.2,19.0,744.0,987.91,738.98
2016,10,4,11,15,889.5,111.5,2.25,19.0,756.0,978.16,732.65
2016,10,4,11,30,893.0,112.0,2.3,19.0,768.0,964.62,723.9
2016,10,4,11,45,903.5,107.5,2.4,19.5,773.5,948.25,712.53
2016,10,4,12,0,914.0,103.0,2.5,20.0,779.0,927.92,698.55
2016,10,4,12,15,913.0,102.5,2.65,20.0,773.5,898.05,679.85
2016,10,4,12,30,912.0,102.0,2.8,20.0,768.0,864.86,658.69
2016,10,4,12,45,913.0,99.5,2.95,20.0,756.0,827.98,634.7
2016,10,4,13,0,914.0,97.0,3.1,20.0,744.0,787.96,608.17
2016,10,4,13,15,907.5,96.0,3.2,20.0,723.0,741.2,576.18
2016,10,4,13,30,901.0,95.0,3.3,20.0,702.0,692.24,539.89
2016,10,4,13,45,894.0,92.5,3.4,20.0,674.0,639.53,499.73
2016,10,4,14,0,887.0,90.0,3.5,20.0,646.0,585.18,457.05
2016,10,4,14,15,874.5,88.0,3.55,20.0,611.0,527.15,410.04
2016,10,4,14,30,862.0,86.0,3.6,20.0,576.0,467.86,360.55
2016,10,4,14,45,846.5,83.0,3.7,20.0,535.0,406.15,307.73
2016,10,4,15,0,831.0,80.0,3.8,20.0,494.0,344.87,253.77
2016,10,4,15,15,807.5,76.5,3.8,19.5,448.0,281.74,198.09
2016,10,4,15,30,784.0,73.0,3.8,19.0,402.0,220.6,144.4
2016,10,4,15,45,751.5,69.0,3.85,18.5,353.0,160.08,94.64
2016,10,4,16,0,719.0,65.0,3.9,18.0,304.0,103.28,55.7
2016,10,4,16,15,668.5,59.5,3.8,17.5,253.0,49.07,37.77
2016,10,4,16,30,618.0,54.0,3.7,17.0,202.0,41.09,30.72
2016,10,4,16,45,534.0,47.0,3.6,16.5,152.5,36.66,26.59
2016,10,4,17,0,450.0,40.0,3.5,16.0,103.0,32.2,22.19
2016,10,4,17,15,305.5,28.0,3.3,15.5,63.0,22.94,12.38
2016,10,4,17,30,161.0,16.0,3.1,15.0,23.0,14.55,0.0
2016,10,4,17,45,80.5,8.0,2.95,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,115.0,11.5,1.4,9.0,18.5,63.95,0.0
2016,10,5,6,30,230.0,23.0,1.6,10.0,37.0,169.59,66.23
2016,10,5,6,45,366.0,33.5,1.8,11.0,81.0,282.75,225.45
2016,10,5,7,0,502.0,44.0,2.0,12.0,125.0,398.24,328.01
2016,10,5,7,15,576.0,50.5,2.25,12.5,175.5,479.71,398.75
2016,10,5,7,30,650.0,57.0,2.5,13.0,226.0,566.27,469.82
2016,10,5,7,45,703.0,61.0,2.75,14.0,278.5,633.29,521.05
2016,10,5,8,0,756.0,65.0,3.0,15.0,331.0,707.42,575.64
2016,10,5,8,15,787.5,68.5,3.1,15.5,380.5,764.13,615.67
2016,10,5,8,30,819.0,72.0,3.2,16.0,430.0,819.93,654.01
2016,10,5,8,45,845.0,73.5,3.3,16.5,476.0,866.88,685.08
2016,10,5,9,0,871.0,75.0,3.4,17.0,522.0,902.62,707.68
2016,10,5,9,15,887.0,77.5,3.4,17.5,562.5,936.83,728.37
2016,10,5,9,30,903.0,80.0,3.4,18.0,603.0,967.98,746.69
2016,10,5,9,45,917.0,80.5,3.4,18.5,638.0,991.38,759.55
2016,10,5,10,0,931.0,81.0,3.4,19.0,673.0,1011.21,770.02
2016,10,5,10,15,939.0,82.0,3.4,19.5,700.0,1022.04,774.46
2016,10,5,10,30,947.0,83.0,3.4,20.0,727.0,1028.88,776.43
2016,10,5,10,45,954.5,83.0,3.4,20.5,747.0,1029.98,774.72
2016,10,5,11,0,962.0,83.0,3.4,21.0,767.0,1026.94,770.48
2016,10,5,11,15,965.0,83.5,3.4,21.0,778.0,1016.06,762.67
2016,10,5,11,30,968.0,84.0,3.4,21.0,789.0,1001.09,752.35
2016,10,5,11,45,969.5,83.5,3.45,21.5,792.5,979.59,736.72
2016,10,5,12,0,971.0,83.0,3.5,22.0,796.0,954.22,718.61
2016,10,5,12,15,970.0,83.0,3.55,22.0,790.5,923.47,698.28
2016,10,5,12,30,969.0,83.0,3.6,22.0,785.0,889.18,675.48
2016,10,5,12,45,958.0,85.5,3.65,22.0,770.0,846.34,646.62
2016,10,5,13,0,947.0,88.0,3.7,22.0,755.0,800.97,615.75
2016,10,5,13,15,941.0,87.0,3.7,22.0,733.5,753.25,582.68
2016,10,5,13,30,935.0,86.0,3.7,22.0,712.0,703.18,545.51
2016,10,5,13,45,925.0,85.0,3.75,22.0,682.5,648.6,503.82
2016,10,5,14,0,915.0,84.0,3.8,22.0,653.0,592.56,459.81
2016,10,5,14,15,902.0,82.0,3.8,21.5,617.0,532.87,412.36
2016,10,5,14,30,889.0,80.0,3.8,21.0,581.0,472.61,362.76
2016,10,5,14,45,870.0,78.5,3.8,21.0,539.0,410.23,309.25
2016,10,5,15,0,851.0,77.0,3.8,21.0,497.0,346.43,253.32
2016,10,5,15,15,826.0,74.0,3.8,20.5,450.0,282.24,196.9
2016,10,5,15,30,801.0,71.0,3.8,20.0,403.0,220.19,142.68
2016,10,5,15,45,763.0,67.5,3.8,20.0,352.5,158.41,92.29
2016,10,5,16,0,725.0,64.0,3.8,20.0,302.0,101.05,53.73
2016,10,5,16,15,672.0,58.5,3.6,19.0,250.5,47.6,36.24
2016,10,5,16,30,619.0,53.0,3.4,18.0,199.0,40.46,30.01
2016,10,5,16,45,533.0,45.5,3.2,17.5,149.0,35.56,25.48
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,30.59,20.63
2016,10,5,17,15,296.0,26.5,2.8,16.0,59.5,21.72,10.79
2016,10,5,17,30,145.0,15.0,2.6,15.0,20.0,13.64,0.0
2016,10,5,17,45,72.5,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.5,1.4,9.5,17.5,65.35,0.0
2016,10,6,6,30,240.0,21.0,1.6,10.0,35.0,171.8,49.57
2016,10,6,6,45,372.0,31.0,1.8,11.0,78.5,283.38,224.8
2016,10,6,7,0,504.0,41.0,2.0,12.0,122.0,395.7,325.64
2016,10,6,7,15,577.0,48.0,2.15,12.5,171.5,476.87,396.06
2016,10,6,7,30,650.0,55.0,2.3,13.0,221.0,557.94,462.48
2016,10,6,7,45,699.0,59.0,2.45,13.5,272.0,627.29,516.16
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,697.91,568.73
2016,10,6,8,15,778.5,66.5,2.6,14.5,371.5,753.36,607.35
2016,10,6,8,30,809.0,70.0,2.6,15.0,420.0,807.88,644.13
2016,10,6,8,45,832.5,72.0,2.6,16.0,465.0,852.85,671.81
2016,10,6,9,0,856.0,74.0,2.6,17.0,510.0,886.57,690.89
2016,10,6,9,15,871.5,76.5,2.6,17.5,549.5,919.92,710.77
2016,10,6,9,30,887.0,79.0,2.6,18.0,589.0,950.25,728.33
2016,10,6,9,45,904.5,78.0,2.65,19.0,624.0,974.84,740.92
2016,10,6,10,0,922.0,77.0,2.7,20.0,659.0,996.02,751.2
2016,10,6,10,15,929.5,78.0,2.7,20.5,685.5,1006.3,755.2
2016,10,6,10,30,937.0,79.0,2.7,21.0,712.0,1012.64,756.82
2016,10,6,10,45,941.5,80.0,2.75,22.0,730.5,1012.05,753.07
2016,10,6,11,0,946.0,81.0,2.8,23.0,749.0,1007.41,746.88
2016,10,6,11,15,949.0,81.5,2.75,23.0,760.5,996.69,738.87
2016,10,6,11,30,952.0,82.0,2.7,23.0,772.0,981.97,728.43
2016,10,6,11,45,953.0,82.0,2.7,23.5,775.0,960.89,713.02
2016,10,6,12,0,954.0,82.0,2.7,24.0,778.0,936.02,695.26
2016,10,6,12,15,953.0,81.5,2.7,24.0,772.5,905.18,674.96
2016,10,6,12,30,952.0,81.0,2.7,24.0,767.0,870.89,652.34
2016,10,6,12,45,948.5,80.5,2.7,24.5,754.0,831.34,624.82
2016,10,6,13,0,945.0,80.0,2.7,25.0,741.0,788.83,595.23
2016,10,6,13,15,939.5,79.0,2.7,25.0,719.5,741.64,563.35
2016,10,6,13,30,934.0,78.0,2.7,25.0,698.0,692.09,527.55
2016,10,6,13,45,925.0,77.0,2.7,25.0,669.5,638.29,487.19
2016,10,6,14,0,916.0,76.0,2.7,25.0,641.0,582.94,444.5
2016,10,6,14,15,904.5,74.5,2.7,24.5,606.0,524.57,398.99
2016,10,6,14,30,893.0,73.0,2.7,24.0,571.0,465.46,351.18
2016,10,6,14,45,875.5,71.0,2.7,24.0,529.5,403.13,298.65
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,341.32,245.12
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,275.65,188.34
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,214.08,135.22
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,152.34,85.57
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,94.44,47.53
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,42.24,31.13
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,39.09,28.42
2016,10,6,16,45,561.5,40.5,1.6,20.0,146.0,34.43,24.19
2016,10,6,17,0,478.0,34.0,1.3,19.0,97.0,27.27,17.54
2016,10,6,17,15,327.5,23.5,1.25,18.0,57.5,19.17,8.04
2016,10,6,17,30,177.0,13.0,1.2,17.0,18.0,11.82,0.0
2016,10,6,17,45,88.5,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,0.8,12.5,16.5,68.6,0.0
2016,10,7,6,30,258.0,19.0,0.8,13.0,33.0,177.93,27.48
2016,10,7,6,45,384.5,29.0,0.85,13.5,76.0,288.12,223.59
2016,10,7,7,0,511.0,39.0,0.9,14.0,119.0,397.35,320.92
2016,10,7,7,15,582.0,45.5,1.0,14.5,168.0,476.58,388.06
2016,10,7,7,30,653.0,52.0,1.1,15.0,217.0,556.08,451.3
2016,10,7,7,45,699.0,56.5,1.2,16.0,267.0,623.61,501.04
2016,10,7,8,0,745.0,61.0,1.3,17.0,317.0,692.3,549.36
2016,10,7,8,15,775.5,64.5,1.5,18.0,365.0,747.5,587.06
2016,10,7,8,30,806.0,68.0,1.7,19.0,413.0,801.8,623.1
2016,10,7,8,45,828.0,70.5,1.9,20.0,457.5,845.9,651.14
2016,10,7,9,0,850.0,73.0,2.1,21.0,502.0,878.71,670.96
2016,10,7,9,15,865.5,75.0,2.2,21.5,541.0,911.21,690.73
2016,10,7,9,30,881.0,77.0,2.3,22.0,580.0,940.73,708.34
2016,10,7,9,45,878.0,84.5,2.45,23.0,610.5,956.15,715.57
2016,10,7,10,0,875.0,92.0,2.6,24.0,641.0,967.55,720.28
2016,10,7,10,15,883.5,93.5,2.55,24.5,667.0,978.92,724.64
2016,10,7,10,30,892.0,95.0,2.5,25.0,693.0,986.53,726.62
2016,10,7,10,45,896.5,96.0,2.5,25.5,711.5,985.84,723.83
2016,10,7,11,0,901.0,97.0,2.5,26.0,730.0,981.27,718.78
2016,10,7,11,15,904.5,97.5,2.4,26.0,741.0,971.32,710.86
2016,10,7,11,30,908.0,98.0,2.3,26.0,752.0,957.52,700.64
2016,10,7,11,45,907.5,99.0,2.25,26.5,754.5,936.85,685.25
2016,10,7,12,0,907.0,100.0,2.2,27.0,757.0,912.6,667.74
2016,10,7,12,15,905.5,99.5,2.15,27.0,752.0,882.41,647.76
2016,10,7,12,30,904.0,99.0,2.1,27.0,747.0,848.97,625.69
2016,10,7,12,45,879.0,108.0,2.05,27.5,728.5,804.0,594.68
2016,10,7,13,0,854.0,117.0,2.0,28.0,710.0,762.58,566.08
2016,10,7,13,15,677.5,174.5,1.95,28.0,636.0,659.33,492.0
2016,10,7,13,30,501.0,232.0,1.9,28.0,562.0,560.05,419.44
2016,10,7,13,45,556.5,202.0,1.85,28.0,554.0,535.32,401.98
2016,10,7,14,0,612.0,172.0,1.8,28.0,546.0,507.62,380.85
2016,10,7,14,15,605.5,162.0,1.75,28.0,514.5,457.5,342.21
2016,10,7,14,30,599.0,152.0,1.7,28.0,483.0,407.01,302.34
2016,10,7,14,45,585.0,143.0,1.7,28.0,446.5,354.42,259.98
2016,10,7,15,0,571.0,134.0,1.7,28.0,410.0,302.72,217.3
2016,10,7,15,15,505.0,133.0,1.55,27.5,360.0,243.43,170.1
2016,10,7,15,30,439.0,132.0,1.4,27.0,310.0,193.95,131.46
2016,10,7,15,45,401.5,122.5,1.25,26.5,269.5,149.05,97.42
2016,10,7,16,0,364.0,113.0,1.1,26.0,229.0,108.75,71.06
2016,10,7,16,15,329.5,96.5,1.05,25.0,187.5,70.63,54.86
2016,10,7,16,30,295.0,80.0,1.0,24.0,146.0,59.69,45.59
2016,10,7,16,45,240.0,62.5,1.0,23.0,107.5,47.46,34.88
2016,10,7,17,0,185.0,45.0,1.0,22.0,69.0,34.76,23.42
2016,10,7,17,15,92.5,27.5,1.0,21.5,39.5,22.17,8.79
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,15.5,14.0,43.01,0.0
2016,10,8,6,30,146.0,20.0,0.9,16.0,28.0,119.17,0.0
2016,10,8,6,45,277.5,33.0,0.85,16.5,68.0,231.5,176.52
2016,10,8,7,0,409.0,46.0,0.8,17.0,108.0,342.08,273.66
2016,10,8,7,15,489.0,54.5,0.85,17.5,156.5,425.82,343.45
2016,10,8,7,30,569.0,63.0,0.9,18.0,205.0,515.24,414.43
2016,10,8,7,45,621.0,69.0,1.0,18.5,255.0,585.44,466.95
2016,10,8,8,0,673.0,75.0,1.1,19.0,305.0,657.55,518.71
2016,10,8,8,15,708.5,80.0,1.15,20.0,353.0,716.07,557.31
2016,10,8,8,30,744.0,85.0,1.2,21.0,401.0,774.25,594.36
2016,10,8,8,45,769.5,88.5,1.3,22.0,445.5,815.8,619.5
2016,10,8,9,0,795.0,92.0,1.4,23.0,490.0,860.77,646.55
2016,10,8,9,15,813.0,94.5,1.4,24.0,529.5,895.28,664.79
2016,10,8,9,30,831.0,97.0,1.4,25.0,569.0,926.94,680.91
2016,10,8,9,45,876.5,86.5,1.45,26.0,609.5,955.82,695.73
2016,10,8,10,0,922.0,76.0,1.5,27.0,650.0,991.69,714.87
2016,10,8,10,15,930.0,77.0,1.45,27.5,676.5,1002.28,717.75
2016,10,8,10,30,938.0,78.0,1.4,28.0,703.0,1008.94,718.57
2016,10,8,10,45,942.5,79.5,1.35,28.5,722.0,1008.81,715.35
2016,10,8,11,0,947.0,81.0,1.3,29.0,741.0,1004.6,709.85
2016,10,8,11,15,950.0,81.0,1.2,29.5,752.0,993.14,699.27
2016,10,8,11,30,953.0,81.0,1.1,30.0,763.0,977.7,686.5
2016,10,8,11,45,953.0,81.5,1.05,30.5,766.0,956.17,671.07
2016,10,8,12,0,953.0,82.0,1.0,31.0,769.0,930.88,653.56
2016,10,8,12,15,952.0,82.0,0.95,31.0,763.5,900.54,634.37
2016,10,8,12,30,951.0,82.0,0.9,31.0,758.0,866.74,613.08
2016,10,8,12,45,947.0,81.5,0.85,31.0,744.5,826.76,587.87
2016,10,8,13,0,943.0,81.0,0.8,31.0,731.0,783.87,560.75
2016,10,8,13,15,937.0,80.5,0.8,31.0,709.5,736.9,531.45
2016,10,8,13,30,931.0,80.0,0.8,31.0,688.0,687.61,498.1
2016,10,8,13,45,921.5,79.0,0.8,31.0,659.5,633.63,460.37
2016,10,8,14,0,912.0,78.0,0.8,31.0,631.0,578.17,420.38
2016,10,8,14,15,899.5,76.0,0.85,31.0,595.5,519.05,376.76
2016,10,8,14,30,887.0,74.0,0.9,31.0,560.0,459.32,330.92
2016,10,8,14,45,869.0,72.0,1.0,31.0,518.5,397.22,281.8
2016,10,8,15,0,851.0,70.0,1.1,31.0,477.0,335.71,231.36
2016,10,8,15,15,827.0,67.0,1.1,30.5,431.0,269.97,177.11
2016,10,8,15,30,803.0,64.0,1.1,30.0,385.0,208.39,126.34
2016,10,8,15,45,768.0,60.5,1.15,29.5,335.5,147.3,79.64
2016,10,8,16,0,733.0,57.0,1.2,29.0,286.0,90.19,44.33
2016,10,8,16,15,681.0,52.0,1.15,27.5,235.0,42.49,30.55
2016,10,8,16,30,629.0,47.0,1.1,26.0,184.0,39.36,27.97
2016,10,8,16,45,542.5,39.5,1.05,25.0,135.5,33.79,23.0
2016,10,8,17,0,456.0,32.0,1.0,24.0,87.0,25.77,15.66
2016,10,8,17,15,297.5,21.0,1.05,23.0,50.0,17.15,4.18
2016,10,8,17,30,139.0,10.0,1.1,22.0,13.0,9.1,0.0
2016,10,8,17,45,69.5,5.0,1.15,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,8.5,1.25,14.5,14.5,63.23,0.0
2016,10,9,6,30,239.0,17.0,1.2,15.0,29.0,163.6,0.0
2016,10,9,6,45,369.0,27.5,1.15,15.5,71.0,277.55,210.91
2016,10,9,7,0,499.0,38.0,1.1,16.0,113.0,388.34,311.38
2016,10,9,7,15,573.5,45.0,1.15,17.0,162.5,469.75,379.48
2016,10,9,7,30,648.0,52.0,1.2,18.0,212.0,551.44,443.28
2016,10,9,7,45,694.0,57.0,1.3,19.0,262.0,619.25,493.02
2016,10,9,8,0,740.0,62.0,1.4,20.0,312.0,688.2,541.29
2016,10,9,8,15,772.0,65.5,1.3,21.0,360.5,744.3,576.44
2016,10,9,8,30,804.0,69.0,1.2,22.0,409.0,799.56,609.32
2016,10,9,8,45,825.5,72.5,1.1,23.0,453.0,844.28,633.56
2016,10,9,9,0,847.0,76.0,1.0,24.0,497.0,886.78,655.39
2016,10,9,9,15,863.5,78.0,1.0,24.5,536.5,910.76,667.45
2016,10,9,9,30,880.0,80.0,1.0,25.0,576.0,940.93,683.6
2016,10,9,9,45,893.0,81.0,1.05,26.0,609.5,963.3,694.11
2016,10,9,10,0,906.0,82.0,1.1,27.0,643.0,982.18,702.5
2016,10,9,10,15,913.5,83.5,1.15,27.5,669.0,992.66,707.12
2016,10,9,10,30,921.0,85.0,1.2,28.0,695.0,999.27,709.57
2016,10,9,10,45,925.0,86.5,1.25,29.0,713.5,998.54,706.26
2016,10,9,11,0,929.0,88.0,1.3,30.0,732.0,993.83,700.73
2016,10,9,11,15,931.5,88.5,1.35,30.0,742.5,982.56,694.13
2016,10,9,11,30,934.0,89.0,1.4,30.0,753.0,967.38,685.27
2016,10,9,11,45,932.5,90.0,1.5,30.0,755.0,945.3,672.87
2016,10,9,12,0,931.0,91.0,1.6,30.0,757.0,919.6,658.14
2016,10,9,12,15,929.0,90.5,1.7,30.0,751.5,888.33,639.72
2016,10,9,12,30,927.0,90.0,1.8,30.0,746.0,853.77,618.97
2016,10,9,12,45,916.5,92.5,1.9,30.0,730.5,812.69,593.64
2016,10,9,13,0,906.0,95.0,2.0,30.0,715.0,769.2,566.33
2016,10,9,13,15,899.0,94.0,2.05,30.0,693.5,722.39,535.51
2016,10,9,13,30,892.0,93.0,2.1,30.0,672.0,673.49,500.95
2016,10,9,13,45,880.0,92.0,2.2,30.0,642.5,619.75,462.18
2016,10,9,14,0,868.0,91.0,2.3,30.0,613.0,565.87,421.95
2016,10,9,14,15,853.5,89.0,2.4,29.5,577.5,507.18,377.61
2016,10,9,14,30,839.0,87.0,2.5,29.0,542.0,448.26,331.3
2016,10,9,14,45,819.0,84.5,2.6,28.5,501.0,386.88,281.44
2016,10,9,15,0,799.0,82.0,2.7,28.0,460.0,326.5,230.81
