Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,772.0,78.5,2.75,27.5,414.5,264.78,178.48
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,205.54,128.78
2016,10,9,15,45,707.0,70.0,2.85,26.5,320.0,146.42,83.0
2016,10,9,16,0,669.0,65.0,2.9,26.0,271.0,87.94,45.74
2016,10,9,16,15,612.5,59.0,2.8,25.0,221.5,44.36,32.5
2016,10,9,16,30,556.0,53.0,2.7,24.0,172.0,40.97,29.56
2016,10,9,16,45,464.5,44.0,2.65,23.0,125.0,34.82,24.02
2016,10,9,17,0,373.0,35.0,2.6,22.0,78.0,28.54,17.94
2016,10,9,17,15,186.5,17.5,2.55,21.0,39.0,13.97,0.92
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,11.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,12.0,25.0,31.3,0.0
2016,10,10,6,45,198.0,35.5,1.7,12.5,64.5,190.54,144.75
2016,10,10,7,0,396.0,46.0,1.9,13.0,104.0,333.32,272.48
2016,10,10,7,15,476.0,55.0,1.9,13.5,151.5,417.05,344.86
2016,10,10,7,30,556.0,64.0,1.9,14.0,199.0,506.36,418.57
2016,10,10,7,45,610.5,70.0,1.95,14.5,248.5,577.82,474.26
2016,10,10,8,0,665.0,76.0,2.0,15.0,298.0,651.32,528.87
2016,10,10,8,15,700.0,80.5,1.95,15.5,345.5,708.31,568.45
2016,10,10,8,30,735.0,85.0,1.9,16.0,393.0,764.91,606.38
2016,10,10,8,45,765.5,87.5,1.9,16.5,438.0,809.04,634.64
2016,10,10,9,0,796.0,90.0,1.9,17.0,483.0,857.02,665.05
2016,10,10,9,15,814.0,92.5,1.95,17.5,522.0,891.36,685.89
2016,10,10,9,30,832.0,95.0,2.0,18.0,561.0,922.83,704.7
2016,10,10,9,45,855.0,93.0,2.05,19.0,596.0,950.39,719.38
2016,10,10,10,0,878.0,91.0,2.1,20.0,631.0,964.77,725.17
2016,10,10,10,15,887.0,92.5,2.15,20.5,657.5,976.38,730.74
2016,10,10,10,30,896.0,94.0,2.2,21.0,684.0,984.24,733.95
2016,10,10,10,45,902.0,95.0,2.25,21.5,703.0,984.75,732.51
2016,10,10,11,0,908.0,96.0,2.3,22.0,722.0,981.36,728.72
2016,10,10,11,15,911.5,96.5,2.35,22.5,732.5,971.12,720.62
2016,10,10,11,30,915.0,97.0,2.4,23.0,743.0,957.03,710.18
2016,10,10,11,45,915.5,97.0,2.5,23.5,746.0,935.87,695.67
2016,10,10,12,0,916.0,97.0,2.6,24.0,749.0,911.08,678.81
2016,10,10,12,15,915.0,97.0,2.65,24.0,743.5,881.52,659.65
2016,10,10,12,30,914.0,97.0,2.7,24.0,738.0,848.63,638.19
2016,10,10,12,45,902.5,99.5,2.8,24.0,723.0,807.11,610.96
2016,10,10,13,0,891.0,102.0,2.9,24.0,708.0,763.31,581.85
2016,10,10,13,15,884.5,100.5,2.95,23.5,686.5,716.88,550.45
2016,10,10,13,30,878.0,99.0,3.0,23.0,665.0,668.37,515.51
2016,10,10,13,45,863.5,99.0,3.1,23.0,635.5,616.75,476.29
2016,10,10,14,0,849.0,99.0,3.2,23.0,606.0,561.48,433.21
2016,10,10,14,15,834.5,97.0,3.25,22.5,570.5,503.72,387.56
2016,10,10,14,30,820.0,95.0,3.3,22.0,535.0,445.78,340.09
2016,10,10,14,45,794.0,93.5,3.4,22.0,493.0,384.16,287.84
2016,10,10,15,0,768.0,92.0,3.5,22.0,451.0,324.28,235.8
2016,10,10,15,15,739.0,88.0,3.5,21.5,405.5,260.63,180.78
2016,10,10,15,30,710.0,84.0,3.5,21.0,360.0,202.14,130.68
2016,10,10,15,45,662.5,79.5,3.5,20.5,310.5,144.07,85.22
2016,10,10,16,0,615.0,75.0,3.5,20.0,261.0,91.72,52.28
2016,10,10,16,15,553.5,67.5,3.45,19.0,212.0,51.37,39.48
2016,10,10,16,30,492.0,60.0,3.4,18.0,163.0,47.06,35.64
2016,10,10,16,45,392.0,49.0,3.35,17.0,117.0,39.37,28.57
2016,10,10,17,0,292.0,38.0,3.3,16.0,71.0,31.48,20.73
2016,10,10,17,15,146.0,19.0,3.15,15.5,35.5,14.96,0.0
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,62.5,8.5,1.0,11.0,11.5,7.73,0.0
2016,10,11,6,30,125.0,17.0,1.2,11.0,23.0,101.51,0.0
2016,10,11,6,45,247.0,31.5,1.45,11.5,61.0,212.17,159.8
2016,10,11,7,0,369.0,46.0,1.7,12.0,99.0,316.23,258.71
2016,10,11,7,15,450.0,56.0,1.75,12.5,146.0,400.45,332.09
2016,10,11,7,30,531.0,66.0,1.8,13.0,193.0,490.47,406.92
2016,10,11,7,45,265.5,79.0,1.85,13.5,142.5,323.25,270.41
2016,10,11,8,0,0.0,92.0,1.9,14.0,92.0,86.26,67.77
2016,10,11,8,15,0.0,112.5,1.9,14.5,112.5,106.78,85.09
2016,10,11,8,30,0.0,133.0,1.9,15.0,133.0,127.21,101.68
2016,10,11,8,45,31.0,169.0,1.95,15.5,184.0,207.03,167.88
2016,10,11,9,0,62.0,205.0,2.0,16.0,235.0,277.06,224.22
2016,10,11,9,15,185.5,219.5,2.0,16.0,320.0,423.52,342.29
2016,10,11,9,30,309.0,234.0,2.0,16.0,405.0,574.97,458.4
2016,10,11,9,45,314.0,248.5,2.05,16.5,432.0,597.41,472.17
2016,10,11,10,0,319.0,263.0,2.1,17.0,459.0,618.35,485.7
2016,10,11,10,15,320.0,275.0,2.1,17.5,478.0,630.85,492.73
2016,10,11,10,30,321.0,287.0,2.1,18.0,497.0,641.7,498.62
2016,10,11,10,45,616.5,189.0,2.1,18.5,606.5,832.87,639.75
2016,10,11,11,0,912.0,91.0,2.1,19.0,716.0,977.46,734.21
2016,10,11,11,15,915.5,91.5,2.05,19.0,727.0,967.18,724.68
2016,10,11,11,30,919.0,92.0,2.0,19.0,738.0,953.04,714.45
2016,10,11,11,45,920.0,92.5,2.0,19.5,740.5,932.82,699.6
2016,10,11,12,0,921.0,93.0,2.0,20.0,743.0,908.94,682.47
2016,10,11,12,15,919.5,92.5,2.0,20.0,737.5,878.29,662.18
2016,10,11,12,30,918.0,92.0,2.0,20.0,732.0,844.36,639.66
2016,10,11,12,45,762.0,147.5,2.0,20.0,672.0,755.54,578.74
2016,10,11,13,0,606.0,203.0,2.0,20.0,612.0,662.62,510.12
2016,10,11,13,15,582.0,203.0,2.05,20.0,585.5,611.21,473.15
2016,10,11,13,30,558.0,203.0,2.1,20.0,559.0,564.32,438.25
2016,10,11,13,45,543.0,197.5,2.15,20.0,532.0,518.13,403.24
2016,10,11,14,0,528.0,192.0,2.2,20.0,505.0,472.12,367.49
2016,10,11,14,15,426.0,205.0,2.3,19.5,448.0,401.37,312.76
2016,10,11,14,30,324.0,218.0,2.4,19.0,391.0,337.0,262.55
2016,10,11,14,45,468.5,166.5,2.55,19.0,395.0,324.28,248.79
2016,10,11,15,0,613.0,115.0,2.7,19.0,399.0,293.46,217.46
2016,10,11,15,15,615.0,101.5,2.75,18.5,362.5,240.6,170.63
2016,10,11,15,30,617.0,88.0,2.8,18.0,326.0,187.12,123.65
2016,10,11,15,45,613.0,81.0,2.9,17.5,290.5,138.03,83.46
2016,10,11,16,0,609.0,74.0,3.0,17.0,255.0,89.21,51.53
2016,10,11,16,15,546.0,66.5,3.0,16.5,206.0,50.73,39.33
2016,10,11,16,30,483.0,59.0,3.0,16.0,157.0,46.4,35.33
2016,10,11,16,45,384.5,47.5,3.0,15.5,112.0,38.23,27.69
2016,10,11,17,0,286.0,36.0,3.0,15.0,67.0,29.81,19.17
2016,10,11,17,15,143.0,18.0,2.95,14.5,33.5,14.19,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,130.0,16.0,1.3,10.0,21.0,81.28,0.0
2016,10,12,6,45,264.5,29.5,1.5,11.0,60.0,220.36,163.75
2016,10,12,7,0,399.0,43.0,1.7,12.0,99.0,331.53,270.6
2016,10,12,7,15,482.0,52.0,1.65,12.0,147.0,416.87,345.45
2016,10,12,7,30,565.0,61.0,1.6,12.0,195.0,508.18,421.66
2016,10,12,7,45,623.0,66.5,1.6,12.5,245.0,581.64,478.75
2016,10,12,8,0,681.0,72.0,1.6,13.0,295.0,657.39,534.78
2016,10,12,8,15,340.5,82.0,1.55,13.5,193.5,403.5,335.02
2016,10,12,8,30,0.0,92.0,1.5,14.0,92.0,83.29,64.82
2016,10,12,8,45,0.0,117.5,1.5,14.5,117.5,108.65,86.19
2016,10,12,9,0,0.0,143.0,1.5,15.0,143.0,134.2,106.83
2016,10,12,9,15,27.5,187.5,1.55,15.5,203.0,220.96,177.87
2016,10,12,9,30,55.0,232.0,1.6,16.0,263.0,297.98,238.8
2016,10,12,9,45,127.0,255.5,1.7,17.0,331.5,409.78,325.9
2016,10,12,10,0,199.0,279.0,1.8,18.0,400.0,504.26,396.68
2016,10,12,10,15,197.0,293.0,1.9,18.0,417.0,515.7,403.96
2016,10,12,10,30,195.0,307.0,2.0,18.0,434.0,526.11,411.1
2016,10,12,10,45,545.0,204.5,2.15,18.0,572.5,773.65,600.08
2016,10,12,11,0,895.0,102.0,2.3,18.0,711.0,972.28,736.54
2016,10,12,11,15,898.0,102.5,2.4,18.0,721.5,961.55,727.71
2016,10,12,11,30,901.0,103.0,2.5,18.0,732.0,947.03,718.63
2016,10,12,11,45,904.0,102.0,2.7,18.0,734.5,927.12,706.79
2016,10,12,12,0,907.0,101.0,2.9,18.0,737.0,903.54,692.31
2016,10,12,12,15,783.0,146.5,2.9,18.0,693.0,831.08,642.02
2016,10,12,12,30,659.0,192.0,2.9,18.0,649.0,749.04,582.87
2016,10,12,12,45,592.5,210.0,2.9,18.5,615.0,682.59,532.77
2016,10,12,13,0,526.0,228.0,2.9,19.0,581.0,623.97,487.59
2016,10,12,13,15,613.0,190.0,2.85,19.0,588.5,622.51,487.51
2016,10,12,13,30,700.0,152.0,2.8,19.0,596.0,608.04,476.8
2016,10,12,13,45,484.5,205.5,2.8,19.0,506.0,490.26,385.14
2016,10,12,14,0,269.0,259.0,2.8,19.0,416.0,389.25,305.78
2016,10,12,14,15,449.5,196.0,2.9,19.0,441.0,403.61,316.51
2016,10,12,14,30,630.0,133.0,3.0,19.0,466.0,395.9,306.82
2016,10,12,14,45,548.0,142.0,3.2,19.0,415.5,330.59,252.88
2016,10,12,15,0,466.0,151.0,3.4,19.0,365.0,276.44,207.95
2016,10,12,15,15,492.0,129.0,3.35,18.5,334.0,231.1,167.4
2016,10,12,15,30,518.0,107.0,3.3,18.0,303.0,182.61,124.19
2016,10,12,15,45,590.0,84.0,3.25,17.5,279.0,136.61,83.44
2016,10,12,16,0,662.0,61.0,3.2,17.0,255.0,79.8,42.65
2016,10,12,16,15,602.0,55.0,2.8,16.0,206.0,41.6,31.33
2016,10,12,16,30,542.0,49.0,2.4,15.0,157.0,38.09,28.12
2016,10,12,16,45,446.0,39.5,2.05,14.5,111.5,31.37,21.78
2016,10,12,17,0,350.0,30.0,1.7,14.0,66.0,24.47,14.57
2016,10,12,17,15,175.0,15.0,1.55,13.5,33.0,12.06,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,10.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,10.0,17.0,15.46,0.0
2016,10,13,6,45,117.0,31.0,1.25,10.5,47.0,125.72,90.03
2016,10,13,7,0,234.0,45.0,1.3,11.0,77.0,231.47,189.11
2016,10,13,7,15,273.0,62.0,1.5,11.5,114.5,288.35,240.2
2016,10,13,7,30,312.0,79.0,1.7,12.0,152.0,348.03,291.71
2016,10,13,7,45,339.0,95.0,1.95,12.5,190.5,399.71,334.94
2016,10,13,8,0,366.0,111.0,2.2,13.0,229.0,452.33,377.45
2016,10,13,8,15,383.0,126.0,2.25,13.5,266.5,496.02,410.93
2016,10,13,8,30,400.0,141.0,2.3,14.0,304.0,539.25,443.09
2016,10,13,8,45,543.5,121.5,2.35,14.5,368.5,657.84,533.85
2016,10,13,9,0,687.0,102.0,2.4,15.0,433.0,775.62,617.94
2016,10,13,9,15,646.5,125.0,2.4,15.5,457.0,778.73,616.43
2016,10,13,9,30,606.0,148.0,2.4,16.0,481.0,776.2,611.99
2016,10,13,9,45,643.0,147.0,2.4,17.0,518.5,815.65,636.6
2016,10,13,10,0,680.0,146.0,2.4,18.0,556.0,852.64,658.65
2016,10,13,10,15,603.0,181.5,2.4,18.5,556.5,818.38,632.0
2016,10,13,10,30,526.0,217.0,2.4,19.0,557.0,774.74,597.82
2016,10,13,10,45,550.0,216.0,2.4,19.5,580.0,790.43,607.8
2016,10,13,11,0,574.0,215.0,2.4,20.0,603.0,803.26,615.23
2016,10,13,11,15,575.0,218.5,2.45,20.0,612.5,796.61,610.17
2016,10,13,11,30,576.0,222.0,2.5,20.0,622.0,787.3,603.46
2016,10,13,11,45,584.5,217.5,2.6,20.5,624.0,773.42,593.12
2016,10,13,12,0,593.0,213.0,2.7,21.0,626.0,761.83,584.26
2016,10,13,12,15,562.0,224.0,2.8,21.0,613.5,720.77,554.8
2016,10,13,12,30,531.0,235.0,2.9,21.0,601.0,684.04,528.16
2016,10,13,12,45,573.0,215.5,3.0,21.5,603.0,672.02,519.71
2016,10,13,13,0,615.0,196.0,3.1,22.0,605.0,659.65,510.41
2016,10,13,13,15,573.0,202.0,3.15,21.5,574.0,601.54,467.89
2016,10,13,13,30,531.0,208.0,3.2,21.0,543.0,549.61,429.23
2016,10,13,13,45,605.5,173.5,3.25,21.0,538.5,533.13,416.77
2016,10,13,14,0,680.0,139.0,3.3,21.0,534.0,504.32,393.68
2016,10,13,14,15,621.0,146.0,3.3,20.5,490.0,441.84,343.97
2016,10,13,14,30,562.0,153.0,3.3,20.0,446.0,381.11,294.88
2016,10,13,14,45,548.5,143.5,3.3,20.0,411.0,330.88,252.15
2016,10,13,15,0,535.0,134.0,3.3,20.0,376.0,281.54,209.3
2016,10,13,15,15,491.5,126.0,3.3,19.5,330.5,227.37,163.65
2016,10,13,15,30,448.0,118.0,3.3,19.0,285.0,178.11,122.96
2016,10,13,15,45,422.0,105.0,3.3,19.0,245.5,131.98,86.43
2016,10,13,16,0,396.0,92.0,3.3,19.0,206.0,89.14,58.08
2016,10,13,16,15,359.5,77.5,3.05,18.5,165.5,57.6,44.95
2016,10,13,16,30,323.0,63.0,2.8,18.0,125.0,47.68,36.05
2016,10,13,16,45,260.0,47.5,2.55,17.5,88.0,36.53,25.84
2016,10,13,17,0,197.0,32.0,2.3,17.0,51.0,24.99,14.42
2016,10,13,17,15,98.5,16.0,2.05,16.5,25.5,12.62,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.95,14.5,1.5,1.31,0.0
2016,10,14,7,0,0.0,3.0,4.1,15.0,3.0,2.63,0.0
2016,10,14,7,15,0.0,4.5,4.2,15.0,4.5,3.94,0.0
2016,10,14,7,30,0.0,6.0,4.3,15.0,6.0,5.26,0.0
2016,10,14,7,45,0.0,8.0,4.45,15.5,8.0,7.02,0.36
2016,10,14,8,0,0.0,10.0,4.6,16.0,10.0,8.79,1.86
2016,10,14,8,15,0.0,11.5,4.75,16.0,11.5,10.11,2.98
2016,10,14,8,30,0.0,13.0,4.9,16.0,13.0,11.44,4.09
2016,10,14,8,45,0.0,23.0,5.05,16.5,23.0,20.26,11.54
2016,10,14,9,0,0.0,33.0,5.2,17.0,33.0,29.11,18.91
2016,10,14,9,15,0.0,27.0,5.25,17.0,27.0,23.81,14.4
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,18.52,9.91
2016,10,14,9,45,0.0,32.0,5.35,17.5,32.0,28.25,17.99
2016,10,14,10,0,0.0,43.0,5.4,18.0,43.0,38.01,26.0
2016,10,14,10,15,0.0,61.5,5.35,18.0,61.5,54.43,39.54
2016,10,14,10,30,0.0,80.0,5.3,18.0,80.0,70.89,53.03
2016,10,14,10,45,0.0,69.5,5.3,18.5,69.5,61.57,45.19
2016,10,14,11,0,0.0,59.0,5.3,19.0,59.0,52.25,37.42
2016,10,14,11,15,0.0,60.5,5.2,19.0,60.5,53.59,38.49
2016,10,14,11,30,0.0,62.0,5.1,19.0,62.0,54.92,39.57
2016,10,14,11,45,0.0,66.0,5.1,19.0,66.0,58.48,42.47
2016,10,14,12,0,0.0,70.0,5.1,19.0,70.0,62.04,45.38
2016,10,14,12,15,0.0,42.5,5.05,19.0,42.5,37.61,25.36
2016,10,14,12,30,0.0,15.0,5.0,19.0,15.0,13.26,5.3
2016,10,14,12,45,0.0,14.5,5.0,19.0,14.5,12.81,4.94
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,12.37,4.58
2016,10,14,13,15,0.0,40.0,4.9,19.0,40.0,35.37,23.62
2016,10,14,13,30,0.0,66.0,4.8,19.0,66.0,58.43,42.66
2016,10,14,13,45,0.0,73.5,4.7,19.0,73.5,65.08,48.2
2016,10,14,14,0,0.0,81.0,4.6,19.0,81.0,71.73,53.77
2016,10,14,14,15,0.0,69.5,4.45,18.5,69.5,61.49,45.53
2016,10,14,14,30,0.0,58.0,4.3,18.0,58.0,51.26,37.25
2016,10,14,14,45,0.0,50.5,4.15,18.0,50.5,44.6,31.79
2016,10,14,15,0,0.0,43.0,4.0,18.0,43.0,37.94,26.31
2016,10,14,15,15,0.0,38.0,3.8,18.0,38.0,33.51,22.66
2016,10,14,15,30,0.0,33.0,3.6,18.0,33.0,29.08,18.98
2016,10,14,15,45,0.0,28.5,3.4,18.0,28.5,25.09,15.65
2016,10,14,16,0,0.0,24.0,3.2,18.0,24.0,21.11,12.28
2016,10,14,16,15,0.0,19.0,2.9,17.5,19.0,16.7,9.14
2016,10,14,16,30,0.0,14.0,2.6,17.0,14.0,12.29,5.17
2016,10,14,16,45,0.0,9.5,2.3,16.5,9.5,8.34,1.56
2016,10,14,17,0,0.0,5.0,2.0,16.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.75,15.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,56.0,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,112.0,13.0,1.8,12.0,16.0,69.08,0.0
2016,10,15,6,45,258.0,25.0,2.1,13.0,52.5,208.06,141.56
2016,10,15,7,0,404.0,37.0,2.4,14.0,89.0,327.29,264.41
2016,10,15,7,15,487.5,45.0,2.7,14.5,135.5,410.87,339.01
2016,10,15,7,30,571.0,53.0,3.0,15.0,182.0,500.74,415.26
2016,10,15,7,45,622.5,58.5,3.3,15.5,229.5,568.82,470.12
2016,10,15,8,0,674.0,64.0,3.6,16.0,277.0,638.87,524.45
2016,10,15,8,15,709.0,68.0,3.9,16.5,323.0,690.2,562.69
2016,10,15,8,30,744.0,72.0,4.2,17.0,369.0,746.09,603.42
2016,10,15,8,45,767.0,75.5,4.5,17.5,411.5,789.92,634.72
2016,10,15,9,0,790.0,79.0,4.8,18.0,454.0,831.77,664.33
2016,10,15,9,15,439.5,158.5,4.95,18.5,370.5,618.59,500.23
2016,10,15,9,30,89.0,238.0,5.1,19.0,287.0,338.66,271.63
2016,10,15,9,45,216.5,243.5,5.35,19.5,370.0,480.26,386.28
2016,10,15,10,0,344.0,249.0,5.6,20.0,453.0,624.38,498.13
2016,10,15,10,15,609.0,168.5,5.75,20.0,549.0,807.65,640.3
2016,10,15,10,30,874.0,88.0,5.9,20.0,645.0,947.22,740.97
2016,10,15,10,45,437.0,115.5,6.05,20.0,394.0,573.64,461.61
2016,10,15,11,0,0.0,143.0,6.2,20.0,143.0,129.38,99.59
2016,10,15,11,15,88.5,235.5,6.3,20.0,296.0,330.7,263.46
2016,10,15,11,30,177.0,328.0,6.4,20.0,449.0,508.81,403.02
2016,10,15,11,45,111.5,311.0,6.5,20.5,387.0,409.65,323.69
2016,10,15,12,0,46.0,294.0,6.6,21.0,325.0,329.61,258.94
2016,10,15,12,15,44.0,290.0,6.65,20.5,319.5,319.95,251.96
2016,10,15,12,30,42.0,286.0,6.7,20.0,314.0,310.4,244.96
2016,10,15,12,45,42.0,279.5,6.75,20.0,307.5,299.93,236.84
2016,10,15,13,0,42.0,273.0,6.8,20.0,301.0,289.49,228.74
2016,10,15,13,15,96.0,281.5,6.75,20.0,342.0,330.11,262.08
2016,10,15,13,30,150.0,290.0,6.7,20.0,383.0,372.35,295.96
2016,10,15,13,45,75.0,159.5,6.7,20.0,206.0,194.51,154.01
2016,10,15,14,0,0.0,29.0,6.7,20.0,29.0,25.6,15.54
2016,10,15,14,15,3.0,99.0,6.65,19.5,101.0,89.12,68.15
2016,10,15,14,30,6.0,169.0,6.6,19.0,173.0,151.64,119.7
2016,10,15,14,45,14.5,167.5,6.55,19.0,174.5,152.06,120.11
2016,10,15,15,0,23.0,166.0,6.5,19.0,176.0,151.13,119.29
2016,10,15,15,15,16.5,147.5,6.3,18.5,154.5,131.24,103.42
2016,10,15,15,30,10.0,129.0,6.1,18.0,133.0,112.35,88.32
2016,10,15,15,45,5.0,111.0,5.95,17.5,113.0,95.03,74.36
2016,10,15,16,0,0.0,93.0,5.8,17.0,93.0,78.55,60.86
2016,10,15,16,15,0.0,73.5,5.6,16.5,73.5,62.14,49.27
2016,10,15,16,30,0.0,54.0,5.4,16.0,54.0,46.29,35.01
2016,10,15,16,45,0.0,37.0,5.2,16.0,37.0,32.14,22.02
2016,10,15,17,0,0.0,20.0,5.0,16.0,20.0,17.62,7.79
2016,10,15,17,15,0.0,10.0,4.95,16.0,10.0,9.1,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.5,3.5,15.0,2.5,2.19,0.0
2016,10,16,7,0,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,10,16,7,15,0.0,8.0,3.6,15.0,8.0,7.02,0.28
2016,10,16,7,30,0.0,11.0,3.6,15.0,11.0,9.66,2.6
2016,10,16,7,45,0.0,13.5,3.6,15.5,13.5,11.86,4.51
2016,10,16,8,0,0.0,16.0,3.6,16.0,16.0,14.07,6.39
2016,10,16,8,15,0.0,19.0,3.65,16.0,19.0,16.72,8.64
2016,10,16,8,30,0.0,22.0,3.7,16.0,22.0,19.37,10.87
2016,10,16,8,45,0.0,27.0,3.8,16.5,27.0,23.79,14.55
2016,10,16,9,0,0.0,32.0,3.9,17.0,32.0,28.22,18.19
2016,10,16,9,15,0.0,60.5,4.0,17.0,60.5,53.48,39.31
2016,10,16,9,30,0.0,89.0,4.1,17.0,89.0,78.89,60.34
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,58.39,43.09
2016,10,16,10,0,0.0,43.0,4.4,18.0,43.0,38.0,26.02
2016,10,16,10,15,0.0,37.0,4.55,18.0,37.0,32.7,21.57
2016,10,16,10,30,0.0,31.0,4.7,18.0,31.0,27.39,17.13
2016,10,16,10,45,4.5,120.5,4.9,18.5,124.0,112.43,87.07
2016,10,16,11,0,9.0,210.0,5.1,19.0,217.0,203.63,160.32
2016,10,16,11,15,4.5,149.5,5.2,19.0,153.0,139.54,108.53
2016,10,16,11,30,0.0,89.0,5.3,19.0,89.0,78.94,59.19
2016,10,16,11,45,0.0,83.0,5.4,19.0,83.0,73.6,54.85
2016,10,16,12,0,0.0,77.0,5.5,19.0,77.0,68.26,50.49
2016,10,16,12,15,0.0,59.0,5.5,19.0,59.0,52.25,37.39
2016,10,16,12,30,0.0,41.0,5.5,19.0,41.0,36.27,24.29
2016,10,16,12,45,0.0,73.5,5.55,19.0,73.5,65.13,48.01
2016,10,16,13,0,0.0,106.0,5.6,19.0,106.0,94.22,71.85
2016,10,16,13,15,0.0,74.0,5.75,19.0,74.0,65.55,48.45
2016,10,16,13,30,0.0,42.0,5.9,19.0,42.0,37.13,25.11
2016,10,16,13,45,0.0,33.0,6.05,19.0,33.0,29.15,18.56
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,21.18,11.98
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,19.4,10.57
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,17.63,9.14
2016,10,16,14,45,0.0,43.0,6.5,18.0,43.0,37.95,26.24
2016,10,16,15,0,0.0,66.0,6.6,18.0,66.0,58.34,43.42
2016,10,16,15,15,15.0,101.0,6.35,17.5,107.0,92.03,71.31
2016,10,16,15,30,30.0,136.0,6.1,17.0,148.0,120.12,94.33
2016,10,16,15,45,335.0,96.5,5.9,17.0,190.0,113.26,75.73
2016,10,16,16,0,640.0,57.0,5.7,17.0,232.0,70.02,37.48
2016,10,16,16,15,575.5,51.0,5.35,16.5,184.5,38.89,28.77
2016,10,16,16,30,511.0,45.0,5.0,16.0,137.0,35.28,25.33
2016,10,16,16,45,396.5,36.0,4.7,15.5,93.5,28.86,19.17
2016,10,16,17,0,282.0,27.0,4.4,15.0,50.0,22.33,10.72
2016,10,16,17,15,141.0,13.5,4.3,15.0,25.0,12.28,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,31.3,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,162.19,98.47
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,278.11,223.1
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.5,364.88,300.41
2016,10,17,7,30,498.0,63.0,1.6,13.0,172.0,460.32,381.23
2016,10,17,7,45,566.0,68.0,1.75,13.5,220.5,537.76,443.94
2016,10,17,8,0,634.0,73.0,1.9,14.0,269.0,618.02,505.52
2016,10,17,8,15,672.5,78.0,1.9,14.5,315.0,676.68,547.63
2016,10,17,8,30,711.0,83.0,1.9,15.0,361.0,735.24,588.27
2016,10,17,8,45,744.5,84.5,1.9,15.5,405.0,778.94,616.89
2016,10,17,9,0,778.0,86.0,1.9,16.0,449.0,827.13,648.11
2016,10,17,9,15,797.0,89.0,1.9,16.0,487.0,861.99,670.52
2016,10,17,9,30,816.0,92.0,1.9,16.0,525.0,894.1,690.9
2016,10,17,9,45,487.0,181.0,1.9,16.5,443.5,696.25,546.7
2016,10,17,10,0,158.0,270.0,1.9,17.0,362.0,455.17,359.14
2016,10,17,10,15,510.0,184.0,1.9,17.0,501.0,721.32,566.3
2016,10,17,10,30,862.0,98.0,1.9,17.0,640.0,953.96,725.8
2016,10,17,10,45,872.0,97.5,1.9,17.5,658.5,946.43,715.84
2016,10,17,11,0,882.0,97.0,1.9,18.0,677.0,944.85,712.86
2016,10,17,11,15,885.0,97.5,1.95,18.0,687.0,934.13,705.77
2016,10,17,11,30,888.0,98.0,2.0,18.0,697.0,919.72,696.4
2016,10,17,11,45,890.0,97.0,2.1,18.5,699.0,899.07,682.14
2016,10,17,12,0,892.0,96.0,2.2,19.0,701.0,874.89,665.52
2016,10,17,12,15,890.5,95.5,2.3,19.0,695.0,844.94,646.13
2016,10,17,12,30,889.0,95.0,2.4,19.0,689.0,811.83,624.41
2016,10,17,12,45,888.5,92.5,2.55,19.0,676.0,774.35,599.71
2016,10,17,13,0,888.0,90.0,2.7,19.0,663.0,733.98,572.58
2016,10,17,13,15,881.0,89.0,2.75,19.0,642.0,688.1,539.16
2016,10,17,13,30,874.0,88.0,2.8,19.0,621.0,640.22,502.67
2016,10,17,13,45,865.5,85.5,2.85,19.0,592.5,588.18,462.06
2016,10,17,14,0,857.0,83.0,2.9,19.0,564.0,534.78,419.15
2016,10,17,14,15,842.0,81.0,2.95,18.5,529.0,477.9,372.87
2016,10,17,14,30,827.0,79.0,3.0,18.0,494.0,419.97,324.12
2016,10,17,14,45,807.0,76.0,3.05,18.0,454.0,359.48,271.28
2016,10,17,15,0,787.0,73.0,3.1,18.0,414.0,300.06,218.18
2016,10,17,15,15,758.0,69.5,3.05,17.5,369.5,239.45,164.48
2016,10,17,15,30,729.0,66.0,3.0,17.0,325.0,181.6,114.47
2016,10,17,15,45,686.0,61.5,3.0,17.0,277.0,124.44,70.13
2016,10,17,16,0,643.0,57.0,3.0,17.0,229.0,68.89,37.03
2016,10,17,16,15,577.0,51.0,2.65,16.0,181.5,39.06,28.98
2016,10,17,16,30,511.0,45.0,2.3,15.0,134.0,35.46,25.59
2016,10,17,16,45,398.0,35.5,2.0,14.5,91.0,28.59,18.96
2016,10,17,17,0,285.0,26.0,1.7,14.0,48.0,21.58,9.31
2016,10,17,17,15,142.5,13.0,1.6,13.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,44.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,89.0,11.0,1.2,10.0,13.0,55.3,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,192.59,109.4
2016,10,18,7,0,396.0,36.0,1.4,11.0,83.0,320.19,257.65
2016,10,18,7,15,485.5,44.0,1.7,11.5,129.0,406.99,336.32
2016,10,18,7,30,575.0,52.0,2.0,12.0,175.0,500.49,416.18
2016,10,18,7,45,634.5,56.5,2.35,13.0,224.0,572.91,474.32
2016,10,18,8,0,694.0,61.0,2.7,14.0,273.0,642.84,528.14
2016,10,18,8,15,730.0,65.0,2.85,14.5,319.5,700.37,570.69
2016,10,18,8,30,766.0,69.0,3.0,15.0,366.0,757.38,611.57
2016,10,18,8,45,795.5,71.0,3.2,15.5,410.0,805.18,644.92
2016,10,18,9,0,825.0,73.0,3.4,16.0,454.0,851.23,676.41
2016,10,18,9,15,842.5,75.0,3.45,16.0,492.0,884.2,698.47
2016,10,18,9,30,860.0,77.0,3.5,16.0,530.0,904.91,711.72
2016,10,18,9,45,874.5,78.0,3.55,16.5,563.0,927.64,725.17
2016,10,18,10,0,889.0,79.0,3.6,17.0,596.0,947.01,736.22
2016,10,18,10,15,898.0,80.0,3.6,17.0,621.5,957.6,742.26
2016,10,18,10,30,907.0,81.0,3.6,17.0,647.0,964.42,745.9
2016,10,18,10,45,912.5,82.0,3.6,17.5,665.0,964.09,743.34
2016,10,18,11,0,918.0,83.0,3.6,18.0,683.0,959.85,738.32
2016,10,18,11,15,921.0,83.5,3.55,18.0,693.0,948.81,729.85
2016,10,18,11,30,924.0,84.0,3.5,18.0,703.0,933.93,718.93
2016,10,18,11,45,927.0,83.0,3.5,18.5,706.0,913.52,703.3
2016,10,18,12,0,930.0,82.0,3.5,19.0,709.0,889.4,685.27
2016,10,18,12,15,928.5,81.5,3.5,19.0,703.0,858.51,663.88
2016,10,18,12,30,927.0,81.0,3.5,19.0,697.0,824.35,640.18
2016,10,18,12,45,923.5,80.5,3.5,19.0,683.0,785.56,613.08
2016,10,18,13,0,920.0,80.0,3.5,19.0,669.0,743.96,583.8
2016,10,18,13,15,913.0,79.0,3.5,19.0,647.5,696.87,549.19
2016,10,18,13,30,906.0,78.0,3.5,19.0,626.0,647.69,511.09
2016,10,18,13,45,897.5,76.0,3.55,19.5,597.5,594.77,468.41
2016,10,18,14,0,889.0,74.0,3.6,20.0,569.0,540.4,423.52
2016,10,18,14,15,874.5,72.0,3.55,19.5,534.0,482.05,375.59
2016,10,18,14,30,860.0,70.0,3.5,19.0,499.0,423.42,325.82
2016,10,18,14,45,837.5,68.5,3.5,19.0,457.5,361.17,271.3
2016,10,18,15,0,815.0,67.0,3.5,19.0,416.0,300.84,217.27
2016,10,18,15,15,786.5,64.0,3.35,18.5,371.0,239.29,162.64
2016,10,18,15,30,758.0,61.0,3.2,18.0,326.0,180.39,111.77
2016,10,18,15,45,712.0,57.5,3.1,18.0,277.5,122.17,67.07
2016,10,18,16,0,666.0,54.0,3.0,18.0,229.0,69.41,37.4
2016,10,18,16,15,600.5,48.0,2.6,17.0,180.5,36.83,26.86
2016,10,18,16,30,535.0,42.0,2.2,16.0,132.0,33.09,23.36
2016,10,18,16,45,418.5,33.0,1.85,15.5,88.5,26.55,17.02
2016,10,18,17,0,302.0,24.0,1.5,15.0,45.0,19.88,6.91
2016,10,18,17,15,151.0,12.0,1.5,14.5,22.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.5,15.0,1.65,9.5,41.5,172.09,87.42
2016,10,19,7,0,459.0,30.0,1.8,10.0,83.0,343.63,277.3
2016,10,19,7,15,543.5,37.0,1.95,10.5,129.5,429.27,356.09
2016,10,19,7,30,628.0,44.0,2.1,11.0,176.0,520.72,433.64
2016,10,19,7,45,679.5,48.5,2.25,12.0,224.5,589.75,488.51
2016,10,19,8,0,731.0,53.0,2.4,13.0,273.0,660.35,541.98
2016,10,19,8,15,764.5,56.5,2.45,13.5,319.5,716.09,582.47
2016,10,19,8,30,798.0,60.0,2.5,14.0,366.0,771.15,621.11
2016,10,19,8,45,821.5,62.0,2.65,14.5,409.0,805.75,644.42
2016,10,19,9,0,845.0,64.0,2.8,15.0,452.0,846.64,671.99
2016,10,19,9,15,861.5,66.0,2.9,15.5,490.0,878.85,692.54
2016,10,19,9,30,878.0,68.0,3.0,16.0,528.0,908.17,710.9
2016,10,19,9,45,890.5,69.5,3.1,17.0,560.0,929.93,722.5
2016,10,19,10,0,903.0,71.0,3.2,18.0,592.0,948.21,731.7
2016,10,19,10,15,911.0,72.0,3.25,18.5,617.0,957.95,736.06
2016,10,19,10,30,919.0,73.0,3.3,19.0,642.0,963.88,738.01
2016,10,19,10,45,923.0,74.5,3.35,19.5,659.5,962.77,735.3
2016,10,19,11,0,927.0,76.0,3.4,20.0,677.0,957.72,730.13
2016,10,19,11,15,929.5,76.0,3.4,20.0,687.0,945.58,721.32
2016,10,19,11,30,932.0,76.0,3.4,20.0,697.0,929.6,710.07
2016,10,19,11,45,929.5,77.5,3.4,20.5,698.5,907.2,693.21
2016,10,19,12,0,927.0,79.0,3.4,21.0,700.0,881.28,674.08
2016,10,19,12,15,925.5,79.0,3.4,21.0,694.0,851.09,653.34
2016,10,19,12,30,924.0,79.0,3.4,21.0,688.0,817.62,630.29
2016,10,19,12,45,916.0,80.0,3.4,21.5,673.0,777.26,601.11
2016,10,19,13,0,908.0,81.0,3.4,22.0,658.0,734.42,570.11
2016,10,19,13,15,901.5,80.0,3.4,22.0,637.0,688.2,536.3
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,639.87,499.22
2016,10,19,13,45,887.0,76.5,3.4,22.0,588.0,587.28,458.01
2016,10,19,14,0,879.0,74.0,3.4,22.0,560.0,533.24,414.48
2016,10,19,14,15,865.0,72.0,3.35,22.0,525.0,475.72,366.87
2016,10,19,14,30,851.0,70.0,3.3,22.0,490.0,417.88,317.58
2016,10,19,14,45,832.5,67.5,3.3,22.0,450.0,356.69,264.48
2016,10,19,15,0,814.0,65.0,3.3,22.0,410.0,296.96,211.47
2016,10,19,15,15,786.0,62.0,2.95,21.5,365.0,235.73,157.63
2016,10,19,15,30,758.0,59.0,2.6,21.0,320.0,177.08,107.61
2016,10,19,15,45,716.5,55.0,2.3,20.5,272.5,119.02,63.74
2016,10,19,16,0,675.0,51.0,2.0,20.0,225.0,65.84,34.53
