Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,610.0,45.0,1.8,19.0,177.0,37.67,27.34
2016,10,19,16,30,545.0,39.0,1.6,18.0,129.0,33.49,23.45
2016,10,19,16,45,431.5,30.0,1.4,17.0,86.0,24.04,14.67
2016,10,19,17,0,318.0,21.0,1.2,16.0,43.0,17.23,3.81
2016,10,19,17,15,159.0,10.5,1.2,15.5,21.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.5,15.5,1.2,10.5,41.0,169.71,72.12
2016,10,20,7,0,451.0,31.0,1.2,11.0,82.0,347.18,276.23
2016,10,20,7,15,539.0,38.5,1.35,11.5,129.0,427.11,350.6
2016,10,20,7,30,627.0,46.0,1.5,12.0,176.0,521.44,429.8
2016,10,20,7,45,682.0,50.5,1.65,13.0,225.0,593.15,486.14
2016,10,20,8,0,737.0,55.0,1.8,14.0,274.0,666.53,541.07
2016,10,20,8,15,771.5,58.5,1.75,14.5,321.5,723.24,580.81
2016,10,20,8,30,806.0,62.0,1.7,15.0,369.0,779.25,618.45
2016,10,20,8,45,831.0,64.5,1.7,16.0,412.5,824.56,646.42
2016,10,20,9,0,856.0,67.0,1.7,17.0,456.0,858.97,666.0
2016,10,20,9,15,873.0,69.0,1.8,17.5,494.5,891.69,686.49
2016,10,20,9,30,890.0,71.0,1.9,18.0,533.0,921.49,704.79
2016,10,20,9,45,905.0,71.5,2.05,19.0,566.0,944.27,717.46
2016,10,20,10,0,920.0,72.0,2.2,20.0,599.0,963.61,727.79
2016,10,20,10,15,928.5,73.0,2.25,20.5,624.5,973.77,732.35
2016,10,20,10,30,937.0,74.0,2.3,21.0,650.0,980.07,734.55
2016,10,20,10,45,942.0,75.0,2.35,21.5,668.0,979.1,732.11
2016,10,20,11,0,947.0,76.0,2.4,22.0,686.0,974.14,727.26
2016,10,20,11,15,949.5,76.5,2.45,22.5,696.0,962.27,718.02
2016,10,20,11,30,952.0,77.0,2.5,23.0,706.0,946.48,706.38
2016,10,20,11,45,952.0,77.0,2.65,23.5,708.0,924.05,691.3
2016,10,20,12,0,952.0,77.0,2.8,24.0,710.0,897.94,673.74
2016,10,20,12,15,950.5,77.0,2.85,24.0,704.0,867.03,653.44
2016,10,20,12,30,949.0,77.0,2.9,24.0,698.0,832.76,630.77
2016,10,20,12,45,941.5,77.5,3.0,24.0,683.0,791.37,603.29
2016,10,20,13,0,934.0,78.0,3.1,24.0,668.0,747.39,573.68
2016,10,20,13,15,927.5,77.0,3.05,24.0,646.5,700.12,539.47
2016,10,20,13,30,921.0,76.0,3.0,24.0,625.0,650.67,501.88
2016,10,20,13,45,911.5,74.5,3.0,24.5,596.0,597.06,459.54
2016,10,20,14,0,902.0,73.0,3.0,25.0,567.0,542.07,415.08
2016,10,20,14,15,888.0,71.0,2.9,24.5,531.5,483.39,367.88
2016,10,20,14,30,874.0,69.0,2.8,24.0,496.0,424.34,318.79
2016,10,20,14,45,854.0,66.5,2.7,24.0,455.0,362.65,265.7
2016,10,20,15,0,834.0,64.0,2.6,24.0,414.0,300.06,210.94
2016,10,20,15,15,805.5,61.0,2.25,23.5,368.0,237.61,156.66
2016,10,20,15,30,777.0,58.0,1.9,23.0,322.0,177.78,106.26
2016,10,20,15,45,735.0,54.0,1.55,22.5,274.0,118.62,62.24
2016,10,20,16,0,693.0,50.0,1.2,22.0,226.0,64.37,33.25
2016,10,20,16,15,626.5,44.0,1.15,21.0,177.0,36.97,26.47
2016,10,20,16,30,560.0,38.0,1.1,20.0,128.0,32.74,22.56
2016,10,20,16,45,441.5,29.5,1.1,19.5,84.5,25.92,15.92
2016,10,20,17,0,323.0,21.0,1.1,19.0,41.0,17.39,1.89
2016,10,20,17,15,161.5,10.5,1.1,18.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.0,0.6,12.5,38.5,161.61,51.13
2016,10,21,7,0,429.0,30.0,0.6,13.0,77.0,332.28,259.55
2016,10,21,7,15,517.5,37.5,0.65,13.5,122.5,417.89,337.02
2016,10,21,7,30,606.0,45.0,0.7,14.0,168.0,504.79,408.72
2016,10,21,7,45,660.5,49.5,0.8,14.5,216.0,575.08,463.57
2016,10,21,8,0,715.0,54.0,0.9,15.0,264.0,647.1,517.2
2016,10,21,8,15,749.5,58.0,0.85,16.0,310.5,703.59,554.53
2016,10,21,8,30,784.0,62.0,0.8,17.0,357.0,759.48,589.64
2016,10,21,8,45,809.0,64.5,0.75,18.0,399.5,804.1,615.4
2016,10,21,9,0,834.0,67.0,0.7,19.0,442.0,846.75,638.92
2016,10,21,9,15,851.0,69.0,0.8,19.5,480.0,870.12,652.9
2016,10,21,9,30,868.0,71.0,0.9,20.0,518.0,899.5,671.01
2016,10,21,9,45,878.5,73.0,1.05,21.0,549.5,919.72,682.48
2016,10,21,10,0,889.0,75.0,1.2,22.0,581.0,936.47,691.71
2016,10,21,10,15,897.5,76.5,1.2,22.5,606.0,947.07,695.9
2016,10,21,10,30,906.0,78.0,1.2,23.0,631.0,953.92,697.86
2016,10,21,10,45,910.0,79.0,1.3,23.5,648.0,952.09,696.05
2016,10,21,11,0,914.0,80.0,1.4,24.0,665.0,946.42,691.95
2016,10,21,11,15,917.0,80.5,1.5,24.0,675.0,935.38,685.82
2016,10,21,11,30,920.0,81.0,1.6,24.0,685.0,920.54,677.3
2016,10,21,11,45,918.5,82.0,1.7,24.0,686.5,898.59,664.13
2016,10,21,12,0,917.0,83.0,1.8,24.0,688.0,873.14,648.61
2016,10,21,12,15,915.0,82.5,1.9,24.0,682.0,842.21,629.31
2016,10,21,12,30,913.0,82.0,2.0,24.0,676.0,808.11,607.67
2016,10,21,12,45,905.0,83.0,2.1,24.5,661.0,768.15,580.61
2016,10,21,13,0,897.0,84.0,2.2,25.0,646.0,725.76,551.61
2016,10,21,13,15,890.0,83.0,2.25,24.5,624.5,679.69,519.86
2016,10,21,13,30,883.0,82.0,2.3,24.0,603.0,631.61,485.08
2016,10,21,13,45,871.5,80.5,2.35,24.0,574.5,578.7,444.69
2016,10,21,14,0,860.0,79.0,2.4,24.0,546.0,524.7,402.2
2016,10,21,14,15,593.5,136.0,2.45,23.5,448.5,409.44,313.82
2016,10,21,14,30,327.0,193.0,2.5,23.0,351.0,309.9,237.78
2016,10,21,14,45,556.5,131.5,2.55,23.0,373.0,313.89,234.76
2016,10,21,15,0,786.0,70.0,2.6,23.0,395.0,290.54,205.66
2016,10,21,15,15,756.0,66.5,2.45,22.5,350.5,230.22,153.22
2016,10,21,15,30,726.0,63.0,2.3,22.0,306.0,172.78,104.93
2016,10,21,15,45,681.0,58.5,2.2,21.5,259.0,116.16,62.95
2016,10,21,16,0,636.0,54.0,2.1,21.0,212.0,61.5,32.81
2016,10,21,16,15,566.0,47.0,1.9,20.0,165.0,36.31,25.99
2016,10,21,16,30,496.0,40.0,1.7,19.0,118.0,31.71,21.71
2016,10,21,16,45,374.0,30.0,1.5,18.0,76.5,24.22,14.45
2016,10,21,17,0,252.0,20.0,1.3,17.0,35.0,16.52,0.0
2016,10,21,17,15,126.0,10.0,1.3,16.5,17.5,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,194.0,16.0,1.2,10.5,36.5,150.69,27.74
2016,10,22,7,0,388.0,32.0,1.3,11.0,73.0,309.42,243.59
2016,10,22,7,15,483.5,40.5,1.4,11.5,119.0,399.24,327.41
2016,10,22,7,30,579.0,49.0,1.5,12.0,165.0,496.59,410.0
2016,10,22,7,45,640.0,54.0,1.6,12.5,213.5,570.3,469.11
2016,10,22,8,0,701.0,59.0,1.7,13.0,262.0,641.41,523.59
2016,10,22,8,15,727.5,59.5,1.65,13.5,301.0,686.62,555.38
2016,10,22,8,30,754.0,60.0,1.6,14.0,340.0,730.4,584.89
2016,10,22,8,45,793.0,66.0,1.6,14.5,391.5,790.88,625.81
2016,10,22,9,0,832.0,72.0,1.6,15.0,443.0,850.08,664.38
2016,10,22,9,15,850.0,74.0,1.55,15.5,481.0,883.28,683.32
2016,10,22,9,30,868.0,76.0,1.5,16.0,519.0,904.32,693.86
2016,10,22,9,45,868.5,82.5,1.5,16.5,549.0,930.24,708.42
2016,10,22,10,0,869.0,89.0,1.5,17.0,579.0,943.07,714.06
2016,10,22,10,15,878.5,90.5,1.5,17.5,604.5,954.25,718.84
2016,10,22,10,30,888.0,92.0,1.5,18.0,630.0,952.25,715.01
2016,10,22,10,45,894.5,93.0,1.5,18.5,648.0,952.59,713.09
2016,10,22,11,0,901.0,94.0,1.5,19.0,666.0,949.11,708.78
2016,10,22,11,15,904.0,94.5,1.55,19.0,676.0,938.0,701.7
2016,10,22,11,30,907.0,95.0,1.6,19.0,686.0,923.15,692.32
2016,10,22,11,45,771.5,141.0,1.65,19.0,644.5,847.88,642.25
2016,10,22,12,0,636.0,187.0,1.7,19.0,603.0,759.73,581.84
2016,10,22,12,15,657.5,177.0,1.75,19.0,604.0,743.98,572.21
2016,10,22,12,30,679.0,167.0,1.8,19.0,605.0,724.42,558.95
2016,10,22,12,45,618.5,182.5,1.85,19.5,575.0,666.02,515.24
2016,10,22,13,0,558.0,198.0,1.9,20.0,545.0,605.39,469.76
2016,10,22,13,15,626.0,168.0,1.95,19.5,545.0,596.29,464.91
2016,10,22,13,30,694.0,138.0,2.0,19.0,545.0,575.07,450.05
2016,10,22,13,45,773.0,113.5,2.1,19.0,546.0,557.01,435.72
2016,10,22,14,0,852.0,89.0,2.2,19.0,547.0,529.87,413.07
2016,10,22,14,15,811.5,85.0,2.2,18.5,498.5,458.99,356.35
2016,10,22,14,30,771.0,81.0,2.2,18.0,450.0,390.94,300.33
2016,10,22,14,45,731.0,85.5,2.25,18.0,411.0,334.4,251.38
2016,10,22,15,0,691.0,90.0,2.3,18.0,372.0,278.92,202.64
2016,10,22,15,15,658.5,85.0,2.25,17.5,329.5,221.84,152.9
2016,10,22,15,30,626.0,80.0,2.2,17.0,287.0,168.11,107.48
2016,10,22,15,45,584.0,72.5,2.2,16.5,242.0,114.92,67.36
2016,10,22,16,0,542.0,65.0,2.2,16.0,197.0,66.87,40.49
2016,10,22,16,15,471.5,56.0,2.0,15.5,152.5,43.93,33.19
2016,10,22,16,30,401.0,47.0,1.8,15.0,108.0,37.98,27.5
2016,10,22,16,45,288.0,34.0,1.6,14.5,69.0,27.97,17.62
2016,10,22,17,0,175.0,21.0,1.4,14.0,30.0,16.63,0.0
2016,10,22,17,15,87.5,10.5,1.3,13.5,15.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,191.0,15.5,1.1,10.5,35.0,147.06,1.28
2016,10,23,7,0,382.0,31.0,1.1,11.0,70.0,304.32,237.23
2016,10,23,7,15,477.0,39.5,1.3,11.5,115.0,393.22,321.78
2016,10,23,7,30,572.0,48.0,1.5,12.0,160.0,489.69,404.27
2016,10,23,7,45,630.5,53.5,1.7,12.5,208.0,561.78,462.97
2016,10,23,8,0,689.0,59.0,1.9,13.0,256.0,630.99,516.96
2016,10,23,8,15,726.5,63.0,1.95,13.5,302.5,689.03,559.51
2016,10,23,8,30,764.0,67.0,2.0,14.0,349.0,746.59,600.18
2016,10,23,8,45,789.5,70.5,2.1,15.0,391.5,792.31,630.23
2016,10,23,9,0,815.0,74.0,2.2,16.0,434.0,836.1,658.18
2016,10,23,9,15,833.5,76.0,2.3,16.5,472.0,869.36,679.37
2016,10,23,9,30,852.0,78.0,2.4,17.0,510.0,899.77,698.42
2016,10,23,9,45,870.0,78.5,2.55,17.5,543.0,915.33,707.5
2016,10,23,10,0,888.0,79.0,2.7,18.0,576.0,936.88,720.9
2016,10,23,10,15,897.0,80.0,2.8,18.5,601.0,947.14,726.07
2016,10,23,10,30,906.0,81.0,2.9,19.0,626.0,953.67,728.89
2016,10,23,10,45,912.0,82.0,3.0,19.5,644.0,953.57,727.34
2016,10,23,11,0,918.0,83.0,3.1,20.0,662.0,949.6,723.34
2016,10,23,11,15,920.5,83.5,3.15,20.0,671.5,937.95,715.27
2016,10,23,11,30,923.0,84.0,3.2,20.0,681.0,922.51,704.77
2016,10,23,11,45,922.0,84.5,3.3,20.5,682.5,900.3,688.71
2016,10,23,12,0,921.0,85.0,3.4,21.0,684.0,874.57,670.31
2016,10,23,12,15,918.5,84.5,3.45,21.0,677.5,843.1,648.9
2016,10,23,12,30,916.0,84.0,3.5,21.0,671.0,808.49,625.2
2016,10,23,12,45,905.5,85.5,3.55,21.5,655.0,767.15,595.43
2016,10,23,13,0,895.0,87.0,3.6,22.0,639.0,723.55,563.91
2016,10,23,13,15,886.5,86.0,3.6,21.5,617.0,676.62,529.64
2016,10,23,13,30,878.0,85.0,3.6,21.0,595.0,627.83,492.82
2016,10,23,13,45,866.5,83.0,3.65,21.0,566.0,574.71,450.87
2016,10,23,14,0,855.0,81.0,3.7,21.0,537.0,521.53,407.62
2016,10,23,14,15,838.0,79.0,3.7,20.5,501.5,463.36,359.86
2016,10,23,14,30,821.0,77.0,3.7,20.0,466.0,405.31,310.61
2016,10,23,14,45,797.0,74.5,3.75,20.0,425.5,344.81,257.64
2016,10,23,15,0,773.0,72.0,3.8,20.0,385.0,285.85,205.04
2016,10,23,15,15,740.5,68.0,3.75,19.5,340.0,225.49,152.02
2016,10,23,15,30,708.0,64.0,3.7,19.0,295.0,168.35,103.55
2016,10,23,15,45,655.5,60.0,3.65,18.5,247.5,109.82,59.96
2016,10,23,16,0,603.0,56.0,3.6,18.0,200.0,60.14,33.9
2016,10,23,16,15,528.5,48.5,3.35,17.0,154.0,37.77,27.54
2016,10,23,16,30,454.0,41.0,3.1,16.0,108.0,32.83,22.85
2016,10,23,16,45,227.0,35.0,2.9,15.5,68.5,27.37,16.75
2016,10,23,17,0,0.0,29.0,2.7,15.0,29.0,23.3,0.0
2016,10,23,17,15,0.0,14.5,2.7,14.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,14.56,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,33.27,20.66
2016,10,24,7,15,16.0,51.0,3.25,13.0,54.5,71.34,54.53
2016,10,24,7,30,32.0,70.0,3.5,13.0,77.0,104.09,83.66
2016,10,24,7,45,40.0,90.0,3.8,13.5,100.0,133.19,109.03
2016,10,24,8,0,48.0,110.0,4.1,14.0,123.0,162.35,133.96
2016,10,24,8,15,54.5,128.5,4.25,14.0,146.0,188.29,155.94
2016,10,24,8,30,61.0,147.0,4.4,14.0,169.0,214.42,177.73
2016,10,24,8,45,50.0,160.5,4.6,14.5,180.0,218.88,180.33
2016,10,24,9,0,39.0,174.0,4.8,15.0,191.0,222.91,182.5
2016,10,24,9,15,19.5,141.0,4.75,15.0,149.5,150.34,121.51
2016,10,24,9,30,0.0,108.0,4.7,15.0,108.0,97.67,76.64
2016,10,24,9,45,12.5,160.5,4.7,15.5,167.5,162.24,130.34
2016,10,24,10,0,25.0,213.0,4.7,16.0,227.0,228.93,184.53
2016,10,24,10,15,23.0,218.5,4.65,16.0,232.5,231.09,185.73
2016,10,24,10,30,21.0,224.0,4.6,16.0,238.0,233.35,187.14
2016,10,24,10,45,38.5,248.0,4.6,16.5,273.0,290.46,232.84
2016,10,24,11,0,56.0,272.0,4.6,17.0,308.0,331.1,264.73
2016,10,24,11,15,39.0,257.5,4.55,17.0,282.5,295.8,235.92
2016,10,24,11,30,22.0,243.0,4.5,17.0,257.0,247.74,197.05
2016,10,24,11,45,44.5,266.0,4.45,17.5,294.5,303.81,241.82
2016,10,24,12,0,67.0,289.0,4.4,18.0,332.0,344.21,273.41
2016,10,24,12,15,68.0,286.5,4.4,18.0,330.0,337.83,268.31
2016,10,24,12,30,69.0,284.0,4.4,18.0,328.0,331.28,263.22
2016,10,24,12,45,173.0,279.0,4.45,18.5,386.0,408.17,325.26
2016,10,24,13,0,277.0,274.0,4.5,19.0,444.0,474.7,377.41
2016,10,24,13,15,138.5,207.0,4.55,19.0,292.0,292.68,233.62
2016,10,24,13,30,0.0,140.0,4.6,19.0,140.0,125.09,97.21
2016,10,24,13,45,29.5,182.0,4.65,19.0,198.0,184.11,145.77
2016,10,24,14,0,59.0,224.0,4.7,19.0,256.0,235.35,187.1
2016,10,24,14,15,29.5,173.5,4.65,18.5,189.5,170.46,135.01
2016,10,24,14,30,0.0,123.0,4.6,18.0,123.0,108.82,85.12
2016,10,24,14,45,42.5,145.0,4.6,18.0,162.0,143.11,112.85
2016,10,24,15,0,85.0,167.0,4.6,18.0,201.0,169.08,132.73
2016,10,24,15,15,78.0,148.5,4.4,17.5,177.0,144.31,112.28
2016,10,24,15,30,71.0,130.0,4.2,17.0,153.0,120.61,92.85
2016,10,24,15,45,61.5,110.0,4.05,16.5,127.5,96.69,73.67
2016,10,24,16,0,52.0,90.0,3.9,16.0,102.0,74.36,56.42
2016,10,24,16,15,38.0,70.0,3.65,15.5,77.5,56.87,44.44
2016,10,24,16,30,24.0,50.0,3.4,15.0,53.0,41.41,30.3
2016,10,24,16,45,12.0,31.5,3.15,15.0,33.0,26.69,15.89
2016,10,24,17,0,0.0,13.0,2.9,15.0,13.0,11.45,0.0
2016,10,24,17,15,0.0,6.5,2.9,14.5,6.5,5.91,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,2.3,13.5,11.0,9.68,0.0
2016,10,25,7,0,0.0,22.0,2.5,14.0,22.0,19.39,9.45
2016,10,25,7,15,0.0,37.5,2.7,14.0,37.5,34.79,23.44
2016,10,25,7,30,0.0,53.0,2.9,14.0,53.0,50.43,37.19
2016,10,25,7,45,0.0,69.5,3.1,14.5,69.5,66.95,51.48
2016,10,25,8,0,0.0,86.0,3.3,15.0,86.0,83.24,65.33
2016,10,25,8,15,0.0,102.0,3.45,15.5,102.0,98.8,78.32
2016,10,25,8,30,0.0,118.0,3.6,16.0,118.0,114.31,91.03
2016,10,25,8,45,79.5,152.0,3.75,16.5,187.0,233.22,191.84
2016,10,25,9,0,159.0,186.0,3.9,17.0,256.0,361.07,296.18
2016,10,25,9,15,79.5,144.5,3.95,17.0,179.5,235.34,192.03
2016,10,25,9,30,0.0,103.0,4.0,17.0,103.0,92.77,71.9
2016,10,25,9,45,0.0,70.5,4.1,17.5,70.5,62.37,46.52
2016,10,25,10,0,0.0,38.0,4.2,18.0,38.0,33.56,22.4
2016,10,25,10,15,0.0,60.5,4.15,18.0,60.5,53.51,38.94
2016,10,25,10,30,0.0,83.0,4.1,18.0,83.0,73.52,55.4
2016,10,25,10,45,0.0,90.0,4.1,18.5,90.0,79.77,60.33
2016,10,25,11,0,0.0,97.0,4.1,19.0,97.0,86.17,65.38
2016,10,25,11,15,3.0,145.0,4.05,19.0,147.0,134.22,104.48
2016,10,25,11,30,6.0,193.0,4.0,19.0,197.0,183.34,143.94
2016,10,25,11,45,6.0,193.5,4.0,19.5,197.5,183.13,143.37
2016,10,25,12,0,6.0,194.0,4.0,20.0,198.0,182.93,142.93
2016,10,25,12,15,12.5,212.5,3.95,20.0,221.0,205.48,161.07
2016,10,25,12,30,19.0,231.0,3.9,20.0,244.0,227.48,178.67
2016,10,25,12,45,18.5,226.5,3.85,20.0,239.0,221.29,173.78
2016,10,25,13,0,18.0,222.0,3.8,20.0,234.0,215.16,169.02
2016,10,25,13,15,65.5,241.5,3.7,20.0,280.0,271.05,214.25
2016,10,25,13,30,113.0,261.0,3.6,20.0,326.0,313.85,248.25
2016,10,25,13,45,114.0,247.0,3.55,20.0,310.0,292.94,231.63
2016,10,25,14,0,115.0,233.0,3.5,20.0,294.0,277.17,219.03
2016,10,25,14,15,359.5,177.0,3.4,20.0,347.5,329.75,259.35
2016,10,25,14,30,604.0,121.0,3.3,20.0,401.0,357.99,276.1
2016,10,25,14,45,587.0,113.0,3.25,20.0,365.5,306.27,231.0
2016,10,25,15,0,570.0,105.0,3.2,20.0,330.0,255.78,186.55
2016,10,25,15,15,549.5,94.5,3.0,19.5,291.0,203.77,141.35
2016,10,25,15,30,529.0,84.0,2.8,19.0,252.0,153.91,99.34
2016,10,25,15,45,494.5,74.0,2.6,19.0,211.0,105.58,63.04
2016,10,25,16,0,460.0,64.0,2.4,19.0,170.0,61.53,38.33
2016,10,25,16,15,402.5,52.5,2.1,18.0,129.5,41.23,30.36
2016,10,25,16,30,345.0,41.0,1.8,17.0,89.0,32.93,22.71
2016,10,25,16,45,172.5,31.0,1.5,16.5,55.0,24.22,13.44
2016,10,25,17,0,0.0,21.0,1.2,16.0,21.0,19.1,0.0
2016,10,25,17,15,0.0,10.5,1.2,15.5,10.5,9.55,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,196.5,13.0,1.25,11.5,31.0,119.52,0.0
2016,10,26,7,0,393.0,26.0,1.3,12.0,62.0,304.12,227.48
2016,10,26,7,15,490.5,33.5,1.5,12.5,106.5,385.55,313.6
2016,10,26,7,30,588.0,41.0,1.7,13.0,151.0,482.94,397.37
2016,10,26,7,45,646.5,46.0,1.9,14.0,198.0,555.21,455.79
2016,10,26,8,0,705.0,51.0,2.1,15.0,245.0,629.61,513.09
2016,10,26,8,15,741.5,54.5,2.2,15.5,290.5,686.08,554.88
2016,10,26,8,30,778.0,58.0,2.3,16.0,336.0,742.09,594.9
2016,10,26,8,45,804.0,60.5,2.4,17.0,378.0,786.87,624.37
2016,10,26,9,0,830.0,63.0,2.5,18.0,420.0,821.07,645.51
2016,10,26,9,15,847.5,65.0,2.6,18.5,457.0,853.25,666.11
2016,10,26,9,30,865.0,67.0,2.7,19.0,494.0,882.67,684.52
2016,10,26,9,45,878.5,68.0,2.8,19.5,525.5,904.03,697.2
2016,10,26,10,0,892.0,69.0,2.9,20.0,557.0,922.03,707.63
2016,10,26,10,15,901.0,70.5,2.95,20.5,582.0,932.95,712.86
2016,10,26,10,30,910.0,72.0,3.0,21.0,607.0,940.12,715.69
2016,10,26,10,45,913.0,74.0,3.15,21.5,624.0,938.53,713.46
2016,10,26,11,0,916.0,76.0,3.3,22.0,641.0,933.09,708.78
2016,10,26,11,15,920.0,76.5,3.35,22.0,651.5,922.88,701.67
2016,10,26,11,30,924.0,77.0,3.4,22.0,662.0,908.85,692.1
2016,10,26,11,45,922.5,78.0,3.5,22.5,664.0,886.91,676.17
2016,10,26,12,0,921.0,79.0,3.6,23.0,666.0,861.47,657.92
2016,10,26,12,15,920.5,79.0,3.65,23.0,660.5,832.31,638.11
2016,10,26,12,30,920.0,79.0,3.7,23.0,655.0,799.87,615.94
2016,10,26,12,45,913.5,79.5,3.8,23.0,641.0,760.46,588.9
2016,10,26,13,0,907.0,80.0,3.9,23.0,627.0,718.5,559.79
2016,10,26,13,15,899.5,79.0,3.9,22.5,606.0,671.95,525.61
2016,10,26,13,30,892.0,78.0,3.9,22.0,585.0,623.43,488.82
2016,10,26,13,45,881.0,77.0,3.95,22.0,556.5,571.23,447.35
2016,10,26,14,0,870.0,76.0,4.0,22.0,528.0,517.86,403.76
2016,10,26,14,15,854.5,74.0,3.95,21.5,493.0,460.83,356.6
2016,10,26,14,30,839.0,72.0,3.9,21.0,458.0,402.78,307.11
2016,10,26,14,45,817.0,69.0,3.85,21.0,417.5,341.81,253.53
2016,10,26,15,0,795.0,66.0,3.8,21.0,377.0,282.12,200.18
2016,10,26,15,15,763.0,62.5,3.6,20.5,332.5,221.41,146.89
2016,10,26,15,30,731.0,59.0,3.4,20.0,288.0,163.82,98.33
2016,10,26,15,45,683.5,54.0,3.25,19.5,241.0,106.89,56.73
2016,10,26,16,0,636.0,49.0,3.1,19.0,194.0,55.64,31.07
2016,10,26,16,15,558.0,42.5,2.7,18.0,147.5,33.2,23.33
2016,10,26,16,30,480.0,36.0,2.3,17.0,101.0,28.9,19.17
2016,10,26,16,45,339.5,25.5,1.9,16.0,62.0,20.78,10.35
2016,10,26,17,0,199.0,15.0,1.5,15.0,23.0,13.64,0.0
2016,10,26,17,15,99.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.0,13.5,5.0,4.55,0.0
2016,10,27,7,0,0.0,10.0,2.2,14.0,10.0,8.78,0.94
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,15.83,7.52
2016,10,27,7,30,0.0,26.0,2.6,15.0,26.0,22.88,13.74
2016,10,27,7,45,0.0,34.5,2.8,15.5,34.5,30.4,20.27
2016,10,27,8,0,0.0,43.0,3.0,16.0,43.0,37.92,26.72
2016,10,27,8,15,0.0,51.0,3.0,16.0,51.0,45.01,32.77
2016,10,27,8,30,0.0,59.0,3.0,16.0,59.0,52.11,38.75
2016,10,27,8,45,4.5,104.5,3.0,16.5,106.5,101.04,79.87
2016,10,27,9,0,9.0,150.0,3.0,17.0,154.0,153.84,123.29
2016,10,27,9,15,4.5,132.5,3.0,17.5,134.5,128.29,101.53
2016,10,27,9,30,0.0,115.0,3.0,18.0,115.0,104.94,81.75
2016,10,27,9,45,9.0,157.0,3.05,18.5,162.0,155.82,123.36
2016,10,27,10,0,18.0,199.0,3.1,19.0,209.0,207.87,164.98
2016,10,27,10,15,10.5,188.0,3.05,19.0,194.0,187.45,147.94
2016,10,27,10,30,3.0,177.0,3.0,19.0,179.0,167.89,131.75
2016,10,27,10,45,5.0,185.5,2.95,19.0,189.0,177.54,139.42
2016,10,27,11,0,7.0,194.0,2.9,19.0,199.0,187.12,146.98
2016,10,27,11,15,3.5,103.5,3.05,19.0,106.0,95.34,72.87
2016,10,27,11,30,0.0,13.0,3.2,19.0,13.0,11.48,3.86
2016,10,27,11,45,0.0,13.0,3.35,19.0,13.0,11.48,3.87
2016,10,27,12,0,0.0,13.0,3.5,19.0,13.0,11.48,3.87
2016,10,27,12,15,0.0,61.0,3.55,18.5,61.0,53.99,39.1
2016,10,27,12,30,0.0,109.0,3.6,18.0,109.0,97.1,74.6
2016,10,27,12,45,6.5,158.5,3.7,17.5,162.5,147.74,116.26
2016,10,27,13,0,13.0,208.0,3.8,17.0,216.0,198.5,157.73
2016,10,27,13,15,11.5,199.5,3.7,17.0,206.5,188.32,149.51
2016,10,27,13,30,10.0,191.0,3.6,17.0,197.0,178.36,141.6
2016,10,27,13,45,32.0,203.5,3.55,17.0,220.5,206.15,164.53
2016,10,27,14,0,54.0,216.0,3.5,17.0,244.0,225.55,180.3
2016,10,27,14,15,57.5,203.0,3.35,17.0,231.0,210.09,167.71
2016,10,27,14,30,61.0,190.0,3.2,17.0,218.0,194.33,154.77
2016,10,27,14,45,30.5,138.5,3.1,17.0,152.5,133.36,105.28
2016,10,27,15,0,0.0,87.0,3.0,17.0,87.0,76.73,59.13
2016,10,27,15,15,0.0,76.0,2.75,17.0,76.0,66.99,51.11
2016,10,27,15,30,0.0,65.0,2.5,17.0,65.0,57.34,43.03
2016,10,27,15,45,0.0,54.0,2.25,17.0,54.0,47.69,34.85
2016,10,27,16,0,0.0,43.0,2.0,17.0,43.0,37.94,26.47
2016,10,27,16,15,0.0,32.0,1.7,16.5,32.0,28.2,19.11
2016,10,27,16,30,0.0,21.0,1.4,16.0,21.0,18.48,10.26
2016,10,27,16,45,0.0,12.5,1.1,16.0,12.5,10.98,2.54
2016,10,27,17,0,0.0,4.0,0.8,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.8,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,3.95,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.39,0.0
2016,10,28,8,45,6.0,78.0,1.35,15.0,81.0,74.66,58.26
2016,10,28,9,0,12.0,151.0,1.5,15.0,157.0,157.97,127.58
2016,10,28,9,15,46.5,180.5,1.6,15.0,203.0,236.02,191.96
2016,10,28,9,30,81.0,210.0,1.7,15.0,249.0,301.45,244.8
2016,10,28,9,45,42.5,191.0,1.8,15.5,211.5,239.12,192.73
2016,10,28,10,0,4.0,172.0,1.9,16.0,174.0,166.03,131.86
2016,10,28,10,15,5.5,180.5,1.95,16.5,183.5,175.11,138.98
2016,10,28,10,30,7.0,189.0,2.0,17.0,193.0,184.2,145.87
2016,10,28,10,45,3.5,146.5,2.05,17.5,148.5,137.06,107.33
2016,10,28,11,0,0.0,104.0,2.1,18.0,104.0,92.74,70.96
2016,10,28,11,15,0.0,105.5,2.2,18.0,105.5,94.09,72.07
2016,10,28,11,30,0.0,107.0,2.3,18.0,107.0,95.44,73.14
2016,10,28,11,45,53.5,199.5,2.45,18.5,233.5,240.58,191.38
2016,10,28,12,0,107.0,292.0,2.6,19.0,360.0,381.64,301.3
2016,10,28,12,15,63.5,261.5,2.7,19.0,302.0,308.26,243.07
2016,10,28,12,30,20.0,231.0,2.8,19.0,244.0,228.64,179.81
2016,10,28,12,45,20.5,226.5,2.95,19.0,239.5,223.1,175.8
2016,10,28,13,0,21.0,222.0,3.1,19.0,235.0,217.54,171.58
2016,10,28,13,15,20.0,214.5,3.15,19.0,226.5,208.1,164.22
2016,10,28,13,30,19.0,207.0,3.2,19.0,218.0,198.8,156.96
2016,10,28,13,45,414.5,146.0,3.3,19.0,358.0,379.63,303.79
2016,10,28,14,0,810.0,85.0,3.4,19.0,498.0,495.04,390.67
2016,10,28,14,15,793.5,82.5,3.4,18.5,464.5,439.34,343.54
2016,10,28,14,30,777.0,80.0,3.4,18.0,431.0,383.81,295.86
2016,10,28,14,45,762.0,74.5,3.45,18.0,393.0,326.34,244.82
2016,10,28,15,0,747.0,69.0,3.5,18.0,355.0,269.5,193.43
2016,10,28,15,15,714.0,65.5,3.3,17.5,312.0,211.67,142.28
2016,10,28,15,30,681.0,62.0,3.1,17.0,269.0,157.12,96.1
2016,10,28,15,45,634.5,56.0,2.95,17.0,224.0,99.83,53.68
2016,10,28,16,0,588.0,50.0,2.8,17.0,179.0,50.6,28.82
2016,10,28,16,15,506.5,43.0,2.4,16.0,134.0,33.74,23.95
2016,10,28,16,30,425.0,36.0,2.0,15.0,89.0,29.07,19.35
2016,10,28,16,45,286.5,24.5,1.65,14.5,53.0,20.06,8.72
2016,10,28,17,0,148.0,13.0,1.3,14.0,17.0,11.82,0.0
2016,10,28,17,15,74.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,1.8,13.5,24.5,83.7,0.0
2016,10,29,7,0,261.0,28.0,2.0,14.0,49.0,222.42,152.4
2016,10,29,7,15,368.0,38.0,2.2,14.0,90.0,317.82,256.79
2016,10,29,7,30,475.0,48.0,2.4,14.0,131.0,418.42,345.22
2016,10,29,7,45,545.5,54.5,2.65,14.5,177.0,496.01,411.04
2016,10,29,8,0,616.0,61.0,2.9,15.0,223.0,577.02,476.06
2016,10,29,8,15,331.5,98.5,3.05,15.0,187.5,413.83,344.82
2016,10,29,8,30,47.0,136.0,3.2,15.0,152.0,190.48,156.07
2016,10,29,8,45,24.5,138.0,3.35,15.5,146.5,169.65,137.99
2016,10,29,9,0,2.0,140.0,3.5,16.0,141.0,136.9,109.47
2016,10,29,9,15,17.0,164.5,3.6,16.5,173.0,175.55,141.5
2016,10,29,9,30,32.0,189.0,3.7,17.0,205.0,230.67,186.22
2016,10,29,9,45,158.0,209.0,3.85,17.5,293.0,384.26,312.24
2016,10,29,10,0,284.0,229.0,4.0,18.0,381.0,540.0,434.42
2016,10,29,10,15,582.0,154.5,4.0,18.0,483.5,748.87,596.82
2016,10,29,10,30,880.0,80.0,4.0,18.0,586.0,916.51,716.03
2016,10,29,10,45,888.5,80.0,4.0,18.5,604.0,917.46,713.24
2016,10,29,11,0,897.0,80.0,4.0,19.0,622.0,914.65,709.24
2016,10,29,11,15,901.0,80.5,3.95,19.0,632.0,904.62,701.43
2016,10,29,11,30,905.0,81.0,3.9,19.0,642.0,890.86,691.19
2016,10,29,11,45,909.0,80.0,3.85,19.0,645.0,871.64,677.25
2016,10,29,12,0,913.0,79.0,3.8,19.0,648.0,848.8,660.89
2016,10,29,12,15,911.5,78.5,3.7,19.0,642.0,818.59,639.1
2016,10,29,12,30,910.0,78.0,3.6,19.0,636.0,785.22,615.12
2016,10,29,12,45,905.5,77.5,3.55,19.5,622.0,746.67,586.46
2016,10,29,13,0,901.0,77.0,3.5,20.0,608.0,705.5,555.81
2016,10,29,13,15,893.5,76.0,3.4,20.0,587.0,659.43,520.05
2016,10,29,13,30,886.0,75.0,3.3,20.0,566.0,611.41,482.07
2016,10,29,13,45,875.0,73.5,3.25,20.0,537.5,559.24,440.16
2016,10,29,14,0,864.0,72.0,3.2,20.0,509.0,505.95,396.22
2016,10,29,14,15,848.0,70.0,3.1,19.5,474.0,449.08,348.84
2016,10,29,14,30,832.0,68.0,3.0,19.0,439.0,391.79,299.62
2016,10,29,14,45,808.0,65.5,2.9,19.0,399.0,331.42,246.28
2016,10,29,15,0,784.0,63.0,2.8,19.0,359.0,272.55,193.45
2016,10,29,15,15,750.5,59.5,2.55,18.5,315.0,212.58,140.69
2016,10,29,15,30,717.0,56.0,2.3,18.0,271.0,155.9,93.0
2016,10,29,15,45,664.5,51.5,2.1,18.0,224.5,100.3,52.82
2016,10,29,16,0,612.0,47.0,1.9,18.0,178.0,50.97,29.18
2016,10,29,16,15,530.0,40.0,1.7,17.0,133.0,31.36,21.75
2016,10,29,16,30,448.0,33.0,1.5,16.0,88.0,26.56,17.04
2016,10,29,16,45,296.0,22.5,1.3,15.5,52.0,18.35,6.7
2016,10,29,17,0,144.0,12.0,1.1,15.0,16.0,10.91,0.0
