Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,15,72.0,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,104.0,14.5,3.35,12.5,22.5,69.59,0.0
2016,10,30,7,0,208.0,29.0,3.6,13.0,45.0,191.7,125.74
2016,10,30,7,15,317.0,40.5,3.75,13.0,85.0,286.98,233.07
2016,10,30,7,30,426.0,52.0,3.9,13.0,125.0,388.55,323.7
2016,10,30,7,45,213.0,27.5,4.05,13.5,64.0,213.8,180.7
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,69.5,4.85,14.5,69.5,61.44,46.89
2016,10,30,9,0,0.0,135.0,5.1,15.0,135.0,129.78,104.16
2016,10,30,9,15,8.0,155.0,5.25,15.0,159.0,157.02,126.91
2016,10,30,9,30,16.0,175.0,5.4,15.0,183.0,184.45,149.64
2016,10,30,9,45,80.0,207.5,5.6,15.5,249.5,294.53,241.5
2016,10,30,10,0,144.0,240.0,5.8,16.0,316.0,407.75,333.27
2016,10,30,10,15,72.0,190.0,5.85,16.0,228.0,260.71,212.45
2016,10,30,10,30,0.0,140.0,5.9,16.0,140.0,128.03,100.98
2016,10,30,10,45,11.5,184.5,5.95,16.5,191.5,182.9,146.18
2016,10,30,11,0,23.0,229.0,6.0,17.0,243.0,238.47,191.1
2016,10,30,11,15,54.5,255.0,5.95,17.0,288.5,308.58,248.19
2016,10,30,11,30,86.0,281.0,5.9,17.0,334.0,362.07,291.31
2016,10,30,11,45,43.0,209.5,5.9,17.5,236.0,242.5,194.17
2016,10,30,12,0,0.0,138.0,5.9,18.0,138.0,124.43,96.91
2016,10,30,12,15,0.0,99.0,5.85,18.0,99.0,87.96,67.15
2016,10,30,12,30,0.0,60.0,5.8,18.0,60.0,53.09,38.45
2016,10,30,12,45,2.5,121.0,5.75,18.0,122.5,109.95,85.42
2016,10,30,13,0,5.0,182.0,5.7,18.0,185.0,168.52,133.3
2016,10,30,13,15,2.5,132.0,5.55,17.5,133.5,119.69,93.67
2016,10,30,13,30,0.0,82.0,5.4,17.0,82.0,72.61,55.04
2016,10,30,13,45,0.0,51.0,5.3,17.0,51.0,45.06,32.18
2016,10,30,14,0,0.0,20.0,5.2,17.0,20.0,17.63,9.21
2016,10,30,14,15,383.0,52.5,5.05,17.0,222.0,225.08,180.05
2016,10,30,14,30,766.0,85.0,4.9,17.0,424.0,381.96,297.73
2016,10,30,14,45,738.0,82.0,4.75,17.0,384.0,321.85,243.44
2016,10,30,15,0,710.0,79.0,4.6,17.0,344.0,264.99,191.95
2016,10,30,15,15,671.5,74.5,4.3,16.5,300.5,206.99,140.75
2016,10,30,15,30,633.0,70.0,4.0,16.0,257.0,153.0,95.26
2016,10,30,15,45,576.5,64.0,3.75,16.0,212.0,100.51,57.08
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,54.89,34.37
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.5,39.17,28.65
2016,10,30,16,30,335.0,40.0,2.8,15.0,80.0,32.99,22.46
2016,10,30,16,45,191.5,26.0,2.45,14.5,46.5,20.49,7.12
2016,10,30,17,0,48.0,12.0,2.1,14.0,13.0,10.91,0.0
2016,10,30,17,15,24.0,6.0,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,9.5,23.0,82.33,0.0
2016,10,31,7,0,259.0,27.0,0.9,10.0,46.0,215.56,134.22
2016,10,31,7,15,374.5,36.5,1.1,10.5,87.5,319.04,257.57
2016,10,31,7,30,490.0,46.0,1.3,11.0,129.0,424.54,350.14
2016,10,31,7,45,564.0,52.0,1.5,12.0,175.0,504.15,416.71
2016,10,31,8,0,638.0,58.0,1.7,13.0,221.0,587.38,482.25
2016,10,31,8,15,681.0,62.5,1.75,13.0,266.0,647.13,528.14
2016,10,31,8,30,724.0,67.0,1.8,13.0,311.0,701.92,568.84
2016,10,31,8,45,756.5,69.5,1.85,13.5,353.0,750.6,602.74
2016,10,31,9,0,789.0,72.0,1.9,14.0,395.0,797.73,634.61
2016,10,31,9,15,767.5,79.5,1.9,14.0,417.5,801.63,635.55
2016,10,31,9,30,746.0,87.0,1.9,14.0,440.0,801.5,634.05
2016,10,31,9,45,557.5,147.5,1.95,14.5,421.5,707.52,563.92
2016,10,31,10,0,369.0,208.0,2.0,15.0,403.0,591.13,472.84
2016,10,31,10,15,220.5,228.5,2.0,15.0,346.5,459.98,369.97
2016,10,31,10,30,72.0,249.0,2.0,15.0,290.0,328.35,263.24
2016,10,31,10,45,187.5,255.0,2.0,15.5,365.5,453.33,363.4
2016,10,31,11,0,303.0,261.0,2.0,16.0,441.0,575.41,456.05
2016,10,31,11,15,595.0,175.0,2.05,16.0,536.5,751.03,590.43
2016,10,31,11,30,887.0,89.0,2.1,16.0,632.0,880.74,680.88
2016,10,31,11,45,641.0,169.5,2.2,16.5,562.5,753.53,589.06
2016,10,31,12,0,395.0,250.0,2.3,17.0,493.0,598.66,471.23
2016,10,31,12,15,394.0,248.0,2.4,17.0,488.0,580.25,458.75
2016,10,31,12,30,393.0,246.0,2.5,17.0,483.0,560.49,444.13
2016,10,31,12,45,631.5,166.5,2.65,17.0,538.0,648.0,513.95
2016,10,31,13,0,870.0,87.0,2.8,17.0,593.0,691.73,549.35
2016,10,31,13,15,862.0,86.0,2.9,17.0,571.5,649.97,516.71
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,602.32,479.45
2016,10,31,13,45,566.5,147.5,3.1,17.0,449.5,465.66,371.49
2016,10,31,14,0,279.0,210.0,3.2,17.0,349.0,341.37,272.36
2016,10,31,14,15,262.0,196.5,3.25,16.5,319.5,302.45,241.15
2016,10,31,14,30,245.0,183.0,3.3,16.0,290.0,265.13,210.38
2016,10,31,14,45,308.5,156.5,3.35,16.0,279.0,244.04,190.25
2016,10,31,15,0,372.0,130.0,3.4,16.0,268.0,217.97,164.51
2016,10,31,15,15,348.5,117.5,3.3,15.5,234.0,175.76,128.18
2016,10,31,15,30,325.0,105.0,3.2,15.0,200.0,136.26,95.26
2016,10,31,15,45,296.0,89.0,3.1,15.0,164.5,96.31,64.7
2016,10,31,16,0,267.0,73.0,3.0,15.0,129.0,60.13,42.24
2016,10,31,16,15,223.5,56.5,2.7,14.5,95.0,43.08,32.15
2016,10,31,16,30,180.0,40.0,2.4,14.0,61.0,30.99,20.74
2016,10,31,16,45,90.0,24.5,2.1,13.5,35.0,19.86,5.45
2016,10,31,17,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,10,31,17,15,0.0,4.5,1.9,12.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,123.5,12.5,1.1,9.5,21.5,77.99,0.0
2016,11,1,7,0,247.0,25.0,1.1,10.0,43.0,204.8,117.21
2016,11,1,7,15,365.0,35.0,1.3,10.5,83.5,310.8,250.4
2016,11,1,7,30,483.0,45.0,1.5,11.0,124.0,417.75,344.97
2016,11,1,7,45,556.5,51.0,1.7,12.0,170.0,496.5,411.36
2016,11,1,8,0,630.0,57.0,1.9,13.0,216.0,578.87,476.67
2016,11,1,8,15,674.5,62.0,1.9,13.0,261.0,640.07,523.8
2016,11,1,8,30,719.0,67.0,1.9,13.0,306.0,696.32,565.51
2016,11,1,8,45,525.0,110.5,1.95,13.5,297.0,604.59,494.24
2016,11,1,9,0,331.0,154.0,2.0,14.0,288.0,484.77,397.82
2016,11,1,9,15,579.0,115.5,2.0,14.0,376.5,684.11,553.38
2016,11,1,9,30,827.0,77.0,2.0,14.0,465.0,859.78,678.07
2016,11,1,9,45,845.0,78.0,2.0,14.5,497.0,884.47,690.93
2016,11,1,10,0,863.0,79.0,2.0,15.0,529.0,905.91,703.04
2016,11,1,10,15,873.5,80.5,2.0,15.0,554.0,908.61,703.53
2016,11,1,10,30,884.0,82.0,2.0,15.0,579.0,916.82,708.19
2016,11,1,10,45,687.0,146.0,2.0,15.5,539.5,821.52,639.55
2016,11,1,11,0,490.0,210.0,2.0,16.0,500.0,700.28,549.42
2016,11,1,11,15,698.0,147.0,2.0,16.0,567.0,810.22,631.55
2016,11,1,11,30,906.0,84.0,2.0,16.0,634.0,889.36,685.44
2016,11,1,11,45,905.0,84.5,2.05,16.0,635.5,867.65,669.9
2016,11,1,12,0,904.0,85.0,2.1,16.0,637.0,842.54,653.07
2016,11,1,12,15,902.0,85.0,2.1,16.0,630.5,812.79,632.54
2016,11,1,12,30,900.0,85.0,2.1,16.0,624.0,779.93,609.8
2016,11,1,12,45,893.0,85.0,2.15,16.5,609.5,740.54,581.56
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,698.75,550.72
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.5,652.22,514.99
2016,11,1,13,30,869.0,82.0,2.1,17.0,552.0,606.43,478.94
2016,11,1,13,45,856.0,80.5,2.1,17.0,523.5,553.39,436.74
2016,11,1,14,0,843.0,79.0,2.1,17.0,495.0,499.49,392.64
2016,11,1,14,15,825.5,77.0,2.05,16.5,460.0,442.55,345.34
2016,11,1,14,30,808.0,75.0,2.0,16.0,425.0,385.81,296.64
2016,11,1,14,45,780.0,72.5,1.95,16.0,384.5,325.68,243.63
2016,11,1,15,0,752.0,70.0,1.9,16.0,344.0,267.57,191.58
2016,11,1,15,15,715.0,66.0,1.8,15.5,300.5,208.57,139.82
2016,11,1,15,30,678.0,62.0,1.7,15.0,257.0,150.81,91.44
2016,11,1,15,45,619.5,56.5,1.6,15.0,211.0,96.17,52.18
2016,11,1,16,0,561.0,51.0,1.5,15.0,165.0,48.53,29.49
2016,11,1,16,15,469.0,43.0,1.4,14.0,120.5,34.22,24.44
2016,11,1,16,30,377.0,35.0,1.3,13.0,76.0,28.69,18.77
2016,11,1,16,45,188.5,17.5,1.2,12.5,38.0,13.98,1.03
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.0,0.9,7.5,20.5,81.66,0.0
2016,11,2,7,0,263.0,24.0,0.9,8.0,41.0,211.11,108.03
2016,11,2,7,15,380.5,34.0,1.1,8.5,82.5,318.85,256.96
2016,11,2,7,30,498.0,44.0,1.3,9.0,124.0,425.77,352.68
2016,11,2,7,45,565.5,51.0,1.55,10.0,169.5,501.91,417.62
2016,11,2,8,0,633.0,58.0,1.8,11.0,215.0,581.29,481.35
2016,11,2,8,15,677.5,62.5,1.9,11.5,260.0,641.83,527.97
2016,11,2,8,30,722.0,67.0,2.0,12.0,305.0,697.2,568.99
2016,11,2,8,45,754.5,70.5,2.15,13.0,347.5,746.94,603.75
2016,11,2,9,0,787.0,74.0,2.3,14.0,390.0,795.13,636.39
2016,11,2,9,15,808.0,76.5,2.3,14.5,427.0,830.06,658.69
2016,11,2,9,30,829.0,79.0,2.3,15.0,464.0,862.3,678.76
2016,11,2,9,45,855.5,77.0,2.35,15.5,497.5,890.78,696.38
2016,11,2,10,0,882.0,75.0,2.4,16.0,531.0,907.04,705.35
2016,11,2,10,15,891.5,76.0,2.3,16.5,555.5,917.38,708.96
2016,11,2,10,30,901.0,77.0,2.2,17.0,580.0,924.07,710.15
2016,11,2,10,45,908.0,77.5,2.15,17.5,597.5,924.12,707.43
2016,11,2,11,0,915.0,78.0,2.1,18.0,615.0,920.37,702.36
2016,11,2,11,15,918.0,78.5,2.0,18.0,624.5,909.25,693.26
2016,11,2,11,30,921.0,79.0,1.9,18.0,634.0,894.4,681.84
2016,11,2,11,45,921.5,79.0,1.8,18.5,636.0,873.15,664.98
2016,11,2,12,0,922.0,79.0,1.7,19.0,638.0,848.38,645.95
2016,11,2,12,15,920.0,79.0,1.55,19.0,631.5,818.24,624.04
2016,11,2,12,30,918.0,79.0,1.4,19.0,625.0,784.94,600.05
2016,11,2,12,45,914.0,77.5,1.3,19.5,611.0,745.53,571.3
2016,11,2,13,0,910.0,76.0,1.2,20.0,597.0,703.48,540.36
2016,11,2,13,15,902.0,75.0,1.1,20.0,575.5,656.99,505.27
2016,11,2,13,30,894.0,74.0,1.0,20.0,554.0,608.58,468.07
2016,11,2,13,45,882.0,72.5,0.9,20.0,525.5,555.8,426.78
2016,11,2,14,0,870.0,71.0,0.8,20.0,497.0,501.99,383.61
2016,11,2,14,15,853.0,69.0,0.8,20.0,462.0,444.74,337.26
2016,11,2,14,30,836.0,67.0,0.8,20.0,427.0,387.25,289.18
2016,11,2,14,45,810.5,64.5,0.85,20.0,386.5,326.59,237.56
2016,11,2,15,0,785.0,62.0,0.9,20.0,346.0,267.6,186.21
2016,11,2,15,15,750.0,58.5,0.85,19.0,302.0,207.72,135.05
2016,11,2,15,30,715.0,55.0,0.8,18.0,258.0,151.3,88.81
2016,11,2,15,45,659.5,50.0,0.8,17.5,211.5,95.64,49.76
2016,11,2,16,0,604.0,45.0,0.8,17.0,165.0,46.62,27.61
2016,11,2,16,15,515.5,37.5,0.85,16.0,120.5,29.64,20.22
2016,11,2,16,30,427.0,30.0,0.9,15.0,76.0,24.31,14.79
2016,11,2,16,45,213.5,15.0,1.0,14.5,38.0,11.87,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,0.95,8.5,19.5,85.37,0.0
2016,11,3,7,0,281.0,22.0,0.9,9.0,39.0,217.77,92.77
2016,11,3,7,15,399.5,31.5,1.1,9.5,80.5,327.36,261.24
2016,11,3,7,30,518.0,41.0,1.3,10.0,122.0,434.62,357.92
2016,11,3,7,45,587.5,47.5,1.5,11.0,168.0,511.88,423.26
2016,11,3,8,0,657.0,54.0,1.7,12.0,214.0,586.34,482.68
2016,11,3,8,15,700.5,58.0,1.7,12.5,259.0,646.89,528.5
2016,11,3,8,30,744.0,62.0,1.7,13.0,304.0,707.31,572.22
2016,11,3,8,45,775.0,65.5,1.75,13.5,346.5,756.13,606.2
2016,11,3,9,0,806.0,69.0,1.8,14.0,389.0,803.34,638.12
2016,11,3,9,15,826.5,71.0,1.8,14.5,426.5,837.4,659.42
2016,11,3,9,30,847.0,73.0,1.8,15.0,464.0,868.75,678.52
2016,11,3,9,45,866.0,73.5,1.8,16.0,496.0,884.79,685.45
2016,11,3,10,0,885.0,74.0,1.8,17.0,528.0,906.53,696.42
2016,11,3,10,15,894.5,75.5,1.7,17.5,552.5,917.51,700.0
2016,11,3,10,30,904.0,77.0,1.6,18.0,577.0,924.81,701.21
2016,11,3,10,45,910.0,77.5,1.55,18.5,594.5,923.94,697.73
2016,11,3,11,0,916.0,78.0,1.5,19.0,612.0,919.27,691.98
2016,11,3,11,15,919.0,78.5,1.4,19.0,621.5,908.16,682.74
2016,11,3,11,30,922.0,79.0,1.3,19.0,631.0,893.3,671.22
2016,11,3,11,45,921.5,79.5,1.2,19.5,632.5,871.81,654.2
2016,11,3,12,0,921.0,80.0,1.1,20.0,634.0,846.85,635.1
2016,11,3,12,15,918.5,79.5,1.0,20.0,627.5,815.8,613.26
2016,11,3,12,30,916.0,79.0,0.9,20.0,621.0,781.65,589.43
2016,11,3,12,45,909.5,79.0,0.8,20.5,606.5,742.27,560.97
2016,11,3,13,0,903.0,79.0,0.7,21.0,592.0,700.4,530.26
2016,11,3,13,15,894.5,78.0,0.65,21.0,570.0,653.91,496.23
2016,11,3,13,30,886.0,77.0,0.6,21.0,548.0,605.57,460.08
2016,11,3,13,45,872.0,76.0,0.55,21.0,519.5,552.66,419.68
2016,11,3,14,0,858.0,75.0,0.5,21.0,491.0,500.02,378.26
2016,11,3,14,15,840.5,72.5,0.5,21.0,456.0,442.03,332.04
2016,11,3,14,30,823.0,70.0,0.5,21.0,421.0,384.23,284.39
2016,11,3,14,45,795.5,68.0,0.55,21.0,380.5,324.2,234.0
2016,11,3,15,0,768.0,66.0,0.6,21.0,340.0,266.08,184.06
2016,11,3,15,15,731.5,62.0,0.6,20.5,296.0,206.49,133.61
2016,11,3,15,30,695.0,58.0,0.6,20.0,252.0,150.58,88.27
2016,11,3,15,45,638.0,52.5,0.65,19.5,206.0,95.69,50.3
2016,11,3,16,0,581.0,47.0,0.7,19.0,160.0,44.45,26.14
2016,11,3,16,15,489.0,39.0,0.8,18.0,116.0,31.0,21.16
2016,11,3,16,30,397.0,31.0,0.9,17.0,72.0,25.3,15.3
2016,11,3,16,45,198.5,15.5,1.0,16.5,36.0,12.36,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,11.0,1.05,10.0,18.0,74.19,0.0
2016,11,4,7,0,240.0,22.0,1.0,10.0,36.0,191.66,59.93
2016,11,4,7,15,363.5,32.5,1.15,10.5,76.5,305.23,241.4
2016,11,4,7,30,487.0,43.0,1.3,11.0,117.0,415.33,340.75
2016,11,4,7,45,560.5,49.5,1.45,12.0,163.0,494.34,407.63
2016,11,4,8,0,634.0,56.0,1.6,13.0,209.0,576.96,473.12
2016,11,4,8,15,679.5,61.0,1.45,13.5,254.0,638.7,518.63
2016,11,4,8,30,725.0,66.0,1.3,14.0,299.0,695.26,557.84
2016,11,4,8,45,756.0,69.5,1.2,14.5,341.0,743.65,589.64
2016,11,4,9,0,787.0,73.0,1.1,15.0,383.0,790.42,618.94
2016,11,4,9,15,808.0,75.5,1.05,15.5,420.0,825.22,639.53
2016,11,4,9,30,829.0,78.0,1.0,16.0,457.0,857.36,657.86
2016,11,4,9,45,844.5,80.0,0.95,17.0,488.5,880.97,668.81
2016,11,4,10,0,860.0,82.0,0.9,18.0,520.0,901.29,677.43
2016,11,4,10,15,870.5,83.5,0.85,18.5,544.5,912.96,681.54
2016,11,4,10,30,881.0,85.0,0.8,19.0,569.0,920.96,683.41
2016,11,4,10,45,887.5,85.5,0.75,19.5,586.0,911.63,674.16
2016,11,4,11,0,894.0,86.0,0.7,20.0,603.0,907.51,668.76
2016,11,4,11,15,897.5,86.5,0.65,20.5,612.5,897.03,659.32
2016,11,4,11,30,901.0,87.0,0.6,21.0,622.0,882.88,647.8
2016,11,4,11,45,901.5,87.0,0.55,21.5,623.5,862.01,632.17
2016,11,4,12,0,902.0,87.0,0.5,22.0,625.0,837.71,614.56
2016,11,4,12,15,899.0,86.5,0.6,22.0,618.5,806.77,596.58
2016,11,4,12,30,896.0,86.0,0.7,22.0,612.0,772.84,576.36
2016,11,4,12,45,891.0,85.0,0.85,22.0,598.0,734.09,553.17
2016,11,4,13,0,886.0,84.0,1.0,22.0,584.0,692.84,526.64
2016,11,4,13,15,877.5,83.0,1.1,22.0,562.0,647.07,494.36
2016,11,4,13,30,869.0,82.0,1.2,22.0,540.0,602.07,461.39
2016,11,4,13,45,855.5,80.0,1.3,22.0,511.5,548.5,420.97
2016,11,4,14,0,842.0,78.0,1.4,22.0,483.0,494.14,378.45
2016,11,4,14,15,823.5,76.0,1.4,21.5,448.5,437.11,332.58
2016,11,4,14,30,805.0,74.0,1.4,21.0,414.0,380.4,285.31
2016,11,4,14,45,779.0,70.5,1.45,21.0,374.0,320.44,233.88
2016,11,4,15,0,753.0,67.0,1.5,21.0,334.0,262.3,183.04
2016,11,4,15,15,715.5,63.0,1.35,20.5,290.0,203.5,132.57
2016,11,4,15,30,678.0,59.0,1.2,20.0,246.0,148.52,87.65
2016,11,4,15,45,621.5,53.0,1.05,19.5,201.0,91.61,47.73
2016,11,4,16,0,565.0,47.0,0.9,19.0,156.0,43.8,26.07
2016,11,4,16,15,471.5,39.0,0.95,18.0,112.5,31.08,21.17
2016,11,4,16,30,378.0,31.0,1.0,17.0,69.0,25.4,15.19
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.5,12.43,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,122.5,10.0,1.05,10.0,17.0,74.43,0.0
2016,11,5,7,0,245.0,20.0,1.0,10.0,34.0,190.84,32.49
2016,11,5,7,15,366.0,30.5,1.15,10.5,73.5,304.03,238.49
2016,11,5,7,30,487.0,41.0,1.3,11.0,113.0,412.06,337.6
2016,11,5,7,45,554.0,48.0,1.5,12.0,157.5,486.76,401.6
2016,11,5,8,0,621.0,55.0,1.7,13.0,202.0,564.75,464.15
2016,11,5,8,15,666.0,60.0,1.7,13.5,246.5,625.52,510.48
2016,11,5,8,30,711.0,65.0,1.7,14.0,291.0,681.2,551.0
2016,11,5,8,45,737.5,69.5,1.75,15.0,331.5,726.61,581.76
2016,11,5,9,0,764.0,74.0,1.8,16.0,372.0,770.31,610.28
2016,11,5,9,15,785.5,77.0,1.75,16.0,408.5,805.72,633.49
2016,11,5,9,30,807.0,80.0,1.7,16.0,445.0,838.57,654.5
2016,11,5,9,45,824.5,81.0,1.7,16.5,476.0,862.46,668.29
2016,11,5,10,0,842.0,82.0,1.7,17.0,507.0,883.16,679.86
2016,11,5,10,15,852.0,83.5,1.7,17.5,531.0,894.32,684.89
2016,11,5,10,30,862.0,85.0,1.7,18.0,555.0,901.9,687.68
2016,11,5,10,45,870.0,85.0,1.7,18.5,572.0,902.12,685.65
2016,11,5,11,0,878.0,85.0,1.7,19.0,589.0,890.23,675.65
2016,11,5,11,15,880.5,85.5,1.75,19.0,598.0,879.14,668.36
2016,11,5,11,30,883.0,86.0,1.8,19.0,607.0,864.49,658.72
2016,11,5,11,45,885.0,85.5,1.85,19.5,608.5,844.73,644.46
2016,11,5,12,0,887.0,85.0,1.9,20.0,610.0,821.55,627.97
2016,11,5,12,15,760.5,121.5,1.95,20.0,568.5,745.79,575.8
2016,11,5,12,30,634.0,158.0,2.0,20.0,527.0,662.42,515.36
2016,11,5,12,45,607.0,162.0,2.1,20.0,508.5,620.41,485.01
2016,11,5,13,0,580.0,166.0,2.2,20.0,490.0,573.42,450.14
2016,11,5,13,15,535.5,173.5,2.25,20.0,464.0,524.71,412.78
2016,11,5,13,30,491.0,181.0,2.3,20.0,438.0,477.86,376.25
2016,11,5,13,45,459.0,176.5,2.35,20.0,406.5,428.49,337.44
2016,11,5,14,0,427.0,172.0,2.4,20.0,375.0,381.18,299.52
2016,11,5,14,15,449.0,153.5,2.35,19.5,354.0,346.35,270.78
2016,11,5,14,30,471.0,135.0,2.3,19.0,333.0,308.65,238.48
2016,11,5,14,45,458.5,123.0,2.3,19.0,299.5,263.1,199.08
2016,11,5,15,0,446.0,111.0,2.3,19.0,266.0,218.55,160.04
2016,11,5,15,15,417.5,100.5,2.15,18.5,231.0,173.27,121.45
2016,11,5,15,30,389.0,90.0,2.0,18.0,196.0,131.15,86.95
2016,11,5,15,45,354.5,76.0,1.85,17.5,159.0,89.02,56.01
2016,11,5,16,0,320.0,62.0,1.7,17.0,122.0,51.22,34.75
2016,11,5,16,15,263.0,47.5,1.55,16.0,87.5,36.55,26.03
2016,11,5,16,30,206.0,33.0,1.4,15.0,53.0,25.77,15.42
2016,11,5,16,45,103.0,16.5,1.25,14.5,26.5,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,10.5,0.8,12.5,10.5,9.55,0.0
2016,11,6,7,0,0.0,21.0,0.8,13.0,21.0,22.64,0.0
2016,11,6,7,15,69.5,36.5,0.85,13.0,46.5,101.77,76.02
2016,11,6,7,30,139.0,52.0,0.9,13.0,72.0,179.44,145.76
2016,11,6,7,45,161.5,70.0,0.95,13.5,101.5,221.98,183.16
2016,11,6,8,0,184.0,88.0,1.0,14.0,131.0,265.33,220.05
2016,11,6,8,15,198.5,106.0,1.2,14.5,161.0,303.18,251.47
2016,11,6,8,30,213.0,124.0,1.4,15.0,191.0,341.01,281.99
2016,11,6,8,45,222.5,140.5,1.6,15.5,219.0,372.43,306.58
2016,11,6,9,0,232.0,157.0,1.8,16.0,247.0,403.32,330.25
2016,11,6,9,15,167.5,175.5,1.8,16.0,244.0,355.27,289.95
2016,11,6,9,30,103.0,194.0,1.8,16.0,241.0,304.19,247.15
2016,11,6,9,45,181.5,204.5,1.85,16.5,293.0,400.86,324.64
2016,11,6,10,0,260.0,215.0,1.9,17.0,345.0,499.16,400.07
2016,11,6,10,15,236.0,229.5,1.9,17.0,352.0,475.12,379.91
2016,11,6,10,30,212.0,244.0,1.9,17.0,359.0,467.23,372.6
2016,11,6,10,45,219.5,251.5,1.9,17.5,373.5,478.04,379.72
2016,11,6,11,0,227.0,259.0,1.9,18.0,388.0,487.85,385.94
2016,11,6,11,15,330.0,242.5,1.9,18.0,433.5,567.37,447.25
2016,11,6,11,30,433.0,226.0,1.9,18.0,479.0,641.65,502.74
2016,11,6,11,45,439.0,224.0,1.9,18.5,481.0,631.1,493.23
2016,11,6,12,0,445.0,222.0,1.9,19.0,483.0,618.47,482.95
2016,11,6,12,15,654.5,151.0,1.9,19.0,531.5,694.44,542.02
2016,11,6,12,30,864.0,80.0,1.9,19.0,580.0,739.07,574.48
2016,11,6,12,45,843.5,85.0,1.9,19.5,563.5,702.12,547.01
2016,11,6,13,0,823.0,90.0,1.9,20.0,547.0,658.46,513.73
2016,11,6,13,15,618.5,143.0,1.9,20.0,479.5,549.87,430.67
2016,11,6,13,30,414.0,196.0,1.9,20.0,412.0,447.29,351.19
2016,11,6,13,45,434.0,180.0,1.9,20.0,395.5,418.06,328.5
2016,11,6,14,0,454.0,164.0,1.9,20.0,379.0,386.11,302.45
2016,11,6,14,15,340.5,168.0,1.8,19.5,323.0,307.99,240.78
2016,11,6,14,30,227.0,172.0,1.7,19.0,267.0,247.38,193.0
2016,11,6,14,45,221.0,156.0,1.65,19.0,241.0,214.42,165.36
2016,11,6,15,0,215.0,140.0,1.6,19.0,215.0,182.16,137.88
2016,11,6,15,15,205.5,122.0,1.4,18.5,186.0,148.29,109.41
2016,11,6,15,30,196.0,104.0,1.2,18.0,157.0,115.77,82.61
2016,11,6,15,45,177.0,86.0,1.05,17.5,127.0,83.97,58.33
2016,11,6,16,0,158.0,68.0,0.9,17.0,97.0,54.87,39.13
2016,11,6,16,15,125.0,50.0,0.85,16.5,69.0,39.38,28.35
2016,11,6,16,30,92.0,32.0,0.8,16.0,41.0,25.73,15.07
2016,11,6,16,45,46.0,16.0,0.8,15.5,20.5,13.18,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,11.5,12.0,10.91,0.0
2016,11,7,7,0,0.0,24.0,0.7,12.0,24.0,29.49,0.0
2016,11,7,7,15,150.0,34.5,0.8,12.5,55.5,174.37,131.91
2016,11,7,7,30,300.0,45.0,0.9,13.0,87.0,289.17,235.38
2016,11,7,7,45,346.0,58.0,1.0,13.5,124.0,347.91,286.65
2016,11,7,8,0,392.0,71.0,1.1,14.0,161.0,409.33,338.1
2016,11,7,8,15,421.0,83.0,1.05,14.5,197.5,458.18,376.82
2016,11,7,8,30,450.0,95.0,1.0,15.0,234.0,507.36,414.08
2016,11,7,8,45,469.5,105.5,1.0,16.0,268.5,546.58,441.78
2016,11,7,9,0,489.0,116.0,1.0,17.0,303.0,584.88,467.77
2016,11,7,9,15,510.5,125.0,0.95,17.5,336.5,621.73,492.23
2016,11,7,9,30,532.0,134.0,0.9,18.0,370.0,657.12,514.98
2016,11,7,9,45,643.5,115.5,0.9,19.0,421.0,745.78,574.14
2016,11,7,10,0,755.0,97.0,0.9,20.0,472.0,824.95,623.9
2016,11,7,10,15,698.0,117.5,0.8,20.0,477.5,799.06,602.8
2016,11,7,10,30,641.0,138.0,0.7,20.0,483.0,768.58,580.11
2016,11,7,10,45,506.0,184.0,0.65,20.5,461.5,687.47,521.04
2016,11,7,11,0,371.0,230.0,0.6,21.0,440.0,596.65,453.56
2016,11,7,11,15,419.0,222.5,0.6,21.0,463.0,636.45,482.68
2016,11,7,11,30,467.0,215.0,0.6,21.0,486.0,657.92,497.59
2016,11,7,11,45,506.5,201.5,0.65,21.5,496.5,662.05,500.36
2016,11,7,12,0,546.0,188.0,0.7,22.0,507.0,662.41,500.67
2016,11,7,12,15,473.5,208.0,0.75,22.0,482.5,607.92,461.4
2016,11,7,12,30,401.0,228.0,0.8,22.0,458.0,543.62,415.32
2016,11,7,12,45,616.5,157.0,0.9,22.5,501.5,620.08,473.36
2016,11,7,13,0,832.0,86.0,1.0,23.0,545.0,658.73,502.0
2016,11,7,13,15,823.5,84.5,1.05,22.5,524.5,614.21,469.98
2016,11,7,13,30,815.0,83.0,1.1,22.0,504.0,568.06,436.54
2016,11,7,13,45,740.0,95.0,1.15,22.0,461.5,499.48,384.43
2016,11,7,14,0,665.0,107.0,1.2,22.0,419.0,435.31,334.55
2016,11,7,14,15,623.5,108.0,1.2,22.0,383.5,380.08,290.11
2016,11,7,14,30,582.0,109.0,1.2,22.0,348.0,327.89,247.03
2016,11,7,14,45,556.0,103.0,1.2,22.0,313.5,277.53,204.43
2016,11,7,15,0,530.0,97.0,1.2,22.0,279.0,229.41,163.15
2016,11,7,15,15,502.5,87.0,1.05,21.5,241.0,179.88,121.34
2016,11,7,15,30,475.0,77.0,0.9,21.0,203.0,133.34,83.67
2016,11,7,15,45,429.5,66.5,0.8,20.5,164.0,88.23,51.96
2016,11,7,16,0,384.0,56.0,0.7,20.0,125.0,48.73,32.05
2016,11,7,16,15,308.0,43.5,0.7,19.5,88.5,33.66,23.07
2016,11,7,16,30,232.0,31.0,0.7,19.0,52.0,24.31,13.44
2016,11,7,16,45,116.0,15.5,0.75,18.5,26.0,12.24,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,35.13,0.0
2016,11,8,7,15,221.5,32.0,0.9,12.5,62.5,214.65,160.87
2016,11,8,7,30,443.0,38.0,1.0,13.0,99.0,376.65,304.88
2016,11,8,7,45,517.0,45.0,1.1,13.5,142.0,453.81,371.04
2016,11,8,8,0,591.0,52.0,1.2,14.0,185.0,535.01,436.44
2016,11,8,8,15,638.0,56.5,1.1,14.5,228.0,595.18,481.46
2016,11,8,8,30,685.0,61.0,1.0,15.0,271.0,650.87,520.82
2016,11,8,8,45,717.0,64.5,0.9,16.0,311.0,698.62,551.42
2016,11,8,9,0,749.0,68.0,0.8,17.0,351.0,745.0,579.51
2016,11,8,9,15,771.0,70.5,0.7,17.5,387.0,779.72,599.34
2016,11,8,9,30,793.0,73.0,0.6,18.0,423.0,811.99,616.88
2016,11,8,9,45,813.5,73.5,0.55,18.5,454.0,837.59,630.34
2016,11,8,10,0,834.0,74.0,0.5,19.0,485.0,860.16,641.63
2016,11,8,10,15,844.5,75.5,0.45,19.5,508.5,871.78,645.67
2016,11,8,10,30,855.0,77.0,0.4,20.0,532.0,871.22,642.0
2016,11,8,10,45,860.0,78.0,0.35,20.5,548.5,870.39,638.52
2016,11,8,11,0,865.0,79.0,0.3,21.0,565.0,866.01,632.93
2016,11,8,11,15,868.5,79.5,0.3,21.0,574.5,856.15,626.18
2016,11,8,11,30,872.0,80.0,0.3,21.0,584.0,842.76,617.38
2016,11,8,11,45,871.0,81.0,0.3,21.5,585.0,822.73,603.29
2016,11,8,12,0,870.0,82.0,0.3,22.0,586.0,799.45,587.27
2016,11,8,12,15,867.5,81.5,0.35,22.0,580.5,770.14,569.31
2016,11,8,12,30,865.0,81.0,0.4,22.0,575.0,737.93,549.37
2016,11,8,12,45,859.0,80.5,0.45,22.5,561.0,700.51,524.71
2016,11,8,13,0,853.0,80.0,0.5,23.0,547.0,660.76,497.06
2016,11,8,13,15,844.5,79.0,0.55,23.0,526.5,620.03,468.23
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,573.65,434.55
2016,11,8,13,45,823.0,76.5,0.65,23.0,479.0,522.89,396.58
2016,11,8,14,0,810.0,75.0,0.7,23.0,452.0,471.36,356.65
2016,11,8,14,15,792.0,72.5,0.7,23.0,418.5,416.18,312.27
2016,11,8,14,30,774.0,70.0,0.7,23.0,385.0,361.33,266.72
2016,11,8,14,45,748.5,67.0,0.75,23.0,347.0,304.24,218.53
2016,11,8,15,0,723.0,64.0,0.8,23.0,309.0,248.93,170.89
2016,11,8,15,15,684.5,60.0,0.7,22.5,267.0,192.19,123.01
2016,11,8,15,30,646.0,56.0,0.6,22.0,225.0,137.13,78.87
2016,11,8,15,45,587.0,50.0,0.55,21.5,181.5,84.86,43.38
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,39.57,28.47
2016,11,8,16,15,432.0,35.5,0.6,20.0,97.0,28.34,18.46
2016,11,8,16,30,336.0,27.0,0.7,19.0,56.0,22.1,11.42
2016,11,8,16,45,168.0,13.5,0.85,18.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
