Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,43.91,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,93.81,0.0
2016,11,9,7,15,258.0,29.0,0.95,11.5,57.5,233.27,172.12
2016,11,9,7,30,377.0,42.0,1.1,12.0,93.0,336.53,273.33
2016,11,9,7,45,457.0,50.5,1.25,13.0,135.5,417.69,343.35
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,503.19,413.12
2016,11,9,8,15,586.5,65.5,1.4,14.5,221.0,566.45,462.07
2016,11,9,8,30,636.0,72.0,1.4,15.0,264.0,630.53,509.56
2016,11,9,8,45,674.0,75.5,1.45,15.5,304.5,681.53,545.91
2016,11,9,9,0,712.0,79.0,1.5,16.0,345.0,731.64,580.57
2016,11,9,9,15,736.0,82.5,1.55,16.5,381.0,768.35,604.74
2016,11,9,9,30,760.0,86.0,1.6,17.0,417.0,797.5,623.23
2016,11,9,9,45,791.5,84.0,1.7,18.0,450.5,829.65,642.96
2016,11,9,10,0,823.0,82.0,1.8,19.0,484.0,858.82,660.31
2016,11,9,10,15,834.0,83.5,1.7,19.0,508.0,870.82,666.07
2016,11,9,10,30,845.0,85.0,1.6,19.0,532.0,879.32,669.64
2016,11,9,10,45,852.5,86.0,1.55,19.5,549.0,880.5,667.67
2016,11,9,11,0,860.0,87.0,1.5,20.0,566.0,878.02,663.46
2016,11,9,11,15,863.5,87.5,1.4,20.5,575.5,867.8,653.6
2016,11,9,11,30,867.0,88.0,1.3,21.0,585.0,854.0,641.6
2016,11,9,11,45,867.0,88.0,1.25,21.5,586.5,833.18,625.75
2016,11,9,12,0,867.0,88.0,1.2,22.0,588.0,809.05,607.91
2016,11,9,12,15,864.5,87.5,1.15,22.0,582.0,779.21,587.48
2016,11,9,12,30,862.0,87.0,1.1,22.0,576.0,746.44,565.11
2016,11,9,12,45,863.0,84.0,1.05,22.5,563.5,710.53,539.51
2016,11,9,13,0,864.0,81.0,1.0,23.0,551.0,667.84,507.89
2016,11,9,13,15,855.0,79.5,0.9,23.0,529.5,625.88,476.13
2016,11,9,13,30,846.0,78.0,0.8,23.0,508.0,578.28,439.75
2016,11,9,13,45,830.5,77.0,0.75,23.0,480.0,526.35,399.82
2016,11,9,14,0,815.0,76.0,0.7,23.0,452.0,473.85,358.35
2016,11,9,14,15,795.5,73.5,0.65,23.0,418.5,417.84,313.1
2016,11,9,14,30,776.0,71.0,0.6,23.0,385.0,362.32,266.9
2016,11,9,14,45,747.0,68.5,0.6,23.0,346.0,304.6,218.28
2016,11,9,15,0,718.0,66.0,0.6,23.0,307.0,249.03,170.65
2016,11,9,15,15,678.5,61.5,0.55,22.5,264.5,191.99,122.85
2016,11,9,15,30,639.0,57.0,0.5,22.0,222.0,136.75,78.79
2016,11,9,15,45,578.5,51.0,0.5,21.5,178.5,84.87,43.75
2016,11,9,16,0,518.0,45.0,0.5,21.0,135.0,40.16,28.94
2016,11,9,16,15,420.5,36.0,0.6,20.5,94.5,28.87,18.81
2016,11,9,16,30,323.0,27.0,0.7,20.0,54.0,22.19,11.08
2016,11,9,16,45,161.5,13.5,0.8,19.5,27.0,12.28,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,9.55,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,19.1,0.0
2016,11,10,7,15,200.0,30.0,1.15,12.5,56.0,197.19,141.28
2016,11,10,7,30,400.0,39.0,1.4,13.0,91.0,347.75,281.49
2016,11,10,7,45,477.0,47.0,1.65,14.0,133.5,426.52,350.09
2016,11,10,8,0,554.0,55.0,1.9,15.0,176.0,509.54,418.36
2016,11,10,8,15,603.5,61.0,1.9,15.5,218.5,572.41,467.48
2016,11,10,8,30,653.0,67.0,1.9,16.0,261.0,636.13,515.12
2016,11,10,8,45,425.0,109.5,1.95,16.5,243.0,512.91,418.76
2016,11,10,9,0,197.0,152.0,2.0,17.0,225.0,351.03,287.15
2016,11,10,9,15,98.5,138.5,2.0,17.5,175.0,247.05,201.42
2016,11,10,9,30,0.0,125.0,2.0,18.0,125.0,117.43,92.11
2016,11,10,9,45,139.5,164.5,2.0,18.5,232.0,312.5,254.03
2016,11,10,10,0,279.0,204.0,2.0,19.0,339.0,501.53,400.89
2016,11,10,10,15,365.5,197.5,1.95,19.5,383.5,567.61,449.52
2016,11,10,10,30,452.0,191.0,1.9,20.0,428.0,650.44,509.3
2016,11,10,10,45,652.0,138.0,1.85,20.5,492.5,768.25,593.46
2016,11,10,11,0,852.0,85.0,1.8,21.0,557.0,866.84,658.28
2016,11,10,11,15,756.5,115.0,1.7,21.0,539.0,810.82,617.37
2016,11,10,11,30,661.0,145.0,1.6,21.0,521.0,748.57,573.53
2016,11,10,11,45,658.5,146.5,1.5,21.5,522.5,730.77,559.59
2016,11,10,12,0,656.0,148.0,1.4,22.0,524.0,710.42,543.25
2016,11,10,12,15,561.5,177.0,1.3,22.0,496.0,640.27,490.99
2016,11,10,12,30,467.0,206.0,1.2,22.0,468.0,579.39,445.09
2016,11,10,12,45,434.0,208.0,1.1,22.5,447.5,537.3,412.88
2016,11,10,13,0,401.0,210.0,1.0,23.0,427.0,486.21,373.98
2016,11,10,13,15,611.0,145.5,0.95,23.0,461.5,544.33,417.83
2016,11,10,13,30,821.0,81.0,0.9,23.0,496.0,566.12,432.73
2016,11,10,13,45,410.5,93.5,0.85,23.0,301.0,322.46,249.89
2016,11,10,14,0,0.0,106.0,0.8,23.0,106.0,94.27,71.03
2016,11,10,14,15,0.0,98.0,0.7,23.0,98.0,86.95,65.75
2016,11,10,14,30,0.0,90.0,0.6,23.0,90.0,79.7,60.0
2016,11,10,14,45,347.5,78.0,0.5,23.0,193.5,185.04,136.45
2016,11,10,15,0,695.0,66.0,0.4,23.0,297.0,242.72,166.66
2016,11,10,15,15,655.0,61.5,0.35,22.5,255.5,185.14,118.06
2016,11,10,15,30,615.0,57.0,0.3,22.0,214.0,133.26,76.88
2016,11,10,15,45,553.5,51.0,0.3,22.0,171.5,82.86,42.91
2016,11,10,16,0,492.0,45.0,0.3,22.0,129.0,39.76,28.44
2016,11,10,16,15,393.5,35.5,0.4,21.5,89.5,28.47,18.34
2016,11,10,16,30,295.0,26.0,0.5,21.0,50.0,21.32,9.99
2016,11,10,16,45,147.5,13.0,0.6,20.5,25.0,11.82,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,12.0,18.0,16.37,0.0
2016,11,11,7,15,179.0,28.5,1.35,12.5,51.5,180.13,124.73
2016,11,11,7,30,358.0,39.0,1.6,13.0,85.0,319.38,258.43
2016,11,11,7,45,429.0,48.5,1.85,14.0,125.0,394.02,324.23
2016,11,11,8,0,500.0,58.0,2.1,15.0,165.0,472.69,390.15
2016,11,11,8,15,548.0,65.0,2.05,15.5,206.0,534.0,438.66
2016,11,11,8,30,596.0,72.0,2.0,16.0,247.0,596.17,485.7
2016,11,11,8,45,643.5,72.0,2.0,16.5,285.5,649.14,524.17
2016,11,11,9,0,691.0,72.0,2.0,17.0,324.0,701.53,560.95
2016,11,11,9,15,682.5,82.5,2.05,17.5,353.0,719.4,571.9
2016,11,11,9,30,674.0,93.0,2.1,18.0,382.0,733.88,580.46
2016,11,11,9,45,674.0,101.0,2.2,19.0,407.5,749.37,588.93
2016,11,11,10,0,674.0,109.0,2.3,20.0,433.0,761.83,595.13
2016,11,11,10,15,452.0,170.0,2.35,20.5,392.0,628.65,494.81
2016,11,11,10,30,230.0,231.0,2.4,21.0,351.0,467.25,368.75
2016,11,11,10,45,139.0,231.0,2.5,21.5,304.5,381.95,301.4
2016,11,11,11,0,48.0,231.0,2.6,22.0,258.0,282.09,221.18
2016,11,11,11,15,42.5,230.5,2.65,22.0,254.5,273.56,214.52
2016,11,11,11,30,37.0,230.0,2.7,22.0,251.0,265.33,207.84
2016,11,11,11,45,92.5,246.5,2.75,22.0,299.0,326.7,257.07
2016,11,11,12,0,148.0,263.0,2.8,22.0,347.0,398.17,312.75
2016,11,11,12,15,149.0,260.5,2.75,22.0,344.0,388.65,305.01
2016,11,11,12,30,150.0,258.0,2.7,22.0,341.0,378.67,297.26
2016,11,11,12,45,148.0,251.5,2.7,22.0,332.0,361.81,284.27
2016,11,11,13,0,146.0,245.0,2.7,22.0,323.0,344.83,271.15
2016,11,11,13,15,142.5,236.5,2.6,21.5,310.0,324.75,255.9
2016,11,11,13,30,139.0,228.0,2.5,21.0,297.0,304.78,240.58
2016,11,11,13,45,173.0,212.0,2.45,21.0,293.5,297.12,234.57
2016,11,11,14,0,207.0,196.0,2.4,21.0,290.0,286.15,225.38
2016,11,11,14,15,161.0,182.5,2.3,20.5,252.0,240.37,188.9
2016,11,11,14,30,115.0,169.0,2.2,20.0,214.0,199.45,156.34
2016,11,11,14,45,107.5,153.0,2.15,20.0,192.0,173.33,134.78
2016,11,11,15,0,100.0,137.0,2.1,20.0,170.0,148.21,113.86
2016,11,11,15,15,91.5,119.0,1.9,19.5,146.0,122.26,92.46
2016,11,11,15,30,83.0,101.0,1.7,19.0,122.0,97.61,72.31
2016,11,11,15,45,70.0,82.0,1.55,18.5,97.0,73.23,53.08
2016,11,11,16,0,57.0,63.0,1.4,18.0,72.0,50.94,38.58
2016,11,11,16,15,31.5,45.0,1.3,17.5,49.5,37.3,26.09
2016,11,11,16,30,6.0,27.0,1.2,17.0,27.0,23.16,11.08
2016,11,11,16,45,3.0,13.5,1.15,16.5,13.5,12.28,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,7.0,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,147.0,14.0,0.8,13.0,18.0,95.69,0.0
2016,11,12,7,15,283.0,24.5,0.85,13.5,52.5,237.24,157.39
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,354.01,282.1
2016,11,12,7,45,498.5,42.5,1.0,14.5,129.0,433.77,351.92
2016,11,12,8,0,578.0,50.0,1.1,15.0,171.0,518.16,420.52
2016,11,12,8,15,627.5,55.0,1.05,15.5,213.5,580.01,467.61
2016,11,12,8,30,677.0,60.0,1.0,16.0,256.0,637.16,508.94
2016,11,12,8,45,495.5,98.0,1.0,16.5,253.0,553.64,445.3
2016,11,12,9,0,314.0,136.0,1.0,17.0,250.0,442.92,357.93
2016,11,12,9,15,357.5,144.0,0.95,17.0,286.5,492.62,396.66
2016,11,12,9,30,401.0,152.0,0.9,17.0,323.0,560.41,445.99
2016,11,12,9,45,619.0,112.0,0.9,17.5,397.0,713.06,556.38
2016,11,12,10,0,837.0,72.0,0.9,18.0,471.0,853.08,649.09
2016,11,12,10,15,848.0,73.5,0.85,18.5,495.0,856.49,646.33
2016,11,12,10,30,859.0,75.0,0.8,19.0,519.0,865.22,649.12
2016,11,12,10,45,867.5,75.0,0.75,19.5,536.0,866.3,646.84
2016,11,12,11,0,876.0,75.0,0.7,20.0,553.0,863.81,642.44
2016,11,12,11,15,879.5,75.5,0.75,20.0,562.5,854.01,636.45
2016,11,12,11,30,883.0,76.0,0.8,20.0,572.0,840.66,628.29
2016,11,12,11,45,883.5,76.5,0.85,20.5,574.0,821.33,615.08
2016,11,12,12,0,884.0,77.0,0.9,21.0,576.0,798.66,599.73
2016,11,12,12,15,729.5,122.0,1.0,21.0,531.0,713.77,543.47
2016,11,12,12,30,575.0,167.0,1.1,21.0,486.0,616.02,473.88
2016,11,12,12,45,718.0,122.5,1.25,21.5,511.0,650.28,501.05
2016,11,12,13,0,861.0,78.0,1.4,22.0,536.0,658.94,508.13
2016,11,12,13,15,852.0,76.5,1.45,21.5,515.0,617.39,477.74
2016,11,12,13,30,843.0,75.0,1.5,21.0,494.0,570.25,442.78
2016,11,12,13,45,706.0,101.5,1.6,21.0,439.5,484.38,376.85
2016,11,12,14,0,569.0,128.0,1.7,21.0,385.0,407.14,316.51
2016,11,12,14,15,673.5,97.5,1.7,21.0,379.0,388.04,298.36
2016,11,12,14,30,778.0,67.0,1.7,21.0,373.0,357.13,268.46
2016,11,12,14,45,751.0,64.0,1.7,21.0,335.0,299.8,218.44
2016,11,12,15,0,724.0,61.0,1.7,21.0,297.0,244.39,169.53
2016,11,12,15,15,684.0,57.0,1.6,20.5,255.5,187.72,120.94
2016,11,12,15,30,644.0,53.0,1.5,20.0,214.0,135.14,78.29
2016,11,12,15,45,580.5,47.5,1.45,19.5,171.0,81.42,41.45
2016,11,12,16,0,517.0,42.0,1.4,19.0,128.0,37.27,26.6
2016,11,12,16,15,413.0,33.5,1.4,18.0,88.0,26.91,17.18
2016,11,12,16,30,309.0,25.0,1.4,17.0,48.0,20.61,8.74
2016,11,12,16,45,154.5,12.5,1.4,16.0,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,11.0,8.0,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,11.0,16.0,87.76,0.0
2016,11,13,7,15,272.0,24.5,0.65,11.5,50.5,228.18,144.09
2016,11,13,7,30,409.0,36.0,0.7,12.0,85.0,347.73,277.51
2016,11,13,7,45,485.0,44.0,0.75,12.5,126.5,425.38,346.1
2016,11,13,8,0,561.0,52.0,0.8,13.0,168.0,507.31,413.06
2016,11,13,8,15,612.0,57.5,0.75,13.0,210.5,570.43,462.06
2016,11,13,8,30,663.0,63.0,0.7,13.0,253.0,634.5,509.47
2016,11,13,8,45,697.0,67.0,0.65,13.5,293.0,683.07,542.52
2016,11,13,9,0,731.0,71.0,0.6,14.0,333.0,725.38,569.84
2016,11,13,9,15,755.0,74.0,0.55,14.5,369.0,762.0,592.21
2016,11,13,9,30,779.0,77.0,0.5,15.0,405.0,796.28,612.32
2016,11,13,9,45,798.0,78.5,0.5,15.5,436.0,821.64,626.82
2016,11,13,10,0,817.0,80.0,0.5,16.0,467.0,843.98,639.22
2016,11,13,10,15,829.0,81.5,0.55,16.5,491.0,856.89,646.26
2016,11,13,10,30,841.0,83.0,0.6,17.0,515.0,866.35,651.22
2016,11,13,10,45,850.0,84.0,0.65,18.0,532.5,868.98,650.58
2016,11,13,11,0,859.0,85.0,0.7,19.0,550.0,867.98,647.76
2016,11,13,11,15,863.0,85.5,0.75,19.0,559.5,858.39,641.88
2016,11,13,11,30,867.0,86.0,0.8,19.0,569.0,845.24,633.84
2016,11,13,11,45,868.0,86.0,0.85,19.5,571.0,825.5,620.32
2016,11,13,12,0,869.0,86.0,0.9,20.0,573.0,802.42,604.67
2016,11,13,12,15,866.5,85.5,0.95,20.0,567.0,772.84,585.73
2016,11,13,12,30,864.0,85.0,1.0,20.0,561.0,740.34,564.69
2016,11,13,12,45,864.5,82.5,1.05,20.5,549.0,704.89,540.37
2016,11,13,13,0,865.0,80.0,1.1,21.0,537.0,666.65,512.21
2016,11,13,13,15,856.0,78.5,1.1,21.0,516.0,621.06,478.45
2016,11,13,13,30,847.0,77.0,1.1,21.0,495.0,573.79,442.61
2016,11,13,13,45,833.5,75.5,1.1,21.0,468.0,522.73,402.91
2016,11,13,14,0,820.0,74.0,1.1,21.0,441.0,470.93,361.39
2016,11,13,14,15,800.5,71.5,1.05,21.0,407.5,415.09,315.34
2016,11,13,14,30,781.0,69.0,1.0,21.0,374.0,359.71,268.35
2016,11,13,14,45,753.0,66.0,1.0,21.0,335.5,301.96,218.73
2016,11,13,15,0,725.0,63.0,1.0,21.0,297.0,246.23,170.09
2016,11,13,15,15,684.5,58.5,0.9,20.5,255.0,188.99,121.43
2016,11,13,15,30,644.0,54.0,0.8,20.0,213.0,133.79,76.96
2016,11,13,15,45,580.5,48.0,0.7,19.5,169.5,81.79,41.71
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,37.26,26.58
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.5,26.56,16.84
2016,11,13,16,30,308.0,24.0,0.8,17.0,47.0,19.76,7.62
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,11.0,0.6,11.0,15.0,89.04,0.0
2016,11,14,7,15,283.0,22.5,0.55,11.5,49.0,230.53,134.99
2016,11,14,7,30,425.0,34.0,0.5,12.0,83.0,355.03,281.16
2016,11,14,7,45,505.5,41.5,0.5,12.5,125.5,435.3,351.78
2016,11,14,8,0,586.0,49.0,0.5,13.0,168.0,520.25,419.95
2016,11,14,8,15,637.0,54.0,0.45,13.5,211.0,583.23,467.27
2016,11,14,8,30,688.0,59.0,0.4,14.0,254.0,641.49,508.7
2016,11,14,8,45,367.0,100.0,0.4,14.5,205.5,450.59,363.68
2016,11,14,9,0,46.0,141.0,0.4,15.0,157.0,195.68,157.32
2016,11,14,9,15,47.0,155.0,0.4,15.5,173.0,211.07,170.64
2016,11,14,9,30,48.0,169.0,0.4,16.0,189.0,226.44,182.16
2016,11,14,9,45,438.5,123.5,0.45,16.5,328.0,558.23,445.53
2016,11,14,10,0,829.0,78.0,0.5,17.0,467.0,850.32,645.48
2016,11,14,10,15,435.5,143.5,0.5,17.5,348.5,579.76,450.18
2016,11,14,10,30,42.0,209.0,0.5,18.0,230.0,257.78,201.44
2016,11,14,10,45,51.5,220.5,0.55,18.5,247.5,276.9,218.1
2016,11,14,11,0,61.0,232.0,0.6,19.0,265.0,295.65,232.13
2016,11,14,11,15,60.5,236.5,0.55,19.0,269.5,297.01,232.6
2016,11,14,11,30,60.0,241.0,0.5,19.0,274.0,298.28,233.16
2016,11,14,11,45,258.5,224.5,0.45,19.5,368.5,465.79,362.49
2016,11,14,12,0,457.0,208.0,0.4,20.0,463.0,607.92,464.28
2016,11,14,12,15,461.0,203.5,0.4,20.0,458.5,589.1,448.96
2016,11,14,12,30,465.0,199.0,0.4,20.0,454.0,568.4,434.25
2016,11,14,12,45,664.5,140.0,0.45,20.5,494.5,629.92,480.06
2016,11,14,13,0,864.0,81.0,0.5,21.0,535.0,666.07,505.74
2016,11,14,13,15,855.0,79.5,0.55,21.0,514.0,620.6,472.43
2016,11,14,13,30,846.0,78.0,0.6,21.0,493.0,573.44,437.89
2016,11,14,13,45,833.0,76.0,0.7,21.5,465.5,522.25,398.85
2016,11,14,14,0,820.0,74.0,0.8,22.0,438.0,470.26,357.76
2016,11,14,14,15,800.5,72.0,0.85,21.5,405.0,415.03,313.74
2016,11,14,14,30,781.0,70.0,0.9,21.0,372.0,360.24,268.35
2016,11,14,14,45,752.5,66.5,0.95,21.0,333.5,301.92,218.54
2016,11,14,15,0,724.0,63.0,1.0,21.0,295.0,245.69,169.66
2016,11,14,15,15,682.5,58.5,0.95,20.0,253.0,188.41,121.3
2016,11,14,15,30,641.0,54.0,0.9,19.0,211.0,133.29,77.02
2016,11,14,15,45,576.0,48.0,0.85,18.5,167.5,81.44,41.79
2016,11,14,16,0,511.0,42.0,0.8,18.0,124.0,37.23,26.64
2016,11,14,16,15,404.5,33.0,0.85,17.0,84.5,26.63,16.91
2016,11,14,16,30,298.0,24.0,0.9,16.0,45.0,19.84,7.1
2016,11,14,16,45,149.0,12.0,0.95,15.5,22.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,92.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,185.0,10.0,0.9,10.0,14.0,112.44,0.0
2016,11,15,7,15,330.0,19.5,1.1,10.5,48.0,246.65,131.46
2016,11,15,7,30,475.0,29.0,1.3,11.0,82.0,372.32,297.27
2016,11,15,7,45,549.0,35.0,1.55,12.0,123.5,448.88,367.9
2016,11,15,8,0,623.0,41.0,1.8,13.0,165.0,529.02,434.59
2016,11,15,8,15,669.5,45.0,1.9,13.5,207.0,588.84,482.69
2016,11,15,8,30,716.0,49.0,2.0,14.0,249.0,649.08,529.02
2016,11,15,8,45,746.5,52.0,2.1,14.5,288.5,694.96,562.81
2016,11,15,9,0,777.0,55.0,2.2,15.0,328.0,739.48,594.56
2016,11,15,9,15,400.5,106.5,2.3,15.0,248.0,496.92,408.74
2016,11,15,9,30,24.0,158.0,2.4,15.0,168.0,177.21,143.23
2016,11,15,9,45,106.5,181.0,2.5,15.5,230.0,305.81,250.7
2016,11,15,10,0,189.0,204.0,2.6,16.0,292.0,404.87,330.19
2016,11,15,10,15,247.0,208.0,2.65,16.0,329.0,474.29,384.63
2016,11,15,10,30,305.0,212.0,2.7,16.0,366.0,526.21,425.09
2016,11,15,10,45,302.0,221.0,2.8,16.5,377.5,529.33,425.82
2016,11,15,11,0,299.0,230.0,2.9,17.0,389.0,531.1,425.85
2016,11,15,11,15,176.0,232.0,2.95,17.0,326.5,405.46,326.04
2016,11,15,11,30,53.0,234.0,3.0,17.0,264.0,284.58,227.71
2016,11,15,11,45,36.5,220.5,3.15,17.5,241.5,252.44,201.61
2016,11,15,12,0,20.0,207.0,3.3,18.0,219.0,210.03,166.94
2016,11,15,12,15,19.5,205.0,3.4,17.5,216.5,206.27,164.34
2016,11,15,12,30,19.0,203.0,3.5,17.0,214.0,202.58,161.73
2016,11,15,12,45,10.0,183.5,3.65,17.0,189.0,175.72,139.85
2016,11,15,13,0,1.0,164.0,3.8,17.0,164.0,150.07,118.91
2016,11,15,13,15,0.5,115.0,3.85,17.0,115.0,103.15,80.51
2016,11,15,13,30,0.0,66.0,3.9,17.0,66.0,58.35,43.41
2016,11,15,13,45,30.0,125.0,3.95,17.0,138.0,131.24,104.38
2016,11,15,14,0,60.0,184.0,4.0,17.0,210.0,200.0,160.68
2016,11,15,14,15,30.0,117.0,3.95,16.5,130.0,119.46,94.56
2016,11,15,14,30,0.0,50.0,3.9,16.0,50.0,44.13,31.88
2016,11,15,14,45,0.0,45.0,3.85,16.0,45.0,39.69,28.21
2016,11,15,15,0,0.0,40.0,3.8,16.0,40.0,35.26,24.47
2016,11,15,15,15,0.0,34.0,3.65,15.5,34.0,29.95,19.98
2016,11,15,15,30,0.0,28.0,3.5,15.0,28.0,24.64,15.44
2016,11,15,15,45,0.0,22.5,3.35,14.5,22.5,19.79,11.22
2016,11,15,16,0,0.0,17.0,3.2,14.0,17.0,14.94,7.51
2016,11,15,16,15,0.0,11.5,2.85,13.5,11.5,10.1,2.98
2016,11,15,16,30,0.0,6.0,2.5,13.0,6.0,5.26,0.0
2016,11,15,16,45,0.0,3.0,2.2,12.5,3.0,2.73,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,67.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,11,16,7,0,134.0,11.0,1.6,7.0,13.0,84.61,0.0
2016,11,16,7,15,294.0,21.5,1.95,8.0,47.5,231.63,107.52
2016,11,16,7,30,454.0,32.0,2.3,9.0,82.0,369.64,297.18
2016,11,16,7,45,542.0,38.5,2.65,10.0,125.5,446.3,370.97
2016,11,16,8,0,630.0,45.0,3.0,11.0,169.0,537.21,447.97
2016,11,16,8,15,681.0,50.0,3.25,11.0,212.5,602.26,502.78
2016,11,16,8,30,732.0,55.0,3.5,11.0,256.0,667.78,556.04
2016,11,16,8,45,766.5,58.0,3.75,11.5,297.5,717.48,594.31
2016,11,16,9,0,801.0,61.0,4.0,12.0,339.0,765.79,630.43
2016,11,16,9,15,823.5,63.5,4.05,12.0,375.5,801.53,656.54
2016,11,16,9,30,846.0,66.0,4.1,12.0,412.0,834.72,680.35
2016,11,16,9,45,860.5,68.0,4.15,12.5,442.5,857.43,694.82
2016,11,16,10,0,875.0,70.0,4.2,13.0,473.0,868.27,700.43
2016,11,16,10,15,885.5,71.5,4.2,13.0,497.5,880.14,707.99
2016,11,16,10,30,896.0,73.0,4.2,13.0,522.0,888.47,713.03
2016,11,16,10,45,900.5,74.5,4.2,13.5,539.0,887.91,710.44
2016,11,16,11,0,905.0,76.0,4.2,14.0,556.0,883.67,705.36
2016,11,16,11,15,908.5,76.5,4.2,14.0,565.5,873.65,697.57
2016,11,16,11,30,912.0,77.0,4.2,14.0,575.0,860.0,687.31
2016,11,16,11,45,908.5,78.0,4.25,14.0,576.0,837.65,671.11
2016,11,16,12,0,905.0,79.0,4.3,14.0,577.0,812.06,652.69
2016,11,16,12,15,902.5,79.0,4.25,14.0,571.0,782.94,631.02
2016,11,16,12,30,900.0,79.0,4.2,14.0,565.0,750.81,607.14
2016,11,16,12,45,893.5,78.5,4.2,14.0,551.0,712.5,578.83
2016,11,16,13,0,887.0,78.0,4.2,14.0,537.0,671.79,546.8
2016,11,16,13,15,877.5,76.5,4.15,14.0,516.5,625.97,509.65
2016,11,16,13,30,868.0,75.0,4.1,14.0,496.0,581.09,472.41
2016,11,16,13,45,849.5,74.5,4.1,14.0,467.5,527.86,427.83
2016,11,16,14,0,831.0,74.0,4.1,14.0,439.0,474.26,381.81
2016,11,16,14,15,811.0,72.0,4.0,13.5,405.0,418.45,333.33
2016,11,16,14,30,791.0,70.0,3.9,13.0,371.0,363.09,283.86
2016,11,16,14,45,757.5,67.5,3.85,13.0,331.5,303.86,230.03
2016,11,16,15,0,724.0,65.0,3.8,13.0,292.0,247.21,178.1
2016,11,16,15,15,681.0,60.5,3.5,12.5,250.0,188.04,125.57
2016,11,16,15,30,638.0,56.0,3.2,12.0,208.0,134.69,80.85
2016,11,16,15,45,564.0,50.0,2.95,12.0,164.0,82.48,44.32
2016,11,16,16,0,490.0,44.0,2.7,12.0,120.0,39.03,28.85
2016,11,16,16,15,378.0,34.0,2.4,11.0,81.0,27.68,18.13
2016,11,16,16,30,266.0,24.0,2.1,10.0,42.0,19.98,5.95
2016,11,16,16,45,133.0,12.0,1.85,9.5,21.0,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,16.0,0.8,5.5,38.0,172.88,63.37
2016,11,17,7,30,422.0,32.0,0.9,6.0,76.0,348.23,278.95
2016,11,17,7,45,515.5,38.5,1.0,6.5,119.0,435.17,360.71
2016,11,17,8,0,609.0,45.0,1.1,7.0,162.0,520.69,433.24
2016,11,17,8,15,661.0,49.5,1.2,7.5,205.0,585.18,485.71
2016,11,17,8,30,713.0,54.0,1.3,8.0,248.0,650.16,536.33
2016,11,17,8,45,752.5,56.5,1.4,8.5,289.5,702.64,575.55
2016,11,17,9,0,792.0,59.0,1.5,9.0,331.0,754.01,612.75
2016,11,17,9,15,815.5,61.5,1.6,9.5,367.5,790.38,637.96
2016,11,17,9,30,839.0,64.0,1.7,10.0,404.0,824.29,661.02
2016,11,17,9,45,858.5,65.0,1.85,10.5,435.5,841.38,672.19
2016,11,17,10,0,878.0,66.0,2.0,11.0,467.0,863.86,687.31
2016,11,17,10,15,889.0,67.0,2.05,11.5,491.5,875.6,693.63
2016,11,17,10,30,900.0,68.0,2.1,12.0,516.0,883.83,697.63
2016,11,17,10,45,908.5,68.5,2.2,12.5,534.0,885.58,697.67
2016,11,17,11,0,917.0,69.0,2.3,13.0,552.0,883.61,695.27
2016,11,17,11,15,920.5,69.5,2.25,13.5,561.5,873.61,685.96
2016,11,17,11,30,924.0,70.0,2.2,14.0,571.0,859.94,674.33
2016,11,17,11,45,926.0,69.5,2.2,14.5,573.5,840.18,659.05
2016,11,17,12,0,928.0,69.0,2.2,15.0,576.0,816.91,641.47
2016,11,17,12,15,925.5,68.5,2.2,15.0,570.0,786.8,620.27
2016,11,17,12,30,923.0,68.0,2.2,15.0,564.0,753.63,596.86
2016,11,17,12,45,918.0,67.5,2.25,15.0,550.5,715.81,570.29
2016,11,17,13,0,913.0,67.0,2.3,15.0,537.0,675.43,540.25
2016,11,17,13,15,904.5,66.0,2.25,15.0,516.5,629.97,504.37
2016,11,17,13,30,896.0,65.0,2.2,15.0,496.0,582.65,466.23
2016,11,17,13,45,883.0,63.5,2.2,15.0,468.5,530.83,423.82
2016,11,17,14,0,870.0,62.0,2.2,15.0,441.0,478.07,379.4
2016,11,17,14,15,851.5,60.0,2.1,14.5,407.0,421.82,331.28
2016,11,17,14,30,833.0,58.0,2.0,14.0,373.0,365.75,281.85
2016,11,17,14,45,806.5,55.5,1.95,14.0,334.5,306.7,228.6
2016,11,17,15,0,780.0,53.0,1.9,14.0,296.0,249.33,176.22
2016,11,17,15,15,740.0,49.5,1.65,13.5,253.5,190.44,124.04
2016,11,17,15,30,700.0,46.0,1.4,13.0,211.0,135.48,78.19
2016,11,17,15,45,639.0,41.0,1.15,12.5,167.5,81.89,40.94
2016,11,17,16,0,578.0,36.0,0.9,12.0,124.0,35.43,25.68
2016,11,17,16,15,469.5,28.0,0.95,11.5,83.5,24.52,15.35
2016,11,17,16,30,361.0,20.0,1.0,11.0,43.0,17.88,3.91
2016,11,17,16,45,180.5,10.0,1.05,10.5,21.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,210.0,15.0,1.75,5.5,36.5,169.13,41.02
2016,11,18,7,30,420.0,30.0,2.0,6.0,73.0,343.9,275.54
2016,11,18,7,45,512.0,37.5,2.25,7.0,116.0,430.47,359.82
2016,11,18,8,0,604.0,45.0,2.5,8.0,159.0,515.62,433.5
2016,11,18,8,15,659.0,50.5,2.45,8.5,203.0,583.31,489.24
2016,11,18,8,30,714.0,56.0,2.4,9.0,247.0,651.77,542.88
2016,11,18,8,45,751.0,59.5,2.4,10.0,289.0,703.63,580.65
2016,11,18,9,0,788.0,63.0,2.4,11.0,331.0,754.25,615.97
2016,11,18,9,15,812.0,65.5,2.65,12.0,368.0,791.02,641.5
2016,11,18,9,30,836.0,68.0,2.9,13.0,405.0,825.3,664.69
2016,11,18,9,45,855.5,69.5,3.15,14.0,436.5,851.6,681.61
2016,11,18,10,0,875.0,71.0,3.4,15.0,468.0,874.75,696.05
2016,11,18,10,15,885.0,72.5,3.5,15.5,492.0,877.66,696.19
2016,11,18,10,30,895.0,74.0,3.6,16.0,516.0,885.59,700.21
2016,11,18,10,45,900.5,75.0,3.75,16.5,533.0,885.34,698.69
2016,11,18,11,0,906.0,76.0,3.9,17.0,550.0,881.43,694.73
2016,11,18,11,15,908.0,76.5,3.95,17.0,559.0,870.25,686.46
2016,11,18,11,30,910.0,77.0,4.0,17.0,568.0,855.5,675.8
2016,11,18,11,45,907.0,78.0,4.1,17.5,569.0,833.76,659.18
2016,11,18,12,0,904.0,79.0,4.2,18.0,570.0,808.77,640.3
2016,11,18,12,15,900.5,78.5,4.25,18.0,563.5,778.52,618.61
2016,11,18,12,30,897.0,78.0,4.3,18.0,557.0,745.35,594.74
2016,11,18,12,45,889.5,77.5,4.35,18.0,542.5,706.66,566.74
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,665.66,534.97
2016,11,18,13,15,872.5,75.5,4.4,18.0,507.5,620.26,498.74
2016,11,18,13,30,863.0,74.0,4.4,18.0,487.0,575.83,462.34
2016,11,18,13,45,848.5,72.5,4.4,18.0,459.5,524.06,419.37
2016,11,18,14,0,834.0,71.0,4.4,18.0,432.0,471.58,374.71
2016,11,18,14,15,814.5,69.0,4.2,17.5,398.5,416.08,326.77
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,360.97,277.98
2016,11,18,14,45,767.0,63.5,3.8,17.0,327.0,302.45,225.19
2016,11,18,15,0,739.0,60.0,3.6,17.0,289.0,245.9,173.76
2016,11,18,15,15,697.5,56.0,3.15,16.0,247.0,188.6,123.59
2016,11,18,15,30,656.0,52.0,2.7,15.0,205.0,135.49,79.72
2016,11,18,15,45,590.0,46.0,2.3,14.5,162.0,80.97,41.6
2016,11,18,16,0,524.0,40.0,1.9,14.0,119.0,36.13,26.01
2016,11,18,16,15,409.0,31.0,1.75,13.0,79.5,25.15,15.66
2016,11,18,16,30,294.0,22.0,1.6,12.0,40.0,18.26,3.17
2016,11,18,16,45,147.0,11.0,1.5,11.0,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
