Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,173.5,15.5,4.4,11.0,32.5,146.79,10.55
2016,11,19,7,30,347.0,31.0,4.4,11.0,65.0,297.72,233.83
2016,11,19,7,45,438.0,38.5,4.45,11.5,104.5,380.89,316.43
2016,11,19,8,0,529.0,46.0,4.5,12.0,144.0,469.8,394.71
2016,11,19,8,15,264.5,28.0,4.45,12.0,77.0,258.2,220.76
2016,11,19,8,30,0.0,10.0,4.4,12.0,10.0,8.78,1.94
2016,11,19,8,45,0.0,12.0,4.35,12.5,12.0,10.54,3.48
2016,11,19,9,0,0.0,14.0,4.3,13.0,14.0,12.31,4.99
2016,11,19,9,15,0.0,50.5,4.3,13.0,50.5,44.57,32.74
2016,11,19,9,30,0.0,87.0,4.3,13.0,87.0,78.47,61.6
2016,11,19,9,45,0.0,59.5,4.3,13.5,59.5,52.56,39.34
2016,11,19,10,0,0.0,32.0,4.3,14.0,32.0,28.21,18.47
2016,11,19,10,15,0.0,20.5,4.3,14.0,20.5,18.06,9.78
2016,11,19,10,30,0.0,9.0,4.3,14.0,9.0,7.93,1.11
2016,11,19,10,45,0.0,24.5,4.3,14.5,24.5,21.6,12.73
2016,11,19,11,0,0.0,40.0,4.3,15.0,40.0,35.31,24.27
2016,11,19,11,15,30.0,135.5,4.25,15.0,152.0,157.77,127.62
2016,11,19,11,30,60.0,231.0,4.2,15.0,264.0,288.12,234.18
2016,11,19,11,45,30.0,134.5,4.2,15.0,151.0,154.12,124.07
2016,11,19,12,0,0.0,38.0,4.2,15.0,38.0,33.55,22.7
2016,11,19,12,15,0.0,28.0,4.15,15.0,28.0,24.71,15.27
2016,11,19,12,30,0.0,18.0,4.1,15.0,18.0,15.87,7.8
2016,11,19,12,45,0.0,72.0,4.1,15.0,72.0,63.7,48.18
2016,11,19,13,0,0.0,126.0,4.1,15.0,126.0,113.37,89.71
2016,11,19,13,15,0.0,130.5,4.05,15.0,130.5,117.51,93.21
2016,11,19,13,30,0.0,135.0,4.0,15.0,135.0,121.62,96.75
2016,11,19,13,45,0.0,106.0,4.0,15.0,106.0,94.53,74.28
2016,11,19,14,0,0.0,77.0,4.0,15.0,77.0,68.12,52.22
2016,11,19,14,15,0.0,73.0,3.85,15.0,73.0,64.56,49.32
2016,11,19,14,30,0.0,69.0,3.7,15.0,69.0,61.0,46.4
2016,11,19,14,45,0.0,61.5,3.6,15.0,61.5,54.33,40.81
2016,11,19,15,0,0.0,54.0,3.5,15.0,54.0,47.67,35.17
2016,11,19,15,15,0.0,46.0,3.3,14.5,46.0,40.58,29.16
2016,11,19,15,30,0.0,38.0,3.1,14.0,38.0,33.5,23.07
2016,11,19,15,45,0.0,29.5,2.95,14.0,29.5,25.98,16.48
2016,11,19,16,0,0.0,21.0,2.8,14.0,21.0,18.47,10.56
2016,11,19,16,15,0.0,14.0,2.75,13.5,14.0,12.3,4.72
2016,11,19,16,30,0.0,7.0,2.7,13.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,2.65,13.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.1,11.5,11.5,10.12,0.0
2016,11,20,7,30,0.0,23.0,1.2,12.0,23.0,20.28,10.34
2016,11,20,7,45,0.0,37.0,1.35,12.5,37.0,34.54,23.36
2016,11,20,8,0,0.0,51.0,1.5,13.0,51.0,48.76,35.87
2016,11,20,8,15,0.0,66.0,1.6,13.0,66.0,63.96,49.16
2016,11,20,8,30,0.0,81.0,1.7,13.0,81.0,78.94,62.11
2016,11,20,8,45,0.0,95.0,1.8,13.0,95.0,92.59,73.77
2016,11,20,9,0,0.0,109.0,1.9,13.0,109.0,106.22,85.25
2016,11,20,9,15,8.0,127.5,1.9,13.0,131.0,131.91,107.06
2016,11,20,9,30,16.0,146.0,1.9,13.0,153.0,157.77,128.73
2016,11,20,9,45,130.5,167.5,1.9,13.5,226.0,309.94,256.61
2016,11,20,10,0,245.0,189.0,1.9,14.0,299.0,451.04,369.32
2016,11,20,10,15,187.0,203.5,1.9,14.0,290.0,399.35,325.92
2016,11,20,10,30,129.0,218.0,1.9,14.0,281.0,363.29,295.43
2016,11,20,10,45,116.5,225.0,1.95,14.5,283.5,356.8,289.2
2016,11,20,11,0,104.0,232.0,2.0,15.0,286.0,334.66,270.69
2016,11,20,11,15,84.0,231.5,2.0,14.5,276.0,312.86,253.14
2016,11,20,11,30,64.0,231.0,2.0,14.0,266.0,291.73,236.04
2016,11,20,11,45,55.0,227.5,2.0,14.0,257.5,276.79,223.79
2016,11,20,12,0,46.0,224.0,2.0,14.0,249.0,262.41,211.99
2016,11,20,12,15,23.0,154.5,2.0,14.0,167.0,166.8,134.14
2016,11,20,12,30,0.0,85.0,2.0,14.0,85.0,75.27,57.91
2016,11,20,12,45,41.5,154.0,2.0,14.0,175.0,175.86,142.57
2016,11,20,13,0,83.0,223.0,2.0,14.0,265.0,272.4,221.16
2016,11,20,13,15,41.5,161.5,1.9,14.0,182.5,178.63,144.21
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,89.05,69.69
2016,11,20,13,45,0.0,53.0,1.7,14.0,53.0,46.8,34.29
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,5.28,0.0
2016,11,20,14,15,0.0,6.0,1.4,13.5,6.0,5.28,0.0
2016,11,20,14,30,0.0,6.0,1.2,13.0,6.0,5.27,0.0
2016,11,20,14,45,0.0,5.5,1.05,13.0,5.5,4.83,0.0
2016,11,20,15,0,0.0,5.0,0.9,13.0,5.0,4.39,0.0
2016,11,20,15,15,0.0,4.0,0.8,12.5,4.0,3.51,0.0
2016,11,20,15,30,0.0,3.0,0.7,12.0,3.0,2.63,0.0
2016,11,20,15,45,0.0,2.5,0.6,12.0,2.5,2.19,0.0
2016,11,20,16,0,0.0,2.0,0.5,12.0,2.0,1.75,0.0
2016,11,20,16,15,0.0,1.0,0.55,11.5,1.0,0.88,0.0
2016,11,20,16,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,14.5,1.25,8.5,31.5,148.66,0.0
2016,11,21,7,30,368.0,29.0,1.4,9.0,63.0,307.46,234.6
2016,11,21,7,45,465.5,36.5,1.6,10.0,103.5,395.01,323.97
2016,11,21,8,0,563.0,44.0,1.8,11.0,144.0,488.96,404.51
2016,11,21,8,15,619.5,49.0,2.0,11.0,186.0,547.86,454.73
2016,11,21,8,30,676.0,54.0,2.2,11.0,228.0,615.41,509.84
2016,11,21,8,45,718.5,56.5,2.4,11.5,268.5,669.2,551.51
2016,11,21,9,0,761.0,59.0,2.6,12.0,309.0,722.08,591.24
2016,11,21,9,15,785.5,62.0,2.65,12.0,345.0,759.32,618.46
2016,11,21,9,30,810.0,65.0,2.7,12.0,381.0,794.26,643.54
2016,11,21,9,45,610.5,113.0,2.8,12.5,362.0,695.33,567.53
2016,11,21,10,0,411.0,161.0,2.9,13.0,343.0,576.04,472.72
2016,11,21,10,15,632.0,118.5,2.95,13.0,416.0,723.39,588.25
2016,11,21,10,30,853.0,76.0,3.0,13.0,489.0,855.43,684.21
2016,11,21,10,45,486.5,153.5,3.05,13.5,391.0,623.1,507.02
2016,11,21,11,0,120.0,231.0,3.1,14.0,293.0,362.79,294.9
2016,11,21,11,15,499.0,155.0,3.1,14.0,418.5,619.05,505.37
2016,11,21,11,30,878.0,79.0,3.1,14.0,544.0,827.69,660.74
2016,11,21,11,45,879.0,79.5,3.1,14.5,546.5,809.46,644.33
2016,11,21,12,0,880.0,80.0,3.1,15.0,549.0,787.92,627.53
2016,11,21,12,15,878.5,79.5,3.05,15.0,544.0,760.1,607.13
2016,11,21,12,30,877.0,79.0,3.0,15.0,539.0,729.33,584.6
2016,11,21,12,45,878.0,76.0,3.0,15.0,527.0,694.6,559.33
2016,11,21,13,0,879.0,73.0,3.0,15.0,515.0,657.06,529.98
2016,11,21,13,15,870.0,72.0,2.95,15.0,495.0,613.0,494.66
2016,11,21,13,30,861.0,71.0,2.9,15.0,475.0,567.21,457.22
2016,11,21,13,45,847.0,69.5,2.9,15.0,448.0,518.81,416.89
2016,11,21,14,0,833.0,68.0,2.9,15.0,421.0,467.01,372.8
2016,11,21,14,15,813.0,66.0,2.8,14.5,388.5,411.7,325.17
2016,11,21,14,30,793.0,64.0,2.7,14.0,356.0,356.83,276.54
2016,11,21,14,45,762.5,61.5,2.65,14.0,317.5,298.97,224.23
2016,11,21,15,0,732.0,59.0,2.6,14.0,279.0,243.31,173.4
2016,11,21,15,15,688.5,54.5,2.25,13.5,238.0,185.79,122.55
2016,11,21,15,30,645.0,50.0,1.9,13.0,197.0,132.68,78.3
2016,11,21,15,45,574.5,44.5,1.55,12.5,154.5,79.24,40.84
2016,11,21,16,0,504.0,39.0,1.2,12.0,112.0,35.85,25.92
2016,11,21,16,15,385.0,29.5,1.15,11.5,73.5,23.93,14.52
2016,11,21,16,30,266.0,20.0,1.1,11.0,35.0,16.52,0.0
2016,11,21,16,45,133.0,10.0,1.1,10.5,17.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.0,7.5,29.5,132.92,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,59.0,275.39,206.95
2016,11,22,7,45,414.0,39.0,1.2,8.5,98.5,362.61,297.89
2016,11,22,8,0,511.0,48.0,1.3,9.0,138.0,456.28,379.29
2016,11,22,8,15,571.0,54.5,1.3,9.5,179.5,524.77,435.64
2016,11,22,8,30,631.0,61.0,1.3,10.0,221.0,594.89,490.53
2016,11,22,8,45,671.0,65.0,1.35,10.5,261.0,646.88,529.67
2016,11,22,9,0,711.0,69.0,1.4,11.0,301.0,698.2,567.0
2016,11,22,9,15,687.0,76.5,1.4,11.5,321.0,699.92,566.1
2016,11,22,9,30,663.0,84.0,1.4,12.0,341.0,698.0,562.8
2016,11,22,9,45,680.5,87.5,1.45,12.5,370.0,723.03,579.75
2016,11,22,10,0,698.0,91.0,1.5,13.0,399.0,745.56,594.35
2016,11,22,10,15,613.0,122.0,1.5,13.0,402.5,709.82,567.15
2016,11,22,10,30,528.0,153.0,1.5,13.0,406.0,662.89,531.67
2016,11,22,10,45,540.5,155.0,1.55,13.5,422.5,670.72,536.76
2016,11,22,11,0,553.0,157.0,1.6,14.0,439.0,676.11,539.51
2016,11,22,11,15,524.0,169.5,1.6,14.0,440.5,656.27,523.44
2016,11,22,11,30,495.0,182.0,1.6,14.0,442.0,634.65,506.33
2016,11,22,11,45,452.0,193.5,1.6,14.0,432.0,599.27,478.82
2016,11,22,12,0,409.0,205.0,1.6,14.0,422.0,563.54,450.99
2016,11,22,12,15,478.5,184.0,1.55,14.0,435.5,577.97,462.89
2016,11,22,12,30,548.0,163.0,1.5,14.0,449.0,586.61,469.69
2016,11,22,12,45,459.5,180.0,1.5,14.0,416.0,521.55,418.57
2016,11,22,13,0,371.0,197.0,1.5,14.0,383.0,450.52,362.95
2016,11,22,13,15,463.5,168.0,1.5,14.0,390.5,467.59,376.87
2016,11,22,13,30,556.0,139.0,1.5,14.0,398.0,465.82,374.9
2016,11,22,13,45,520.5,137.5,1.5,14.0,369.0,416.8,334.86
2016,11,22,14,0,485.0,136.0,1.5,14.0,340.0,369.81,296.04
2016,11,22,14,15,484.5,124.0,1.4,13.5,314.5,329.53,261.91
2016,11,22,14,30,484.0,112.0,1.3,13.0,289.0,288.6,226.19
2016,11,22,14,45,455.0,105.5,1.2,13.0,258.0,243.6,186.57
2016,11,22,15,0,426.0,99.0,1.1,13.0,227.0,201.18,149.01
2016,11,22,15,15,398.5,87.0,1.0,12.5,193.0,156.94,110.68
2016,11,22,15,30,371.0,75.0,0.9,12.0,159.0,115.73,76.36
2016,11,22,15,45,331.5,61.5,0.85,12.0,124.5,75.57,46.56
2016,11,22,16,0,292.0,48.0,0.8,12.0,90.0,40.2,29.71
2016,11,22,16,15,214.0,34.0,0.85,11.5,59.0,26.52,16.61
2016,11,22,16,30,136.0,20.0,0.9,11.0,28.0,15.76,0.0
2016,11,22,16,45,68.0,10.0,0.95,10.5,14.0,9.1,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,16.5,1.1,7.5,27.0,87.68,0.0
2016,11,23,7,30,249.0,33.0,1.1,8.0,54.0,237.14,174.23
2016,11,23,7,45,342.5,44.5,1.1,9.0,92.5,318.75,261.04
2016,11,23,8,0,436.0,56.0,1.1,10.0,131.0,410.58,340.07
2016,11,23,8,15,502.0,63.5,1.25,10.5,172.0,483.24,401.43
2016,11,23,8,30,568.0,71.0,1.4,11.0,213.0,557.59,461.01
2016,11,23,8,45,609.5,76.5,1.55,11.5,252.5,611.55,502.78
2016,11,23,9,0,651.0,82.0,1.7,12.0,292.0,664.9,542.89
2016,11,23,9,15,681.5,86.0,1.75,12.0,328.0,706.27,573.25
2016,11,23,9,30,712.0,90.0,1.8,12.0,364.0,745.8,601.72
2016,11,23,9,45,744.0,90.0,1.85,12.0,396.5,779.35,625.38
2016,11,23,10,0,776.0,90.0,1.9,12.0,429.0,810.3,646.96
2016,11,23,10,15,790.0,92.0,1.95,12.0,453.5,820.07,653.17
2016,11,23,10,30,804.0,94.0,2.0,12.0,478.0,832.25,661.41
2016,11,23,10,45,819.5,93.0,2.05,12.5,496.5,838.75,664.43
2016,11,23,11,0,835.0,92.0,2.1,13.0,515.0,841.65,665.04
2016,11,23,11,15,589.5,153.5,2.15,13.0,455.0,691.94,555.63
2016,11,23,11,30,344.0,215.0,2.2,13.0,395.0,532.89,431.36
2016,11,23,11,45,599.0,153.0,2.25,13.0,468.5,677.39,546.86
2016,11,23,12,0,854.0,91.0,2.3,13.0,542.0,785.18,626.52
2016,11,23,12,15,851.5,91.0,2.35,13.0,536.5,757.4,605.68
2016,11,23,12,30,849.0,91.0,2.4,13.0,531.0,726.73,583.91
2016,11,23,12,45,840.0,91.0,2.45,13.5,517.5,688.9,554.78
2016,11,23,13,0,831.0,91.0,2.5,14.0,504.0,648.97,522.9
2016,11,23,13,15,820.5,89.5,2.55,13.5,484.0,604.66,488.93
2016,11,23,13,30,810.0,88.0,2.6,13.0,464.0,558.88,452.79
2016,11,23,13,45,796.5,85.5,2.7,13.0,437.5,509.29,411.91
2016,11,23,14,0,783.0,83.0,2.8,13.0,411.0,459.03,369.23
2016,11,23,14,15,761.0,80.0,2.8,13.0,378.0,404.34,321.62
2016,11,23,14,30,739.0,77.0,2.8,13.0,345.0,349.88,273.04
2016,11,23,14,45,708.5,73.0,2.8,13.0,308.0,293.11,221.83
2016,11,23,15,0,678.0,69.0,2.8,13.0,271.0,238.66,172.21
2016,11,23,15,15,630.5,64.0,2.4,12.5,230.0,182.65,122.88
2016,11,23,15,30,583.0,59.0,2.0,12.0,189.0,131.58,80.41
2016,11,23,15,45,508.5,51.5,1.7,11.5,147.0,81.54,45.2
2016,11,23,16,0,434.0,44.0,1.4,11.0,105.0,40.33,25.34
2016,11,23,16,15,310.0,33.0,1.3,10.0,68.5,27.19,17.19
2016,11,23,16,30,186.0,22.0,1.2,9.0,32.0,18.48,0.0
2016,11,23,16,45,93.0,11.0,1.15,8.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.0,0.55,5.0,26.5,87.26,0.0
2016,11,24,7,30,250.0,32.0,0.6,5.0,53.0,234.34,168.95
2016,11,24,7,45,361.5,43.0,0.65,5.0,93.0,329.12,271.26
2016,11,24,8,0,473.0,54.0,0.7,5.0,133.0,433.42,362.32
2016,11,24,8,15,539.0,61.0,0.8,5.5,175.5,506.44,423.81
2016,11,24,8,30,605.0,68.0,0.9,6.0,218.0,581.05,483.5
2016,11,24,8,45,656.5,72.0,1.0,6.5,259.5,641.8,530.26
2016,11,24,9,0,708.0,76.0,1.1,7.0,301.0,702.23,575.26
2016,11,24,9,15,737.0,79.5,1.15,7.5,338.0,742.62,603.53
2016,11,24,9,30,766.0,83.0,1.2,8.0,375.0,781.0,629.82
2016,11,24,9,45,791.0,84.5,1.3,9.0,407.0,805.2,644.86
2016,11,24,10,0,816.0,86.0,1.4,10.0,439.0,832.93,662.34
2016,11,24,10,15,829.5,87.5,1.4,10.5,464.0,847.53,670.16
2016,11,24,10,30,843.0,89.0,1.4,11.0,489.0,858.7,675.72
2016,11,24,10,45,853.0,90.0,1.4,11.5,507.0,862.69,676.36
2016,11,24,11,0,863.0,91.0,1.4,12.0,525.0,863.05,674.68
2016,11,24,11,15,867.5,91.5,1.2,12.0,535.5,854.52,665.42
2016,11,24,11,30,872.0,92.0,1.0,12.0,546.0,842.41,653.73
2016,11,24,11,45,874.0,92.0,0.85,12.5,548.5,824.17,637.49
2016,11,24,12,0,876.0,92.0,0.7,13.0,551.0,802.54,619.12
2016,11,24,12,15,873.5,91.5,0.6,13.0,545.5,773.66,597.87
2016,11,24,12,30,871.0,91.0,0.5,13.0,540.0,741.84,574.73
2016,11,24,12,45,865.5,90.0,0.4,13.5,527.0,704.64,546.14
2016,11,24,13,0,860.0,89.0,0.3,14.0,514.0,665.03,514.88
2016,11,24,13,15,849.5,87.5,0.35,14.0,493.5,619.67,481.97
2016,11,24,13,30,839.0,86.0,0.4,14.0,473.0,572.76,446.92
2016,11,24,13,45,823.0,84.0,0.5,14.0,446.0,521.19,407.69
2016,11,24,14,0,807.0,82.0,0.6,14.0,419.0,469.1,366.46
2016,11,24,14,15,785.0,79.5,0.55,14.0,385.5,413.79,320.18
2016,11,24,14,30,763.0,77.0,0.5,14.0,352.0,359.16,273.19
2016,11,24,14,45,730.5,73.0,0.5,14.0,314.0,300.03,222.04
2016,11,24,15,0,698.0,69.0,0.5,14.0,276.0,243.91,172.67
2016,11,24,15,15,650.5,64.0,0.5,13.5,234.0,186.8,123.79
2016,11,24,15,30,603.0,59.0,0.5,13.0,192.0,134.58,81.22
2016,11,24,15,45,530.0,51.0,0.5,12.5,149.5,83.02,45.28
2016,11,24,16,0,457.0,43.0,0.5,12.0,107.0,40.07,24.64
2016,11,24,16,15,331.0,32.0,0.55,11.5,69.5,26.34,16.3
2016,11,24,16,30,205.0,21.0,0.6,11.0,32.0,17.58,0.0
2016,11,24,16,45,102.5,10.5,0.7,10.5,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,1.05,5.5,16.5,28.96,0.0
2016,11,25,7,30,56.0,28.0,1.0,6.0,33.0,80.11,52.84
2016,11,25,7,45,93.5,45.5,1.0,6.5,59.0,131.46,106.75
2016,11,25,8,0,131.0,63.0,1.0,7.0,85.0,194.12,162.65
2016,11,25,8,15,151.5,80.5,1.2,7.5,112.5,233.75,197.88
2016,11,25,8,30,172.0,98.0,1.4,8.0,140.0,273.86,232.65
2016,11,25,8,45,185.0,114.5,1.6,8.5,167.0,306.89,260.52
2016,11,25,9,0,198.0,131.0,1.8,9.0,194.0,324.73,275.46
2016,11,25,9,15,214.0,143.0,1.75,9.5,218.0,368.45,310.37
2016,11,25,9,30,230.0,155.0,1.7,10.0,242.0,396.97,332.31
2016,11,25,9,45,234.5,168.0,1.7,10.5,263.0,416.55,346.58
2016,11,25,10,0,239.0,181.0,1.7,11.0,284.0,435.17,359.9
2016,11,25,10,15,254.0,190.5,1.7,11.5,305.0,457.25,376.11
2016,11,25,10,30,269.0,200.0,1.7,12.0,326.0,478.29,391.26
2016,11,25,10,45,196.5,212.5,1.75,12.5,306.5,410.81,335.69
2016,11,25,11,0,124.0,225.0,1.8,13.0,287.0,359.73,292.77
2016,11,25,11,15,215.0,222.0,1.8,13.0,332.0,427.06,348.2
2016,11,25,11,30,306.0,219.0,1.8,13.0,377.0,506.23,410.52
2016,11,25,11,45,284.5,223.5,1.8,13.5,371.0,484.68,391.74
2016,11,25,12,0,263.0,228.0,1.8,14.0,365.0,462.9,373.56
2016,11,25,12,15,248.0,228.0,1.75,14.0,356.0,440.92,355.97
2016,11,25,12,30,233.0,228.0,1.7,14.0,347.0,407.11,329.32
2016,11,25,12,45,269.5,216.5,1.7,14.0,351.5,419.67,339.58
2016,11,25,13,0,306.0,205.0,1.7,14.0,356.0,417.28,337.83
2016,11,25,13,15,272.5,201.0,1.65,14.0,331.5,377.17,305.38
2016,11,25,13,30,239.0,197.0,1.6,14.0,307.0,339.16,274.56
2016,11,25,13,45,190.5,188.0,1.55,14.0,272.5,283.66,229.59
2016,11,25,14,0,142.0,179.0,1.5,14.0,238.0,240.59,194.34
2016,11,25,14,15,144.5,164.5,1.3,13.5,220.5,217.89,175.5
2016,11,25,14,30,147.0,150.0,1.1,13.0,203.0,194.98,156.01
2016,11,25,14,45,136.0,136.0,0.9,13.0,181.0,168.19,132.99
2016,11,25,15,0,125.0,122.0,0.7,13.0,159.0,142.64,110.98
2016,11,25,15,15,113.5,104.5,0.7,12.5,134.5,115.28,87.84
2016,11,25,15,30,102.0,87.0,0.7,12.0,110.0,89.53,66.29
2016,11,25,15,45,88.5,69.0,0.75,11.5,85.5,64.93,46.46
2016,11,25,16,0,75.0,51.0,0.8,11.0,61.0,42.43,29.54
2016,11,25,16,15,37.5,34.5,0.85,10.5,39.5,28.33,17.91
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,15.66,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.0,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.15,8.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.3,8.0,12.0,10.55,1.58
2016,11,26,7,45,0.0,22.0,2.5,8.5,22.0,19.37,10.6
2016,11,26,8,0,0.0,32.0,2.7,9.0,32.0,28.21,18.59
2016,11,26,8,15,0.0,43.5,2.8,9.0,43.5,38.39,27.7
2016,11,26,8,30,0.0,55.0,2.9,9.0,55.0,49.39,37.45
2016,11,26,8,45,0.0,65.5,3.0,9.0,65.5,59.48,46.31
2016,11,26,9,0,0.0,76.0,3.1,9.0,76.0,69.56,55.06
2016,11,26,9,15,0.0,86.0,3.05,9.0,86.0,79.09,63.26
2016,11,26,9,30,0.0,96.0,3.0,9.0,96.0,88.64,71.39
2016,11,26,9,45,0.0,116.5,2.95,9.0,116.5,109.6,89.23
2016,11,26,10,0,0.0,137.0,2.9,9.0,137.0,130.69,107.0
2016,11,26,10,15,0.0,125.0,2.9,9.0,125.0,116.34,94.61
2016,11,26,10,30,0.0,113.0,2.9,9.0,113.0,103.17,83.29
2016,11,26,10,45,2.0,139.5,2.9,9.5,140.5,131.54,107.15
2016,11,26,11,0,4.0,166.0,2.9,10.0,168.0,160.29,131.0
2016,11,26,11,15,39.5,196.0,3.05,10.0,216.0,234.81,194.11
2016,11,26,11,30,75.0,226.0,3.2,10.0,264.0,296.59,245.58
2016,11,26,11,45,210.5,219.5,3.4,10.0,328.5,406.8,338.56
2016,11,26,12,0,346.0,213.0,3.6,10.0,393.0,509.92,423.18
2016,11,26,12,15,302.0,218.5,3.7,10.0,374.0,470.54,390.2
2016,11,26,12,30,258.0,224.0,3.8,10.0,355.0,432.49,358.76
2016,11,26,12,45,129.0,145.0,3.95,10.0,210.5,236.11,196.99
2016,11,26,13,0,0.0,66.0,4.1,10.0,66.0,58.35,44.58
2016,11,26,13,15,0.0,72.0,4.05,10.0,72.0,63.68,49.3
2016,11,26,13,30,0.0,78.0,4.0,10.0,78.0,69.01,53.94
2016,11,26,13,45,65.0,128.0,4.0,10.0,155.0,152.77,125.92
2016,11,26,14,0,130.0,178.0,4.0,10.0,232.0,234.22,193.83
2016,11,26,14,15,274.0,149.0,3.8,10.0,250.5,261.63,214.61
2016,11,26,14,30,418.0,120.0,3.6,10.0,269.0,273.19,219.68
2016,11,26,14,45,367.5,117.0,3.45,10.0,238.0,228.45,180.03
2016,11,26,15,0,317.0,114.0,3.3,10.0,207.0,185.89,142.78
2016,11,26,15,15,286.0,100.0,3.15,10.0,174.5,146.14,107.97
2016,11,26,15,30,255.0,86.0,3.0,10.0,142.0,109.92,77.42
2016,11,26,15,45,199.0,70.5,2.9,10.0,108.5,74.26,50.54
2016,11,26,16,0,143.0,55.0,2.8,10.0,75.0,45.4,31.46
2016,11,26,16,15,71.5,37.5,2.8,10.0,47.5,30.43,19.54
2016,11,26,16,30,0.0,20.0,2.8,10.0,20.0,17.16,0.0
2016,11,26,16,45,0.0,10.0,2.85,10.0,10.0,9.1,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,14.5,2.5,8.0,22.5,78.22,0.0
2016,11,27,7,30,226.0,29.0,2.6,8.0,45.0,209.49,131.62
2016,11,27,7,45,356.0,38.0,2.75,8.5,84.5,318.39,260.41
2016,11,27,8,0,486.0,47.0,2.9,9.0,124.0,432.02,361.92
2016,11,27,8,15,553.0,53.0,3.1,9.0,165.5,503.86,425.19
2016,11,27,8,30,620.0,59.0,3.3,9.0,207.0,577.62,487.3
2016,11,27,8,45,672.0,62.0,3.5,9.5,248.0,637.09,535.09
2016,11,27,9,0,724.0,65.0,3.7,10.0,289.0,690.6,576.69
2016,11,27,9,15,752.5,68.0,3.7,10.5,325.0,730.65,605.95
2016,11,27,9,30,781.0,71.0,3.7,11.0,361.0,768.57,632.84
2016,11,27,9,45,714.5,85.0,3.75,11.5,367.5,742.76,611.03
2016,11,27,10,0,648.0,99.0,3.8,12.0,374.0,707.16,582.12
2016,11,27,10,15,752.5,87.5,3.7,12.0,424.0,777.44,634.54
2016,11,27,10,30,857.0,76.0,3.6,12.0,474.0,850.92,687.49
2016,11,27,10,45,866.5,76.5,3.55,12.5,492.0,854.05,686.86
2016,11,27,11,0,876.0,77.0,3.5,13.0,510.0,853.57,684.27
2016,11,27,11,15,880.5,78.0,3.35,13.0,520.5,845.87,677.25
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,834.6,667.81
2016,11,27,11,45,885.5,79.0,3.1,13.0,533.5,808.48,647.97
2016,11,27,12,0,886.0,79.0,3.0,13.0,536.0,786.37,631.28
2016,11,27,12,15,883.5,79.0,2.95,13.0,531.0,764.68,615.25
2016,11,27,12,30,881.0,79.0,2.9,13.0,526.0,733.65,592.32
2016,11,27,12,45,651.0,130.0,2.85,13.0,456.0,603.6,490.86
2016,11,27,13,0,421.0,181.0,2.8,13.0,386.0,476.07,388.6
2016,11,27,13,15,370.5,182.0,2.65,13.0,357.5,416.36,340.67
2016,11,27,13,30,320.0,183.0,2.5,13.0,329.0,370.24,302.58
2016,11,27,13,45,362.0,165.0,2.45,13.0,320.5,355.64,290.14
2016,11,27,14,0,404.0,147.0,2.4,13.0,312.0,343.54,278.62
2016,11,27,14,15,383.5,137.0,2.3,12.5,284.0,301.12,242.61
2016,11,27,14,30,363.0,127.0,2.2,12.0,256.0,260.24,207.35
2016,11,27,14,45,335.5,118.0,2.1,12.0,227.5,216.1,168.74
2016,11,27,15,0,308.0,109.0,2.0,12.0,199.0,179.37,136.26
2016,11,27,15,15,284.0,95.0,1.75,11.5,168.0,141.63,103.42
2016,11,27,15,30,260.0,81.0,1.5,11.0,137.0,106.62,73.97
2016,11,27,15,45,224.0,65.0,1.25,10.5,106.0,71.95,47.46
2016,11,27,16,0,188.0,49.0,1.0,10.0,75.0,41.83,27.97
2016,11,27,16,15,94.0,35.0,1.0,9.5,48.0,27.95,17.48
2016,11,27,16,30,0.0,21.0,1.0,9.0,21.0,17.87,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,57.0,14.0,2.8,10.0,17.5,45.42,0.0
2016,11,28,7,30,114.0,28.0,3.0,10.0,35.0,126.38,71.43
2016,11,28,7,45,190.5,42.5,3.25,10.0,67.0,217.14,175.21
2016,11,28,8,0,267.0,57.0,3.5,10.0,99.0,292.63,244.97
2016,11,28,8,15,312.0,70.5,3.6,10.0,133.5,348.91,295.69
2016,11,28,8,30,357.0,84.0,3.7,10.0,168.0,407.15,346.56
2016,11,28,8,45,396.5,94.0,3.85,10.0,202.5,457.74,389.88
2016,11,28,9,0,436.0,104.0,4.0,10.0,237.0,508.89,432.51
2016,11,28,9,15,477.0,106.0,4.05,10.0,268.0,550.85,466.99
2016,11,28,9,30,518.0,108.0,4.1,10.0,299.0,592.44,499.98
2016,11,28,9,45,450.0,132.0,4.2,10.5,307.5,569.06,478.66
2016,11,28,10,0,382.0,156.0,4.3,11.0,316.0,541.24,453.45
2016,11,28,10,15,331.0,174.5,4.3,11.0,319.5,502.46,420.79
2016,11,28,10,30,280.0,193.0,4.3,11.0,323.0,478.65,399.66
2016,11,28,10,45,386.0,180.0,4.35,11.5,366.0,548.04,456.56
2016,11,28,11,0,492.0,167.0,4.4,12.0,409.0,632.65,523.23
2016,11,28,11,15,527.0,161.0,4.4,12.0,425.0,645.78,533.14
2016,11,28,11,30,562.0,155.0,4.4,12.0,441.0,655.87,541.0
2016,11,28,11,45,453.5,182.5,4.4,12.0,414.5,586.39,483.82
2016,11,28,12,0,345.0,210.0,4.4,12.0,388.0,505.64,417.8
2016,11,28,12,15,223.5,218.0,4.35,12.0,333.0,398.93,330.06
2016,11,28,12,30,102.0,226.0,4.3,12.0,278.0,300.42,247.49
2016,11,28,12,45,94.5,223.0,4.3,12.5,270.0,286.8,235.9
2016,11,28,13,0,87.0,220.0,4.3,13.0,262.0,273.58,224.46
2016,11,28,13,15,85.5,211.5,4.2,13.0,251.5,258.5,212.01
2016,11,28,13,30,84.0,203.0,4.1,13.0,241.0,243.57,199.62
2016,11,28,13,45,392.5,152.5,4.1,13.0,314.5,366.61,301.4
2016,11,28,14,0,701.0,102.0,4.1,13.0,388.0,441.08,358.13
2016,11,28,14,15,675.5,98.0,4.0,12.5,356.0,387.79,311.49
2016,11,28,14,30,650.0,94.0,3.9,12.0,324.0,335.78,265.37
2016,11,28,14,45,631.5,86.0,3.85,12.0,289.5,283.72,217.8
2016,11,28,15,0,613.0,78.0,3.8,12.0,255.0,232.86,170.86
2016,11,28,15,15,562.0,71.5,3.35,11.5,215.0,178.56,123.11
2016,11,28,15,30,511.0,65.0,2.9,11.0,175.0,129.71,82.36
2016,11,28,15,45,453.0,54.5,2.5,10.5,136.0,82.42,47.71
2016,11,28,16,0,395.0,44.0,2.1,10.0,97.0,41.99,25.91
2016,11,28,16,15,272.0,32.0,1.85,9.5,62.0,26.46,16.14
2016,11,28,16,30,149.0,20.0,1.6,9.0,27.0,15.83,0.0
2016,11,28,16,45,74.5,10.0,1.4,8.5,13.5,9.1,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
