Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,207.0,10.0,1.6,3.5,24.0,127.4,0.0
2016,11,29,7,30,414.0,20.0,1.8,4.0,48.0,302.12,164.43
2016,11,29,7,45,517.0,27.0,2.05,5.0,88.0,401.81,327.91
2016,11,29,8,0,620.0,34.0,2.3,6.0,128.0,499.31,417.81
2016,11,29,8,15,678.0,38.0,2.35,6.5,170.5,566.0,475.58
2016,11,29,8,30,736.0,42.0,2.4,7.0,213.0,633.85,531.29
2016,11,29,8,45,772.5,45.0,2.45,7.5,253.5,677.01,565.31
2016,11,29,9,0,809.0,48.0,2.5,8.0,294.0,725.9,602.33
2016,11,29,9,15,833.0,50.5,2.4,8.5,330.0,762.55,627.73
2016,11,29,9,30,857.0,53.0,2.3,9.0,366.0,797.01,650.6
2016,11,29,9,45,873.0,54.5,2.2,9.5,397.0,820.71,664.84
2016,11,29,10,0,889.0,56.0,2.1,10.0,428.0,841.4,676.59
2016,11,29,10,15,900.0,57.5,2.05,10.0,452.5,854.54,684.42
2016,11,29,10,30,911.0,59.0,2.0,10.0,477.0,864.19,689.8
2016,11,29,10,45,917.5,60.0,2.0,10.5,494.5,865.72,688.73
2016,11,29,11,0,924.0,61.0,2.0,11.0,512.0,863.58,685.26
2016,11,29,11,15,927.5,61.0,2.05,11.5,522.0,853.94,677.13
2016,11,29,11,30,931.0,61.0,2.1,12.0,532.0,840.67,666.61
2016,11,29,11,45,930.0,62.0,2.2,12.5,535.0,821.48,652.42
2016,11,29,12,0,929.0,63.0,2.3,13.0,538.0,798.88,635.85
2016,11,29,12,15,927.0,63.0,2.35,13.0,533.0,771.02,616.23
2016,11,29,12,30,925.0,63.0,2.4,13.0,528.0,740.07,594.3
2016,11,29,12,45,908.0,66.5,2.45,13.0,514.0,700.08,565.52
2016,11,29,13,0,891.0,70.0,2.5,13.0,500.0,658.23,533.14
2016,11,29,13,15,882.0,69.0,2.5,13.0,480.5,614.57,498.28
2016,11,29,13,30,873.0,68.0,2.5,13.0,461.0,569.12,461.17
2016,11,29,13,45,858.0,66.5,2.55,13.0,434.5,520.63,420.79
2016,11,29,14,0,843.0,65.0,2.6,13.0,408.0,468.65,376.5
2016,11,29,14,15,823.5,63.0,2.55,12.5,376.0,413.84,329.08
2016,11,29,14,30,804.0,61.0,2.5,12.0,344.0,359.33,280.5
2016,11,29,14,45,776.5,58.0,2.5,12.0,307.0,301.95,228.18
2016,11,29,15,0,749.0,55.0,2.5,12.0,270.0,246.37,176.89
2016,11,29,15,15,705.5,51.0,2.15,11.0,229.0,188.83,125.68
2016,11,29,15,30,662.0,47.0,1.8,10.0,188.0,135.58,80.7
2016,11,29,15,45,593.0,41.0,1.5,9.5,146.5,83.11,43.05
2016,11,29,16,0,524.0,35.0,1.2,9.0,105.0,38.66,21.57
2016,11,29,16,15,399.0,26.5,1.15,8.5,67.5,21.55,12.13
2016,11,29,16,30,274.0,18.0,1.1,8.0,30.0,14.94,0.0
2016,11,29,16,45,137.0,9.0,1.1,7.5,15.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.85,6.5,11.0,10.01,0.0
2016,11,30,7,30,0.0,22.0,0.8,7.0,22.0,22.41,5.37
2016,11,30,7,45,27.0,38.5,0.75,7.5,42.5,67.2,50.45
2016,11,30,8,0,54.0,55.0,0.7,8.0,63.0,116.9,95.12
2016,11,30,8,15,65.5,72.5,0.85,8.0,85.5,147.33,122.53
2016,11,30,8,30,77.0,90.0,1.0,8.0,108.0,177.76,149.5
2016,11,30,8,45,84.5,106.5,1.15,8.5,129.5,203.61,171.7
2016,11,30,9,0,92.0,123.0,1.3,9.0,151.0,229.44,193.37
2016,11,30,9,15,99.5,137.5,1.35,9.0,171.0,252.24,212.37
2016,11,30,9,30,107.0,152.0,1.4,9.0,191.0,274.97,231.03
2016,11,30,9,45,440.5,116.0,1.5,9.5,296.0,539.61,450.99
2016,11,30,10,0,774.0,80.0,1.6,10.0,401.0,782.1,631.79
2016,11,30,10,15,789.0,82.0,1.6,10.0,426.0,798.77,640.18
2016,11,30,10,30,804.0,84.0,1.6,10.0,451.0,812.22,648.85
2016,11,30,10,45,557.0,143.0,1.6,10.5,402.0,665.31,538.9
2016,11,30,11,0,310.0,202.0,1.6,11.0,353.0,504.41,411.11
2016,11,30,11,15,303.0,208.0,1.6,11.0,358.0,498.75,407.27
2016,11,30,11,30,296.0,214.0,1.6,11.0,363.0,492.02,401.4
2016,11,30,11,45,343.5,206.0,1.65,11.5,380.0,511.11,416.39
2016,11,30,12,0,391.0,198.0,1.7,12.0,397.0,527.24,428.66
2016,11,30,12,15,299.0,211.0,1.85,12.0,362.0,460.07,374.98
2016,11,30,12,30,207.0,224.0,2.0,12.0,327.0,384.86,314.67
2016,11,30,12,45,117.5,206.5,2.15,12.0,264.5,295.23,241.86
2016,11,30,13,0,28.0,189.0,2.3,12.0,202.0,202.64,165.06
2016,11,30,13,15,25.0,180.0,2.35,11.5,191.5,181.4,148.11
2016,11,30,13,30,22.0,171.0,2.4,11.0,181.0,169.38,138.48
2016,11,30,13,45,11.0,138.0,2.45,11.0,143.0,130.56,105.99
2016,11,30,14,0,0.0,105.0,2.5,11.0,105.0,93.83,75.04
2016,11,30,14,15,0.0,59.0,2.4,11.0,59.0,52.11,39.47
2016,11,30,14,30,0.0,13.0,2.3,11.0,13.0,11.43,4.3
2016,11,30,14,45,0.0,11.5,2.2,11.0,11.5,10.11,3.16
2016,11,30,15,0,0.0,10.0,2.1,11.0,10.0,8.78,2.01
2016,11,30,15,15,261.0,36.5,1.9,10.5,92.0,87.71,59.3
2016,11,30,15,30,522.0,63.0,1.7,10.0,174.0,130.44,82.76
2016,11,30,15,45,426.5,56.0,1.55,10.0,133.0,82.84,48.9
2016,11,30,16,0,331.0,49.0,1.4,10.0,92.0,44.24,27.91
2016,11,30,16,15,217.5,34.5,1.3,9.5,58.5,27.04,16.48
2016,11,30,16,30,104.0,20.0,1.2,9.0,25.0,15.81,0.0
2016,11,30,16,45,52.0,10.0,1.2,9.0,12.5,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,10.0,1.35,4.5,20.5,106.16,0.0
2016,12,1,7,30,342.0,20.0,1.4,5.0,41.0,253.55,100.44
2016,12,1,7,45,459.5,28.0,1.5,6.0,80.5,362.98,291.53
2016,12,1,8,0,577.0,36.0,1.6,7.0,120.0,469.3,389.32
2016,12,1,8,15,640.5,41.0,1.9,7.0,162.5,540.16,451.97
2016,12,1,8,30,704.0,46.0,2.2,7.0,205.0,612.44,513.34
2016,12,1,8,45,746.5,49.0,2.55,7.5,245.5,666.86,557.95
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,720.5,600.48
2016,12,1,9,15,815.5,54.5,2.95,8.5,323.0,759.2,628.75
2016,12,1,9,30,842.0,57.0,3.0,9.0,360.0,787.64,648.52
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.5,811.14,664.79
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,831.59,678.59
2016,12,1,10,15,881.5,64.5,3.35,10.0,446.5,845.92,688.4
2016,12,1,10,30,894.0,66.0,3.4,10.0,472.0,856.84,695.77
2016,12,1,10,45,903.0,67.0,3.45,10.5,490.5,860.59,696.67
2016,12,1,11,0,912.0,68.0,3.5,11.0,509.0,860.71,695.07
2016,12,1,11,15,916.0,68.5,3.55,11.0,519.5,852.34,688.65
2016,12,1,11,30,920.0,69.0,3.6,11.0,530.0,840.37,679.76
2016,12,1,11,45,921.5,69.0,3.65,11.5,533.0,822.19,665.18
2016,12,1,12,0,923.0,69.0,3.7,12.0,536.0,800.58,648.21
2016,12,1,12,15,921.0,69.0,3.65,12.0,531.5,772.99,627.58
2016,12,1,12,30,919.0,69.0,3.6,12.0,527.0,742.33,604.7
2016,12,1,12,45,914.0,68.0,3.55,12.5,515.0,705.52,576.07
2016,12,1,13,0,909.0,67.0,3.5,13.0,503.0,666.17,543.65
2016,12,1,13,15,900.0,66.0,3.45,13.0,483.0,622.05,507.75
2016,12,1,13,30,891.0,65.0,3.4,13.0,463.0,576.09,469.61
2016,12,1,13,45,876.0,64.0,3.4,13.0,436.5,525.45,426.94
2016,12,1,14,0,861.0,63.0,3.4,13.0,410.0,473.99,382.46
2016,12,1,14,15,840.5,61.0,3.3,12.5,377.5,419.61,334.89
2016,12,1,14,30,820.0,59.0,3.2,12.0,345.0,364.04,285.05
2016,12,1,14,45,790.5,56.0,3.1,12.0,307.5,305.35,231.28
2016,12,1,15,0,761.0,53.0,3.0,12.0,270.0,248.64,178.78
2016,12,1,15,15,717.0,49.0,2.6,11.5,229.0,190.42,126.53
2016,12,1,15,30,673.0,45.0,2.2,11.0,188.0,136.5,80.71
2016,12,1,15,45,602.5,39.5,1.85,10.5,146.0,83.73,42.75
2016,12,1,16,0,532.0,34.0,1.5,10.0,104.0,39.09,20.91
2016,12,1,16,15,406.5,25.5,1.5,9.0,67.0,22.58,12.82
2016,12,1,16,30,281.0,17.0,1.5,8.0,30.0,15.32,0.0
2016,12,1,16,45,140.5,8.5,1.5,7.5,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,9.5,2.3,3.5,20.5,114.72,0.0
2016,12,2,7,30,375.0,19.0,2.5,4.0,41.0,271.07,82.41
2016,12,2,7,45,484.0,26.5,2.75,5.0,80.0,376.51,303.23
2016,12,2,8,0,593.0,34.0,3.0,6.0,119.0,476.94,400.03
2016,12,2,8,15,655.0,38.5,3.15,6.5,161.0,546.24,461.52
2016,12,2,8,30,717.0,43.0,3.3,7.0,203.0,616.94,521.05
2016,12,2,8,45,753.0,47.0,3.45,7.5,243.0,667.86,562.48
2016,12,2,9,0,789.0,51.0,3.6,8.0,283.0,717.79,601.55
2016,12,2,9,15,815.5,53.5,3.75,8.5,319.5,756.5,630.65
2016,12,2,9,30,842.0,56.0,3.9,9.0,356.0,784.96,651.15
2016,12,2,9,45,855.0,59.0,4.1,10.0,386.5,808.12,666.21
2016,12,2,10,0,868.0,62.0,4.3,11.0,417.0,828.23,679.19
2016,12,2,10,15,880.5,63.5,4.25,11.0,442.0,842.63,688.55
2016,12,2,10,30,893.0,65.0,4.2,11.0,467.0,853.65,695.4
2016,12,2,10,45,900.5,66.0,4.2,11.5,485.0,856.24,695.12
2016,12,2,11,0,908.0,67.0,4.2,12.0,503.0,855.23,692.36
2016,12,2,11,15,912.5,67.5,4.15,12.0,514.0,847.43,685.75
2016,12,2,11,30,917.0,68.0,4.1,12.0,525.0,836.04,676.72
2016,12,2,11,45,918.0,68.0,4.1,12.5,528.0,817.65,661.65
2016,12,2,12,0,919.0,68.0,4.1,13.0,531.0,795.85,644.23
2016,12,2,12,15,917.0,67.5,4.1,13.0,526.5,767.9,623.49
2016,12,2,12,30,915.0,67.0,4.1,13.0,522.0,736.91,600.47
2016,12,2,12,45,909.5,67.0,4.2,13.0,510.0,701.21,574.24
2016,12,2,13,0,904.0,67.0,4.3,13.0,498.0,662.98,544.1
2016,12,2,13,15,894.5,66.0,4.35,13.0,478.5,618.86,508.19
2016,12,2,13,30,885.0,65.0,4.4,13.0,459.0,572.96,470.0
2016,12,2,13,45,869.0,64.0,4.45,13.0,432.5,522.18,426.89
2016,12,2,14,0,853.0,63.0,4.5,13.0,406.0,472.24,383.25
2016,12,2,14,15,832.5,61.0,4.3,13.0,373.5,416.8,333.62
2016,12,2,14,30,812.0,59.0,4.1,13.0,341.0,361.73,283.26
2016,12,2,14,45,780.5,56.5,3.95,13.0,303.5,303.42,229.77
2016,12,2,15,0,749.0,54.0,3.8,13.0,266.0,247.29,177.84
2016,12,2,15,15,704.5,50.0,3.35,12.0,225.5,189.67,126.44
2016,12,2,15,30,660.0,46.0,2.9,11.0,185.0,136.41,81.29
2016,12,2,15,45,587.5,40.5,2.45,10.5,143.5,84.23,43.61
2016,12,2,16,0,515.0,35.0,2.0,10.0,102.0,40.44,21.79
2016,12,2,16,15,388.0,26.0,1.9,9.0,65.5,21.14,11.59
2016,12,2,16,30,261.0,17.0,1.8,8.0,29.0,14.03,0.0
2016,12,2,16,45,130.5,8.5,1.7,7.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,152.0,9.5,1.35,4.5,18.0,94.35,0.0
2016,12,3,7,30,304.0,19.0,1.5,5.0,36.0,233.1,42.52
2016,12,3,7,45,419.5,27.0,1.65,6.0,73.0,334.23,265.21
2016,12,3,8,0,535.0,35.0,1.8,7.0,110.0,437.25,363.6
2016,12,3,8,15,599.5,40.5,1.95,7.5,151.0,507.82,425.35
2016,12,3,8,30,664.0,46.0,2.1,8.0,192.0,580.1,485.55
2016,12,3,8,45,707.0,49.0,2.25,8.5,231.5,633.87,528.86
2016,12,3,9,0,750.0,52.0,2.4,9.0,271.0,686.99,570.09
2016,12,3,9,15,777.5,54.5,2.4,9.0,307.0,725.81,599.27
2016,12,3,9,30,805.0,57.0,2.4,9.0,343.0,762.58,626.21
2016,12,3,9,45,821.5,60.0,2.4,9.5,373.5,788.43,643.26
2016,12,3,10,0,838.0,63.0,2.4,10.0,404.0,811.35,657.9
2016,12,3,10,15,851.0,64.5,2.45,10.5,428.5,817.89,660.75
2016,12,3,10,30,864.0,66.0,2.5,11.0,453.0,829.39,667.41
2016,12,3,10,45,873.5,66.5,2.6,11.5,471.5,833.2,668.84
2016,12,3,11,0,883.0,67.0,2.7,12.0,490.0,833.51,667.88
2016,12,3,11,15,888.0,67.5,2.75,12.0,500.5,826.52,662.61
2016,12,3,11,30,893.0,68.0,2.8,12.0,511.0,816.02,654.96
2016,12,3,11,45,895.0,68.0,2.9,12.5,514.5,798.99,641.78
2016,12,3,12,0,897.0,68.0,3.0,13.0,518.0,778.6,626.25
2016,12,3,12,15,895.5,67.5,3.0,13.0,514.0,751.72,606.54
2016,12,3,12,30,894.0,67.0,3.0,13.0,510.0,721.84,584.63
2016,12,3,12,45,889.0,66.5,3.0,13.5,498.0,686.7,557.67
2016,12,3,13,0,884.0,66.0,3.0,14.0,486.0,649.09,526.98
2016,12,3,13,15,875.5,65.0,2.95,14.0,467.5,606.49,492.5
2016,12,3,13,30,867.0,64.0,2.9,14.0,449.0,562.07,455.84
2016,12,3,13,45,853.5,63.0,2.9,14.5,423.5,513.5,414.37
2016,12,3,14,0,840.0,62.0,2.9,15.0,398.0,465.59,372.41
2016,12,3,14,15,821.0,60.0,2.7,14.5,367.0,411.52,325.51
2016,12,3,14,30,802.0,58.0,2.5,14.0,336.0,357.69,277.54
2016,12,3,14,45,771.5,55.5,2.35,14.0,299.5,300.31,225.53
2016,12,3,15,0,741.0,53.0,2.2,14.0,263.0,245.01,174.89
2016,12,3,15,15,698.0,49.0,1.9,13.0,223.0,188.18,124.63
2016,12,3,15,30,655.0,45.0,1.6,12.0,183.0,135.53,80.26
2016,12,3,15,45,580.0,40.0,1.3,11.5,141.5,83.89,43.24
2016,12,3,16,0,505.0,35.0,1.0,11.0,100.0,40.93,21.83
2016,12,3,16,15,380.0,26.0,1.0,10.5,64.0,21.14,11.48
2016,12,3,16,30,255.0,17.0,1.0,10.0,28.0,14.03,0.0
2016,12,3,16,45,127.5,8.5,1.05,10.0,14.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.5,10.0,0.45,6.5,16.0,77.38,0.0
2016,12,4,7,30,243.0,20.0,0.4,7.0,32.0,195.34,6.86
2016,12,4,7,45,363.0,29.0,0.4,7.5,68.5,308.62,238.49
2016,12,4,8,0,483.0,38.0,0.4,8.0,105.0,412.72,335.87
2016,12,4,8,15,552.5,44.5,0.45,8.0,145.5,485.32,398.13
2016,12,4,8,30,622.0,51.0,0.5,8.0,186.0,560.58,459.01
2016,12,4,8,45,669.0,54.5,0.6,8.5,225.5,610.3,497.87
2016,12,4,9,0,716.0,58.0,0.7,9.0,265.0,666.64,540.33
2016,12,4,9,15,745.5,61.5,0.8,9.5,301.0,707.92,570.28
2016,12,4,9,30,775.0,65.0,0.9,10.0,337.0,747.26,598.18
2016,12,4,9,45,769.0,73.5,1.05,11.0,364.0,760.86,606.57
2016,12,4,10,0,763.0,82.0,1.2,12.0,391.0,770.96,612.5
2016,12,4,10,15,778.0,84.0,1.2,12.0,415.5,787.89,623.62
2016,12,4,10,30,793.0,86.0,1.2,12.0,440.0,801.63,632.35
2016,12,4,10,45,805.0,86.5,1.25,12.5,458.0,807.73,635.26
2016,12,4,11,0,817.0,87.0,1.3,13.0,476.0,810.41,635.92
2016,12,4,11,15,821.5,88.0,1.3,13.0,486.5,803.98,630.85
2016,12,4,11,30,826.0,89.0,1.3,13.0,497.0,794.18,623.64
2016,12,4,11,45,830.5,88.0,1.3,13.0,500.5,778.69,612.55
2016,12,4,12,0,835.0,87.0,1.3,13.0,504.0,759.89,599.27
2016,12,4,12,15,739.5,106.0,1.4,13.0,473.0,689.79,549.86
2016,12,4,12,30,644.0,125.0,1.5,13.0,442.0,617.98,496.45
2016,12,4,12,45,589.5,137.0,1.6,13.5,422.5,568.81,458.29
2016,12,4,13,0,535.0,149.0,1.7,14.0,403.0,516.52,417.03
2016,12,4,13,15,404.0,166.5,1.75,14.0,354.0,431.26,349.33
2016,12,4,13,30,273.0,184.0,1.8,14.0,305.0,346.68,281.36
2016,12,4,13,45,252.0,175.0,1.9,14.0,282.0,311.25,252.74
2016,12,4,14,0,231.0,166.0,2.0,14.0,259.0,277.36,224.68
2016,12,4,14,15,208.5,158.5,1.8,13.5,237.5,240.61,194.08
2016,12,4,14,30,186.0,151.0,1.6,13.0,216.0,212.15,170.0
2016,12,4,14,45,179.5,135.0,1.45,13.0,192.0,182.68,144.37
2016,12,4,15,0,173.0,119.0,1.3,13.0,168.0,154.0,119.19
2016,12,4,15,15,154.0,102.5,1.2,12.5,141.0,123.23,92.99
2016,12,4,15,30,135.0,86.0,1.1,12.0,114.0,94.81,69.21
2016,12,4,15,45,114.0,68.0,1.0,11.5,88.0,67.47,47.31
2016,12,4,16,0,93.0,50.0,0.9,11.0,62.0,43.07,29.15
2016,12,4,16,15,46.5,33.0,0.9,10.5,39.0,27.1,16.27
2016,12,4,16,30,0.0,16.0,0.9,10.0,16.0,13.99,0.0
2016,12,4,16,45,0.0,8.0,0.95,10.0,8.0,7.28,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,0.9,7.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,1.0,7.0,12.0,10.56,0.0
2016,12,5,7,45,0.0,25.5,1.15,7.5,25.5,23.57,13.11
2016,12,5,8,0,0.0,39.0,1.3,8.0,39.0,37.83,26.57
2016,12,5,8,15,0.0,55.0,1.3,8.0,55.0,54.94,41.87
2016,12,5,8,30,0.0,71.0,1.3,8.0,71.0,71.52,56.61
2016,12,5,8,45,0.5,86.0,1.3,8.5,86.0,86.87,70.01
2016,12,5,9,0,1.0,101.0,1.3,9.0,101.0,102.17,83.12
2016,12,5,9,15,4.5,113.5,1.3,9.0,115.0,116.73,95.67
2016,12,5,9,30,8.0,126.0,1.3,9.0,129.0,131.52,108.27
2016,12,5,9,45,4.0,123.0,1.3,9.5,124.5,121.91,99.59
2016,12,5,10,0,0.0,120.0,1.3,10.0,120.0,113.34,91.85
2016,12,5,10,15,22.5,150.5,1.3,10.0,160.5,164.94,136.04
2016,12,5,10,30,45.0,181.0,1.3,10.0,201.0,232.34,192.19
2016,12,5,10,45,32.0,179.5,1.35,10.0,194.0,216.25,178.0
2016,12,5,11,0,19.0,178.0,1.4,10.0,187.0,187.42,153.67
2016,12,5,11,15,37.0,193.0,1.45,10.0,211.0,231.3,190.38
2016,12,5,11,30,55.0,208.0,1.5,10.0,235.0,261.08,214.92
2016,12,5,11,45,30.0,188.0,1.6,10.5,203.0,214.75,175.84
2016,12,5,12,0,5.0,168.0,1.7,11.0,171.0,160.82,130.43
2016,12,5,12,15,9.5,173.5,1.7,11.0,178.5,169.13,137.61
2016,12,5,12,30,14.0,179.0,1.7,11.0,186.0,177.17,144.39
2016,12,5,12,45,12.0,173.5,1.75,11.0,179.5,169.27,137.85
2016,12,5,13,0,10.0,168.0,1.8,11.0,173.0,161.64,131.59
2016,12,5,13,15,13.5,166.5,1.75,10.5,173.0,161.54,131.92
2016,12,5,13,30,17.0,165.0,1.7,10.0,173.0,161.15,131.96
2016,12,5,13,45,13.0,154.0,1.65,10.0,160.0,147.3,120.4
2016,12,5,14,0,9.0,143.0,1.6,10.0,147.0,133.98,109.3
2016,12,5,14,15,6.0,132.5,1.55,10.0,135.0,122.07,99.36
2016,12,5,14,30,3.0,122.0,1.5,10.0,123.0,110.58,89.74
2016,12,5,14,45,1.5,108.5,1.45,10.0,109.0,97.22,78.45
2016,12,5,15,0,0.0,95.0,1.4,10.0,95.0,84.19,67.34
2016,12,5,15,15,0.0,80.0,1.25,9.5,80.0,70.46,55.56
2016,12,5,15,30,0.0,65.0,1.1,9.0,65.0,56.93,43.77
2016,12,5,15,45,0.0,50.0,0.95,9.0,50.0,43.63,31.95
2016,12,5,16,0,0.0,35.0,0.8,9.0,35.0,30.61,20.29
2016,12,5,16,15,0.0,22.0,0.75,8.5,22.0,19.39,10.16
2016,12,5,16,30,0.0,9.0,0.7,8.0,9.0,7.91,0.0
2016,12,5,16,45,0.0,4.5,0.65,8.0,4.5,4.09,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,135.5,9.0,1.15,2.5,15.5,83.87,0.0
2016,12,6,7,30,271.0,18.0,1.2,3.0,31.0,207.05,0.0
2016,12,6,7,45,397.5,26.5,1.25,4.0,68.0,326.51,251.93
2016,12,6,8,0,524.0,35.0,1.3,5.0,105.0,426.18,353.82
2016,12,6,8,15,593.5,41.0,1.5,5.5,146.0,500.56,419.78
2016,12,6,8,30,663.0,47.0,1.7,6.0,187.0,576.9,483.9
2016,12,6,8,45,580.0,64.5,1.9,7.0,205.0,559.47,471.09
2016,12,6,9,0,497.0,82.0,2.1,8.0,223.0,527.86,446.17
2016,12,6,9,15,519.5,88.5,2.25,8.5,253.0,563.04,474.31
2016,12,6,9,30,542.0,95.0,2.4,9.0,283.0,596.73,500.07
2016,12,6,9,45,574.0,98.5,2.55,9.5,313.5,633.12,527.41
2016,12,6,10,0,606.0,102.0,2.7,10.0,344.0,667.61,552.83
2016,12,6,10,15,613.5,107.5,2.75,10.0,365.5,681.5,562.7
2016,12,6,10,30,621.0,113.0,2.8,10.0,387.0,692.75,570.71
2016,12,6,10,45,757.0,91.0,2.85,10.5,439.0,771.25,628.55
2016,12,6,11,0,893.0,69.0,2.9,11.0,491.0,842.53,679.22
2016,12,6,11,15,897.5,70.0,2.9,11.0,502.0,835.91,673.19
2016,12,6,11,30,902.0,71.0,2.9,11.0,513.0,825.75,665.39
2016,12,6,11,45,900.5,72.0,2.95,11.0,516.0,807.29,651.96
2016,12,6,12,0,899.0,73.0,3.0,11.0,519.0,785.57,636.22
2016,12,6,12,15,896.5,73.0,3.0,11.0,515.0,758.73,616.44
2016,12,6,12,30,894.0,73.0,3.0,11.0,511.0,728.93,594.44
2016,12,6,12,45,888.5,72.0,3.05,11.0,499.0,693.1,568.03
2016,12,6,13,0,883.0,71.0,3.1,11.0,487.0,654.83,537.6
2016,12,6,13,15,873.5,70.0,3.15,11.0,468.0,611.88,502.83
2016,12,6,13,30,864.0,69.0,3.2,11.0,449.0,570.08,468.03
2016,12,6,13,45,847.5,68.0,3.25,11.0,423.5,519.65,425.51
2016,12,6,14,0,831.0,67.0,3.3,11.0,398.0,468.59,381.32
2016,12,6,14,15,810.5,65.0,3.25,10.5,366.5,414.46,333.92
2016,12,6,14,30,790.0,63.0,3.2,10.0,335.0,360.71,285.48
2016,12,6,14,45,755.5,60.5,3.2,10.0,298.0,302.75,232.36
2016,12,6,15,0,721.0,58.0,3.2,10.0,261.0,247.31,180.97
2016,12,6,15,15,675.0,54.0,2.8,9.5,221.0,190.97,130.11
2016,12,6,15,30,629.0,50.0,2.4,9.0,181.0,137.63,84.25
2016,12,6,15,45,554.5,43.5,2.05,8.5,140.0,85.64,45.81
2016,12,6,16,0,480.0,37.0,1.7,8.0,99.0,42.16,22.29
2016,12,6,16,15,349.5,27.5,1.6,7.5,63.5,22.48,12.71
2016,12,6,16,30,219.0,18.0,1.5,7.0,28.0,14.96,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,14.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,22.29,0.0
2016,12,7,7,45,93.0,33.0,0.45,3.0,45.0,127.15,95.36
2016,12,7,8,0,186.0,46.0,0.4,3.0,70.0,220.37,183.83
2016,12,7,8,15,210.5,61.5,0.5,3.0,98.5,247.28,210.49
2016,12,7,8,30,235.0,77.0,0.6,3.0,127.0,289.44,248.47
2016,12,7,8,45,249.0,92.0,0.75,3.5,154.0,323.26,277.85
2016,12,7,9,0,263.0,107.0,0.9,4.0,181.0,356.79,306.11
2016,12,7,9,15,274.5,119.5,0.95,4.5,206.0,384.24,328.24
2016,12,7,9,30,286.0,132.0,1.0,5.0,231.0,411.09,349.33
2016,12,7,9,45,392.0,128.0,1.1,5.5,276.5,511.15,430.41
2016,12,7,10,0,498.0,124.0,1.2,6.0,322.0,596.05,496.87
2016,12,7,10,15,355.0,157.0,1.2,6.0,302.5,498.77,416.6
2016,12,7,10,30,212.0,190.0,1.2,6.0,283.0,401.18,335.73
2016,12,7,10,45,221.5,197.0,1.3,6.5,298.0,413.71,345.98
2016,12,7,11,0,231.0,204.0,1.4,7.0,313.0,425.38,354.61
2016,12,7,11,15,127.0,196.0,1.45,7.0,256.0,324.13,270.31
2016,12,7,11,30,23.0,188.0,1.5,7.0,199.0,198.74,164.39
2016,12,7,11,45,121.5,203.5,1.6,7.5,264.0,319.1,266.56
2016,12,7,12,0,220.0,219.0,1.7,8.0,329.0,407.5,338.76
2016,12,7,12,15,110.0,169.0,1.85,8.0,224.0,260.63,217.34
2016,12,7,12,30,0.0,119.0,2.0,8.0,119.0,107.52,86.85
2016,12,7,12,45,0.0,78.0,2.15,8.0,78.0,69.02,54.21
2016,12,7,13,0,0.0,37.0,2.3,8.0,37.0,32.64,22.82
2016,12,7,13,15,1.5,93.0,2.4,8.0,93.5,83.68,67.06
2016,12,7,13,30,3.0,149.0,2.5,8.0,150.0,137.77,113.34
2016,12,7,13,45,1.5,125.0,2.6,8.0,125.5,113.63,92.8
2016,12,7,14,0,0.0,101.0,2.7,8.0,101.0,90.26,72.89
2016,12,7,14,15,0.0,93.0,2.65,8.0,93.0,82.85,66.64
2016,12,7,14,30,0.0,85.0,2.6,8.0,85.0,75.52,60.38
2016,12,7,14,45,0.0,75.5,2.6,8.0,75.5,66.9,52.95
2016,12,7,15,0,0.0,66.0,2.6,8.0,66.0,58.35,45.51
2016,12,7,15,15,0.0,56.0,2.5,7.5,56.0,49.44,37.74
2016,12,7,15,30,0.0,46.0,2.4,7.0,46.0,40.61,29.92
2016,12,7,15,45,0.0,35.5,2.3,7.0,35.5,31.31,21.54
2016,12,7,16,0,0.0,25.0,2.2,7.0,25.0,22.02,13.13
2016,12,7,16,15,0.0,16.0,2.2,7.0,16.0,14.07,5.87
2016,12,7,16,30,0.0,7.0,2.2,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.2,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,4.2,11.0,7.0,6.37,0.0
2016,12,8,7,30,0.0,14.0,4.2,11.0,14.0,12.34,0.0
2016,12,8,7,45,28.0,30.0,4.2,11.5,33.5,56.49,37.31
2016,12,8,8,0,56.0,46.0,4.2,12.0,53.0,106.6,84.23
2016,12,8,8,15,70.5,63.0,4.15,12.0,75.5,138.79,113.58
2016,12,8,8,30,85.0,80.0,4.1,12.0,98.0,171.02,142.37
2016,12,8,8,45,94.0,96.5,4.1,12.5,120.0,198.47,166.18
2016,12,8,9,0,103.0,113.0,4.1,13.0,142.0,225.89,189.4
2016,12,8,9,15,109.0,128.0,4.0,13.0,162.0,248.55,208.4
2016,12,8,9,30,115.0,143.0,3.9,13.0,182.0,271.03,226.92
2016,12,8,9,45,57.5,123.0,3.85,13.0,142.5,178.04,147.68
2016,12,8,10,0,0.0,103.0,3.8,13.0,103.0,95.2,75.68
2016,12,8,10,15,0.0,85.0,3.7,13.0,85.0,76.01,59.39
2016,12,8,10,30,0.0,67.0,3.6,13.0,67.0,59.23,45.06
2016,12,8,10,45,2.0,113.0,3.55,13.5,114.0,105.1,83.74
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,154.44,124.62
2016,12,8,11,15,2.0,146.5,3.4,14.0,147.5,138.48,111.11
2016,12,8,11,30,0.0,134.0,3.3,14.0,134.0,123.37,98.41
2016,12,8,11,45,0.0,135.0,3.2,14.0,135.0,123.98,98.89
2016,12,8,12,0,0.0,136.0,3.1,14.0,136.0,124.65,99.43
2016,12,8,12,15,1.5,148.5,3.0,14.0,149.5,137.97,110.54
2016,12,8,12,30,3.0,161.0,2.9,14.0,163.0,151.24,121.57
2016,12,8,12,45,12.5,170.0,2.85,14.0,176.5,166.31,134.3
2016,12,8,13,0,22.0,179.0,2.8,14.0,190.0,180.69,146.37
2016,12,8,13,15,14.0,166.0,2.7,14.0,173.0,161.58,130.48
2016,12,8,13,30,6.0,153.0,2.6,14.0,156.0,143.41,115.42
2016,12,8,13,45,34.0,158.5,2.55,14.0,172.5,168.61,136.71
2016,12,8,14,0,62.0,164.0,2.5,14.0,189.0,184.85,150.07
2016,12,8,14,15,58.5,151.5,2.35,14.0,173.5,166.82,134.86
2016,12,8,14,30,55.0,139.0,2.2,14.0,158.0,149.3,120.03
2016,12,8,14,45,51.5,124.5,2.1,14.0,141.0,130.38,103.92
2016,12,8,15,0,48.0,110.0,2.0,14.0,124.0,112.03,88.18
2016,12,8,15,15,41.0,94.0,1.8,13.5,104.5,92.23,71.42
2016,12,8,15,30,34.0,78.0,1.6,13.0,85.0,73.5,55.55
2016,12,8,15,45,23.5,61.5,1.45,13.0,65.5,55.17,40.18
2016,12,8,16,0,13.0,45.0,1.3,13.0,46.0,38.52,26.22
2016,12,8,16,15,6.5,29.0,1.25,12.5,29.5,24.97,14.4
2016,12,8,16,30,0.0,13.0,1.2,12.0,13.0,11.45,0.0
2016,12,8,16,45,0.0,6.5,1.15,12.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.5,1.1,11.0,5.5,5.0,0.0
2016,12,9,7,30,0.0,11.0,1.2,11.0,11.0,10.01,0.0
2016,12,9,7,45,0.0,26.5,1.3,11.5,26.5,26.97,14.28
2016,12,9,8,0,0.0,42.0,1.4,12.0,42.0,44.33,31.25
2016,12,9,8,15,9.0,58.5,1.6,12.5,60.0,68.21,52.4
2016,12,9,8,30,18.0,75.0,1.8,13.0,78.0,101.55,81.34
2016,12,9,8,45,24.5,90.5,2.05,13.5,96.0,123.41,100.25
2016,12,9,9,0,31.0,106.0,2.3,14.0,114.0,145.45,119.01
2016,12,9,9,15,34.5,119.5,2.4,14.0,130.5,162.31,133.24
2016,12,9,9,30,38.0,133.0,2.5,14.0,147.0,179.31,147.41
2016,12,9,9,45,152.0,146.0,2.6,14.5,205.5,302.38,251.68
2016,12,9,10,0,266.0,159.0,2.7,15.0,264.0,428.61,354.27
2016,12,9,10,15,137.5,157.0,2.75,15.0,211.5,298.98,246.52
2016,12,9,10,30,9.0,155.0,2.8,15.0,159.0,157.35,126.61
2016,12,9,10,45,6.5,157.0,2.9,15.5,160.5,155.82,125.12
2016,12,9,11,0,4.0,159.0,3.0,16.0,162.0,154.56,123.63
2016,12,9,11,15,2.0,153.0,2.9,16.0,154.5,145.41,115.92
2016,12,9,11,30,0.0,147.0,2.8,16.0,147.0,136.76,108.65
2016,12,9,11,45,9.5,166.0,2.75,16.0,171.0,163.4,130.82
2016,12,9,12,0,19.0,185.0,2.7,16.0,195.0,189.75,152.51
2016,12,9,12,15,171.5,192.5,2.6,16.0,276.0,333.08,271.75
2016,12,9,12,30,324.0,200.0,2.5,16.0,357.0,454.87,368.98
2016,12,9,12,45,220.5,204.0,2.45,16.0,309.5,364.22,295.26
2016,12,9,13,0,117.0,208.0,2.4,16.0,262.0,291.96,236.06
2016,12,9,13,15,122.0,200.0,2.25,15.5,254.5,279.43,226.53
2016,12,9,13,30,127.0,192.0,2.1,15.0,247.0,266.4,216.2
2016,12,9,13,45,188.5,177.0,2.0,15.0,254.0,274.73,222.93
2016,12,9,14,0,250.0,162.0,1.9,15.0,261.0,283.93,229.35
2016,12,9,14,15,243.5,150.0,1.7,15.0,240.0,253.99,203.64
2016,12,9,14,30,237.0,138.0,1.5,15.0,219.0,224.49,178.08
2016,12,9,14,45,230.5,123.0,1.35,15.0,195.0,192.62,150.31
2016,12,9,15,0,224.0,108.0,1.2,15.0,171.0,161.45,122.87
2016,12,9,15,15,208.5,93.0,1.1,14.5,144.5,129.22,95.13
2016,12,9,15,30,193.0,78.0,1.0,14.0,118.0,98.84,69.45
2016,12,9,15,45,168.5,62.0,0.9,14.0,91.0,68.8,45.61
2016,12,9,16,0,144.0,46.0,0.8,14.0,64.0,41.96,26.54
2016,12,9,16,15,72.0,32.0,0.75,13.5,41.0,25.66,14.92
