Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,15.54,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,13.0,1.0,0.87,0.0
2016,12,10,8,0,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,12,10,8,15,0.0,2.5,4.05,13.0,2.5,2.19,0.0
2016,12,10,8,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,12,10,8,45,0.0,4.0,3.95,13.5,4.0,3.51,0.0
2016,12,10,9,0,0.0,5.0,3.9,14.0,5.0,4.39,0.0
2016,12,10,9,15,0.0,6.0,3.95,14.0,6.0,5.27,0.0
2016,12,10,9,30,0.0,7.0,4.0,14.0,7.0,6.15,0.0
2016,12,10,9,45,0.0,68.5,4.1,14.0,68.5,60.55,46.26
2016,12,10,10,0,0.0,130.0,4.2,14.0,130.0,125.33,100.91
2016,12,10,10,15,0.0,70.0,4.15,14.0,70.0,61.89,47.18
2016,12,10,10,30,0.0,10.0,4.1,14.0,10.0,8.8,1.88
2016,12,10,10,45,0.0,25.0,4.05,14.0,25.0,22.03,13.2
2016,12,10,11,0,0.0,40.0,4.0,14.0,40.0,35.29,24.49
2016,12,10,11,15,0.0,25.0,3.85,14.0,25.0,22.04,13.17
2016,12,10,11,30,0.0,10.0,3.7,14.0,10.0,8.81,1.87
2016,12,10,11,45,0.0,48.0,3.6,14.0,48.0,42.39,30.46
2016,12,10,12,0,0.0,86.0,3.5,14.0,86.0,76.21,59.02
2016,12,10,12,15,0.0,47.0,3.35,14.0,47.0,41.5,29.68
2016,12,10,12,30,0.0,8.0,3.2,14.0,8.0,7.04,0.36
2016,12,10,12,45,0.0,69.0,3.05,14.0,69.0,61.01,46.29
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,118.03,94.18
2016,12,10,13,15,0.5,138.0,2.8,14.0,138.0,125.97,100.82
2016,12,10,13,30,1.0,146.0,2.7,14.0,146.0,133.86,107.5
2016,12,10,13,45,11.5,148.5,2.6,14.0,152.5,141.5,114.07
2016,12,10,14,0,22.0,151.0,2.5,14.0,159.0,148.09,119.63
2016,12,10,14,15,19.5,139.5,2.35,13.5,146.5,134.65,108.62
2016,12,10,14,30,17.0,128.0,2.2,13.0,134.0,121.57,97.85
2016,12,10,14,45,13.5,115.0,2.05,13.0,119.0,107.15,85.7
2016,12,10,15,0,10.0,102.0,1.9,13.0,104.0,93.23,73.91
2016,12,10,15,15,5.0,87.0,1.8,13.0,88.0,77.73,60.77
2016,12,10,15,30,0.0,72.0,1.7,13.0,72.0,62.99,48.19
2016,12,10,15,45,0.0,55.5,1.6,13.0,55.5,48.24,35.28
2016,12,10,16,0,0.0,39.0,1.5,13.0,39.0,33.83,22.58
2016,12,10,16,15,0.0,25.0,1.45,12.5,25.0,21.89,11.98
2016,12,10,16,30,0.0,11.0,1.4,12.0,11.0,9.68,0.0
2016,12,10,16,45,0.0,5.5,1.35,12.0,5.5,5.0,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,5.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.8,5.0,18.0,16.37,0.0
2016,12,11,7,45,125.0,29.5,0.75,5.5,45.0,151.96,104.94
2016,12,11,8,0,250.0,41.0,0.7,6.0,72.0,255.0,209.59
2016,12,11,8,15,290.0,54.0,0.75,6.0,103.0,305.8,256.89
2016,12,11,8,30,330.0,67.0,0.8,6.0,134.0,358.55,303.52
2016,12,11,8,45,353.0,79.5,0.9,6.5,164.0,398.99,338.01
2016,12,11,9,0,376.0,92.0,1.0,7.0,194.0,439.29,371.19
2016,12,11,9,15,393.0,102.0,1.1,7.0,222.0,471.01,397.21
2016,12,11,9,30,410.0,112.0,1.2,7.0,250.0,501.8,421.92
2016,12,11,9,45,285.0,139.0,1.3,7.5,239.5,419.01,352.58
2016,12,11,10,0,160.0,166.0,1.4,8.0,229.0,333.59,280.09
2016,12,11,10,15,140.5,177.5,1.5,8.5,235.0,329.0,275.5
2016,12,11,10,30,121.0,189.0,1.6,9.0,241.0,323.78,269.86
2016,12,11,10,45,151.0,197.0,1.75,9.5,265.0,355.1,295.45
2016,12,11,11,0,181.0,205.0,1.9,10.0,289.0,385.61,319.88
2016,12,11,11,15,220.0,206.5,1.9,10.0,311.0,414.21,343.13
2016,12,11,11,30,259.0,208.0,1.9,10.0,333.0,455.98,376.25
2016,12,11,11,45,330.5,197.5,1.95,10.5,358.5,491.8,404.84
2016,12,11,12,0,402.0,187.0,2.0,11.0,384.0,537.67,440.41
2016,12,11,12,15,276.0,202.0,1.95,11.0,337.0,434.68,356.9
2016,12,11,12,30,150.0,217.0,1.9,11.0,290.0,338.85,278.32
2016,12,11,12,45,178.5,211.0,1.9,11.5,295.5,344.06,282.88
2016,12,11,13,0,207.0,205.0,1.9,12.0,301.0,347.03,284.92
2016,12,11,13,15,129.0,192.5,1.95,11.5,252.0,276.03,226.84
2016,12,11,13,30,51.0,180.0,2.0,11.0,203.0,203.31,166.74
2016,12,11,13,45,42.0,167.5,2.05,11.0,185.5,182.37,149.51
2016,12,11,14,0,33.0,155.0,2.1,11.0,168.0,162.51,132.95
2016,12,11,14,15,30.0,143.5,2.0,10.5,154.5,147.29,120.39
2016,12,11,14,30,27.0,132.0,1.9,10.0,141.0,132.55,108.09
2016,12,11,14,45,23.0,118.5,1.85,10.0,125.5,113.44,91.79
2016,12,11,15,0,19.0,105.0,1.8,10.0,110.0,98.34,78.83
2016,12,11,15,15,13.5,90.0,1.5,9.5,93.0,82.16,65.04
2016,12,11,15,30,8.0,75.0,1.2,9.0,76.0,66.77,51.85
2016,12,11,15,45,4.0,58.5,0.95,9.0,59.0,51.09,38.16
2016,12,11,16,0,0.0,42.0,0.7,9.0,42.0,36.22,25.03
2016,12,11,16,15,0.0,27.0,0.7,8.5,27.0,23.46,13.59
2016,12,11,16,30,0.0,12.0,0.7,8.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.75,7.5,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.95,4.5,9.5,8.64,0.0
2016,12,12,7,30,0.0,19.0,1.0,5.0,19.0,17.28,0.0
2016,12,12,7,45,186.5,27.5,1.1,5.5,49.5,185.84,126.08
2016,12,12,8,0,373.0,36.0,1.2,6.0,80.0,330.77,271.98
2016,12,12,8,15,432.0,45.5,1.25,6.0,116.0,395.39,332.04
2016,12,12,8,30,491.0,55.0,1.3,6.0,152.0,462.66,390.89
2016,12,12,8,45,535.0,61.0,1.4,6.5,188.0,516.15,435.32
2016,12,12,9,0,579.0,67.0,1.5,7.0,224.0,569.77,478.19
2016,12,12,9,15,613.5,70.0,1.4,7.5,256.5,611.59,509.03
2016,12,12,9,30,648.0,73.0,1.3,8.0,289.0,652.19,537.73
2016,12,12,9,45,624.5,86.0,1.25,8.5,310.5,656.22,538.36
2016,12,12,10,0,601.0,99.0,1.2,9.0,332.0,656.56,536.43
2016,12,12,10,15,599.0,107.5,1.1,9.0,352.5,666.4,542.07
2016,12,12,10,30,597.0,116.0,1.0,9.0,373.0,673.51,545.44
2016,12,12,10,45,574.0,128.0,0.95,9.5,384.0,664.07,536.19
2016,12,12,11,0,551.0,140.0,0.9,10.0,395.0,646.36,520.83
2016,12,12,11,15,534.5,148.5,0.95,10.0,400.5,634.41,511.61
2016,12,12,11,30,518.0,157.0,1.0,10.0,406.0,620.45,500.81
2016,12,12,11,45,467.0,170.0,1.05,10.0,396.5,582.55,471.42
2016,12,12,12,0,416.0,183.0,1.1,10.0,387.0,544.27,441.68
2016,12,12,12,15,308.5,199.0,1.1,10.0,349.5,455.58,371.72
2016,12,12,12,30,201.0,215.0,1.1,10.0,312.0,373.11,305.47
2016,12,12,12,45,265.0,201.5,1.15,10.0,326.5,403.72,331.24
2016,12,12,13,0,329.0,188.0,1.2,10.0,341.0,417.6,342.71
2016,12,12,13,15,317.0,182.0,1.15,10.0,325.0,388.22,318.48
2016,12,12,13,30,305.0,176.0,1.1,10.0,309.0,359.05,294.47
2016,12,12,13,45,194.5,171.5,1.1,10.0,254.5,273.04,224.12
2016,12,12,14,0,84.0,167.0,1.1,10.0,200.0,198.94,162.98
2016,12,12,14,15,79.5,154.5,1.0,10.0,184.0,179.31,146.58
2016,12,12,14,30,75.0,142.0,0.9,10.0,168.0,160.24,130.27
2016,12,12,14,45,71.0,127.0,0.85,10.0,149.5,139.51,112.44
2016,12,12,15,0,67.0,112.0,0.8,10.0,131.0,119.41,94.98
2016,12,12,15,15,59.0,96.0,0.75,9.5,111.0,98.21,76.81
2016,12,12,15,30,51.0,80.0,0.7,9.0,91.0,78.17,59.64
2016,12,12,15,45,40.0,63.0,0.65,9.0,70.5,58.25,42.78
2016,12,12,16,0,29.0,46.0,0.6,9.0,50.0,40.07,27.66
2016,12,12,16,15,14.5,30.0,0.6,8.5,32.0,25.56,15.37
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,12.33,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,5.46,0.0
2016,12,13,7,45,0.0,18.5,1.2,8.5,18.5,16.3,5.35
2016,12,13,8,0,0.0,31.0,1.3,9.0,31.0,28.66,18.3
2016,12,13,8,15,0.0,46.0,1.35,9.5,46.0,44.8,32.7
2016,12,13,8,30,0.0,61.0,1.4,10.0,61.0,60.36,46.43
2016,12,13,8,45,0.0,76.0,1.5,10.5,76.0,75.61,59.72
2016,12,13,9,0,0.0,91.0,1.6,11.0,91.0,90.71,72.68
2016,12,13,9,15,2.0,104.5,1.55,11.0,105.0,105.43,85.33
2016,12,13,9,30,4.0,118.0,1.5,11.0,119.0,120.25,97.9
2016,12,13,9,45,2.0,70.5,1.45,11.5,71.0,64.07,49.75
2016,12,13,10,0,0.0,23.0,1.4,12.0,23.0,20.25,11.89
2016,12,13,10,15,28.0,100.5,1.4,12.0,112.5,123.33,100.99
2016,12,13,10,30,56.0,178.0,1.4,12.0,202.0,239.68,197.65
2016,12,13,10,45,28.0,128.0,1.4,12.0,140.0,152.33,124.28
2016,12,13,11,0,0.0,78.0,1.4,12.0,78.0,69.01,53.37
2016,12,13,11,15,0.0,80.0,1.4,12.0,80.0,70.8,54.95
2016,12,13,11,30,0.0,82.0,1.4,12.0,82.0,72.58,56.42
2016,12,13,11,45,183.5,137.5,1.4,12.5,227.0,305.38,253.78
2016,12,13,12,0,367.0,193.0,1.4,13.0,372.0,504.63,410.39
2016,12,13,12,15,216.5,200.5,1.3,13.0,306.0,376.42,306.01
2016,12,13,12,30,66.0,208.0,1.2,13.0,240.0,257.52,208.62
2016,12,13,12,45,57.5,200.5,1.15,13.0,228.0,239.66,194.55
2016,12,13,13,0,49.0,193.0,1.1,13.0,216.0,222.56,180.57
2016,12,13,13,15,86.0,192.0,1.05,12.5,230.5,240.84,196.35
2016,12,13,13,30,123.0,191.0,1.0,12.0,245.0,264.07,215.55
2016,12,13,13,45,120.0,180.5,0.95,12.0,231.0,243.95,198.76
2016,12,13,14,0,117.0,170.0,0.9,12.0,217.0,224.09,182.23
2016,12,13,14,15,114.0,157.0,0.8,12.0,199.5,201.98,163.61
2016,12,13,14,30,111.0,144.0,0.7,12.0,182.0,180.25,145.08
2016,12,13,14,45,105.0,129.0,0.65,12.0,161.5,156.03,124.38
2016,12,13,15,0,99.0,114.0,0.6,12.0,141.0,132.63,104.18
2016,12,13,15,15,89.0,97.5,0.55,11.5,119.0,107.88,83.09
2016,12,13,15,30,79.0,81.0,0.5,11.0,97.0,84.54,63.27
2016,12,13,15,45,63.5,64.0,0.45,11.0,75.0,61.75,44.4
2016,12,13,16,0,48.0,47.0,0.4,11.0,53.0,41.23,27.97
2016,12,13,16,15,24.0,31.0,0.4,11.0,34.0,26.31,15.87
2016,12,13,16,30,0.0,15.0,0.4,11.0,15.0,13.22,0.0
2016,12,13,16,45,0.0,7.5,0.45,11.0,7.5,6.82,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,10.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,10.0,12.0,10.91,0.0
2016,12,14,7,45,78.0,26.0,2.3,10.5,35.0,100.69,60.31
2016,12,14,8,0,156.0,40.0,2.5,11.0,58.0,176.49,141.9
2016,12,14,8,15,187.5,56.0,2.55,11.0,86.0,222.87,185.37
2016,12,14,8,30,219.0,72.0,2.6,11.0,114.0,270.18,227.69
2016,12,14,8,45,239.5,86.5,2.65,11.5,142.0,307.68,260.19
2016,12,14,9,0,260.0,101.0,2.7,12.0,170.0,345.37,291.83
2016,12,14,9,15,270.5,115.0,2.75,12.0,196.0,374.27,315.79
2016,12,14,9,30,281.0,129.0,2.8,12.0,222.0,402.47,338.64
2016,12,14,9,45,282.5,141.0,2.85,12.5,242.0,419.61,351.37
2016,12,14,10,0,284.0,153.0,2.9,13.0,262.0,435.65,362.97
2016,12,14,10,15,213.0,170.0,2.9,13.0,255.0,380.26,316.26
2016,12,14,10,30,142.0,187.0,2.9,13.0,248.0,339.35,280.83
2016,12,14,10,45,233.0,186.5,2.95,13.5,291.5,426.6,352.29
2016,12,14,11,0,324.0,186.0,3.0,14.0,335.0,496.68,408.16
2016,12,14,11,15,218.0,200.0,3.0,14.0,301.5,404.99,332.67
2016,12,14,11,30,112.0,214.0,3.0,14.0,268.0,316.32,258.96
2016,12,14,11,45,96.0,213.5,3.0,14.0,260.0,298.56,244.29
2016,12,14,12,0,80.0,213.0,3.0,14.0,252.0,281.42,229.87
2016,12,14,12,15,40.0,172.5,3.0,14.0,192.0,201.6,163.94
2016,12,14,12,30,0.0,132.0,3.0,14.0,132.0,120.38,95.85
2016,12,14,12,45,2.5,146.0,3.0,14.0,147.5,135.73,108.85
2016,12,14,13,0,5.0,160.0,3.0,14.0,163.0,150.97,121.59
2016,12,14,13,15,2.5,124.5,2.95,14.0,126.0,114.21,91.04
2016,12,14,13,30,0.0,89.0,2.9,14.0,89.0,79.13,61.67
2016,12,14,13,45,0.0,74.5,2.9,14.0,74.5,65.89,50.59
2016,12,14,14,0,0.0,60.0,2.9,14.0,60.0,53.0,39.72
2016,12,14,14,15,0.0,55.0,2.75,13.5,55.0,48.56,36.08
2016,12,14,14,30,0.0,50.0,2.6,13.0,50.0,44.12,32.4
2016,12,14,14,45,0.0,44.5,2.5,13.0,44.5,39.25,28.24
2016,12,14,15,0,0.0,39.0,2.4,13.0,39.0,34.37,24.05
2016,12,14,15,15,0.0,33.0,2.25,12.5,33.0,29.07,19.48
2016,12,14,15,30,0.0,27.0,2.1,12.0,27.0,23.76,14.85
2016,12,14,15,45,0.0,21.0,1.95,12.0,21.0,18.47,10.15
2016,12,14,16,0,0.0,15.0,1.8,12.0,15.0,13.18,5.42
2016,12,14,16,15,0.0,9.5,1.8,11.5,9.5,8.34,1.17
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.5,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.82,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,8.5,4.25,12.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,14.0,4.3,12.0,14.0,12.3,4.45
2016,12,15,8,15,0.0,21.0,4.2,12.0,21.0,18.47,10.01
2016,12,15,8,30,0.0,28.0,4.1,12.0,28.0,24.65,15.51
2016,12,15,8,45,0.0,35.0,4.05,12.0,35.0,30.84,20.98
2016,12,15,9,0,0.0,42.0,4.0,12.0,42.0,37.03,26.41
2016,12,15,9,15,0.0,49.0,4.05,12.0,49.0,43.24,31.79
2016,12,15,9,30,0.0,56.0,4.1,12.0,56.0,49.45,37.13
2016,12,15,9,45,0.0,61.5,4.15,12.5,61.5,54.33,41.2
2016,12,15,10,0,0.0,67.0,4.2,13.0,67.0,59.22,45.23
2016,12,15,10,15,0.0,80.0,4.2,13.0,80.0,71.21,55.38
2016,12,15,10,30,0.0,93.0,4.2,13.0,93.0,83.84,66.02
2016,12,15,10,45,0.0,85.5,4.2,13.5,85.5,76.13,59.27
2016,12,15,11,0,0.0,78.0,4.2,14.0,78.0,69.01,53.08
2016,12,15,11,15,0.0,109.0,4.15,14.0,109.0,98.82,78.13
2016,12,15,11,30,0.0,140.0,4.1,14.0,140.0,129.84,103.98
2016,12,15,11,45,0.0,141.5,4.1,14.0,141.5,130.87,104.75
2016,12,15,12,0,0.0,143.0,4.1,14.0,143.0,131.97,105.64
2016,12,15,12,15,0.5,149.0,4.1,14.0,149.5,138.04,110.71
2016,12,15,12,30,1.0,155.0,4.1,14.0,156.0,144.09,115.78
2016,12,15,12,45,0.5,131.0,4.2,14.0,131.5,119.59,95.42
2016,12,15,13,0,0.0,107.0,4.3,14.0,107.0,96.02,75.76
2016,12,15,13,15,0.0,89.5,4.45,14.0,89.5,79.56,62.0
2016,12,15,13,30,0.0,72.0,4.6,14.0,72.0,63.67,48.64
2016,12,15,13,45,0.0,64.0,4.75,14.0,64.0,56.56,42.67
2016,12,15,14,0,0.0,56.0,4.9,14.0,56.0,49.45,36.69
2016,12,15,14,15,0.0,51.5,4.9,14.0,51.5,45.45,33.33
2016,12,15,14,30,0.0,47.0,4.9,14.0,47.0,41.46,29.96
2016,12,15,14,45,0.0,42.0,4.95,14.0,42.0,37.03,26.19
2016,12,15,15,0,0.0,37.0,5.0,14.0,37.0,32.6,22.39
2016,12,15,15,15,0.0,31.5,4.9,13.5,31.5,27.74,18.22
2016,12,15,15,30,0.0,26.0,4.8,13.0,26.0,22.88,13.99
2016,12,15,15,45,0.0,20.0,4.7,13.0,20.0,17.58,9.31
2016,12,15,16,0,0.0,14.0,4.6,13.0,14.0,12.3,4.63
2016,12,15,16,15,0.0,9.0,4.5,13.0,9.0,7.9,0.78
2016,12,15,16,30,0.0,4.0,4.4,13.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,4.3,13.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,15.46,0.0
2016,12,16,7,45,225.0,25.5,3.9,6.5,50.5,201.74,117.39
2016,12,16,8,0,450.0,34.0,4.0,7.0,84.0,376.84,308.83
2016,12,16,8,15,533.0,40.5,4.15,7.0,124.5,456.72,386.0
2016,12,16,8,30,616.0,47.0,4.3,7.0,165.0,532.48,453.47
2016,12,16,8,45,668.5,51.5,4.5,7.5,205.0,594.61,506.62
2016,12,16,9,0,721.0,56.0,4.7,8.0,245.0,656.59,557.71
2016,12,16,9,15,753.5,59.0,4.75,8.0,282.0,700.33,593.12
2016,12,16,9,30,786.0,62.0,4.8,8.0,319.0,742.25,626.17
2016,12,16,9,45,812.5,63.5,4.85,8.5,352.0,775.14,650.25
2016,12,16,10,0,839.0,65.0,4.9,9.0,385.0,805.35,671.8
2016,12,16,10,15,854.0,67.0,4.9,9.0,411.5,823.63,684.83
2016,12,16,10,30,869.0,69.0,4.9,9.0,438.0,838.6,695.33
2016,12,16,10,45,878.0,70.0,4.9,9.0,457.0,843.76,698.36
2016,12,16,11,0,887.0,71.0,4.9,9.0,476.0,837.58,692.89
2016,12,16,11,15,892.5,72.0,4.85,9.0,488.5,832.91,688.46
2016,12,16,11,30,898.0,73.0,4.8,9.0,501.0,824.7,681.47
2016,12,16,11,45,898.5,73.5,4.8,9.5,505.5,808.36,667.48
2016,12,16,12,0,899.0,74.0,4.8,10.0,510.0,788.69,651.14
2016,12,16,12,15,898.5,74.0,4.7,10.0,507.5,764.43,632.07
2016,12,16,12,30,898.0,74.0,4.6,10.0,505.0,737.06,610.71
2016,12,16,12,45,894.0,73.0,4.6,10.0,495.0,703.13,584.8
2016,12,16,13,0,890.0,72.0,4.6,10.0,485.0,666.61,555.08
2016,12,16,13,15,882.0,71.0,4.55,10.0,467.5,628.92,523.31
2016,12,16,13,30,874.0,70.0,4.5,10.0,450.0,584.97,486.02
2016,12,16,13,45,859.0,69.0,4.5,10.0,425.5,535.62,443.7
2016,12,16,14,0,844.0,68.0,4.5,10.0,401.0,485.4,399.61
2016,12,16,14,15,824.5,66.0,4.4,9.5,370.5,431.59,351.96
2016,12,16,14,30,805.0,64.0,4.3,9.0,340.0,377.96,303.17
2016,12,16,14,45,776.0,61.0,4.2,9.0,304.0,320.68,249.95
2016,12,16,15,0,747.0,58.0,4.1,9.0,268.0,265.21,197.76
2016,12,16,15,15,703.0,53.5,3.75,8.5,228.0,207.19,144.6
2016,12,16,15,30,659.0,49.0,3.4,8.0,188.0,153.35,97.01
2016,12,16,15,45,590.5,43.0,3.05,7.5,147.0,100.18,55.49
2016,12,16,16,0,522.0,37.0,2.7,7.0,106.0,52.68,26.13
2016,12,16,16,15,261.0,34.5,2.55,6.5,69.0,27.07,17.02
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,25.42,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.0,1.2,0.5,8.5,0.0,0.0
2016,12,17,7,30,229.0,12.0,1.2,1.0,17.0,143.47,0.0
2016,12,17,7,45,379.5,21.0,1.3,1.5,52.5,284.23,160.14
2016,12,17,8,0,530.0,30.0,1.4,2.0,88.0,414.94,340.13
2016,12,17,8,15,608.0,36.0,1.55,2.5,130.0,494.56,416.02
2016,12,17,8,30,686.0,42.0,1.7,3.0,172.0,576.85,486.77
2016,12,17,8,45,733.5,46.0,1.9,3.5,213.5,636.0,536.48
2016,12,17,9,0,781.0,50.0,2.1,4.0,255.0,694.8,583.97
2016,12,17,9,15,811.0,53.0,2.2,4.5,292.5,737.59,616.74
2016,12,17,9,30,841.0,56.0,2.3,5.0,330.0,778.41,647.01
2016,12,17,9,45,862.0,58.5,2.4,5.5,363.0,808.81,668.63
2016,12,17,10,0,883.0,61.0,2.5,6.0,396.0,828.31,681.74
2016,12,17,10,15,896.5,62.5,2.5,6.0,422.5,844.93,693.04
2016,12,17,10,30,910.0,64.0,2.5,6.0,449.0,858.21,701.83
2016,12,17,10,45,918.0,65.0,2.55,6.5,469.0,862.71,703.34
2016,12,17,11,0,926.0,66.0,2.6,7.0,489.0,863.59,702.38
2016,12,17,11,15,931.0,66.5,2.6,7.0,501.0,857.68,697.42
2016,12,17,11,30,936.0,67.0,2.6,7.0,513.0,848.12,689.97
2016,12,17,11,45,937.0,68.0,2.6,7.5,518.0,832.35,676.89
2016,12,17,12,0,938.0,69.0,2.6,8.0,523.0,813.08,661.42
2016,12,17,12,15,936.5,68.5,2.55,8.0,520.0,786.68,641.61
2016,12,17,12,30,935.0,68.0,2.5,8.0,517.0,757.12,619.52
2016,12,17,12,45,925.0,69.5,2.5,8.0,506.0,721.07,592.84
2016,12,17,13,0,915.0,71.0,2.5,8.0,495.0,682.62,562.66
2016,12,17,13,15,906.5,70.0,2.4,8.0,477.0,640.07,527.75
2016,12,17,13,30,898.0,69.0,2.3,8.0,459.0,595.54,490.59
2016,12,17,13,45,884.5,67.5,2.25,8.0,434.0,548.56,450.79
2016,12,17,14,0,871.0,66.0,2.2,8.0,409.0,497.43,406.69
2016,12,17,14,15,851.5,63.5,2.05,8.0,378.0,441.87,357.59
2016,12,17,14,30,832.0,61.0,1.9,8.0,347.0,386.43,307.39
2016,12,17,14,45,803.0,58.5,1.75,8.0,310.5,328.31,254.11
2016,12,17,15,0,774.0,56.0,1.6,8.0,274.0,271.92,201.63
2016,12,17,15,15,730.5,52.0,1.4,7.5,233.5,212.98,148.06
2016,12,17,15,30,687.0,48.0,1.2,7.0,193.0,158.1,99.72
2016,12,17,15,45,617.5,42.0,1.05,6.5,151.5,103.1,56.77
2016,12,17,16,0,548.0,36.0,0.9,6.0,110.0,55.93,27.9
2016,12,17,16,15,274.0,35.0,0.95,5.5,72.0,29.22,19.04
2016,12,17,16,30,0.0,34.0,1.0,5.0,34.0,26.73,0.0
2016,12,17,16,45,0.0,17.0,1.05,4.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,109.0,5.5,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,218.0,11.0,1.3,0.0,16.0,135.9,0.0
2016,12,18,7,45,371.5,20.0,1.5,0.0,50.5,277.52,148.35
2016,12,18,8,0,525.0,29.0,1.7,0.0,85.0,410.16,338.66
2016,12,18,8,15,605.0,35.0,1.7,0.5,127.0,490.69,416.2
2016,12,18,8,30,685.0,41.0,1.7,1.0,169.0,574.2,487.93
2016,12,18,8,45,735.0,45.0,1.7,1.5,211.0,635.14,538.18
2016,12,18,9,0,785.0,49.0,1.7,2.0,253.0,695.91,585.93
2016,12,18,9,15,816.5,51.5,1.7,2.5,291.0,739.34,618.33
2016,12,18,9,30,848.0,54.0,1.7,3.0,329.0,773.2,642.36
2016,12,18,9,45,867.5,57.0,1.75,3.5,362.5,802.98,663.16
2016,12,18,10,0,887.0,60.0,1.8,4.0,396.0,829.95,681.44
2016,12,18,10,15,902.0,61.5,1.8,4.5,423.0,847.97,692.31
2016,12,18,10,30,917.0,63.0,1.8,5.0,450.0,862.66,700.71
2016,12,18,10,45,927.0,64.0,1.85,5.5,470.5,868.94,703.6
2016,12,18,11,0,937.0,65.0,1.9,6.0,491.0,871.57,704.02
2016,12,18,11,15,942.5,65.5,1.9,6.0,504.0,866.1,699.41
2016,12,18,11,30,948.0,66.0,1.9,6.0,517.0,856.92,692.35
2016,12,18,11,45,950.5,66.5,1.95,6.5,522.5,841.64,680.33
2016,12,18,12,0,953.0,67.0,2.0,7.0,528.0,822.76,665.84
2016,12,18,12,15,952.0,66.5,2.05,7.0,525.0,796.51,647.19
2016,12,18,12,30,951.0,66.0,2.1,7.0,522.0,767.01,626.12
2016,12,18,12,45,946.5,65.5,2.2,7.5,512.0,731.98,600.09
2016,12,18,13,0,942.0,65.0,2.3,8.0,502.0,694.2,570.6
2016,12,18,13,15,933.5,64.0,2.35,8.0,483.5,650.81,535.99
2016,12,18,13,30,925.0,63.0,2.4,8.0,465.0,605.37,498.88
2016,12,18,13,45,911.5,62.0,2.5,8.0,440.0,555.46,457.35
2016,12,18,14,0,898.0,61.0,2.6,8.0,415.0,504.4,413.56
2016,12,18,14,15,879.5,59.0,2.5,7.5,384.0,449.22,365.24
2016,12,18,14,30,861.0,57.0,2.4,7.0,353.0,393.96,315.4
2016,12,18,14,45,832.5,54.5,2.3,7.0,316.0,335.3,261.16
2016,12,18,15,0,804.0,52.0,2.2,7.0,279.0,277.54,206.95
2016,12,18,15,15,762.5,48.5,1.9,6.0,238.5,217.89,152.28
2016,12,18,15,30,721.0,45.0,1.6,5.0,198.0,162.01,102.5
2016,12,18,15,45,654.5,39.5,1.35,4.5,156.0,105.74,57.78
2016,12,18,16,0,588.0,34.0,1.1,4.0,114.0,56.87,27.4
2016,12,18,16,15,468.0,26.0,1.1,3.5,75.0,22.96,13.98
2016,12,18,16,30,348.0,18.0,1.1,3.0,36.0,16.16,0.0
2016,12,18,16,45,174.0,9.0,1.15,2.5,18.0,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,14.0,109.68,0.0
2016,12,19,7,45,321.5,21.0,1.45,0.5,47.0,253.84,126.22
2016,12,19,8,0,470.0,31.0,1.6,1.0,80.0,374.55,307.87
2016,12,19,8,15,551.5,37.5,1.65,1.5,120.5,455.58,386.25
2016,12,19,8,30,633.0,44.0,1.7,2.0,161.0,539.44,458.66
2016,12,19,8,45,685.0,48.0,1.75,2.5,201.5,600.85,509.84
2016,12,19,9,0,737.0,52.0,1.8,3.0,242.0,662.16,558.75
2016,12,19,9,15,769.0,55.0,1.85,3.5,279.5,705.86,592.11
2016,12,19,9,30,801.0,58.0,1.9,4.0,317.0,747.77,623.07
2016,12,19,9,45,821.0,61.0,2.0,4.5,349.0,777.68,644.53
2016,12,19,10,0,841.0,64.0,2.1,5.0,381.0,804.82,663.57
2016,12,19,10,15,856.0,65.5,2.2,5.5,407.5,822.77,675.51
2016,12,19,10,30,871.0,67.0,2.3,6.0,434.0,837.42,685.0
2016,12,19,10,45,879.5,68.5,2.4,6.5,453.5,835.22,682.02
2016,12,19,11,0,888.0,70.0,2.5,7.0,473.0,837.56,682.66
2016,12,19,11,15,894.0,70.5,2.45,7.0,486.0,833.01,678.28
2016,12,19,11,30,900.0,71.0,2.4,7.0,499.0,824.92,671.49
2016,12,19,11,45,901.5,72.0,2.4,7.5,504.0,810.34,659.28
2016,12,19,12,0,903.0,73.0,2.4,8.0,509.0,792.35,644.76
2016,12,19,12,15,901.5,72.5,2.4,8.0,506.5,766.98,626.02
2016,12,19,12,30,900.0,72.0,2.4,8.0,504.0,738.55,605.05
2016,12,19,12,45,713.5,109.5,2.45,8.5,447.5,631.05,520.66
2016,12,19,13,0,527.0,147.0,2.5,9.0,391.0,516.45,427.98
2016,12,19,13,15,523.5,141.5,2.45,9.0,376.5,485.2,402.76
2016,12,19,13,30,520.0,136.0,2.4,9.0,362.0,452.78,375.61
2016,12,19,13,45,683.0,101.5,2.35,9.0,381.5,482.07,397.76
2016,12,19,14,0,846.0,67.0,2.3,9.0,401.0,489.19,399.85
2016,12,19,14,15,826.0,64.5,2.1,8.5,370.5,434.68,351.97
2016,12,19,14,30,806.0,62.0,1.9,8.0,340.0,380.39,303.34
2016,12,19,14,45,777.0,59.0,1.75,8.0,304.5,323.12,250.93
2016,12,19,15,0,748.0,56.0,1.6,8.0,269.0,267.63,199.36
2016,12,19,15,15,704.5,52.0,1.4,7.0,229.5,210.07,147.29
2016,12,19,15,30,661.0,48.0,1.2,6.0,190.0,156.58,100.13
2016,12,19,15,45,590.5,42.5,1.05,5.5,149.0,103.24,58.04
2016,12,19,16,0,520.0,37.0,0.9,5.0,108.0,55.85,27.83
2016,12,19,16,15,260.0,35.5,0.9,4.5,71.0,27.81,18.13
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,26.92,1.24
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
