Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,64.0,5.0,1.2,0.5,6.0,0.0,0.0
2016,12,20,7,30,128.0,10.0,1.3,1.0,12.0,82.68,0.0
2016,12,20,7,45,275.0,20.5,1.4,2.0,43.0,223.64,101.95
2016,12,20,8,0,422.0,31.0,1.5,3.0,74.0,353.09,287.25
2016,12,20,8,15,504.5,37.5,1.5,3.5,113.0,430.95,362.88
2016,12,20,8,30,587.0,44.0,1.5,4.0,152.0,505.8,427.7
2016,12,20,8,45,638.0,48.5,1.55,4.5,191.0,565.83,477.67
2016,12,20,9,0,689.0,53.0,1.6,5.0,230.0,625.91,525.54
2016,12,20,9,15,722.0,56.0,1.55,5.5,266.0,669.52,558.03
2016,12,20,9,30,755.0,59.0,1.5,6.0,302.0,711.53,588.08
2016,12,20,9,45,783.0,60.5,1.5,6.5,334.5,745.52,611.6
2016,12,20,10,0,811.0,62.0,1.5,7.0,367.0,777.04,632.77
2016,12,20,10,15,826.0,63.5,1.55,7.5,393.0,794.92,644.11
2016,12,20,10,30,841.0,65.0,1.6,8.0,419.0,809.63,653.2
2016,12,20,10,45,851.0,66.0,1.65,9.0,438.5,808.2,649.4
2016,12,20,11,0,861.0,67.0,1.7,10.0,458.0,811.47,649.3
2016,12,20,11,15,867.0,67.5,1.7,10.0,470.5,807.34,645.71
2016,12,20,11,30,873.0,68.0,1.7,10.0,483.0,799.79,639.86
2016,12,20,11,45,875.0,68.5,1.75,10.5,488.5,785.61,628.72
2016,12,20,12,0,877.0,69.0,1.8,11.0,494.0,768.12,615.34
2016,12,20,12,15,876.5,69.0,1.85,11.0,491.5,744.91,598.96
2016,12,20,12,30,876.0,69.0,1.9,11.0,489.0,718.66,580.35
2016,12,20,12,45,866.0,70.5,1.95,11.5,479.0,684.73,554.91
2016,12,20,13,0,856.0,72.0,2.0,12.0,469.0,652.96,529.43
2016,12,20,13,15,847.5,71.0,2.05,12.0,452.0,612.27,497.4
2016,12,20,13,30,839.0,70.0,2.1,12.0,435.0,569.75,463.19
2016,12,20,13,45,826.0,68.5,2.15,12.0,411.5,522.67,424.46
2016,12,20,14,0,813.0,67.0,2.2,12.0,388.0,474.62,383.84
2016,12,20,14,15,793.5,64.5,2.05,11.5,359.0,421.97,338.51
2016,12,20,14,30,774.0,62.0,1.9,11.0,330.0,369.54,292.12
2016,12,20,14,45,747.5,59.0,1.75,11.0,295.5,314.78,242.38
2016,12,20,15,0,721.0,56.0,1.6,11.0,261.0,261.58,193.3
2016,12,20,15,15,678.5,52.0,1.45,10.0,223.0,205.7,143.28
2016,12,20,15,30,636.0,48.0,1.3,9.0,185.0,153.8,97.92
2016,12,20,15,45,573.0,42.0,1.15,8.5,145.5,102.11,57.08
2016,12,20,16,0,510.0,36.0,1.0,8.0,106.0,57.48,28.74
2016,12,20,16,15,394.0,27.5,1.0,7.5,70.0,22.2,13.22
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,15.6,0.0
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.15,5.5,35.0,163.47,66.14
2016,12,21,8,0,380.0,31.0,1.3,6.0,70.0,325.33,261.35
2016,12,21,8,15,464.0,38.5,1.4,6.5,108.0,404.06,336.86
2016,12,21,8,30,548.0,46.0,1.5,7.0,146.0,487.29,408.58
2016,12,21,8,45,600.0,51.0,1.6,7.5,184.5,546.66,457.92
2016,12,21,9,0,652.0,56.0,1.7,8.0,223.0,606.68,505.86
2016,12,21,9,15,686.5,59.5,1.75,8.5,259.0,645.43,535.33
2016,12,21,9,30,721.0,63.0,1.8,9.0,295.0,688.84,567.46
2016,12,21,9,45,753.5,64.0,1.9,9.5,327.5,725.63,594.05
2016,12,21,10,0,786.0,65.0,2.0,10.0,360.0,760.11,618.42
2016,12,21,10,15,802.0,66.5,2.0,10.0,386.0,778.78,631.08
2016,12,21,10,30,818.0,68.0,2.0,10.0,412.0,794.38,641.55
2016,12,21,10,45,829.0,69.0,2.05,10.5,431.5,801.89,645.38
2016,12,21,11,0,840.0,70.0,2.1,11.0,451.0,806.02,646.89
2016,12,21,11,15,847.0,71.0,2.1,11.5,464.0,803.39,643.19
2016,12,21,11,30,854.0,72.0,2.1,12.0,477.0,797.3,637.19
2016,12,21,11,45,857.5,72.0,2.1,12.5,483.0,776.76,620.85
2016,12,21,12,0,861.0,72.0,2.1,13.0,489.0,760.23,607.71
2016,12,21,12,15,861.0,72.0,2.1,13.0,487.0,737.83,591.44
2016,12,21,12,30,861.0,72.0,2.1,13.0,485.0,712.42,573.02
2016,12,21,12,45,857.5,71.5,2.15,13.0,476.0,681.1,550.51
2016,12,21,13,0,854.0,71.0,2.2,13.0,467.0,651.63,527.78
2016,12,21,13,15,846.5,70.0,2.15,13.0,451.0,611.73,495.8
2016,12,21,13,30,839.0,69.0,2.1,13.0,435.0,569.91,461.73
2016,12,21,13,45,828.5,67.0,2.1,13.0,412.0,523.68,423.64
2016,12,21,14,0,818.0,65.0,2.1,13.0,389.0,476.26,383.56
2016,12,21,14,15,800.0,63.0,2.0,13.0,360.0,424.62,338.73
2016,12,21,14,30,782.0,61.0,1.9,13.0,331.0,373.01,292.82
2016,12,21,14,45,756.5,57.5,1.85,13.0,297.0,317.68,243.09
2016,12,21,15,0,731.0,54.0,1.8,13.0,263.0,263.78,193.8
2016,12,21,15,15,690.0,50.5,1.6,12.0,225.0,208.16,144.1
2016,12,21,15,30,649.0,47.0,1.4,11.0,187.0,156.3,98.84
2016,12,21,15,45,584.5,41.5,1.2,10.5,147.5,104.08,57.71
2016,12,21,16,0,520.0,36.0,1.0,10.0,108.0,59.05,29.14
2016,12,21,16,15,407.0,27.5,1.05,9.5,71.5,22.18,13.14
2016,12,21,16,30,294.0,19.0,1.1,9.0,35.0,15.57,0.08
2016,12,21,16,45,147.0,9.5,1.15,8.5,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.5,15.5,1.5,4.5,37.5,178.45,66.0
2016,12,22,8,0,431.0,31.0,1.5,5.0,75.0,358.0,287.64
2016,12,22,8,15,517.0,38.0,1.45,5.5,115.0,439.21,366.21
2016,12,22,8,30,603.0,45.0,1.4,6.0,155.0,517.05,432.73
2016,12,22,8,45,658.0,49.5,1.35,6.5,195.5,580.8,484.45
2016,12,22,9,0,713.0,54.0,1.3,7.0,236.0,644.65,533.66
2016,12,22,9,15,746.5,57.5,1.25,7.5,273.0,690.0,566.64
2016,12,22,9,30,780.0,61.0,1.2,8.0,310.0,733.7,597.1
2016,12,22,9,45,803.5,63.0,1.15,8.5,342.5,765.23,617.54
2016,12,22,10,0,827.0,65.0,1.1,9.0,375.0,794.12,635.53
2016,12,22,10,15,842.0,67.0,1.15,9.5,401.5,812.97,647.37
2016,12,22,10,30,857.0,69.0,1.2,10.0,428.0,828.58,656.92
2016,12,22,10,45,867.5,70.0,1.25,11.0,448.0,835.71,659.28
2016,12,22,11,0,878.0,71.0,1.3,12.0,468.0,839.32,659.32
2016,12,22,11,15,884.0,71.5,1.35,12.0,481.5,827.39,650.94
2016,12,22,11,30,890.0,72.0,1.4,12.0,495.0,819.76,645.88
2016,12,22,11,45,892.5,72.5,1.5,12.5,500.5,805.83,635.8
2016,12,22,12,0,895.0,73.0,1.6,13.0,506.0,788.51,623.38
2016,12,22,12,15,894.5,73.0,1.65,13.0,504.0,765.0,607.15
2016,12,22,12,30,894.0,73.0,1.7,13.0,502.0,738.38,588.68
2016,12,22,12,45,892.0,71.5,1.75,13.5,493.0,705.96,564.84
2016,12,22,13,0,890.0,70.0,1.8,14.0,484.0,670.8,537.74
2016,12,22,13,15,882.0,69.0,1.7,13.5,467.0,629.92,506.09
2016,12,22,13,30,874.0,68.0,1.6,13.0,450.0,587.07,472.21
2016,12,22,13,45,862.0,66.5,1.55,13.0,426.5,542.35,435.4
2016,12,22,14,0,850.0,65.0,1.5,13.0,403.0,493.27,394.29
2016,12,22,14,15,831.0,63.0,1.3,13.0,373.0,439.67,347.96
2016,12,22,14,30,812.0,61.0,1.1,13.0,343.0,386.13,300.61
2016,12,22,14,45,783.5,58.0,0.95,13.0,307.5,328.73,249.56
2016,12,22,15,0,755.0,55.0,0.8,13.0,272.0,273.01,199.18
2016,12,22,15,15,712.5,51.5,0.75,12.5,232.5,215.64,148.44
2016,12,22,15,30,670.0,48.0,0.7,12.0,193.0,162.17,102.13
2016,12,22,15,45,600.5,42.5,0.7,11.5,152.0,108.05,59.93
2016,12,22,16,0,531.0,37.0,0.7,11.0,111.0,61.7,30.52
2016,12,22,16,15,416.5,28.5,0.7,10.5,74.0,23.05,13.89
2016,12,22,16,30,302.0,20.0,0.7,10.0,37.0,16.46,1.29
2016,12,22,16,45,151.0,10.0,0.75,9.5,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,197.0,15.0,4.8,7.0,34.5,165.65,53.73
2016,12,23,8,0,394.0,30.0,4.9,7.0,69.0,332.51,268.15
2016,12,23,8,15,478.5,36.5,4.95,7.0,107.0,410.52,347.41
2016,12,23,8,30,563.0,43.0,5.0,7.0,145.0,493.07,421.91
2016,12,23,8,45,613.5,48.0,5.05,7.5,183.5,545.6,467.78
2016,12,23,9,0,664.0,53.0,5.1,8.0,222.0,605.45,517.71
2016,12,23,9,15,699.0,56.5,5.0,8.0,258.0,650.97,554.78
2016,12,23,9,30,734.0,60.0,4.9,8.0,294.0,695.1,589.57
2016,12,23,9,45,760.0,62.0,4.85,8.5,326.5,728.12,613.74
2016,12,23,10,0,786.0,64.0,4.8,9.0,359.0,758.73,635.46
2016,12,23,10,15,393.0,40.0,4.6,9.0,187.5,398.56,342.38
2016,12,23,10,30,0.0,16.0,4.4,9.0,16.0,14.08,6.6
2016,12,23,10,45,10.0,94.0,4.2,9.5,98.5,92.97,75.17
2016,12,23,11,0,20.0,172.0,4.0,10.0,181.0,183.38,151.69
2016,12,23,11,15,10.0,123.0,4.0,10.0,127.5,121.3,98.75
2016,12,23,11,30,0.0,74.0,4.0,10.0,74.0,65.46,50.78
2016,12,23,11,45,0.0,89.5,4.0,10.5,89.5,79.58,62.74
2016,12,23,12,0,0.0,105.0,4.0,11.0,105.0,94.38,75.16
2016,12,23,12,15,0.0,103.5,4.25,10.5,103.5,92.84,73.99
2016,12,23,12,30,0.0,102.0,4.5,10.0,102.0,91.35,72.89
2016,12,23,12,45,0.0,54.5,4.75,10.0,54.5,48.14,35.93
2016,12,23,13,0,0.0,7.0,5.0,10.0,7.0,6.16,0.0
2016,12,23,13,15,0.0,32.5,5.0,10.0,32.5,28.66,19.19
2016,12,23,13,30,0.0,58.0,5.0,10.0,58.0,51.23,38.72
2016,12,23,13,45,0.0,36.5,5.0,10.0,36.5,32.18,22.3
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,13.2,5.84
2016,12,23,14,15,0.0,14.0,4.85,9.5,14.0,12.31,5.1
2016,12,23,14,30,0.0,13.0,4.7,9.0,13.0,11.43,4.36
2016,12,23,14,45,0.0,11.5,4.55,9.0,11.5,10.11,3.21
2016,12,23,15,0,0.0,10.0,4.4,9.0,10.0,8.78,2.05
2016,12,23,15,15,0.0,8.5,4.05,8.5,8.5,7.46,0.89
2016,12,23,15,30,0.0,7.0,3.7,8.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,3.35,8.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.0,8.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,2.75,7.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,2.5,7.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,2.3,6.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.5,1.6,3.5,36.5,180.07,52.53
2016,12,24,8,0,446.0,29.0,1.7,4.0,73.0,354.62,285.16
2016,12,24,8,15,532.0,35.5,1.9,4.5,113.0,437.43,367.38
2016,12,24,8,30,618.0,42.0,2.1,5.0,153.0,523.72,442.5
2016,12,24,8,45,674.0,45.5,2.35,5.5,193.5,587.13,496.43
2016,12,24,9,0,730.0,49.0,2.6,6.0,234.0,650.74,548.5
2016,12,24,9,15,763.0,52.5,2.65,6.0,271.5,696.03,584.52
2016,12,24,9,30,796.0,56.0,2.7,6.0,309.0,739.72,618.28
2016,12,24,9,45,822.0,57.0,2.8,6.5,342.0,772.27,641.87
2016,12,24,10,0,848.0,58.0,2.9,7.0,375.0,794.15,656.93
2016,12,24,10,15,863.5,59.5,2.95,7.0,402.0,813.06,670.48
2016,12,24,10,30,879.0,61.0,3.0,7.0,429.0,828.81,681.6
2016,12,24,10,45,890.0,62.0,3.1,7.5,449.5,836.74,685.99
2016,12,24,11,0,901.0,63.0,3.2,8.0,470.0,841.17,687.89
2016,12,24,11,15,907.0,63.5,3.2,8.0,483.5,837.2,684.27
2016,12,24,11,30,913.0,64.0,3.2,8.0,497.0,829.65,678.19
2016,12,24,11,45,916.0,64.0,3.25,8.5,503.0,815.46,666.4
2016,12,24,12,0,919.0,64.0,3.3,9.0,509.0,797.8,652.19
2016,12,24,12,15,918.5,64.0,3.3,9.0,507.5,774.06,634.42
2016,12,24,12,30,918.0,64.0,3.3,9.0,506.0,747.13,614.31
2016,12,24,12,45,907.5,66.0,3.3,9.0,496.0,712.59,588.36
2016,12,24,13,0,897.0,68.0,3.3,9.0,486.0,675.67,559.56
2016,12,24,13,15,889.5,67.0,3.25,9.0,469.5,635.02,526.2
2016,12,24,13,30,882.0,66.0,3.2,9.0,453.0,592.32,490.53
2016,12,24,13,45,871.0,64.5,3.15,9.0,429.5,545.35,450.63
2016,12,24,14,0,860.0,63.0,3.1,9.0,406.0,497.09,408.66
2016,12,24,14,15,842.0,61.0,2.95,8.5,376.5,445.54,363.38
2016,12,24,14,30,824.0,59.0,2.8,8.0,347.0,391.91,315.14
2016,12,24,14,45,798.0,56.0,2.65,8.0,312.0,334.74,262.41
2016,12,24,15,0,772.0,53.0,2.5,8.0,277.0,278.96,210.08
2016,12,24,15,15,732.0,49.5,2.15,7.5,238.0,221.14,156.74
2016,12,24,15,30,692.0,46.0,1.8,7.0,199.0,166.91,107.88
2016,12,24,15,45,629.0,41.0,1.45,6.5,158.0,112.49,63.63
2016,12,24,16,0,566.0,36.0,1.1,6.0,117.0,65.02,32.12
2016,12,24,16,15,452.5,28.0,1.1,5.5,79.0,24.6,15.72
2016,12,24,16,30,339.0,20.0,1.1,5.0,41.0,17.88,3.84
2016,12,24,16,45,169.5,10.0,1.1,4.5,20.5,9.1,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.5,1.25,2.5,36.0,176.83,44.74
2016,12,25,8,0,437.0,29.0,1.3,3.0,72.0,358.44,287.26
2016,12,25,8,15,523.5,35.5,1.5,3.5,111.5,431.17,362.16
2016,12,25,8,30,610.0,42.0,1.7,4.0,151.0,517.59,437.45
2016,12,25,8,45,663.0,46.5,1.9,4.5,191.5,579.82,490.25
2016,12,25,9,0,716.0,51.0,2.1,5.0,232.0,642.26,541.21
2016,12,25,9,15,750.0,54.5,2.15,5.5,269.5,688.2,576.61
2016,12,25,9,30,784.0,58.0,2.2,6.0,307.0,732.58,609.65
2016,12,25,9,45,802.5,61.5,2.25,6.5,339.0,762.28,630.61
2016,12,25,10,0,821.0,65.0,2.3,7.0,371.0,789.28,649.16
2016,12,25,10,15,836.5,66.5,2.3,7.0,398.0,808.19,662.18
2016,12,25,10,30,852.0,68.0,2.3,7.0,425.0,823.91,672.79
2016,12,25,10,45,862.5,69.0,2.3,7.5,445.5,831.4,676.13
2016,12,25,11,0,873.0,70.0,2.3,8.0,466.0,827.56,671.28
2016,12,25,11,15,878.5,71.0,2.3,8.0,479.0,824.06,668.14
2016,12,25,11,30,884.0,72.0,2.3,8.0,492.0,817.08,662.56
2016,12,25,11,45,639.0,129.5,2.35,8.5,435.0,684.61,562.29
2016,12,25,12,0,394.0,187.0,2.4,9.0,378.0,522.89,432.71
2016,12,25,12,15,390.0,188.0,2.4,9.0,376.5,508.71,422.05
2016,12,25,12,30,386.0,189.0,2.4,9.0,375.0,493.35,409.41
2016,12,25,12,45,630.0,130.5,2.4,9.0,427.5,601.75,497.64
2016,12,25,13,0,874.0,72.0,2.4,9.0,480.0,666.55,549.07
2016,12,25,13,15,865.0,71.0,2.35,9.0,463.0,629.71,518.1
2016,12,25,13,30,856.0,70.0,2.3,9.0,446.0,586.51,482.5
2016,12,25,13,45,843.0,68.5,2.25,9.0,422.5,538.94,442.68
2016,12,25,14,0,830.0,67.0,2.2,9.0,399.0,490.32,401.02
2016,12,25,14,15,811.0,65.0,2.05,9.0,369.5,437.71,354.79
2016,12,25,14,30,792.0,63.0,1.9,9.0,340.0,385.17,307.53
2016,12,25,14,45,766.0,59.5,1.8,9.0,305.5,329.07,256.55
2016,12,25,15,0,740.0,56.0,1.7,9.0,271.0,274.42,205.97
2016,12,25,15,15,699.0,52.0,1.55,8.0,232.5,217.55,154.52
2016,12,25,15,30,658.0,48.0,1.4,7.0,194.0,164.42,107.24
2016,12,25,15,45,596.5,42.5,1.25,6.5,154.5,111.52,64.15
2016,12,25,16,0,535.0,37.0,1.1,6.0,115.0,65.43,33.09
2016,12,25,16,15,425.5,29.0,1.2,5.5,77.5,23.34,14.7
2016,12,25,16,30,316.0,21.0,1.3,5.0,40.0,17.23,4.25
2016,12,25,16,45,158.0,10.5,1.4,4.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,231.0,13.5,1.35,0.5,36.0,178.88,39.05
2016,12,26,8,0,462.0,27.0,1.5,1.0,72.0,362.88,292.91
2016,12,26,8,15,546.5,33.5,1.55,1.5,112.0,444.52,375.48
2016,12,26,8,30,631.0,40.0,1.6,2.0,152.0,529.97,449.79
2016,12,26,8,45,680.5,44.5,1.65,2.5,192.5,590.03,500.26
2016,12,26,9,0,730.0,49.0,1.7,3.0,233.0,650.21,548.58
2016,12,26,9,15,763.5,52.0,1.7,3.5,270.5,695.41,582.92
2016,12,26,9,30,797.0,55.0,1.7,4.0,308.0,739.02,614.81
2016,12,26,9,45,814.5,58.5,1.75,5.0,340.5,768.2,634.16
2016,12,26,10,0,832.0,62.0,1.8,6.0,373.0,794.63,651.04
2016,12,26,10,15,848.0,63.5,1.8,6.5,400.0,814.14,663.14
2016,12,26,10,30,864.0,65.0,1.8,7.0,427.0,822.35,666.87
2016,12,26,10,45,872.5,67.0,1.85,7.5,447.0,829.68,670.64
2016,12,26,11,0,881.0,69.0,1.9,8.0,467.0,833.55,671.96
2016,12,26,11,15,887.0,69.5,1.8,8.0,480.5,829.89,667.59
2016,12,26,11,30,893.0,70.0,1.7,8.0,494.0,822.71,660.88
2016,12,26,11,45,895.0,70.5,1.65,8.5,500.0,808.81,648.84
2016,12,26,12,0,897.0,71.0,1.6,9.0,506.0,791.52,634.58
2016,12,26,12,15,896.0,71.0,1.55,9.0,504.5,768.01,617.1
2016,12,26,12,30,895.0,71.0,1.5,9.0,503.0,741.41,597.48
2016,12,26,12,45,891.0,70.5,1.45,9.5,493.5,709.13,572.68
2016,12,26,13,0,887.0,70.0,1.4,10.0,484.0,674.2,545.13
2016,12,26,13,15,879.0,69.0,1.35,10.0,467.5,633.72,513.06
2016,12,26,13,30,871.0,68.0,1.3,10.0,451.0,591.24,478.82
2016,12,26,13,45,858.5,66.5,1.3,10.0,428.0,546.65,442.41
2016,12,26,14,0,846.0,65.0,1.3,10.0,405.0,497.65,401.58
2016,12,26,14,15,827.0,63.0,1.2,9.5,375.0,444.33,356.35
2016,12,26,14,30,808.0,61.0,1.1,9.0,345.0,391.04,309.8
2016,12,26,14,45,780.5,58.0,1.05,9.0,310.5,334.12,258.87
2016,12,26,15,0,753.0,55.0,1.0,9.0,276.0,278.76,208.28
2016,12,26,15,15,712.5,51.5,1.0,8.0,237.0,221.73,157.17
2016,12,26,15,30,672.0,48.0,1.0,7.0,198.0,168.34,109.87
2016,12,26,15,45,608.0,42.5,1.0,6.5,157.5,114.22,65.83
2016,12,26,16,0,544.0,37.0,1.0,6.0,117.0,67.17,33.91
2016,12,26,16,15,436.5,29.0,1.05,5.5,79.5,25.42,16.59
2016,12,26,16,30,329.0,21.0,1.1,5.0,42.0,17.18,4.91
2016,12,26,16,45,164.5,10.5,1.15,4.5,21.0,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,33.5,162.86,28.54
2016,12,27,8,0,391.0,30.0,0.6,3.0,67.0,329.25,261.23
2016,12,27,8,15,478.5,37.5,0.65,3.5,106.0,410.5,341.27
2016,12,27,8,30,566.0,45.0,0.7,4.0,145.0,496.63,414.91
2016,12,27,8,45,625.0,49.0,0.75,4.5,185.0,553.96,462.03
2016,12,27,9,0,684.0,53.0,0.8,5.0,225.0,619.76,513.68
2016,12,27,9,15,719.0,56.5,0.8,5.5,262.0,666.07,547.81
2016,12,27,9,30,754.0,60.0,0.8,6.0,299.0,710.92,579.7
2016,12,27,9,45,780.0,62.5,0.85,6.5,332.0,745.28,603.57
2016,12,27,10,0,806.0,65.0,0.9,7.0,365.0,777.19,625.24
2016,12,27,10,15,822.5,66.5,1.0,7.5,392.0,797.06,638.67
2016,12,27,10,30,839.0,68.0,1.1,8.0,419.0,813.82,649.88
2016,12,27,10,45,848.5,69.5,1.2,9.0,439.5,821.36,653.33
2016,12,27,11,0,858.0,71.0,1.3,10.0,460.0,825.47,654.44
2016,12,27,11,15,864.5,72.0,1.4,10.0,473.5,822.93,653.27
2016,12,27,11,30,871.0,73.0,1.5,10.0,487.0,809.49,644.42
2016,12,27,11,45,873.5,73.5,1.65,10.5,493.5,796.4,635.33
2016,12,27,12,0,876.0,74.0,1.8,11.0,500.0,779.98,623.74
2016,12,27,12,15,875.5,74.0,1.85,11.0,498.5,757.4,607.85
2016,12,27,12,30,875.0,74.0,1.9,11.0,497.0,731.75,589.73
2016,12,27,12,45,865.5,75.0,1.95,11.0,487.0,703.18,569.39
2016,12,27,13,0,856.0,76.0,2.0,11.0,477.0,666.63,541.69
2016,12,27,13,15,848.0,75.0,1.95,11.0,461.0,626.65,509.8
2016,12,27,13,30,840.0,74.0,1.9,11.0,445.0,584.74,475.78
2016,12,27,13,45,702.5,93.5,1.9,11.0,393.0,494.06,402.83
2016,12,27,14,0,565.0,113.0,1.9,11.0,341.0,410.67,334.82
2016,12,27,14,15,544.0,110.0,1.8,10.5,316.5,367.62,298.44
2016,12,27,14,30,523.0,107.0,1.7,10.0,292.0,322.1,258.99
2016,12,27,14,45,504.0,98.0,1.6,10.0,262.0,276.35,218.12
2016,12,27,15,0,485.0,89.0,1.5,10.0,232.0,231.93,177.78
2016,12,27,15,15,456.0,80.0,1.35,9.0,199.5,186.67,137.44
2016,12,27,15,30,427.0,71.0,1.2,8.0,167.0,144.22,100.02
2016,12,27,15,45,380.5,60.0,1.05,7.5,132.5,100.89,64.37
2016,12,27,16,0,334.0,49.0,0.9,7.0,98.0,62.84,36.89
2016,12,27,16,15,258.0,36.0,0.95,6.5,66.5,28.46,19.23
2016,12,27,16,30,182.0,23.0,1.0,6.0,35.0,18.09,6.08
2016,12,27,16,45,91.0,11.5,1.05,6.0,17.5,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,13.5,1.7,2.0,35.5,176.51,25.67
2016,12,28,8,0,457.0,27.0,1.9,3.0,71.0,358.83,287.11
2016,12,28,8,15,542.5,33.5,1.95,3.5,111.0,441.07,371.11
2016,12,28,8,30,628.0,40.0,2.0,4.0,151.0,527.18,446.1
2016,12,28,8,45,682.5,44.0,2.05,4.5,192.0,590.39,499.19
2016,12,28,9,0,737.0,48.0,2.1,5.0,233.0,653.93,550.2
2016,12,28,9,15,770.0,51.0,2.1,5.5,270.5,699.04,584.53
2016,12,28,9,30,803.0,54.0,2.1,6.0,308.0,742.56,616.43
2016,12,28,9,45,830.0,54.5,2.15,7.0,341.5,767.74,632.74
2016,12,28,10,0,857.0,55.0,2.2,8.0,375.0,798.16,652.62
2016,12,28,10,15,871.5,56.5,2.25,8.5,402.5,816.82,664.5
2016,12,28,10,30,886.0,58.0,2.3,9.0,430.0,832.29,674.03
2016,12,28,10,45,896.5,59.0,2.35,9.5,450.5,840.33,678.12
2016,12,28,11,0,907.0,60.0,2.4,10.0,471.0,844.85,679.77
2016,12,28,11,15,912.5,60.5,2.4,10.0,484.5,840.93,676.24
2016,12,28,11,30,918.0,61.0,2.4,10.0,498.0,833.42,670.31
2016,12,28,11,45,920.5,61.0,2.4,10.5,504.0,819.25,658.48
2016,12,28,12,0,923.0,61.0,2.4,11.0,510.0,801.58,644.31
2016,12,28,12,15,922.5,61.0,2.4,11.0,509.0,778.2,627.25
2016,12,28,12,30,922.0,61.0,2.4,11.0,508.0,751.6,607.88
2016,12,28,12,45,915.5,61.5,2.45,11.5,499.0,718.29,582.74
2016,12,28,13,0,909.0,62.0,2.5,12.0,490.0,682.36,555.27
2016,12,28,13,15,902.0,61.5,2.5,12.0,473.5,642.53,523.56
2016,12,28,13,30,895.0,61.0,2.5,12.0,457.0,600.53,489.46
2016,12,28,13,45,883.5,59.5,2.5,12.0,434.0,553.0,450.2
2016,12,28,14,0,872.0,58.0,2.5,12.0,411.0,504.16,408.85
2016,12,28,14,15,854.5,56.5,2.35,11.5,382.0,451.57,363.62
2016,12,28,14,30,837.0,55.0,2.2,11.0,353.0,398.75,316.9
2016,12,28,14,45,812.5,52.5,2.1,11.0,318.0,342.5,265.82
2016,12,28,15,0,788.0,50.0,2.0,11.0,283.0,287.22,214.67
2016,12,28,15,15,750.5,47.0,1.75,10.0,244.5,229.43,162.18
2016,12,28,15,30,713.0,44.0,1.5,9.0,206.0,174.86,113.3
2016,12,28,15,45,655.0,39.0,1.25,8.5,165.0,119.36,67.56
2016,12,28,16,0,597.0,34.0,1.0,8.0,124.0,70.15,33.64
2016,12,28,16,15,495.5,27.5,1.05,7.5,85.5,25.84,16.92
2016,12,28,16,30,394.0,21.0,1.1,7.0,47.0,18.68,7.01
2016,12,28,16,45,197.0,10.5,1.15,6.5,23.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,211.5,14.5,2.2,4.0,34.5,170.97,19.05
2016,12,29,8,0,423.0,29.0,2.3,4.0,69.0,348.21,277.4
2016,12,29,8,15,513.0,36.5,2.25,4.5,109.5,432.1,362.97
2016,12,29,8,30,603.0,44.0,2.2,5.0,150.0,513.3,434.17
2016,12,29,8,45,656.0,49.0,2.2,5.5,191.0,576.5,487.21
2016,12,29,9,0,709.0,54.0,2.2,6.0,232.0,639.85,537.93
2016,12,29,9,15,744.5,57.5,2.2,6.5,270.0,687.35,574.22
2016,12,29,9,30,780.0,61.0,2.2,7.0,308.0,733.31,608.04
2016,12,29,9,45,787.0,67.5,2.25,7.5,339.0,757.72,624.91
2016,12,29,10,0,794.0,74.0,2.3,8.0,370.0,779.09,639.25
2016,12,29,10,15,811.5,76.0,2.3,8.5,398.0,800.68,653.12
2016,12,29,10,30,829.0,78.0,2.3,9.0,426.0,819.12,664.48
2016,12,29,10,45,844.0,78.5,2.3,9.5,447.5,830.28,670.44
2016,12,29,11,0,859.0,79.0,2.3,10.0,469.0,837.94,673.96
2016,12,29,11,15,865.5,80.0,2.25,10.5,483.0,835.54,669.85
2016,12,29,11,30,872.0,81.0,2.2,11.0,497.0,829.58,663.41
2016,12,29,11,45,876.5,81.0,2.15,11.5,503.5,817.23,652.54
2016,12,29,12,0,881.0,81.0,2.1,12.0,510.0,801.39,639.38
2016,12,29,12,15,880.0,80.5,2.05,12.0,508.5,777.34,621.58
2016,12,29,12,30,879.0,80.0,2.0,12.0,507.0,750.18,601.64
2016,12,29,12,45,883.5,77.0,1.95,12.5,500.0,720.98,579.17
2016,12,29,13,0,888.0,74.0,1.9,13.0,493.0,684.0,550.26
2016,12,29,13,15,880.0,73.0,1.85,13.0,476.5,647.58,521.3
2016,12,29,13,30,872.0,72.0,1.8,13.0,460.0,604.53,486.82
2016,12,29,13,45,858.5,70.5,1.75,13.5,436.5,556.11,446.66
2016,12,29,14,0,845.0,69.0,1.7,14.0,413.0,506.62,404.82
2016,12,29,14,15,826.0,67.0,1.55,13.5,383.0,453.28,360.0
2016,12,29,14,30,807.0,65.0,1.4,13.0,353.0,399.96,313.91
2016,12,29,14,45,778.5,62.5,1.25,13.0,318.0,343.1,263.46
2016,12,29,15,0,750.0,60.0,1.1,13.0,283.0,287.85,213.52
2016,12,29,15,15,709.5,56.0,1.05,12.0,244.0,230.2,162.6
2016,12,29,15,30,669.0,52.0,1.0,11.0,205.0,176.19,115.29
2016,12,29,15,45,603.0,46.5,1.0,10.5,164.0,121.53,71.08
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,72.26,36.89
2016,12,29,16,15,429.5,32.5,1.05,9.5,84.5,29.03,19.59
2016,12,29,16,30,322.0,24.0,1.1,9.0,46.0,19.75,8.19
2016,12,29,16,45,161.0,12.0,1.15,8.5,23.0,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.5,1.05,6.5,31.5,145.39,11.12
2016,12,30,8,0,334.0,31.0,1.0,7.0,63.0,292.8,229.09
2016,12,30,8,15,425.0,39.5,1.25,7.5,101.0,375.88,311.17
2016,12,30,8,30,516.0,48.0,1.5,8.0,139.0,464.25,388.33
2016,12,30,8,45,570.0,54.5,1.75,9.0,178.0,526.75,440.35
2016,12,30,9,0,624.0,61.0,2.0,10.0,217.0,590.18,491.08
2016,12,30,9,15,661.5,65.5,2.0,10.5,254.0,638.25,527.66
2016,12,30,9,30,699.0,70.0,2.0,11.0,291.0,685.31,562.2
2016,12,30,9,45,741.5,69.5,2.05,11.5,326.0,723.06,589.03
2016,12,30,10,0,784.0,69.0,2.1,12.0,361.0,764.97,618.39
2016,12,30,10,15,801.0,71.0,2.15,12.0,388.5,786.12,633.11
2016,12,30,10,30,818.0,73.0,2.2,12.0,416.0,804.22,645.68
2016,12,30,10,45,829.5,74.0,2.3,12.5,436.5,813.15,650.81
2016,12,30,11,0,841.0,75.0,2.4,13.0,457.0,818.69,653.61
2016,12,30,11,15,848.0,76.0,2.4,13.0,471.0,817.0,651.71
2016,12,30,11,30,855.0,77.0,2.4,13.0,485.0,811.82,647.49
2016,12,30,11,45,502.5,150.0,2.45,13.5,390.5,595.88,483.77
2016,12,30,12,0,150.0,223.0,2.5,14.0,296.0,363.35,295.42
2016,12,30,12,15,152.5,221.5,2.5,14.0,295.5,357.06,291.33
2016,12,30,12,30,155.0,220.0,2.5,14.0,295.0,350.3,285.85
2016,12,30,12,45,350.5,183.5,2.5,14.0,350.0,450.69,368.98
2016,12,30,13,0,546.0,147.0,2.5,14.0,405.0,538.74,439.07
2016,12,30,13,15,690.0,111.5,2.5,14.0,426.5,573.89,466.11
2016,12,30,13,30,834.0,76.0,2.5,14.0,448.0,588.28,476.54
2016,12,30,13,45,820.5,74.5,2.5,14.0,425.0,541.44,437.89
2016,12,30,14,0,807.0,73.0,2.5,14.0,402.0,493.61,397.86
2016,12,30,14,15,788.5,70.5,2.45,13.5,373.5,441.72,354.1
2016,12,30,14,30,770.0,68.0,2.4,13.0,345.0,389.88,309.08
2016,12,30,14,45,740.0,65.5,2.4,13.0,310.5,334.32,259.56
2016,12,30,15,0,710.0,63.0,2.4,13.0,276.0,280.6,210.72
2016,12,30,15,15,669.5,59.0,2.1,12.0,238.0,224.05,160.13
2016,12,30,15,30,629.0,55.0,1.8,11.0,200.0,171.89,113.98
2016,12,30,15,45,560.5,49.5,1.55,10.5,160.0,118.73,70.71
2016,12,30,16,0,492.0,44.0,1.3,10.0,120.0,73.15,38.96
2016,12,30,16,15,388.5,34.5,1.35,9.5,83.0,31.45,21.75
2016,12,30,16,30,285.0,25.0,1.4,9.0,46.0,20.55,9.26
2016,12,30,16,45,142.5,12.5,1.45,8.5,23.0,11.37,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
